Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,198.0,16.0,0.7,2.0,35.5,133.15,38.09
2016,1,1,8,0,396.0,32.0,0.7,3.0,71.0,277.08,219.4
2016,1,1,8,15,486.0,40.0,0.65,3.5,111.5,359.74,298.16
2016,1,1,8,30,576.0,48.0,0.6,4.0,152.0,450.91,376.45
2016,1,1,8,45,629.5,53.5,0.55,4.5,193.0,522.13,435.32
2016,1,1,9,0,683.0,59.0,0.5,5.0,234.0,596.79,493.23
2016,1,1,9,15,719.5,63.0,0.45,5.5,272.5,653.85,534.34
2016,1,1,9,30,756.0,67.0,0.4,6.0,311.0,717.77,578.84
2016,1,1,9,45,549.5,105.0,0.4,7.0,292.0,623.22,505.79
2016,1,1,10,0,343.0,143.0,0.4,8.0,273.0,480.67,394.5
2016,1,1,10,15,379.0,148.0,0.4,8.0,302.0,550.62,449.4
2016,1,1,10,30,415.0,153.0,0.4,8.0,331.0,601.15,486.44
2016,1,1,10,45,472.5,149.5,0.45,8.5,360.5,662.4,531.26
2016,1,1,11,0,530.0,146.0,0.5,9.0,390.0,724.15,574.57
2016,1,1,11,15,518.0,154.0,0.5,9.0,398.5,731.07,578.04
2016,1,1,11,30,506.0,162.0,0.5,9.0,407.0,735.55,580.7
2016,1,1,11,45,368.5,190.5,0.55,9.5,370.5,610.78,487.29
2016,1,1,12,0,231.0,219.0,0.6,10.0,334.0,485.32,391.28
2016,1,1,12,15,189.5,221.5,0.6,10.0,315.5,446.55,361.81
2016,1,1,12,30,148.0,224.0,0.6,10.0,297.0,407.45,330.76
2016,1,1,12,45,507.5,153.0,0.65,10.0,398.0,728.61,580.65
2016,1,1,13,0,867.0,82.0,0.7,10.0,499.0,998.47,763.09
2016,1,1,13,15,858.5,81.0,0.7,10.0,482.5,976.01,744.17
2016,1,1,13,30,850.0,80.0,0.7,10.0,466.0,950.55,728.31
2016,1,1,13,45,584.0,122.0,0.75,10.0,381.5,737.71,583.0
2016,1,1,14,0,318.0,164.0,0.8,10.0,297.0,498.29,406.11
2016,1,1,14,15,290.5,155.0,0.75,10.0,270.0,454.16,374.06
2016,1,1,14,30,263.0,146.0,0.7,10.0,243.0,411.0,340.19
2016,1,1,14,45,250.5,134.5,0.7,10.0,219.5,378.14,314.57
2016,1,1,15,0,238.0,123.0,0.7,10.0,196.0,345.75,288.67
2016,1,1,15,15,225.5,107.5,0.7,9.5,169.5,308.54,258.78
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,272.02,228.52
2016,1,1,15,45,191.5,76.0,0.7,8.5,115.5,229.73,192.33
2016,1,1,16,0,170.0,60.0,0.7,8.0,88.0,189.22,156.54
2016,1,1,16,15,133.5,44.0,0.65,7.5,61.5,142.28,113.84
2016,1,1,16,30,97.0,28.0,0.6,7.0,35.0,96.25,63.29
2016,1,1,16,45,48.5,14.0,0.55,7.0,17.5,32.55,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.75,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.51,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.5,3.5,2.65,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,3.78,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,4.92,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,6.07,0.0
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,7.21,0.7
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,8.36,1.7
2016,1,2,9,45,0.0,12.0,1.3,9.5,12.0,9.12,2.35
2016,1,2,10,0,0.0,13.0,1.4,10.0,13.0,9.89,3.0
2016,1,2,10,15,9.5,87.5,1.45,10.5,91.5,77.36,61.74
2016,1,2,10,30,19.0,162.0,1.5,11.0,170.0,161.64,132.93
2016,1,2,10,45,46.0,181.0,1.55,11.5,202.0,227.88,188.13
2016,1,2,11,0,73.0,200.0,1.6,12.0,234.0,277.8,228.97
2016,1,2,11,15,276.5,184.0,1.6,12.0,318.0,503.8,413.8
2016,1,2,11,30,480.0,168.0,1.6,12.0,402.0,716.41,576.02
2016,1,2,11,45,276.5,192.5,1.65,12.5,328.0,520.09,421.69
2016,1,2,12,0,73.0,217.0,1.7,13.0,254.0,298.55,242.92
2016,1,2,12,15,100.5,220.5,1.65,13.0,271.0,331.09,270.91
2016,1,2,12,30,128.0,224.0,1.6,13.0,288.0,386.9,315.47
2016,1,2,12,45,71.0,200.5,1.6,13.5,236.0,275.36,224.6
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,169.59,136.7
2016,1,2,13,15,181.0,178.5,1.6,14.0,261.5,377.9,311.33
2016,1,2,13,30,348.0,180.0,1.6,14.0,339.0,561.34,456.05
2016,1,2,13,45,174.0,134.5,1.6,14.0,214.0,331.95,273.37
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,69.91,53.68
2016,1,2,14,15,125.5,119.0,1.5,13.5,165.5,241.55,202.21
2016,1,2,14,30,251.0,149.0,1.4,13.0,242.0,404.68,335.89
2016,1,2,14,45,238.5,137.0,1.35,13.0,218.5,371.61,308.27
2016,1,2,15,0,226.0,125.0,1.3,13.0,195.0,339.03,281.96
2016,1,2,15,15,214.0,109.0,1.25,12.5,168.5,302.02,252.06
2016,1,2,15,30,202.0,93.0,1.2,12.0,142.0,265.66,221.86
2016,1,2,15,45,181.5,77.0,1.15,11.5,114.5,224.53,186.66
2016,1,2,16,0,161.0,61.0,1.1,11.0,87.0,185.09,151.93
2016,1,2,16,15,124.5,44.5,1.15,10.5,61.0,137.75,109.4
2016,1,2,16,30,88.0,28.0,1.2,10.0,35.0,91.95,61.3
2016,1,2,16,45,44.0,14.0,1.25,9.5,17.5,30.61,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,3.0,16.5,1.65,8.5,17.0,14.0,0.0
2016,1,3,8,0,6.0,33.0,1.7,9.0,34.0,32.63,20.85
2016,1,3,8,15,19.5,50.0,1.7,9.5,53.5,63.78,48.78
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,90.8,72.89
2016,1,3,8,45,40.5,84.0,1.7,10.5,93.0,114.86,94.13
2016,1,3,9,0,48.0,101.0,1.7,11.0,113.0,139.58,115.58
2016,1,3,9,15,52.5,116.5,1.7,11.0,131.5,160.63,133.71
2016,1,3,9,30,57.0,132.0,1.7,11.0,150.0,182.23,152.01
2016,1,3,9,45,61.0,145.0,1.7,11.5,166.5,200.52,166.98
2016,1,3,10,0,65.0,158.0,1.7,12.0,183.0,219.32,182.14
2016,1,3,10,15,187.5,165.0,1.7,12.0,244.0,356.91,297.89
2016,1,3,10,30,310.0,172.0,1.7,12.0,305.0,504.31,415.93
2016,1,3,10,45,261.0,188.0,1.7,12.5,303.5,484.83,396.99
2016,1,3,11,0,212.0,204.0,1.7,13.0,302.0,439.9,359.9
2016,1,3,11,15,266.0,203.0,1.75,13.0,330.0,517.5,421.3
2016,1,3,11,30,320.0,202.0,1.8,13.0,358.0,573.37,464.69
2016,1,3,11,45,238.0,214.0,1.85,13.5,331.0,508.46,411.6
2016,1,3,12,0,156.0,226.0,1.9,14.0,304.0,417.8,339.02
2016,1,3,12,15,328.5,197.5,1.9,14.0,361.5,580.74,469.91
2016,1,3,12,30,501.0,169.0,1.9,14.0,419.0,745.12,594.23
2016,1,3,12,45,458.5,175.5,1.9,14.5,401.0,706.36,562.48
2016,1,3,13,0,416.0,182.0,1.9,15.0,383.0,666.19,531.57
2016,1,3,13,15,338.5,188.5,1.75,15.0,349.0,568.69,457.45
2016,1,3,13,30,261.0,195.0,1.6,15.0,315.0,496.68,401.14
2016,1,3,13,45,130.5,121.5,1.5,15.0,181.5,254.15,209.33
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,36.72,25.57
2016,1,3,14,15,39.5,101.5,1.25,14.5,116.5,127.56,104.21
2016,1,3,14,30,79.0,155.0,1.1,14.0,185.0,228.05,188.28
2016,1,3,14,45,71.5,141.0,1.0,14.0,166.0,204.68,168.5
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,182.03,149.68
2016,1,3,15,15,57.5,111.0,0.9,13.5,127.0,158.12,129.91
2016,1,3,15,30,51.0,95.0,0.9,13.0,107.0,134.88,110.3
2016,1,3,15,45,38.0,77.5,0.95,12.5,86.0,105.86,85.27
2016,1,3,16,0,25.0,60.0,1.0,12.0,65.0,77.92,60.82
2016,1,3,16,15,12.5,43.0,1.0,12.0,45.5,51.9,37.69
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,22.13,10.72
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,10.23,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,10.5,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,1.6,11.0,14.0,10.63,2.91
2016,1,4,8,15,0.0,22.5,1.6,11.0,22.5,17.13,8.87
2016,1,4,8,30,0.0,31.0,1.6,11.0,31.0,23.64,14.7
2016,1,4,8,45,0.0,39.5,1.6,11.5,39.5,30.17,20.46
2016,1,4,9,0,0.0,48.0,1.6,12.0,48.0,36.72,26.16
2016,1,4,9,15,0.0,56.0,1.6,12.5,56.0,42.89,31.46
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,49.07,36.69
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,54.25,41.0
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,59.64,45.43
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,94.57,74.97
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,132.05,106.23
2016,1,4,10,45,88.0,177.5,1.85,14.5,218.5,262.91,216.53
2016,1,4,11,0,172.0,207.0,1.9,15.0,287.0,404.6,330.39
2016,1,4,11,15,216.0,209.5,1.9,15.0,313.5,452.96,368.27
2016,1,4,11,30,260.0,212.0,1.9,15.0,340.0,525.77,424.35
2016,1,4,11,45,182.5,218.5,1.9,15.0,309.0,433.99,351.28
2016,1,4,12,0,105.0,225.0,1.9,15.0,278.0,340.99,276.55
2016,1,4,12,15,52.5,170.0,1.9,15.0,196.5,218.46,177.51
2016,1,4,12,30,0.0,115.0,1.9,15.0,115.0,92.23,71.9
2016,1,4,12,45,19.5,157.0,1.95,15.0,166.5,153.23,123.6
2016,1,4,13,0,39.0,199.0,2.0,15.0,218.0,241.17,195.93
2016,1,4,13,15,29.0,186.5,2.0,14.5,200.5,216.15,175.46
2016,1,4,13,30,19.0,174.0,2.0,14.0,183.0,172.53,139.91
2016,1,4,13,45,118.5,177.5,2.0,14.0,228.0,312.58,258.06
2016,1,4,14,0,218.0,181.0,2.0,14.0,273.0,407.68,336.47
2016,1,4,14,15,126.5,164.0,1.95,13.5,217.0,299.77,247.91
2016,1,4,14,30,35.0,147.0,1.9,13.0,161.0,179.2,147.08
2016,1,4,14,45,30.5,134.0,1.85,13.0,145.0,161.08,132.28
2016,1,4,15,0,26.0,121.0,1.8,13.0,129.0,143.55,117.54
2016,1,4,15,15,20.5,106.0,1.7,12.5,111.5,111.08,90.16
2016,1,4,15,30,15.0,91.0,1.6,12.0,94.0,92.92,74.57
2016,1,4,15,45,7.5,74.5,1.55,12.0,76.0,72.17,56.37
2016,1,4,16,0,0.0,58.0,1.5,12.0,58.0,52.07,38.64
2016,1,4,16,15,0.0,41.0,1.5,12.0,41.0,35.94,24.35
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,19.04,8.7
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,9.14,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,10.5,9.0,6.83,0.0
2016,1,5,8,0,0.0,18.0,1.5,11.0,18.0,13.7,5.38
2016,1,5,8,15,0.0,28.5,1.55,11.0,28.5,21.75,12.78
2016,1,5,8,30,0.0,39.0,1.6,11.0,39.0,29.82,19.99
2016,1,5,8,45,0.0,49.5,1.65,11.5,49.5,38.14,27.32
2016,1,5,9,0,0.0,60.0,1.7,12.0,60.0,47.03,35.04
2016,1,5,9,15,0.0,70.5,1.7,12.0,70.5,55.98,42.79
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,65.01,50.52
2016,1,5,9,45,0.0,89.5,1.7,12.0,89.5,72.16,56.58
2016,1,5,10,0,0.0,98.0,1.7,12.0,98.0,79.42,62.67
2016,1,5,10,15,51.5,142.5,1.75,12.0,165.0,185.74,154.18
2016,1,5,10,30,103.0,187.0,1.8,12.0,232.0,289.45,240.51
2016,1,5,10,45,51.5,158.0,1.85,12.0,180.5,203.59,167.95
2016,1,5,11,0,0.0,129.0,1.9,12.0,129.0,106.62,85.06
2016,1,5,11,15,0.0,97.5,1.95,12.0,97.5,76.55,59.77
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,50.64,37.76
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,32.91,22.61
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,15.27,7.48
2016,1,5,12,15,9.5,105.0,2.1,11.5,109.5,92.64,74.03
2016,1,5,12,30,19.0,190.0,2.1,11.0,199.0,187.38,153.74
2016,1,5,12,45,9.5,155.0,2.1,11.0,159.5,140.96,114.53
2016,1,5,13,0,0.0,120.0,2.1,11.0,120.0,97.2,77.42
2016,1,5,13,15,0.0,106.5,2.05,11.0,106.5,84.82,67.07
2016,1,5,13,30,0.0,93.0,2.0,11.0,93.0,72.76,56.89
2016,1,5,13,45,0.0,81.0,2.0,11.0,81.0,62.32,48.06
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,52.93,40.09
2016,1,5,14,15,0.0,66.0,1.95,10.5,66.0,50.61,38.24
2016,1,5,14,30,0.0,63.0,1.9,10.0,63.0,48.28,36.38
2016,1,5,14,45,0.0,57.0,1.85,10.0,57.0,43.65,32.41
2016,1,5,15,0,0.0,51.0,1.8,10.0,51.0,39.01,28.42
2016,1,5,15,15,0.0,44.5,1.7,10.0,44.5,34.01,24.06
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,29.01,19.66
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,23.25,14.55
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,17.5,9.42
2016,1,5,16,15,0.0,16.5,1.45,9.5,16.5,12.54,4.96
2016,1,5,16,30,0.0,10.0,1.4,9.0,10.0,7.58,0.22
2016,1,5,16,45,0.0,5.0,1.35,9.0,5.0,3.78,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,2.35,11.0,22.0,28.28,2.42
2016,1,6,8,0,38.0,40.0,2.3,11.0,44.0,66.57,48.07
2016,1,6,8,15,82.0,60.5,2.2,11.0,73.5,126.96,101.96
2016,1,6,8,30,126.0,81.0,2.1,11.0,103.0,181.55,150.3
2016,1,6,8,45,162.5,98.0,2.05,11.0,135.0,229.46,192.52
2016,1,6,9,0,199.0,115.0,2.0,11.0,167.0,294.87,248.22
2016,1,6,9,15,226.5,129.5,2.0,11.0,197.0,340.34,286.47
2016,1,6,9,30,254.0,144.0,2.0,11.0,227.0,387.9,325.65
2016,1,6,9,45,302.0,144.0,2.0,11.0,252.5,435.1,364.57
2016,1,6,10,0,350.0,144.0,2.0,11.0,278.0,485.53,405.33
2016,1,6,10,15,175.0,82.5,2.05,11.0,149.5,259.59,219.8
2016,1,6,10,30,0.0,21.0,2.1,11.0,21.0,16.01,8.18
2016,1,6,10,45,0.0,43.5,2.15,11.0,43.5,33.27,23.14
2016,1,6,11,0,0.0,66.0,2.2,11.0,66.0,50.63,38.01
2016,1,6,11,15,10.0,126.0,2.2,11.0,131.0,113.02,91.49
2016,1,6,11,30,20.0,186.0,2.2,11.0,196.0,184.48,151.47
2016,1,6,11,45,309.0,176.5,2.2,11.0,332.5,531.66,440.37
2016,1,6,12,0,598.0,167.0,2.2,11.0,469.0,841.89,674.47
2016,1,6,12,15,343.0,195.5,2.2,11.0,369.0,592.41,482.38
2016,1,6,12,30,88.0,224.0,2.2,11.0,269.0,321.64,264.22
2016,1,6,12,45,96.5,221.5,2.2,11.0,270.0,327.07,270.25
2016,1,6,13,0,105.0,219.0,2.2,11.0,271.0,332.44,275.04
2016,1,6,13,15,52.5,143.0,2.2,11.0,169.0,186.62,154.49
2016,1,6,13,30,0.0,67.0,2.2,11.0,67.0,51.4,38.56
2016,1,6,13,45,0.0,62.0,2.2,11.0,62.0,47.53,35.39
2016,1,6,14,0,0.0,57.0,2.2,11.0,57.0,43.66,32.12
2016,1,6,14,15,187.0,97.5,2.15,10.5,168.0,288.17,245.83
2016,1,6,14,30,374.0,138.0,2.1,10.0,279.0,516.53,432.93
2016,1,6,14,45,340.5,132.5,2.1,10.0,252.0,449.7,378.17
2016,1,6,15,0,307.0,127.0,2.1,10.0,225.0,405.17,341.89
2016,1,6,15,15,283.5,113.0,2.05,9.5,195.0,358.93,304.17
2016,1,6,15,30,260.0,99.0,2.0,9.0,165.0,314.23,266.68
2016,1,6,15,45,221.5,84.0,1.95,9.0,133.0,260.07,219.6
2016,1,6,16,0,183.0,69.0,1.9,9.0,101.0,209.43,174.57
2016,1,6,16,15,131.0,52.0,1.85,8.5,71.5,151.92,123.15
2016,1,6,16,30,79.0,35.0,1.8,8.0,42.0,99.43,72.5
2016,1,6,16,45,39.5,17.5,1.75,8.0,21.0,39.41,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,20.0,0.8,8.5,30.5,88.79,20.5
2016,1,7,8,0,207.0,40.0,0.8,9.0,61.0,183.77,141.95
2016,1,7,8,15,299.0,52.0,0.85,9.0,98.5,259.56,212.52
2016,1,7,8,30,391.0,64.0,0.9,9.0,136.0,345.25,287.02
2016,1,7,8,45,480.0,68.0,0.95,9.5,177.5,431.58,359.43
2016,1,7,9,0,569.0,72.0,1.0,10.0,219.0,524.2,434.21
2016,1,7,9,15,609.5,77.0,1.0,10.0,256.5,587.12,483.0
2016,1,7,9,30,650.0,82.0,1.0,10.0,294.0,651.53,530.9
2016,1,7,9,45,723.5,74.5,1.05,10.5,334.0,729.0,586.44
2016,1,7,10,0,797.0,67.0,1.1,11.0,374.0,803.86,638.21
2016,1,7,10,15,814.0,69.0,1.1,11.0,402.5,847.08,666.85
2016,1,7,10,30,831.0,71.0,1.1,11.0,431.0,888.49,694.17
2016,1,7,10,45,841.5,72.5,1.15,11.0,452.5,920.98,715.9
2016,1,7,11,0,852.0,74.0,1.2,11.0,474.0,950.86,735.88
2016,1,7,11,15,444.5,137.0,1.2,11.0,346.5,635.63,510.57
2016,1,7,11,30,37.0,200.0,1.2,11.0,219.0,239.32,194.2
2016,1,7,11,45,36.5,203.0,1.25,11.5,222.0,242.12,197.89
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,245.13,199.91
2016,1,7,12,15,36.0,205.5,1.3,11.5,224.5,244.4,199.66
2016,1,7,12,30,36.0,205.0,1.3,11.0,224.0,243.88,199.64
2016,1,7,12,45,35.0,202.0,1.35,11.0,220.5,239.39,196.09
2016,1,7,13,0,34.0,199.0,1.4,11.0,217.0,235.13,192.77
2016,1,7,13,15,33.5,193.5,1.4,11.0,210.0,228.43,187.47
2016,1,7,13,30,33.0,188.0,1.4,11.0,203.0,221.98,182.39
2016,1,7,13,45,16.5,101.5,1.45,11.0,109.0,106.21,85.89
2016,1,7,14,0,0.0,15.0,1.5,11.0,15.0,11.43,4.25
2016,1,7,14,15,0.0,14.0,1.5,11.0,14.0,10.66,3.62
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,9.89,2.97
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,9.12,2.31
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,8.36,1.64
2016,1,7,15,15,328.0,33.5,1.4,10.5,116.5,310.84,267.06
2016,1,7,15,30,656.0,56.0,1.3,10.0,222.0,562.35,467.55
2016,1,7,15,45,602.5,50.5,1.2,9.5,182.0,489.18,404.89
2016,1,7,16,0,549.0,45.0,1.1,9.0,142.0,419.73,345.75
2016,1,7,16,15,457.5,37.0,1.1,8.5,102.5,330.37,268.42
2016,1,7,16,30,366.0,29.0,1.1,8.0,63.0,250.16,189.33
2016,1,7,16,45,183.0,14.5,1.15,8.0,31.5,117.6,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,6.5,16.5,12.59,0.0
2016,1,8,8,0,0.0,33.0,0.3,7.0,33.0,29.28,18.38
2016,1,8,8,15,12.0,50.0,0.3,7.0,52.0,52.4,39.55
2016,1,8,8,30,24.0,67.0,0.3,7.0,71.0,84.35,67.99
2016,1,8,8,45,32.0,83.5,0.3,7.5,91.0,107.42,88.35
2016,1,8,9,0,40.0,100.0,0.3,8.0,111.0,131.26,109.03
2016,1,8,9,15,44.5,115.5,0.3,8.5,129.5,151.9,126.48
2016,1,8,9,30,49.0,131.0,0.3,9.0,148.0,173.09,144.03
2016,1,8,9,45,50.0,144.0,0.3,9.5,162.5,188.55,156.39
2016,1,8,10,0,51.0,157.0,0.3,10.0,177.0,204.32,168.8
2016,1,8,10,15,163.5,168.0,0.35,10.5,238.0,337.28,278.94
2016,1,8,10,30,276.0,179.0,0.4,11.0,299.0,479.54,389.73
2016,1,8,10,45,250.0,192.5,0.45,11.5,305.0,478.08,385.33
2016,1,8,11,0,224.0,206.0,0.5,12.0,311.0,452.16,364.55
2016,1,8,11,15,132.0,204.5,0.5,12.0,267.0,361.85,292.5
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,245.79,198.5
2016,1,8,11,45,148.0,213.0,0.55,12.5,287.5,390.53,316.46
2016,1,8,12,0,256.0,223.0,0.6,13.0,352.0,537.92,428.54
2016,1,8,12,15,240.0,224.5,0.6,13.0,346.0,499.77,398.45
2016,1,8,12,30,224.0,226.0,0.6,13.0,340.0,485.1,387.43
2016,1,8,12,45,210.0,223.5,0.6,13.0,329.0,466.76,373.56
2016,1,8,13,0,196.0,221.0,0.6,13.0,318.0,448.12,359.46
2016,1,8,13,15,191.0,216.5,0.6,13.0,308.5,435.63,350.31
2016,1,8,13,30,186.0,212.0,0.6,13.0,299.0,422.91,340.9
2016,1,8,13,45,271.5,189.0,0.65,13.0,309.5,493.41,397.72
2016,1,8,14,0,357.0,166.0,0.7,13.0,320.0,536.91,432.97
2016,1,8,14,15,300.5,161.5,0.7,12.5,285.5,471.44,382.94
2016,1,8,14,30,244.0,157.0,0.7,12.0,251.0,408.64,334.83
2016,1,8,14,45,226.0,146.0,0.7,12.0,226.5,372.58,307.02
2016,1,8,15,0,208.0,135.0,0.7,12.0,202.0,337.45,279.15
2016,1,8,15,15,195.0,119.0,0.7,11.5,176.0,300.52,249.88
2016,1,8,15,30,182.0,103.0,0.7,11.0,150.0,264.39,220.4
2016,1,8,15,45,161.0,86.0,0.75,11.0,122.5,222.51,184.89
2016,1,8,16,0,140.0,69.0,0.8,11.0,95.0,182.39,149.94
2016,1,8,16,15,107.0,52.0,0.8,10.5,68.5,137.37,110.15
2016,1,8,16,30,74.0,35.0,0.8,10.0,42.0,85.06,62.31
2016,1,8,16,45,37.0,17.5,0.8,10.0,21.0,38.01,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,17.0,1.75,9.0,17.5,15.04,0.0
2016,1,9,8,0,9.0,34.0,1.8,9.0,35.0,35.24,23.06
2016,1,9,8,15,24.0,51.0,1.8,9.0,55.0,67.02,51.7
2016,1,9,8,30,39.0,68.0,1.8,9.0,75.0,94.83,76.74
2016,1,9,8,45,47.0,85.0,1.8,9.0,96.0,119.26,98.59
2016,1,9,9,0,55.0,102.0,1.8,9.0,117.0,144.42,120.77
2016,1,9,9,15,60.0,118.0,1.8,9.0,136.5,166.69,140.08
2016,1,9,9,30,65.0,134.0,1.8,9.0,156.0,189.53,159.54
2016,1,9,9,45,63.5,147.0,1.8,9.5,170.5,203.44,170.72
2016,1,9,10,0,62.0,160.0,1.8,10.0,185.0,217.46,181.8
2016,1,9,10,15,95.0,175.5,1.75,10.0,216.0,265.85,222.67
2016,1,9,10,30,128.0,191.0,1.7,10.0,247.0,336.57,280.6
2016,1,9,10,45,115.0,200.0,1.7,10.0,252.0,337.2,279.88
2016,1,9,11,0,102.0,209.0,1.7,10.0,257.0,315.33,261.62
2016,1,9,11,15,120.5,217.0,1.65,10.0,275.5,366.37,302.78
2016,1,9,11,30,139.0,225.0,1.6,10.0,294.0,395.99,326.24
2016,1,9,11,45,88.0,216.5,1.55,10.5,260.5,310.71,255.77
2016,1,9,12,0,37.0,208.0,1.5,11.0,227.0,247.94,202.84
2016,1,9,12,15,45.0,212.0,1.45,11.0,235.0,261.06,214.01
2016,1,9,12,30,53.0,216.0,1.4,11.0,243.0,274.41,225.01
2016,1,9,12,45,56.5,214.5,1.35,11.0,243.0,276.27,226.6
2016,1,9,13,0,60.0,213.0,1.3,11.0,243.0,278.27,228.39
2016,1,9,13,15,56.0,205.5,1.2,11.0,232.5,265.18,217.69
2016,1,9,13,30,52.0,198.0,1.1,11.0,222.0,252.4,207.32
2016,1,9,13,45,26.0,161.5,1.05,11.0,173.5,182.66,149.58
2016,1,9,14,0,0.0,125.0,1.0,11.0,125.0,103.91,83.17
2016,1,9,14,15,0.0,113.5,0.9,11.0,113.5,93.45,74.63
2016,1,9,14,30,0.0,102.0,0.8,11.0,102.0,83.15,66.01
2016,1,9,14,45,0.0,93.0,0.75,11.0,93.0,75.44,59.54
2016,1,9,15,0,0.0,84.0,0.7,11.0,84.0,67.83,53.11
2016,1,9,15,15,0.0,73.0,0.7,11.0,73.0,58.34,44.99
2016,1,9,15,30,0.0,62.0,0.7,11.0,62.0,48.93,36.84
2016,1,9,15,45,0.0,51.0,0.7,11.0,51.0,39.58,28.65
2016,1,9,16,0,0.0,40.0,0.7,11.0,40.0,30.59,20.68
2016,1,9,16,15,0.0,29.0,0.65,11.0,29.0,22.13,13.13
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,13.7,5.39
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,6.83,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,16.0,1.0,8.5,34.5,123.26,35.47
2016,1,10,8,0,371.0,32.0,1.0,9.0,69.0,256.69,199.52
2016,1,10,8,15,460.0,40.0,1.0,9.0,109.0,336.49,274.95
2016,1,10,8,30,549.0,48.0,1.0,9.0,149.0,424.9,351.5
2016,1,10,8,45,610.0,52.5,1.05,9.5,190.5,498.38,413.05
2016,1,10,9,0,671.0,57.0,1.1,10.0,232.0,570.91,471.12
2016,1,10,9,15,707.0,60.5,1.05,10.0,270.5,632.75,517.57
2016,1,10,9,30,743.0,64.0,1.0,10.0,309.0,695.46,562.98
2016,1,10,9,45,557.0,103.0,1.0,10.5,297.5,621.4,505.53
2016,1,10,10,0,371.0,142.0,1.0,11.0,286.0,519.41,424.87
2016,1,10,10,15,269.0,166.5,0.95,11.5,275.0,449.45,368.3
2016,1,10,10,30,167.0,191.0,0.9,12.0,264.0,372.17,304.56
2016,1,10,10,45,185.0,200.0,0.85,12.5,285.0,403.22,328.74
2016,1,10,11,0,203.0,209.0,0.8,13.0,306.0,434.74,351.98
2016,1,10,11,15,202.0,216.0,0.75,13.0,315.0,445.13,358.9
2016,1,10,11,30,201.0,223.0,0.7,13.0,324.0,455.01,365.6
2016,1,10,11,45,280.5,215.0,0.7,13.5,357.5,550.47,438.01
2016,1,10,12,0,360.0,207.0,0.7,14.0,391.0,622.73,490.85
2016,1,10,12,15,244.0,219.5,0.7,14.0,344.5,521.01,412.36
2016,1,10,12,30,128.0,232.0,0.7,14.0,298.0,394.5,314.83
2016,1,10,12,45,73.0,209.5,0.75,14.0,247.5,286.14,230.61
2016,1,10,13,0,18.0,187.0,0.8,14.0,197.0,182.66,146.64
2016,1,10,13,15,9.0,164.0,0.8,14.0,169.0,149.8,120.04
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,118.09,93.74
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,110.85,87.95
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,103.75,82.2
2016,1,10,14,15,0.0,115.0,0.75,13.5,115.0,94.8,75.0
2016,1,10,14,30,0.0,105.0,0.7,13.0,105.0,85.98,67.85
2016,1,10,14,45,0.0,95.5,0.7,13.0,95.5,77.77,61.04
2016,1,10,15,0,0.0,86.0,0.7,13.0,86.0,69.68,54.25
2016,1,10,15,15,0.0,75.0,0.7,12.5,75.0,60.19,46.29
2016,1,10,15,30,0.0,64.0,0.7,12.0,64.0,50.79,38.28
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,40.95,29.77
2016,1,10,16,0,0.0,41.0,0.8,11.0,41.0,31.36,21.36
2016,1,10,16,15,0.0,30.0,0.85,10.5,30.0,22.9,13.83
2016,1,10,16,30,0.0,19.0,0.9,10.0,19.0,14.47,6.13
2016,1,10,16,45,0.0,9.5,0.95,10.0,9.5,7.21,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,22.5,17.5,0.8,9.5,20.0,31.08,5.4
2016,1,11,8,0,45.0,35.0,0.8,10.0,40.0,68.62,50.27
2016,1,11,8,15,64.0,52.5,0.8,10.0,63.0,101.38,80.78
2016,1,11,8,30,83.0,70.0,0.8,10.0,86.0,135.4,111.27
2016,1,11,8,45,94.0,87.5,0.8,10.5,109.5,165.74,137.81
2016,1,11,9,0,105.0,105.0,0.8,11.0,133.0,196.99,164.46
2016,1,11,9,15,111.5,121.5,0.75,11.0,155.0,224.36,187.43
2016,1,11,9,30,118.0,138.0,0.7,11.0,177.0,252.25,210.29
2016,1,11,9,45,121.5,152.5,0.7,11.5,196.5,275.41,228.47
2016,1,11,10,0,125.0,167.0,0.7,12.0,216.0,298.78,246.48
2016,1,11,10,15,127.0,179.5,0.65,12.5,232.5,318.29,260.9
2016,1,11,10,30,129.0,192.0,0.6,13.0,249.0,337.84,275.09
2016,1,11,10,45,219.0,194.5,0.55,13.5,296.5,427.8,346.16
2016,1,11,11,0,309.0,197.0,0.5,14.0,344.0,544.34,433.0
2016,1,11,11,15,295.0,206.0,0.5,14.0,350.0,546.91,432.58
2016,1,11,11,30,281.0,215.0,0.5,14.0,356.0,548.04,432.53
2016,1,11,11,45,277.5,219.0,0.5,14.5,360.0,552.13,434.33
2016,1,11,12,0,274.0,223.0,0.5,15.0,364.0,555.17,435.38
2016,1,11,12,15,286.5,221.0,0.45,15.0,368.5,565.9,442.93
2016,1,11,12,30,299.0,219.0,0.4,15.0,373.0,575.59,449.63
2016,1,11,12,45,306.0,214.5,0.4,15.0,370.0,575.36,449.74
2016,1,11,13,0,313.0,210.0,0.4,15.0,367.0,573.92,449.18
2016,1,11,13,15,313.5,203.0,0.35,15.0,356.5,561.61,440.19
2016,1,11,13,30,314.0,196.0,0.3,15.0,346.0,548.21,430.57
2016,1,11,13,45,319.0,185.5,0.3,15.0,332.0,533.57,420.81
2016,1,11,14,0,324.0,175.0,0.3,15.0,318.0,517.69,410.08
2016,1,11,14,15,344.0,160.0,0.3,15.0,303.0,508.27,404.48
2016,1,11,14,30,364.0,145.0,0.3,15.0,288.0,496.62,397.0
2016,1,11,14,45,353.0,134.0,0.3,15.0,262.5,461.99,371.38
2016,1,11,15,0,342.0,123.0,0.3,15.0,237.0,427.31,345.41
2016,1,11,15,15,328.5,109.0,0.35,14.5,207.5,404.32,328.37
2016,1,11,15,30,315.0,95.0,0.4,14.0,178.0,363.37,296.78
2016,1,11,15,45,293.0,80.5,0.45,14.0,147.5,316.7,258.92
2016,1,11,16,0,271.0,66.0,0.5,14.0,117.0,271.6,220.93
