Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,6.29,0.0
2016,1,22,7,45,19.0,24.5,2.0,13.0,26.5,32.51,15.06
2016,1,22,8,0,38.0,41.0,2.0,13.0,45.0,61.11,44.74
2016,1,22,8,15,56.0,59.5,2.0,13.0,69.0,101.98,80.8
2016,1,22,8,30,74.0,78.0,2.0,13.0,93.0,135.57,110.55
2016,1,22,8,45,86.0,96.0,2.0,13.5,117.5,166.21,137.13
2016,1,22,9,0,98.0,114.0,2.0,14.0,142.0,197.97,164.07
2016,1,22,9,15,106.5,130.5,1.95,14.0,165.0,226.21,187.76
2016,1,22,9,30,115.0,147.0,1.9,14.0,188.0,255.19,211.61
2016,1,22,9,45,144.5,162.5,1.9,14.0,219.0,300.76,249.16
2016,1,22,10,0,174.0,178.0,1.9,14.0,250.0,348.41,287.7
2016,1,22,10,15,154.0,192.0,1.9,14.0,259.0,351.85,289.13
2016,1,22,10,30,134.0,206.0,1.9,14.0,268.0,353.81,289.52
2016,1,22,10,45,226.0,208.0,1.9,14.5,319.0,445.09,363.06
2016,1,22,11,0,318.0,210.0,1.9,15.0,370.0,563.31,453.74
2016,1,22,11,15,195.5,221.5,1.95,15.0,321.0,438.9,354.69
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,309.57,249.93
2016,1,22,11,45,81.0,239.0,2.05,15.0,283.0,325.04,262.94
2016,1,22,12,0,89.0,245.0,2.1,15.0,294.0,340.72,275.46
2016,1,22,12,15,52.0,223.0,2.05,14.5,251.5,275.43,222.7
2016,1,22,12,30,15.0,201.0,2.0,14.0,209.0,190.19,153.02
2016,1,22,12,45,7.5,143.5,1.95,14.0,147.5,125.18,99.68
2016,1,22,13,0,0.0,86.0,1.9,14.0,86.0,66.17,50.31
2016,1,22,13,15,0.0,68.0,1.8,14.0,68.0,52.21,38.67
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,38.31,26.97
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,53.35,39.76
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,68.98,53.0
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,36.74,25.75
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,5.33,0.0
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,4.94,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,4.56,0.0
2016,1,22,15,15,0.0,5.5,1.45,13.5,5.5,4.18,0.0
2016,1,22,15,30,0.0,5.0,1.4,13.0,5.0,3.79,0.0
2016,1,22,15,45,0.0,4.0,1.35,13.0,4.0,3.03,0.0
2016,1,22,16,0,0.0,3.0,1.3,13.0,3.0,2.27,0.0
2016,1,22,16,15,0.0,2.0,1.25,12.5,2.0,1.51,0.0
2016,1,22,16,30,0.0,1.0,1.2,12.0,1.0,0.76,0.0
2016,1,22,16,45,0.0,0.5,1.2,12.0,0.5,0.38,0.0
2016,1,22,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,9.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,10.0,14.0,11.02,0.0
2016,1,23,7,45,120.0,30.5,1.45,10.5,44.5,100.95,60.93
2016,1,23,8,0,240.0,47.0,1.5,11.0,75.0,197.65,156.44
2016,1,23,8,15,329.5,58.5,1.55,11.0,115.5,271.75,223.0
2016,1,23,8,30,419.0,70.0,1.6,11.0,156.0,355.5,295.65
2016,1,23,8,45,445.5,84.0,1.7,11.5,194.0,410.25,342.21
2016,1,23,9,0,472.0,98.0,1.8,12.0,232.0,466.73,388.58
2016,1,23,9,15,236.0,64.5,1.8,12.0,131.5,271.03,228.77
2016,1,23,9,30,0.0,31.0,1.8,12.0,31.0,23.64,14.77
2016,1,23,9,45,339.5,68.0,1.85,12.0,209.5,391.86,332.16
2016,1,23,10,0,679.0,105.0,1.9,12.0,388.0,742.15,602.01
2016,1,23,10,15,543.0,139.5,1.9,12.0,375.5,675.33,547.73
2016,1,23,10,30,407.0,174.0,1.9,12.0,363.0,607.19,493.46
2016,1,23,10,45,309.5,200.0,1.9,12.0,348.0,535.47,436.6
2016,1,23,11,0,212.0,226.0,1.9,12.0,333.0,457.32,373.58
2016,1,23,11,15,106.0,196.0,1.9,12.0,250.0,318.44,261.26
2016,1,23,11,30,0.0,166.0,1.9,12.0,167.0,139.69,111.88
2016,1,23,11,45,176.0,197.0,1.95,12.0,294.0,392.37,324.08
2016,1,23,12,0,352.0,228.0,2.0,12.0,421.0,635.48,513.47
2016,1,23,12,15,576.0,171.0,2.0,12.0,487.0,823.27,653.53
2016,1,23,12,30,800.0,114.0,2.0,12.0,553.0,995.83,772.59
2016,1,23,12,45,400.5,141.5,2.0,12.0,361.5,605.3,489.0
2016,1,23,13,0,1.0,169.0,2.0,12.0,170.0,143.43,114.39
2016,1,23,13,15,396.0,138.0,2.0,12.0,342.0,587.35,482.82
2016,1,23,13,30,791.0,107.0,2.0,12.0,514.0,942.5,740.41
2016,1,23,13,45,395.5,103.0,2.05,12.0,306.5,526.94,431.77
2016,1,23,14,0,0.0,99.0,2.1,12.0,99.0,77.76,60.32
2016,1,23,14,15,373.5,96.5,2.1,12.0,258.0,477.67,400.42
2016,1,23,14,30,747.0,94.0,2.1,12.0,417.0,802.85,646.71
2016,1,23,14,45,373.5,88.5,2.1,12.0,250.0,442.5,368.76
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,65.2,50.2
2016,1,23,15,15,0.0,74.0,2.05,11.5,74.0,57.68,44.29
2016,1,23,15,30,0.0,65.0,2.0,11.0,65.0,50.23,37.99
2016,1,23,15,45,0.0,55.0,1.95,11.0,55.0,42.12,30.95
2016,1,23,16,0,0.0,45.0,1.9,11.0,45.0,34.41,24.18
2016,1,23,16,15,205.0,45.5,1.8,10.5,75.5,191.78,160.12
2016,1,23,16,30,410.0,46.0,1.7,10.0,106.0,293.32,239.24
2016,1,23,16,45,281.5,34.5,1.65,10.0,68.5,196.93,150.55
2016,1,23,17,0,153.0,23.0,1.6,10.0,31.0,105.12,20.75
2016,1,23,17,15,76.5,11.5,1.6,9.5,15.5,36.19,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,7.0,1.15,7.5,8.0,0.0,0.0
2016,1,24,7,30,90.0,14.0,1.1,8.0,16.0,44.83,0.0
2016,1,24,7,45,215.0,27.5,1.1,8.5,49.0,146.48,93.86
2016,1,24,8,0,340.0,41.0,1.1,9.0,82.0,238.56,190.39
2016,1,24,8,15,423.5,50.5,1.1,9.0,123.0,314.93,259.26
2016,1,24,8,30,507.0,60.0,1.1,9.0,164.0,399.31,332.1
2016,1,24,8,45,369.5,87.0,1.15,9.5,172.0,363.91,304.59
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,303.83,255.15
2016,1,24,9,15,254.5,126.5,1.2,10.0,209.0,344.56,289.63
2016,1,24,9,30,277.0,139.0,1.2,10.0,238.0,386.92,323.99
2016,1,24,9,45,215.5,160.0,1.2,10.0,242.0,372.42,310.27
2016,1,24,10,0,154.0,181.0,1.2,10.0,246.0,333.64,277.33
2016,1,24,10,15,151.0,195.0,1.2,10.0,262.0,351.53,291.36
2016,1,24,10,30,148.0,209.0,1.2,10.0,278.0,369.03,304.54
2016,1,24,10,45,201.0,216.0,1.2,10.5,315.0,430.15,353.13
2016,1,24,11,0,254.0,223.0,1.2,11.0,352.0,516.16,418.83
2016,1,24,11,15,256.0,230.5,1.1,11.0,364.0,531.92,428.87
2016,1,24,11,30,258.0,238.0,1.0,11.0,376.0,546.85,438.81
2016,1,24,11,45,219.0,246.0,0.95,11.0,365.0,495.83,398.86
2016,1,24,12,0,180.0,254.0,0.9,11.0,354.0,467.33,375.91
2016,1,24,12,15,241.5,247.0,0.9,11.5,381.0,521.82,418.58
2016,1,24,12,30,303.0,240.0,0.9,12.0,408.0,600.47,476.88
2016,1,24,12,45,324.0,233.0,0.9,12.5,410.5,611.81,484.2
2016,1,24,13,0,345.0,226.0,0.9,13.0,413.0,621.61,491.2
2016,1,24,13,15,606.0,153.0,0.95,13.0,471.5,825.17,641.47
2016,1,24,13,30,867.0,80.0,1.0,13.0,530.0,977.07,743.21
2016,1,24,13,45,858.0,78.5,1.1,13.0,508.5,948.57,724.64
2016,1,24,14,0,849.0,77.0,1.2,13.0,487.0,917.24,706.58
2016,1,24,14,15,834.0,75.0,1.3,12.5,458.5,877.16,683.36
2016,1,24,14,30,819.0,73.0,1.4,12.0,430.0,834.99,658.07
2016,1,24,14,45,790.5,72.5,1.5,12.0,394.5,781.45,622.62
2016,1,24,15,0,762.0,72.0,1.6,12.0,359.0,727.18,585.68
2016,1,24,15,15,731.0,68.5,1.55,11.5,320.0,667.2,543.0
2016,1,24,15,30,700.0,65.0,1.5,11.0,281.0,607.56,499.33
2016,1,24,15,45,653.0,60.5,1.45,11.0,238.5,541.65,447.28
2016,1,24,16,0,606.0,56.0,1.4,11.0,196.0,473.91,391.33
2016,1,24,16,15,535.0,49.0,1.3,10.5,153.5,392.72,323.01
2016,1,24,16,30,464.0,42.0,1.2,10.0,111.0,317.85,257.46
2016,1,24,16,45,350.0,31.5,1.15,9.5,73.0,226.44,174.5
2016,1,24,17,0,236.0,21.0,1.1,9.0,35.0,138.77,46.21
2016,1,24,17,15,118.0,10.5,1.05,8.5,17.5,50.11,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,100.5,6.5,0.95,8.5,9.5,0.0,0.0
2016,1,25,7,30,201.0,13.0,0.9,9.0,19.0,85.38,0.0
2016,1,25,7,45,339.0,22.5,0.85,9.5,55.0,196.22,129.39
2016,1,25,8,0,477.0,32.0,0.8,10.0,91.0,290.87,230.58
2016,1,25,8,15,554.5,38.5,0.8,10.0,134.0,367.73,299.7
2016,1,25,8,30,632.0,45.0,0.8,10.0,177.0,451.63,371.24
2016,1,25,8,45,678.0,49.5,0.85,10.5,220.0,519.55,427.19
2016,1,25,9,0,724.0,54.0,0.9,11.0,263.0,590.25,482.74
2016,1,25,9,15,756.0,57.5,0.9,11.5,303.5,651.78,527.12
2016,1,25,9,30,788.0,61.0,0.9,12.0,344.0,713.98,570.42
2016,1,25,9,45,785.5,70.0,0.95,12.5,376.0,755.06,597.88
2016,1,25,10,0,783.0,79.0,1.0,13.0,408.0,793.31,623.01
2016,1,25,10,15,799.5,81.0,1.0,13.5,438.5,837.31,650.98
2016,1,25,10,30,816.0,83.0,1.0,14.0,469.0,879.5,677.07
2016,1,25,10,45,826.0,85.5,1.0,14.5,492.0,914.12,697.62
2016,1,25,11,0,836.0,88.0,1.0,15.0,515.0,946.13,716.28
2016,1,25,11,15,843.5,89.0,0.95,15.0,532.0,971.03,730.49
2016,1,25,11,30,851.0,90.0,0.9,15.0,549.0,992.86,742.71
2016,1,25,11,45,854.0,90.5,0.9,15.0,558.0,1006.3,750.6
2016,1,25,12,0,857.0,91.0,0.9,15.0,567.0,1016.34,756.56
2016,1,25,12,15,857.5,91.0,0.9,15.0,568.0,1019.74,758.45
2016,1,25,12,30,858.0,91.0,0.9,15.0,569.0,1019.63,758.35
2016,1,25,12,45,858.5,89.5,0.9,15.0,563.0,1014.12,755.01
2016,1,25,13,0,859.0,88.0,0.9,15.0,557.0,1005.12,749.65
2016,1,25,13,15,853.0,87.5,0.9,15.0,543.0,987.44,738.84
2016,1,25,13,30,847.0,87.0,0.9,15.0,529.0,966.54,726.15
2016,1,25,13,45,838.0,85.0,0.9,15.0,508.0,937.81,708.35
2016,1,25,14,0,829.0,83.0,0.9,15.0,487.0,906.28,688.73
2016,1,25,14,15,673.5,110.0,0.85,15.0,426.0,780.05,603.13
2016,1,25,14,30,518.0,137.0,0.8,15.0,365.0,642.62,507.3
2016,1,25,14,45,638.0,105.0,0.8,15.0,363.5,697.08,549.36
2016,1,25,15,0,758.0,73.0,0.8,15.0,362.0,725.33,569.8
2016,1,25,15,15,727.5,69.5,0.75,14.5,323.0,665.86,527.85
2016,1,25,15,30,697.0,66.0,0.7,14.0,284.0,611.34,489.44
2016,1,25,15,45,652.5,61.0,0.65,13.5,242.0,541.95,437.29
2016,1,25,16,0,608.0,56.0,0.6,13.0,200.0,475.16,384.57
2016,1,25,16,15,538.5,49.5,0.65,12.0,157.0,395.27,320.52
2016,1,25,16,30,469.0,43.0,0.7,11.0,114.0,321.47,258.22
2016,1,25,16,45,354.0,32.5,0.75,10.5,75.5,229.19,176.56
2016,1,25,17,0,239.0,22.0,0.8,10.0,37.0,141.97,60.56
2016,1,25,17,15,119.5,11.0,0.8,10.0,18.5,51.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.0,1.05,7.0,10.0,0.0,0.0
2016,1,26,7,30,0.0,20.0,1.1,7.0,20.0,15.74,0.0
2016,1,26,7,45,225.5,28.0,1.15,7.5,56.5,152.64,103.79
2016,1,26,8,0,451.0,36.0,1.2,8.0,93.0,286.87,230.46
2016,1,26,8,15,531.0,43.5,1.2,8.5,136.5,364.31,299.97
2016,1,26,8,30,611.0,51.0,1.2,9.0,180.0,449.48,372.78
2016,1,26,8,45,665.0,55.5,1.25,9.5,224.5,516.84,429.11
2016,1,26,9,0,719.0,60.0,1.3,10.0,269.0,592.78,489.69
2016,1,26,9,15,752.0,63.5,1.3,10.5,310.0,655.14,535.44
2016,1,26,9,30,785.0,67.0,1.3,11.0,351.0,718.17,580.05
2016,1,26,9,45,803.0,71.0,1.3,12.0,387.0,769.84,613.86
2016,1,26,10,0,821.0,75.0,1.3,13.0,423.0,820.34,645.87
2016,1,26,10,15,837.5,77.0,1.25,13.0,454.0,865.58,675.08
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,908.91,702.44
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,944.73,723.76
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,977.87,743.14
2016,1,26,11,15,883.5,83.0,1.1,14.0,550.0,1002.57,756.28
2016,1,26,11,30,890.0,84.0,1.0,14.0,567.0,1011.72,759.2
2016,1,26,11,45,893.5,84.5,0.9,14.5,576.0,1025.87,764.18
2016,1,26,12,0,897.0,85.0,0.8,15.0,585.0,1036.59,766.8
2016,1,26,12,15,897.5,85.0,0.75,15.0,586.5,1040.08,767.52
2016,1,26,12,30,898.0,85.0,0.7,15.0,588.0,1040.02,766.23
2016,1,26,12,45,695.5,140.0,0.7,15.5,527.0,916.58,685.3
2016,1,26,13,0,493.0,195.0,0.7,16.0,466.0,757.97,578.24
2016,1,26,13,15,504.5,186.0,0.7,16.0,457.5,752.34,577.35
2016,1,26,13,30,516.0,177.0,0.7,16.0,449.0,744.21,572.71
2016,1,26,13,45,576.5,151.5,0.7,16.0,443.5,761.13,585.75
2016,1,26,14,0,637.0,126.0,0.7,16.0,438.0,784.25,602.32
2016,1,26,14,15,514.5,145.5,0.65,15.5,388.5,666.35,520.47
2016,1,26,14,30,392.0,165.0,0.6,15.0,339.0,563.97,446.16
2016,1,26,14,45,451.0,140.5,0.6,15.0,325.5,571.22,454.75
2016,1,26,15,0,510.0,116.0,0.6,15.0,312.0,572.09,457.07
2016,1,26,15,15,617.0,91.0,0.55,14.5,303.5,611.54,487.66
2016,1,26,15,30,724.0,66.0,0.5,14.0,295.0,626.32,498.69
2016,1,26,15,45,677.5,61.5,0.5,13.5,251.5,559.42,448.77
2016,1,26,16,0,631.0,57.0,0.5,13.0,208.0,490.71,395.55
2016,1,26,16,15,563.0,50.0,0.6,12.5,164.0,409.86,331.1
2016,1,26,16,30,495.0,43.0,0.7,12.0,120.0,334.99,268.16
2016,1,26,16,45,378.0,33.5,0.85,11.5,80.5,241.27,186.38
2016,1,26,17,0,261.0,24.0,1.0,11.0,41.0,153.77,77.02
2016,1,26,17,15,130.5,12.0,0.95,10.5,20.5,55.65,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,8.5,10.0,7.87,0.0
2016,1,27,7,30,0.0,20.0,0.8,9.0,20.0,15.74,0.0
2016,1,27,7,45,200.5,30.0,0.8,9.5,55.5,143.69,98.86
2016,1,27,8,0,401.0,40.0,0.8,10.0,91.0,265.59,211.74
2016,1,27,8,15,481.5,48.0,0.75,10.0,134.0,341.58,278.99
2016,1,27,8,30,562.0,56.0,0.7,10.0,177.0,425.22,349.82
2016,1,27,8,45,518.5,74.0,0.7,10.5,204.0,446.96,368.45
2016,1,27,9,0,475.0,92.0,0.7,11.0,231.0,458.22,377.75
2016,1,27,9,15,518.0,95.0,0.6,11.5,267.0,522.49,426.89
2016,1,27,9,30,561.0,98.0,0.5,12.0,303.0,584.0,471.33
2016,1,27,9,45,497.5,123.5,0.45,12.5,318.5,576.81,462.43
2016,1,27,10,0,434.0,149.0,0.4,13.0,334.0,571.42,455.16
2016,1,27,10,15,512.5,141.5,0.35,13.5,375.5,648.06,510.37
2016,1,27,10,30,591.0,134.0,0.3,14.0,417.0,737.36,569.89
2016,1,27,10,45,735.0,106.5,0.3,14.5,476.0,858.98,649.17
2016,1,27,11,0,879.0,79.0,0.3,15.0,535.0,964.05,713.64
2016,1,27,11,15,886.0,80.0,0.3,15.0,551.5,988.91,726.82
2016,1,27,11,30,893.0,81.0,0.3,15.0,568.0,1010.62,739.46
2016,1,27,11,45,898.0,81.0,0.3,15.5,578.0,1025.76,746.7
2016,1,27,12,0,903.0,81.0,0.3,16.0,588.0,1037.45,752.0
2016,1,27,12,15,691.5,143.0,0.3,16.0,532.0,919.75,677.08
2016,1,27,12,30,480.0,205.0,0.3,16.0,476.0,762.99,573.77
2016,1,27,12,45,687.5,143.0,0.3,16.5,526.0,911.76,675.56
2016,1,27,13,0,895.0,81.0,0.3,17.0,576.0,1020.09,740.91
2016,1,27,13,15,889.0,80.5,0.3,17.0,562.0,1002.33,728.38
2016,1,27,13,30,883.0,80.0,0.3,17.0,548.0,981.32,716.15
2016,1,27,13,45,645.5,133.5,0.3,17.0,468.5,817.51,611.05
2016,1,27,14,0,408.0,187.0,0.3,17.0,389.0,629.1,482.41
2016,1,27,14,15,469.0,162.5,0.25,17.0,382.0,644.55,497.47
2016,1,27,14,30,530.0,138.0,0.2,17.0,375.0,654.06,505.42
2016,1,27,14,45,512.5,129.0,0.2,17.0,344.0,609.5,474.24
2016,1,27,15,0,495.0,120.0,0.2,17.0,313.0,564.59,442.85
2016,1,27,15,15,473.0,111.5,0.25,16.5,280.0,516.76,409.67
2016,1,27,15,30,451.0,103.0,0.3,16.0,247.0,469.53,375.71
2016,1,27,15,45,429.0,90.0,0.35,15.5,212.0,417.86,337.04
2016,1,27,16,0,407.0,77.0,0.4,15.0,177.0,367.37,297.56
2016,1,27,16,15,365.5,64.5,0.4,14.5,140.5,307.75,248.65
2016,1,27,16,30,324.0,52.0,0.4,14.0,104.0,252.05,201.07
2016,1,27,16,45,256.0,38.0,0.4,14.0,70.5,186.43,142.94
2016,1,27,17,0,188.0,24.0,0.4,14.0,37.0,123.04,66.98
2016,1,27,17,15,94.0,12.0,0.45,13.5,18.5,42.69,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,10.0,8.0,6.29,0.0
2016,1,28,7,30,0.0,16.0,0.7,10.0,16.0,12.59,0.0
2016,1,28,7,45,94.5,30.5,0.65,10.5,43.0,88.53,60.33
2016,1,28,8,0,189.0,45.0,0.6,11.0,70.0,166.15,131.94
2016,1,28,8,15,219.5,62.0,0.5,11.0,102.0,200.23,163.68
2016,1,28,8,30,250.0,79.0,0.4,11.0,134.0,248.7,205.86
2016,1,28,8,45,270.0,95.0,0.3,11.5,165.5,291.9,241.73
2016,1,28,9,0,290.0,111.0,0.2,12.0,197.0,336.66,277.35
2016,1,28,9,15,305.0,125.0,0.2,12.0,227.0,376.58,308.92
2016,1,28,9,30,320.0,139.0,0.2,12.0,257.0,417.25,340.23
2016,1,28,9,45,219.5,163.0,0.2,12.5,248.0,376.43,305.1
2016,1,28,10,0,119.0,187.0,0.2,13.0,239.0,308.24,248.98
2016,1,28,10,15,114.5,200.5,0.25,13.0,253.0,322.98,260.77
2016,1,28,10,30,110.0,214.0,0.3,13.0,267.0,316.9,255.74
2016,1,28,10,45,476.5,148.5,0.4,13.5,395.0,652.48,516.05
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,945.43,712.04
2016,1,28,11,15,636.5,147.0,0.6,14.0,485.0,841.19,639.1
2016,1,28,11,30,430.0,211.0,0.7,14.0,447.0,707.47,546.66
2016,1,28,11,45,429.5,215.0,0.85,14.5,454.5,717.02,555.74
2016,1,28,12,0,429.0,219.0,1.0,15.0,462.0,724.6,561.49
2016,1,28,12,15,221.5,212.5,0.95,15.0,338.0,481.49,380.62
2016,1,28,12,30,14.0,206.0,0.9,15.0,214.0,192.24,152.06
2016,1,28,12,45,7.0,123.5,0.85,15.5,127.5,105.58,82.58
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,31.41,20.81
2016,1,28,13,15,15.5,127.5,0.75,16.0,135.5,117.79,93.38
2016,1,28,13,30,31.0,214.0,0.7,16.0,230.0,241.04,192.76
2016,1,28,13,45,171.5,211.0,0.65,16.0,297.0,395.13,316.65
2016,1,28,14,0,312.0,208.0,0.6,16.0,364.0,542.13,428.34
2016,1,28,14,15,156.5,179.0,0.6,16.0,257.5,335.9,269.09
2016,1,28,14,30,1.0,150.0,0.6,16.0,151.0,128.11,100.68
2016,1,28,14,45,63.0,159.0,0.6,16.0,184.0,207.49,168.47
2016,1,28,15,0,125.0,168.0,0.6,16.0,217.0,286.64,233.01
2016,1,28,15,15,120.0,151.0,0.6,15.5,194.5,259.2,211.21
2016,1,28,15,30,115.0,134.0,0.6,15.0,172.0,232.12,189.96
2016,1,28,15,45,108.5,116.0,0.6,14.5,147.5,203.13,166.57
2016,1,28,16,0,102.0,98.0,0.6,14.0,123.0,174.71,142.99
2016,1,28,16,15,89.0,79.0,0.65,14.0,97.5,141.76,114.71
2016,1,28,16,30,76.0,60.0,0.7,14.0,72.0,109.93,86.82
2016,1,28,16,45,47.5,42.5,0.75,14.0,49.0,74.06,54.99
2016,1,28,17,0,19.0,25.0,0.8,14.0,26.0,32.28,15.36
2016,1,28,17,15,9.5,12.5,0.75,14.0,13.0,13.19,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,12.5,10.5,8.26,0.0
2016,1,29,7,30,0.0,21.0,0.6,13.0,21.0,19.81,0.0
2016,1,29,7,45,204.5,29.0,0.6,13.5,56.0,143.08,100.39
2016,1,29,8,0,409.0,37.0,0.6,14.0,91.0,265.04,208.49
2016,1,29,8,15,486.5,44.5,0.6,14.0,133.0,338.72,272.52
2016,1,29,8,30,564.0,52.0,0.6,14.0,175.0,419.98,340.42
2016,1,29,8,45,315.5,86.0,0.6,14.5,157.5,324.14,264.95
2016,1,29,9,0,67.0,120.0,0.6,15.0,140.0,165.88,134.62
2016,1,29,9,15,72.0,137.0,0.6,15.0,161.5,189.37,154.8
2016,1,29,9,30,77.0,154.0,0.6,15.0,183.0,213.42,174.25
2016,1,29,9,45,209.0,161.5,0.65,15.5,250.0,347.02,283.37
2016,1,29,10,0,341.0,169.0,0.7,16.0,317.0,493.89,396.48
2016,1,29,10,15,234.0,193.0,0.7,16.0,298.0,439.16,350.52
2016,1,29,10,30,127.0,217.0,0.7,16.0,279.0,355.89,284.06
2016,1,29,10,45,64.0,191.5,0.75,16.0,222.5,246.15,197.35
2016,1,29,11,0,1.0,166.0,0.8,16.0,166.0,140.47,110.59
2016,1,29,11,15,8.5,185.0,0.8,16.0,190.0,166.18,131.96
2016,1,29,11,30,16.0,204.0,0.8,16.0,214.0,192.58,153.25
2016,1,29,11,45,87.5,234.5,0.85,16.5,285.0,321.19,256.68
2016,1,29,12,0,159.0,265.0,0.9,17.0,356.0,455.85,359.37
2016,1,29,12,15,81.5,224.5,0.9,17.0,271.5,303.34,240.57
2016,1,29,12,30,4.0,184.0,0.9,17.0,187.0,159.46,125.03
2016,1,29,12,45,4.0,182.5,0.9,17.0,185.0,158.1,124.49
2016,1,29,13,0,4.0,181.0,0.9,17.0,183.0,156.87,123.57
2016,1,29,13,15,3.5,177.0,0.9,17.0,178.5,152.78,120.36
2016,1,29,13,30,3.0,173.0,0.9,17.0,174.0,148.84,117.29
2016,1,29,13,45,1.5,167.0,0.9,17.0,167.5,142.1,111.92
2016,1,29,14,0,0.0,161.0,0.9,17.0,161.0,135.56,106.74
2016,1,29,14,15,0.0,152.0,0.85,16.5,152.0,127.64,100.66
2016,1,29,14,30,0.0,143.0,0.8,16.0,143.0,119.86,94.67
2016,1,29,14,45,0.0,132.0,0.8,16.0,132.0,110.23,86.94
2016,1,29,15,0,0.0,121.0,0.8,16.0,121.0,100.74,79.28
2016,1,29,15,15,0.0,108.5,0.75,15.5,108.5,89.89,70.54
2016,1,29,15,30,0.0,96.0,0.7,15.0,96.0,79.16,61.78
2016,1,29,15,45,0.0,82.5,0.7,15.0,82.5,67.53,52.01
2016,1,29,16,0,0.0,69.0,0.7,15.0,69.0,55.99,42.17
2016,1,29,16,15,0.0,55.0,0.65,14.5,55.0,43.98,31.87
2016,1,29,16,30,0.0,41.0,0.6,14.0,41.0,31.95,21.42
2016,1,29,16,45,0.0,28.0,0.6,14.0,28.0,21.38,12.05
2016,1,29,17,0,0.0,15.0,0.6,14.0,15.0,11.41,2.25
2016,1,29,17,15,0.0,7.5,0.65,14.0,7.5,5.9,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,9.0,5.5,4.33,0.0
2016,1,30,7,30,0.0,11.0,1.2,9.0,11.0,8.37,0.0
2016,1,30,7,45,0.0,28.0,1.25,9.5,28.0,23.48,12.66
2016,1,30,8,0,0.0,45.0,1.3,10.0,45.0,39.12,27.44
2016,1,30,8,15,9.5,63.5,1.3,10.0,65.5,61.09,46.96
2016,1,30,8,30,19.0,82.0,1.3,10.0,86.0,92.19,74.29
2016,1,30,8,45,26.0,99.5,1.35,10.5,106.5,114.66,93.81
2016,1,30,9,0,33.0,117.0,1.4,11.0,127.0,137.94,113.69
2016,1,30,9,15,37.5,133.0,1.4,11.0,146.0,158.3,130.92
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,179.24,148.4
2016,1,30,9,45,436.5,107.5,1.45,11.5,297.0,505.58,421.12
2016,1,30,10,0,831.0,66.0,1.5,12.0,429.0,814.72,649.33
2016,1,30,10,15,846.5,68.0,1.5,12.0,460.0,849.81,669.29
2016,1,30,10,30,862.0,70.0,1.5,12.0,491.0,892.08,697.31
2016,1,30,10,45,876.0,70.0,1.55,12.0,516.0,928.19,721.37
2016,1,30,11,0,890.0,70.0,1.6,12.0,541.0,961.79,743.68
2016,1,30,11,15,897.0,70.5,1.6,12.0,558.0,986.41,759.13
2016,1,30,11,30,904.0,71.0,1.6,12.0,575.0,1007.84,772.58
2016,1,30,11,45,908.0,71.5,1.65,12.5,585.0,1022.9,781.23
2016,1,30,12,0,912.0,72.0,1.7,13.0,595.0,1034.46,787.75
2016,1,30,12,15,912.5,72.5,1.65,13.0,596.5,1038.85,789.56
2016,1,30,12,30,913.0,73.0,1.6,13.0,598.0,1039.61,789.2
2016,1,30,12,45,476.0,153.5,1.6,13.0,427.5,695.24,549.97
2016,1,30,13,0,39.0,234.0,1.6,13.0,257.0,270.8,217.14
2016,1,30,13,15,39.0,228.5,1.55,13.0,251.0,264.53,214.12
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,258.39,209.38
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,248.3,201.55
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,238.38,193.86
2016,1,30,14,15,37.0,195.5,1.5,12.5,213.5,225.78,184.31
2016,1,30,14,30,36.0,185.0,1.5,12.0,201.0,213.43,174.89
2016,1,30,14,45,31.5,170.0,1.55,12.0,183.5,192.91,158.25
2016,1,30,15,0,27.0,155.0,1.6,12.0,166.0,172.92,141.9
2016,1,30,15,15,23.5,140.0,1.55,11.5,149.0,140.58,115.24
2016,1,30,15,30,20.0,125.0,1.5,11.0,132.0,123.88,101.41
2016,1,30,15,45,15.0,108.5,1.45,11.0,113.5,104.97,85.21
2016,1,30,16,0,10.0,92.0,1.4,11.0,95.0,86.63,69.32
2016,1,30,16,15,5.0,74.5,1.3,10.5,76.0,67.71,52.85
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,49.26,36.6
2016,1,30,16,45,0.0,39.5,1.2,9.5,39.5,33.43,22.49
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,16.92,6.75
2016,1,30,17,15,0.0,11.0,1.15,8.5,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,7.0,7.0,5.51,0.0
2016,1,31,7,30,0.0,14.0,1.0,7.0,14.0,10.68,0.0
2016,1,31,7,45,24.0,32.0,1.0,7.5,35.0,42.59,28.1
2016,1,31,8,0,48.0,50.0,1.0,8.0,56.0,82.18,64.31
2016,1,31,8,15,61.5,69.0,1.05,8.0,80.5,112.21,91.52
2016,1,31,8,30,75.0,88.0,1.1,8.0,105.0,143.41,119.42
2016,1,31,8,45,85.0,107.0,1.2,8.0,130.0,173.69,146.04
2016,1,31,9,0,95.0,126.0,1.3,8.0,155.0,204.92,172.98
2016,1,31,9,15,102.5,143.0,1.35,8.0,178.5,232.69,196.46
2016,1,31,9,30,110.0,160.0,1.4,8.0,202.0,261.13,220.1
2016,1,31,9,45,75.5,169.0,1.45,8.0,199.0,228.62,191.87
2016,1,31,10,0,41.0,178.0,1.5,8.0,196.0,209.82,174.87
2016,1,31,10,15,36.5,187.0,1.6,8.0,204.0,215.45,179.22
2016,1,31,10,30,32.0,196.0,1.7,8.0,212.0,221.01,183.39
2016,1,31,10,45,26.5,199.5,1.8,8.5,213.0,199.19,164.57
2016,1,31,11,0,21.0,203.0,1.9,9.0,214.0,196.84,161.97
2016,1,31,11,15,11.5,188.0,2.0,9.0,194.0,171.54,140.43
2016,1,31,11,30,2.0,173.0,2.1,9.0,174.0,146.77,119.28
2016,1,31,11,45,238.5,193.5,2.25,9.5,331.0,471.73,391.6
2016,1,31,12,0,475.0,214.0,2.4,10.0,488.0,764.93,616.78
2016,1,31,12,15,441.0,223.5,2.45,10.0,478.5,742.5,596.82
2016,1,31,12,30,407.0,233.0,2.5,10.0,469.0,694.45,561.22
2016,1,31,12,45,666.0,157.0,2.65,10.0,538.5,904.81,720.75
2016,1,31,13,0,925.0,81.0,2.8,10.0,608.0,1050.22,822.98
2016,1,31,13,15,920.0,80.5,2.85,10.0,593.5,1033.18,810.67
2016,1,31,13,30,915.0,80.0,2.9,10.0,579.0,1012.7,797.8
2016,1,31,13,45,903.5,79.5,2.95,10.0,557.0,982.65,778.21
2016,1,31,14,0,892.0,79.0,3.0,10.0,535.0,949.72,756.56
2016,1,31,14,15,878.0,77.5,3.0,10.0,505.5,920.88,737.33
2016,1,31,14,30,864.0,76.0,3.0,10.0,476.0,878.8,708.3
2016,1,31,14,45,835.0,76.0,3.05,10.0,439.0,823.75,669.72
2016,1,31,15,0,806.0,76.0,3.1,10.0,402.0,767.82,629.8
2016,1,31,15,15,777.0,72.5,3.1,9.5,361.5,707.39,586.32
2016,1,31,15,30,748.0,69.0,3.1,9.0,321.0,647.0,541.61
2016,1,31,15,45,692.5,66.5,3.1,8.5,275.0,574.87,484.81
2016,1,31,16,0,637.0,64.0,3.1,8.0,229.0,501.76,424.36
2016,1,31,16,15,570.0,57.5,3.05,7.5,184.0,421.32,355.56
2016,1,31,16,30,503.0,51.0,3.0,7.0,139.0,346.51,289.09
2016,1,31,16,45,386.0,41.0,3.0,7.0,96.5,251.2,203.39
2016,1,31,17,0,269.0,31.0,3.0,7.0,54.0,168.31,118.62
2016,1,31,17,15,134.5,15.5,3.05,7.0,27.0,59.52,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,8.5,2.4,5.5,16.5,58.9,0.0
2016,2,1,7,30,340.0,17.0,2.4,6.0,33.0,153.28,0.0
2016,2,1,7,45,469.5,25.0,2.45,6.5,75.5,246.35,185.8
2016,2,1,8,0,599.0,33.0,2.5,7.0,118.0,344.8,281.13
2016,2,1,8,15,668.5,38.5,2.5,7.0,165.0,422.39,352.52
2016,2,1,8,30,738.0,44.0,2.5,7.0,212.0,506.12,426.22
2016,2,1,8,45,781.5,47.5,2.55,7.5,259.0,576.51,485.83
2016,2,1,9,0,825.0,51.0,2.6,8.0,306.0,643.17,539.62
2016,2,1,9,15,853.0,54.0,2.6,8.5,349.0,705.15,585.77
2016,2,1,9,30,881.0,57.0,2.6,9.0,392.0,767.34,630.59
2016,2,1,9,45,892.0,61.5,2.6,9.5,429.5,817.44,665.12
2016,2,1,10,0,903.0,66.0,2.6,10.0,467.0,865.61,697.51
2016,2,1,10,15,916.5,68.0,2.55,10.0,499.0,910.57,727.82
2016,2,1,10,30,930.0,70.0,2.5,10.0,531.0,953.27,756.07
