Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,937.5,71.5,2.5,10.0,555.5,987.15,778.3
2016,2,1,11,0,945.0,73.0,2.5,10.0,580.0,1017.98,798.37
2016,2,1,11,15,950.0,74.0,2.45,10.0,597.5,1042.46,813.47
2016,2,1,11,30,955.0,75.0,2.4,10.0,615.0,1063.47,826.24
2016,2,1,11,45,950.5,78.5,2.35,10.5,623.0,1074.47,830.77
2016,2,1,12,0,946.0,82.0,2.3,11.0,631.0,1081.58,832.89
2016,2,1,12,15,945.5,82.0,2.25,11.0,632.0,1084.51,833.92
2016,2,1,12,30,945.0,82.0,2.2,11.0,633.0,1083.64,832.63
2016,2,1,12,45,937.5,83.5,2.2,11.0,625.5,1073.75,826.19
2016,2,1,13,0,930.0,85.0,2.2,11.0,618.0,1060.2,817.55
2016,2,1,13,15,924.0,84.0,2.15,11.0,603.0,1041.48,804.92
2016,2,1,13,30,918.0,83.0,2.1,11.0,588.0,1019.33,790.14
2016,2,1,13,45,906.0,82.5,2.05,11.0,565.0,988.73,769.67
2016,2,1,14,0,894.0,82.0,2.0,11.0,542.0,966.19,754.9
2016,2,1,14,15,880.0,80.5,1.95,10.5,512.5,926.37,729.31
2016,2,1,14,30,866.0,79.0,1.9,10.0,483.0,884.16,701.92
2016,2,1,14,45,853.5,74.5,1.85,10.0,448.5,837.43,669.66
2016,2,1,15,0,841.0,70.0,1.8,10.0,414.0,788.78,635.59
2016,2,1,15,15,813.5,67.0,1.7,9.5,372.5,728.8,593.11
2016,2,1,15,30,786.0,64.0,1.6,9.0,331.0,668.66,549.51
2016,2,1,15,45,752.0,59.0,1.55,9.0,286.5,602.03,498.46
2016,2,1,16,0,718.0,54.0,1.5,9.0,242.0,536.67,445.21
2016,2,1,16,15,658.0,48.5,1.45,8.5,195.5,457.42,379.39
2016,2,1,16,30,598.0,43.0,1.4,8.0,149.0,382.81,314.68
2016,2,1,16,45,502.5,34.5,1.35,7.5,105.5,294.09,236.02
2016,2,1,17,0,407.0,26.0,1.3,7.0,62.0,215.41,154.9
2016,2,1,17,15,203.5,13.0,1.25,6.5,31.0,98.04,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,6.0,12.0,9.44,0.0
2016,2,2,7,30,0.0,24.0,0.8,6.0,24.0,22.54,0.0
2016,2,2,7,45,136.5,37.0,0.85,6.5,57.0,112.13,84.11
2016,2,2,8,0,273.0,50.0,0.9,7.0,90.0,208.55,169.96
2016,2,2,8,15,327.5,64.0,0.9,7.0,128.0,268.56,223.87
2016,2,2,8,30,382.0,78.0,0.9,7.0,166.0,334.22,281.17
2016,2,2,8,45,423.0,89.0,0.9,7.5,205.5,392.95,330.49
2016,2,2,9,0,464.0,100.0,0.9,8.0,245.0,454.99,380.66
2016,2,2,9,15,502.5,104.5,0.9,8.0,281.0,510.45,424.82
2016,2,2,9,30,541.0,109.0,0.9,8.0,317.0,576.11,475.31
2016,2,2,9,45,270.5,104.5,0.95,8.5,208.5,364.71,305.02
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,79.02,62.21
2016,2,2,10,15,402.5,97.0,1.0,9.0,298.0,505.46,422.39
2016,2,2,10,30,805.0,94.0,1.0,9.0,496.0,878.18,692.18
2016,2,2,10,45,813.5,97.0,1.05,9.0,520.0,912.25,709.91
2016,2,2,11,0,822.0,100.0,1.1,9.0,544.0,943.65,730.8
2016,2,2,11,15,830.5,101.0,1.05,9.0,562.0,969.85,746.3
2016,2,2,11,30,839.0,102.0,1.0,9.0,580.0,993.01,759.74
2016,2,2,11,45,847.5,101.5,1.0,9.0,590.5,1011.19,770.94
2016,2,2,12,0,856.0,101.0,1.0,9.0,601.0,1026.02,780.12
2016,2,2,12,15,857.5,101.0,1.0,9.0,603.5,1030.82,782.88
2016,2,2,12,30,859.0,101.0,1.0,9.0,606.0,1032.06,783.63
2016,2,2,12,45,866.5,97.0,1.0,9.5,602.0,1030.96,781.67
2016,2,2,13,0,874.0,93.0,1.0,10.0,598.0,1026.13,777.48
2016,2,2,13,15,869.5,92.5,1.0,10.0,584.5,1009.92,767.42
2016,2,2,13,30,865.0,92.0,1.0,10.0,571.0,990.34,755.41
2016,2,2,13,45,861.0,89.0,1.0,10.0,550.5,964.89,739.58
2016,2,2,14,0,857.0,86.0,1.0,10.0,530.0,936.31,721.7
2016,2,2,14,15,843.5,84.0,1.0,10.0,501.5,897.28,696.63
2016,2,2,14,30,830.0,82.0,1.0,10.0,473.0,855.97,669.83
2016,2,2,14,45,818.0,77.5,1.0,10.0,439.5,810.89,640.01
2016,2,2,15,0,806.0,73.0,1.0,10.0,406.0,763.96,608.37
2016,2,2,15,15,778.5,70.0,0.95,10.0,366.0,705.31,566.85
2016,2,2,15,30,751.0,67.0,0.9,10.0,326.0,646.58,524.42
2016,2,2,15,45,711.0,63.0,0.85,10.0,282.0,578.52,472.83
2016,2,2,16,0,671.0,59.0,0.8,10.0,238.0,516.49,423.01
2016,2,2,16,15,610.5,53.0,0.85,9.5,192.5,438.85,360.35
2016,2,2,16,30,550.0,47.0,0.9,9.0,147.0,366.29,298.9
2016,2,2,16,45,450.5,38.0,1.0,8.5,104.0,277.89,222.25
2016,2,2,17,0,351.0,29.0,1.1,8.0,61.0,200.47,146.32
2016,2,2,17,15,175.5,14.5,1.1,7.5,30.5,90.4,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,10.0,0.8,5.5,16.0,43.21,0.0
2016,2,3,7,30,233.0,20.0,0.8,6.0,32.0,120.61,16.79
2016,2,3,7,45,353.5,30.0,0.8,6.5,71.0,205.65,156.94
2016,2,3,8,0,474.0,40.0,0.8,7.0,110.0,295.1,239.41
2016,2,3,8,15,546.0,47.0,0.8,7.5,154.5,368.72,304.44
2016,2,3,8,30,618.0,54.0,0.8,8.0,199.0,449.22,372.44
2016,2,3,8,45,663.5,59.0,0.85,8.5,243.5,516.75,427.82
2016,2,3,9,0,709.0,64.0,0.9,9.0,288.0,583.55,480.57
2016,2,3,9,15,740.5,68.0,0.9,9.5,329.5,645.28,525.75
2016,2,3,9,30,772.0,72.0,0.9,10.0,371.0,707.65,569.24
2016,2,3,9,45,789.0,76.0,0.95,10.5,407.5,758.51,603.75
2016,2,3,10,0,806.0,80.0,1.0,11.0,444.0,808.15,636.78
2016,2,3,10,15,822.0,82.0,1.0,11.5,475.0,852.99,665.05
2016,2,3,10,30,838.0,84.0,1.0,12.0,506.0,895.95,691.54
2016,2,3,10,45,851.0,85.0,1.0,12.5,531.5,932.68,713.41
2016,2,3,11,0,864.0,86.0,1.0,13.0,557.0,966.83,733.37
2016,2,3,11,15,871.5,87.5,1.0,13.0,574.5,993.4,749.55
2016,2,3,11,30,879.0,89.0,1.0,13.0,592.0,1016.78,763.77
2016,2,3,11,45,882.0,89.5,1.0,13.0,602.0,1018.22,763.81
2016,2,3,12,0,885.0,90.0,1.0,13.0,612.0,1028.72,770.27
2016,2,3,12,15,886.5,90.5,0.95,13.0,614.0,1034.16,772.38
2016,2,3,12,30,888.0,91.0,0.9,13.0,616.0,1036.04,772.4
2016,2,3,12,45,512.0,181.0,0.9,13.5,483.5,763.33,588.08
2016,2,3,13,0,136.0,271.0,0.9,14.0,351.0,434.64,342.36
2016,2,3,13,15,240.5,252.5,0.9,13.5,389.0,515.27,410.17
2016,2,3,13,30,345.0,234.0,0.9,13.0,427.0,615.87,487.17
2016,2,3,13,45,336.5,228.5,0.9,13.0,410.5,594.15,470.5
2016,2,3,14,0,328.0,223.0,0.9,13.0,394.0,571.6,454.54
2016,2,3,14,15,182.0,207.0,0.85,13.0,301.0,389.26,314.25
2016,2,3,14,30,36.0,191.0,0.8,13.0,208.0,217.84,175.96
2016,2,3,14,45,18.0,158.5,0.8,13.0,167.0,150.7,121.76
2016,2,3,15,0,0.0,126.0,0.8,13.0,126.0,104.38,83.05
2016,2,3,15,15,0.0,113.0,0.75,12.5,113.0,93.08,73.98
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,81.9,64.8
2016,2,3,15,45,0.0,86.5,0.7,11.5,86.5,70.33,55.14
2016,2,3,16,0,0.0,73.0,0.7,11.0,73.0,58.85,45.38
2016,2,3,16,15,0.0,58.5,0.75,10.5,58.5,46.44,34.65
2016,2,3,16,30,0.0,44.0,0.8,10.0,44.0,34.05,23.77
2016,2,3,16,45,0.0,31.0,0.85,10.0,31.0,23.68,14.49
2016,2,3,17,0,0.0,18.0,0.9,10.0,18.0,13.7,5.28
2016,2,3,17,15,0.0,9.0,0.9,9.5,9.0,6.83,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,129.5,10.0,0.8,6.5,17.0,46.92,0.0
2016,2,4,7,30,259.0,20.0,0.7,7.0,34.0,130.3,33.87
2016,2,4,7,45,380.0,30.0,0.65,8.0,74.0,215.92,164.75
2016,2,4,8,0,501.0,40.0,0.6,9.0,114.0,307.02,246.71
2016,2,4,8,15,571.5,46.5,0.55,9.0,159.5,380.69,311.16
2016,2,4,8,30,642.0,53.0,0.5,9.0,205.0,457.1,375.33
2016,2,4,8,45,684.0,58.0,0.45,9.5,249.5,523.96,428.44
2016,2,4,9,0,726.0,63.0,0.4,10.0,294.0,593.23,480.75
2016,2,4,9,15,646.0,85.0,0.4,10.5,311.5,599.71,483.47
2016,2,4,9,30,566.0,107.0,0.4,11.0,329.0,592.17,475.84
2016,2,4,9,45,691.5,93.0,0.4,11.5,389.5,703.43,555.62
2016,2,4,10,0,817.0,79.0,0.4,12.0,450.0,815.63,630.21
2016,2,4,10,15,832.0,81.0,0.4,12.0,481.5,859.99,657.29
2016,2,4,10,30,847.0,83.0,0.4,12.0,513.0,902.37,683.72
2016,2,4,10,45,857.0,85.0,0.4,12.5,537.5,937.8,704.0
2016,2,4,11,0,867.0,87.0,0.4,13.0,562.0,970.49,722.36
2016,2,4,11,15,874.0,88.0,0.35,13.0,579.5,996.05,736.19
2016,2,4,11,30,881.0,89.0,0.3,13.0,597.0,1018.39,748.06
2016,2,4,11,45,885.0,89.5,0.3,13.5,607.0,1020.89,747.34
2016,2,4,12,0,889.0,90.0,0.3,14.0,617.0,1032.47,752.85
2016,2,4,12,15,889.5,90.0,0.25,14.0,618.5,1036.31,753.7
2016,2,4,12,30,890.0,90.0,0.2,14.0,620.0,1036.57,752.68
2016,2,4,12,45,667.5,157.0,0.2,14.0,552.5,905.49,669.45
2016,2,4,13,0,445.0,224.0,0.2,14.0,485.0,738.78,557.99
2016,2,4,13,15,662.5,154.5,0.15,14.0,532.5,882.47,659.58
2016,2,4,13,30,880.0,85.0,0.1,14.0,580.0,983.9,722.33
2016,2,4,13,45,556.0,160.0,0.1,14.5,468.5,749.06,565.82
2016,2,4,14,0,232.0,235.0,0.1,15.0,357.0,473.21,367.55
2016,2,4,14,15,366.0,197.0,0.1,14.5,377.5,565.52,442.8
2016,2,4,14,30,500.0,159.0,0.1,14.0,398.0,649.45,505.65
2016,2,4,14,45,477.5,150.0,0.15,14.0,365.5,601.6,471.2
2016,2,4,15,0,455.0,141.0,0.2,14.0,333.0,553.82,438.0
2016,2,4,15,15,432.0,132.5,0.25,13.5,300.5,506.61,405.04
2016,2,4,15,30,409.0,124.0,0.3,13.0,268.0,460.12,371.46
2016,2,4,15,45,389.5,109.5,0.35,13.0,232.5,410.39,333.65
2016,2,4,16,0,370.0,95.0,0.4,13.0,197.0,361.66,295.22
2016,2,4,16,15,335.0,80.5,0.5,12.0,160.0,305.3,250.18
2016,2,4,16,30,300.0,66.0,0.6,11.0,123.0,252.17,205.65
2016,2,4,16,45,248.5,50.0,0.7,10.5,88.0,193.14,154.14
2016,2,4,17,0,197.0,34.0,0.8,10.0,53.0,139.91,103.74
2016,2,4,17,15,98.5,17.0,0.8,9.5,26.5,64.5,0.0
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.0,1.2,5.5,17.5,41.78,0.0
2016,2,5,7,30,221.0,22.0,1.2,6.0,35.0,118.73,42.37
2016,2,5,7,45,338.5,34.0,1.2,7.0,75.0,201.7,156.01
2016,2,5,8,0,456.0,46.0,1.2,8.0,115.0,290.91,236.57
2016,2,5,8,15,530.0,53.5,1.15,8.5,161.0,365.59,302.29
2016,2,5,8,30,604.0,61.0,1.1,9.0,207.0,447.2,371.07
2016,2,5,8,45,656.0,66.0,1.05,9.5,253.0,518.49,428.8
2016,2,5,9,0,708.0,71.0,1.0,10.0,299.0,593.34,486.65
2016,2,5,9,15,740.5,75.0,0.95,10.5,342.0,651.45,528.72
2016,2,5,9,30,773.0,79.0,0.9,11.0,385.0,714.86,572.11
2016,2,5,9,45,805.5,79.5,0.85,12.0,424.5,774.57,610.09
2016,2,5,10,0,838.0,80.0,0.8,13.0,464.0,834.0,646.42
2016,2,5,10,15,853.5,82.0,0.7,13.5,496.0,879.59,672.34
2016,2,5,10,30,869.0,84.0,0.6,14.0,528.0,923.14,696.19
2016,2,5,10,45,879.5,85.5,0.55,14.5,553.5,959.07,715.49
2016,2,5,11,0,890.0,87.0,0.5,15.0,579.0,992.2,732.73
2016,2,5,11,15,897.0,88.0,0.45,15.0,597.0,1006.11,738.96
2016,2,5,11,30,904.0,89.0,0.4,15.0,615.0,1028.47,750.91
2016,2,5,11,45,906.5,90.0,0.35,15.5,624.5,1042.9,756.38
2016,2,5,12,0,909.0,91.0,0.3,16.0,634.0,1053.75,759.86
2016,2,5,12,15,909.5,91.0,0.25,16.0,635.5,1057.7,760.72
2016,2,5,12,30,910.0,91.0,0.2,16.0,637.0,1057.98,759.68
2016,2,5,12,45,904.0,92.0,0.2,16.5,630.0,1049.17,753.03
2016,2,5,13,0,898.0,93.0,0.2,17.0,623.0,1049.68,752.47
2016,2,5,13,15,891.5,92.0,0.2,17.0,608.0,1030.59,741.22
2016,2,5,13,30,885.0,91.0,0.2,17.0,593.0,1008.07,728.3
2016,2,5,13,45,874.5,90.0,0.25,17.0,570.5,978.43,712.04
2016,2,5,14,0,864.0,89.0,0.3,17.0,548.0,945.84,693.94
2016,2,5,14,15,850.0,87.0,0.35,16.5,519.0,906.1,672.33
2016,2,5,14,30,836.0,85.0,0.4,16.0,490.0,864.06,648.84
2016,2,5,14,45,824.5,80.5,0.5,16.0,455.5,819.13,622.62
2016,2,5,15,0,813.0,76.0,0.6,16.0,421.0,772.26,594.29
2016,2,5,15,15,682.0,86.0,0.6,15.5,357.0,653.56,513.41
2016,2,5,15,30,551.0,96.0,0.6,15.0,293.0,538.16,430.43
2016,2,5,15,45,625.0,77.5,0.65,14.5,273.0,540.1,434.56
2016,2,5,16,0,699.0,59.0,0.7,14.0,253.0,528.79,426.1
2016,2,5,16,15,643.5,53.0,0.75,13.5,207.0,452.36,365.38
2016,2,5,16,30,588.0,47.0,0.8,13.0,161.0,384.52,308.99
2016,2,5,16,45,493.0,39.0,0.85,12.5,116.5,297.24,234.83
2016,2,5,17,0,398.0,31.0,0.9,12.0,72.0,220.21,163.92
2016,2,5,17,15,199.0,15.5,0.9,11.5,36.0,101.11,18.21
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,143.5,10.5,1.1,6.5,19.5,51.02,0.0
2016,2,6,7,30,287.0,21.0,1.1,7.0,39.0,141.84,62.35
2016,2,6,7,45,402.0,31.0,1.1,8.0,80.5,224.44,173.59
2016,2,6,8,0,517.0,41.0,1.1,9.0,122.0,313.85,253.91
2016,2,6,8,15,585.0,47.5,1.05,9.5,167.5,387.05,318.08
2016,2,6,8,30,653.0,54.0,1.0,10.0,213.0,462.89,381.81
2016,2,6,8,45,698.0,58.0,1.0,10.5,258.5,531.14,437.04
2016,2,6,9,0,743.0,62.0,1.0,11.0,304.0,602.01,491.86
2016,2,6,9,15,772.0,65.0,0.95,11.5,346.0,662.3,534.66
2016,2,6,9,30,801.0,68.0,0.9,12.0,388.0,722.94,575.62
2016,2,6,9,45,818.5,71.5,0.85,13.0,425.0,774.85,607.8
2016,2,6,10,0,836.0,75.0,0.8,14.0,462.0,825.52,638.03
2016,2,6,10,15,850.5,77.0,0.75,14.5,493.0,870.11,664.35
2016,2,6,10,30,865.0,79.0,0.7,15.0,524.0,912.64,688.7
2016,2,6,10,45,875.5,80.0,0.65,15.5,549.0,936.81,700.5
2016,2,6,11,0,886.0,81.0,0.6,16.0,574.0,968.72,717.43
2016,2,6,11,15,892.0,82.0,0.6,16.0,591.0,993.28,731.82
2016,2,6,11,30,898.0,83.0,0.6,16.0,608.0,1014.6,744.29
2016,2,6,11,45,902.0,83.0,0.6,16.5,618.0,1029.27,751.29
2016,2,6,12,0,906.0,83.0,0.6,17.0,628.0,1040.41,756.28
2016,2,6,12,15,906.0,83.0,0.6,17.0,629.5,1043.86,758.08
2016,2,6,12,30,906.0,83.0,0.6,17.0,631.0,1043.64,757.89
2016,2,6,12,45,678.5,155.0,0.6,17.0,563.5,913.89,675.4
2016,2,6,13,0,451.0,227.0,0.6,17.0,496.0,747.19,563.67
2016,2,6,13,15,399.0,233.5,0.6,17.0,467.5,672.89,514.46
2016,2,6,13,30,347.0,240.0,0.6,17.0,439.0,622.87,479.38
2016,2,6,13,45,417.5,214.0,0.65,17.0,444.0,675.46,519.69
2016,2,6,14,0,488.0,188.0,0.7,17.0,449.0,701.86,540.63
2016,2,6,14,15,483.0,178.5,0.7,17.0,425.5,671.84,519.99
2016,2,6,14,30,478.0,169.0,0.7,17.0,402.0,640.3,498.75
2016,2,6,14,45,494.5,151.0,0.7,17.0,377.5,616.09,483.04
2016,2,6,15,0,511.0,133.0,0.7,17.0,353.0,588.89,464.73
2016,2,6,15,15,378.5,138.5,0.65,16.0,293.0,471.21,377.1
2016,2,6,15,30,246.0,144.0,0.6,15.0,233.0,347.92,282.42
2016,2,6,15,45,235.0,127.0,0.55,14.5,203.0,309.86,253.42
2016,2,6,16,0,224.0,110.0,0.5,14.0,173.0,272.49,223.36
2016,2,6,16,15,205.5,92.0,0.5,13.0,142.0,230.38,188.91
2016,2,6,16,30,187.0,74.0,0.5,12.0,111.0,189.98,154.61
2016,2,6,16,45,159.0,55.5,0.55,11.5,81.0,146.28,116.26
2016,2,6,17,0,131.0,37.0,0.6,11.0,51.0,105.32,78.4
2016,2,6,17,15,65.5,18.5,0.65,10.5,25.5,48.43,12.36
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.5,1.2,8.5,21.5,59.51,0.0
2016,2,7,7,30,346.0,21.0,1.2,9.0,43.0,159.35,79.86
2016,2,7,7,45,461.5,29.0,1.2,10.0,86.0,242.06,186.51
2016,2,7,8,0,577.0,37.0,1.2,11.0,129.0,333.1,267.58
2016,2,7,8,15,641.5,42.5,1.1,11.5,176.0,406.85,331.71
2016,2,7,8,30,706.0,48.0,1.0,12.0,223.0,486.28,397.31
2016,2,7,8,45,748.5,51.5,0.95,12.5,269.0,554.67,451.55
2016,2,7,9,0,791.0,55.0,0.9,13.0,315.0,625.45,504.96
2016,2,7,9,15,818.5,57.5,0.85,13.5,358.0,686.05,546.59
2016,2,7,9,30,846.0,60.0,0.8,14.0,401.0,739.2,581.24
2016,2,7,9,45,863.5,63.0,0.8,15.0,438.5,791.57,613.87
2016,2,7,10,0,881.0,66.0,0.8,16.0,476.0,842.61,644.57
2016,2,7,10,15,894.5,67.5,0.8,16.0,508.5,886.54,672.17
2016,2,7,10,30,908.0,69.0,0.8,16.0,541.0,928.29,698.01
2016,2,7,10,45,916.5,70.5,0.8,16.5,566.0,962.86,717.57
2016,2,7,11,0,925.0,72.0,0.8,17.0,591.0,994.48,735.1
2016,2,7,11,15,931.0,73.0,0.8,17.0,608.5,1019.86,749.97
2016,2,7,11,30,937.0,74.0,0.8,17.0,626.0,1041.85,762.8
2016,2,7,11,45,939.5,75.0,0.8,17.5,636.0,1056.75,769.86
2016,2,7,12,0,942.0,76.0,0.8,18.0,646.0,1067.95,774.82
2016,2,7,12,15,942.5,76.0,0.8,18.0,648.0,1072.07,777.02
2016,2,7,12,30,943.0,76.0,0.8,18.0,650.0,1072.37,777.15
2016,2,7,12,45,942.5,75.0,0.8,18.5,644.0,1066.56,772.26
2016,2,7,13,0,942.0,74.0,0.8,19.0,638.0,1056.96,765.29
2016,2,7,13,15,937.0,73.5,0.8,19.0,623.5,1039.75,755.23
2016,2,7,13,30,932.0,73.0,0.8,19.0,609.0,1018.99,743.15
2016,2,7,13,45,923.0,72.5,0.8,19.0,587.0,990.95,726.55
2016,2,7,14,0,914.0,72.0,0.8,19.0,565.0,959.82,708.04
2016,2,7,14,15,902.5,70.5,0.8,19.0,536.0,922.24,685.27
2016,2,7,14,30,891.0,69.0,0.8,19.0,507.0,882.11,660.67
2016,2,7,14,45,873.0,67.5,0.8,19.0,471.5,834.19,630.54
2016,2,7,15,0,855.0,66.0,0.8,19.0,436.0,784.72,598.89
2016,2,7,15,15,831.0,63.0,0.75,18.5,395.5,734.99,566.73
2016,2,7,15,30,807.0,60.0,0.7,18.0,355.0,676.58,527.59
2016,2,7,15,45,771.0,57.0,0.7,17.5,310.0,609.96,481.39
2016,2,7,16,0,735.0,54.0,0.7,17.0,265.0,544.71,432.75
2016,2,7,16,15,682.0,49.0,0.7,16.0,218.0,469.18,374.65
2016,2,7,16,30,629.0,44.0,0.7,15.0,171.0,397.66,316.7
2016,2,7,16,45,538.5,37.5,0.75,14.5,125.5,311.6,244.44
2016,2,7,17,0,448.0,31.0,0.8,14.0,80.0,239.34,178.98
2016,2,7,17,15,224.0,15.5,0.8,13.5,40.0,110.42,44.31
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,133.5,12.0,1.15,10.5,21.5,48.76,0.0
2016,2,8,7,30,267.0,24.0,1.1,11.0,43.0,138.15,75.57
2016,2,8,7,45,384.5,34.5,1.1,12.0,85.0,219.17,168.49
2016,2,8,8,0,502.0,45.0,1.1,13.0,127.0,309.27,247.14
2016,2,8,8,15,572.5,52.0,1.05,13.5,174.0,383.73,311.08
2016,2,8,8,30,643.0,59.0,1.0,14.0,221.0,464.8,377.62
2016,2,8,8,45,687.0,64.0,0.95,14.5,266.5,532.89,431.25
2016,2,8,9,0,731.0,69.0,0.9,15.0,312.0,599.96,481.78
2016,2,8,9,15,762.0,72.5,0.85,15.5,355.0,662.05,525.42
2016,2,8,9,30,793.0,76.0,0.8,16.0,398.0,724.65,566.86
2016,2,8,9,45,829.5,74.0,0.8,16.5,439.0,785.33,606.18
2016,2,8,10,0,866.0,72.0,0.8,17.0,480.0,845.8,644.25
2016,2,8,10,15,880.0,74.0,0.75,17.5,512.0,881.31,663.77
2016,2,8,10,30,894.0,76.0,0.7,18.0,544.0,923.74,687.73
2016,2,8,10,45,903.5,77.0,0.7,18.5,569.0,958.28,707.02
2016,2,8,11,0,913.0,78.0,0.7,19.0,594.0,989.97,724.38
2016,2,8,11,15,919.0,79.0,0.65,19.0,611.5,1015.14,737.78
2016,2,8,11,30,925.0,80.0,0.6,19.0,629.0,1036.96,749.11
2016,2,8,11,45,926.5,81.0,0.6,19.5,638.5,1050.72,755.34
2016,2,8,12,0,928.0,82.0,0.6,20.0,648.0,1060.81,759.53
2016,2,8,12,15,928.5,82.0,0.55,20.0,650.0,1064.89,760.43
2016,2,8,12,30,929.0,82.0,0.5,20.0,652.0,1065.2,759.27
2016,2,8,12,45,930.5,80.0,0.5,20.5,646.0,1060.27,755.0
2016,2,8,13,0,932.0,78.0,0.5,21.0,640.0,1051.54,748.69
2016,2,8,13,15,927.0,77.5,0.5,21.0,626.0,1034.45,738.89
2016,2,8,13,30,922.0,77.0,0.5,21.0,612.0,1013.84,727.16
2016,2,8,13,45,913.0,76.0,0.5,21.5,589.5,985.36,709.28
2016,2,8,14,0,904.0,75.0,0.5,22.0,567.0,953.81,689.62
2016,2,8,14,15,892.0,73.5,0.45,22.0,538.0,916.02,666.21
2016,2,8,14,30,880.0,72.0,0.4,22.0,509.0,875.75,641.17
2016,2,8,14,45,863.0,70.0,0.4,22.5,474.0,828.39,611.08
2016,2,8,15,0,846.0,68.0,0.4,23.0,439.0,787.66,585.07
2016,2,8,15,15,822.0,65.5,0.45,22.0,398.0,730.63,551.54
2016,2,8,15,30,798.0,63.0,0.5,21.0,357.0,673.14,516.47
2016,2,8,15,45,763.5,59.5,0.6,20.5,312.5,607.24,472.74
2016,2,8,16,0,729.0,56.0,0.7,20.0,268.0,542.6,426.29
2016,2,8,16,15,676.5,51.0,0.75,19.5,221.0,467.58,368.97
2016,2,8,16,30,624.0,46.0,0.8,19.0,174.0,396.49,311.79
2016,2,8,16,45,536.0,39.0,0.9,18.5,128.5,311.3,241.35
2016,2,8,17,0,448.0,32.0,1.0,18.0,83.0,239.67,177.79
2016,2,8,17,15,224.0,16.0,1.0,17.5,41.5,111.32,51.93
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,0.65,11.5,23.5,56.74,0.0
2016,2,9,7,30,323.0,24.0,0.6,12.0,47.0,158.38,92.99
2016,2,9,7,45,435.0,33.5,0.6,13.0,90.5,238.15,182.11
2016,2,9,8,0,547.0,43.0,0.6,14.0,134.0,327.37,258.96
2016,2,9,8,15,614.5,49.0,0.6,14.5,182.0,401.38,321.64
2016,2,9,8,30,682.0,55.0,0.6,15.0,230.0,478.27,384.07
2016,2,9,8,45,724.5,59.5,0.6,15.5,276.5,546.97,437.47
2016,2,9,9,0,767.0,64.0,0.6,16.0,323.0,618.07,490.23
2016,2,9,9,15,796.5,67.5,0.6,16.5,366.5,680.58,533.34
2016,2,9,9,30,826.0,71.0,0.6,17.0,410.0,743.43,574.64
2016,2,9,9,45,741.0,92.0,0.6,17.5,417.5,738.55,568.06
2016,2,9,10,0,656.0,113.0,0.6,18.0,425.0,720.5,553.33
2016,2,9,10,15,648.0,125.0,0.55,18.5,450.0,751.22,571.82
2016,2,9,10,30,640.0,137.0,0.5,19.0,475.0,778.94,587.23
2016,2,9,10,45,575.0,167.0,0.5,19.5,481.0,759.8,571.86
2016,2,9,11,0,510.0,197.0,0.5,20.0,487.0,745.67,559.39
2016,2,9,11,15,721.5,140.0,0.5,20.5,563.5,912.1,668.78
2016,2,9,11,30,933.0,83.0,0.5,21.0,640.0,1048.21,749.43
2016,2,9,11,45,934.5,83.5,0.5,21.5,649.5,1061.47,753.24
2016,2,9,12,0,936.0,84.0,0.5,22.0,659.0,1071.01,757.0
2016,2,9,12,15,935.5,84.5,0.5,22.0,660.5,1074.73,758.91
2016,2,9,12,30,935.0,85.0,0.5,22.0,662.0,1074.65,758.81
2016,2,9,12,45,932.0,84.5,0.5,22.0,655.0,1066.98,754.36
2016,2,9,13,0,929.0,84.0,0.5,22.0,648.0,1055.58,747.93
2016,2,9,13,15,923.5,83.5,0.5,21.5,633.5,1038.01,739.36
2016,2,9,13,30,918.0,83.0,0.5,21.0,619.0,1016.95,728.79
2016,2,9,13,45,906.0,82.5,0.55,21.0,596.0,986.26,712.08
2016,2,9,14,0,894.0,82.0,0.6,21.0,573.0,952.64,693.49
2016,2,9,14,15,745.5,111.0,0.6,20.5,506.0,843.27,625.6
2016,2,9,14,30,597.0,140.0,0.6,20.0,439.0,719.93,546.35
2016,2,9,14,45,500.0,150.5,0.65,20.0,389.0,618.35,477.37
2016,2,9,15,0,403.0,161.0,0.7,20.0,339.0,531.02,414.91
2016,2,9,15,15,374.0,149.0,0.65,19.0,302.5,477.38,377.44
2016,2,9,15,30,345.0,137.0,0.6,18.0,266.0,408.54,327.23
2016,2,9,15,45,321.5,124.0,0.6,17.5,232.5,362.12,292.19
2016,2,9,16,0,298.0,111.0,0.6,17.0,199.0,317.43,257.13
2016,2,9,16,15,273.0,94.5,0.65,16.5,164.0,269.6,218.55
2016,2,9,16,30,248.0,78.0,0.7,16.0,129.0,224.12,180.43
2016,2,9,16,45,210.0,60.0,0.8,15.5,95.5,173.2,136.72
2016,2,9,17,0,172.0,42.0,0.9,15.0,62.0,135.81,102.41
2016,2,9,17,15,86.0,25.5,0.9,14.5,35.5,65.58,33.23
2016,2,9,17,30,0.0,9.0,0.9,14.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.9,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,160.5,12.5,0.9,11.5,25.0,56.58,0.0
2016,2,10,7,30,321.0,25.0,0.8,12.0,50.0,158.99,98.73
2016,2,10,7,45,429.0,35.0,0.7,12.5,93.0,236.42,181.86
2016,2,10,8,0,537.0,45.0,0.6,13.0,136.0,323.95,257.52
2016,2,10,8,15,602.0,51.5,0.55,13.5,183.5,396.77,319.11
2016,2,10,8,30,667.0,58.0,0.5,14.0,231.0,475.58,382.57
2016,2,10,8,45,708.5,63.0,0.5,14.5,277.5,539.86,432.62
2016,2,10,9,0,750.0,68.0,0.5,15.0,324.0,610.18,484.87
2016,2,10,9,15,778.5,71.5,0.5,15.5,367.0,671.32,527.33
2016,2,10,9,30,807.0,75.0,0.5,16.0,410.0,732.73,567.74
2016,2,10,9,45,827.5,77.5,0.5,16.5,448.0,786.4,601.55
2016,2,10,10,0,848.0,80.0,0.5,17.0,486.0,838.96,633.82
2016,2,10,10,15,721.0,116.0,0.5,17.0,477.5,804.82,608.79
2016,2,10,10,30,594.0,152.0,0.5,17.0,469.0,752.02,572.3
2016,2,10,10,45,743.5,120.5,0.55,17.5,535.0,875.96,655.15
2016,2,10,11,0,893.0,89.0,0.6,18.0,601.0,983.07,721.37
2016,2,10,11,15,729.0,140.0,0.6,18.0,566.5,918.91,677.63
2016,2,10,11,30,565.0,191.0,0.6,18.0,532.0,813.51,608.62
2016,2,10,11,45,740.5,141.0,0.6,18.5,594.5,953.59,700.24
2016,2,10,12,0,916.0,91.0,0.6,19.0,657.0,1058.69,762.28
2016,2,10,12,15,916.5,91.0,0.6,19.0,659.0,1062.75,762.83
2016,2,10,12,30,917.0,91.0,0.6,19.0,661.0,1063.08,762.97
2016,2,10,12,45,918.0,89.5,0.6,19.5,655.5,1058.36,758.81
2016,2,10,13,0,919.0,88.0,0.6,20.0,650.0,1049.9,752.6
2016,2,10,13,15,914.0,87.0,0.6,20.0,635.5,1032.33,742.42
2016,2,10,13,30,909.0,86.0,0.6,20.0,621.0,1011.29,730.31
2016,2,10,13,45,901.5,84.5,0.6,20.0,599.0,983.86,714.3
2016,2,10,14,0,894.0,83.0,0.6,20.0,577.0,953.32,696.38
2016,2,10,14,15,712.0,122.5,0.55,20.0,503.5,825.69,614.02
2016,2,10,14,30,530.0,162.0,0.5,20.0,430.0,675.79,513.68
2016,2,10,14,45,499.0,156.0,0.5,20.0,394.5,622.99,479.03
2016,2,10,15,0,468.0,150.0,0.5,20.0,359.0,570.76,442.67
2016,2,10,15,15,411.0,144.0,0.55,19.5,315.0,499.59,392.43
2016,2,10,15,30,354.0,138.0,0.6,19.0,271.0,415.37,330.99
2016,2,10,15,45,330.0,125.0,0.65,18.5,237.5,368.17,295.99
2016,2,10,16,0,306.0,112.0,0.7,18.0,204.0,322.73,260.72
2016,2,10,16,15,281.0,95.5,0.75,17.5,168.5,274.5,221.93
2016,2,10,16,30,256.0,79.0,0.8,17.0,133.0,228.58,183.59
2016,2,10,16,45,219.5,61.0,0.9,16.5,99.0,177.94,140.23
2016,2,10,17,0,183.0,43.0,1.0,16.0,65.0,140.65,106.18
2016,2,10,17,15,91.5,27.0,1.0,15.5,38.0,69.57,38.45
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,47.0,14.0,0.7,11.5,17.5,24.63,0.0
2016,2,11,7,30,94.0,28.0,0.6,12.0,35.0,72.63,45.39
2016,2,11,7,45,131.5,46.5,0.55,13.0,64.5,114.79,87.92
2016,2,11,8,0,169.0,65.0,0.5,14.0,94.0,159.77,127.4
2016,2,11,8,15,190.5,83.5,0.45,14.5,126.0,200.43,162.58
2016,2,11,8,30,212.0,102.0,0.4,15.0,158.0,243.25,198.39
2016,2,11,8,45,226.5,119.5,0.35,15.5,189.0,282.49,230.04
2016,2,11,9,0,241.0,137.0,0.3,16.0,220.0,322.9,261.48
2016,2,11,9,15,250.0,154.5,0.25,16.5,250.5,360.31,289.44
2016,2,11,9,30,259.0,172.0,0.2,17.0,281.0,398.06,316.76
2016,2,11,9,45,400.0,161.0,0.2,17.5,346.0,529.05,414.9
2016,2,11,10,0,541.0,150.0,0.2,18.0,411.0,653.09,502.59
2016,2,11,10,15,699.0,119.5,0.25,18.5,480.0,788.73,592.94
2016,2,11,10,30,857.0,89.0,0.3,19.0,549.0,914.48,671.73
2016,2,11,10,45,860.5,93.0,0.35,19.5,572.5,946.79,688.85
2016,2,11,11,0,864.0,97.0,0.4,20.0,596.0,975.99,705.53
2016,2,11,11,15,641.0,170.0,0.4,20.0,546.5,864.11,633.0
2016,2,11,11,30,418.0,243.0,0.4,20.0,497.0,722.66,536.77
2016,2,11,11,45,409.0,251.5,0.45,20.0,503.5,705.88,528.03
2016,2,11,12,0,400.0,260.0,0.5,20.0,510.0,710.02,531.2
2016,2,11,12,15,339.0,273.0,0.5,19.5,485.0,664.37,499.29
2016,2,11,12,30,278.0,286.0,0.5,19.0,460.0,617.05,466.35
2016,2,11,12,45,283.5,282.0,0.5,19.0,458.0,616.71,467.01
2016,2,11,13,0,289.0,278.0,0.5,19.0,456.0,615.08,466.28
2016,2,11,13,15,364.5,253.5,0.5,19.0,473.5,658.07,498.74
2016,2,11,13,30,440.0,229.0,0.5,19.0,491.0,720.66,543.06
2016,2,11,13,45,344.0,239.5,0.5,19.0,439.5,608.21,463.35
2016,2,11,14,0,248.0,250.0,0.5,19.0,388.0,521.95,401.42
2016,2,11,14,15,268.5,233.5,0.5,18.5,376.0,514.31,398.91
2016,2,11,14,30,289.0,217.0,0.5,18.0,364.0,504.6,393.95
2016,2,11,14,45,248.0,205.5,0.5,18.0,326.0,446.61,351.11
2016,2,11,15,0,207.0,194.0,0.5,18.0,288.0,373.03,296.3
2016,2,11,15,15,295.0,164.5,0.5,17.5,284.5,415.56,332.08
2016,2,11,15,30,383.0,135.0,0.5,17.0,281.0,448.97,359.13
2016,2,11,15,45,347.0,125.5,0.55,16.5,245.5,394.7,317.69
2016,2,11,16,0,311.0,116.0,0.6,16.0,210.0,329.74,267.52
2016,2,11,16,15,280.0,99.0,0.65,15.5,173.0,277.27,225.46
2016,2,11,16,30,249.0,82.0,0.7,15.0,136.0,227.76,184.15
2016,2,11,16,45,201.0,64.0,0.75,15.0,100.5,172.35,136.53
2016,2,11,17,0,153.0,46.0,0.8,15.0,65.0,122.2,92.42
2016,2,11,17,15,76.5,28.0,0.8,14.5,37.5,65.72,38.58
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
