Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,135.5,15.0,0.9,11.0,26.0,50.85,0.0
2016,2,12,7,30,271.0,30.0,0.8,11.0,52.0,146.66,98.59
2016,2,12,7,45,374.0,41.5,0.75,11.5,94.5,218.64,170.03
2016,2,12,8,0,477.0,53.0,0.7,12.0,137.0,302.34,242.48
2016,2,12,8,15,543.0,60.5,0.65,12.5,184.0,373.94,303.26
2016,2,12,8,30,609.0,68.0,0.6,13.0,231.0,451.6,366.27
2016,2,12,8,45,652.0,73.5,0.6,13.5,276.5,518.25,418.46
2016,2,12,9,0,695.0,79.0,0.6,14.0,322.0,587.61,470.49
2016,2,12,9,15,510.0,122.0,0.55,14.5,312.5,527.77,422.13
2016,2,12,9,30,325.0,165.0,0.5,15.0,303.0,439.63,352.35
2016,2,12,9,45,461.0,149.5,0.45,15.5,364.0,565.1,447.46
2016,2,12,10,0,597.0,134.0,0.4,16.0,425.0,691.16,535.91
2016,2,12,10,15,378.5,190.5,0.4,16.0,379.5,552.82,431.27
2016,2,12,10,30,160.0,247.0,0.4,16.0,334.0,409.94,321.48
2016,2,12,10,45,298.5,235.5,0.45,16.5,406.5,552.35,430.44
2016,2,12,11,0,437.0,224.0,0.5,17.0,479.0,702.51,536.51
2016,2,12,11,15,438.5,231.5,0.55,17.0,493.5,722.12,547.98
2016,2,12,11,30,440.0,239.0,0.6,17.0,508.0,739.82,560.0
2016,2,12,11,45,447.0,241.5,0.65,17.5,518.5,755.79,570.09
2016,2,12,12,0,454.0,244.0,0.7,18.0,529.0,769.78,578.9
2016,2,12,12,15,656.5,177.0,0.7,18.0,590.5,915.59,678.82
2016,2,12,12,30,859.0,110.0,0.7,18.0,652.0,1038.87,755.23
2016,2,12,12,45,669.0,171.0,0.75,18.0,590.5,918.74,677.95
2016,2,12,13,0,479.0,232.0,0.8,18.0,529.0,777.46,584.45
2016,2,12,13,15,452.5,233.5,0.8,18.0,509.5,745.72,564.53
2016,2,12,13,30,426.0,235.0,0.8,18.0,490.0,712.59,542.03
2016,2,12,13,45,464.0,215.5,0.85,18.0,484.0,718.3,548.74
2016,2,12,14,0,502.0,196.0,0.9,18.0,478.0,720.11,552.3
2016,2,12,14,15,490.0,187.5,0.9,17.5,451.5,684.35,528.89
2016,2,12,14,30,478.0,179.0,0.9,17.0,425.0,647.44,504.71
2016,2,12,14,45,430.5,175.0,0.95,17.0,385.0,584.51,460.04
2016,2,12,15,0,383.0,171.0,1.0,17.0,345.0,504.92,402.41
2016,2,12,15,15,404.0,150.5,0.95,16.5,319.5,499.78,400.31
2016,2,12,15,30,425.0,130.0,0.9,16.0,294.0,472.97,381.17
2016,2,12,15,45,392.0,120.5,0.85,15.5,257.5,418.79,339.55
2016,2,12,16,0,359.0,111.0,0.8,15.0,221.0,366.89,298.71
2016,2,12,16,15,328.0,95.5,0.75,14.5,183.5,312.34,254.55
2016,2,12,16,30,297.0,80.0,0.7,14.0,146.0,260.6,211.19
2016,2,12,16,45,248.0,63.0,0.7,13.5,109.0,202.06,161.13
2016,2,12,17,0,199.0,46.0,0.7,13.0,72.0,149.0,114.37
2016,2,12,17,15,99.5,30.0,0.7,13.0,43.0,76.45,47.83
2016,2,12,17,30,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.75,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,190.0,13.5,1.05,10.0,30.0,65.08,0.0
2016,2,13,7,30,380.0,27.0,1.1,10.0,60.0,181.88,125.96
2016,2,13,7,45,483.5,35.5,1.15,10.5,105.5,256.65,200.68
2016,2,13,8,0,587.0,44.0,1.2,11.0,151.0,339.85,274.16
2016,2,13,8,15,648.5,50.0,1.15,11.5,200.0,413.35,337.54
2016,2,13,8,30,710.0,56.0,1.1,12.0,249.0,492.15,402.33
2016,2,13,8,45,355.0,88.0,1.1,12.5,184.5,339.91,281.23
2016,2,13,9,0,0.0,120.0,1.1,13.0,120.0,100.72,79.93
2016,2,13,9,15,0.0,118.5,1.0,13.5,118.5,97.35,77.29
2016,2,13,9,30,0.0,117.0,0.9,14.0,117.0,94.67,74.72
2016,2,13,9,45,10.0,151.5,0.85,14.5,156.5,134.53,107.8
2016,2,13,10,0,20.0,186.0,0.8,15.0,196.0,176.2,141.51
2016,2,13,10,15,13.5,185.5,0.75,15.5,192.5,169.12,134.78
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,161.96,128.23
2016,2,13,10,45,123.0,226.5,0.7,16.5,298.5,353.84,282.41
2016,2,13,11,0,239.0,268.0,0.7,17.0,408.0,516.39,404.06
2016,2,13,11,15,597.5,172.0,0.7,17.0,536.5,822.3,624.52
2016,2,13,11,30,956.0,76.0,0.7,17.0,665.0,1060.29,773.89
2016,2,13,11,45,960.5,76.0,0.7,17.5,675.5,1076.3,777.85
2016,2,13,12,0,965.0,76.0,0.7,18.0,686.0,1088.53,783.31
2016,2,13,12,15,965.5,76.0,0.7,18.0,687.5,1092.79,785.54
2016,2,13,12,30,966.0,76.0,0.7,18.0,689.0,1093.1,785.67
2016,2,13,12,45,956.5,79.0,0.75,18.5,681.5,1083.02,779.44
2016,2,13,13,0,947.0,82.0,0.8,19.0,674.0,1069.14,771.15
2016,2,13,13,15,942.0,81.5,0.8,19.0,659.5,1051.79,761.13
2016,2,13,13,30,937.0,81.0,0.8,19.0,645.0,1030.84,749.0
2016,2,13,13,45,930.0,79.5,0.85,19.0,622.5,1003.24,733.88
2016,2,13,14,0,923.0,78.0,0.9,19.0,600.0,972.39,716.64
2016,2,13,14,15,911.5,76.5,1.0,18.5,570.5,934.37,696.79
2016,2,13,14,30,900.0,75.0,1.1,18.0,541.0,893.74,674.7
2016,2,13,14,45,882.5,73.0,1.2,17.5,504.5,845.08,646.43
2016,2,13,15,0,865.0,71.0,1.3,17.0,468.0,802.96,621.85
2016,2,13,15,15,842.5,68.5,1.25,16.5,426.5,746.08,584.18
2016,2,13,15,30,820.0,66.0,1.2,16.0,385.0,688.54,545.23
2016,2,13,15,45,788.5,62.0,1.2,16.0,339.5,622.87,497.73
2016,2,13,16,0,757.0,58.0,1.2,16.0,294.0,558.15,448.11
2016,2,13,16,15,708.0,53.5,1.15,15.0,245.5,484.2,390.49
2016,2,13,16,30,659.0,49.0,1.1,14.0,197.0,413.76,332.92
2016,2,13,16,45,577.5,42.5,1.05,13.0,149.0,330.3,262.6
2016,2,13,17,0,496.0,36.0,1.0,12.0,101.0,258.97,199.4
2016,2,13,17,15,349.5,25.5,1.05,11.5,61.5,167.22,111.64
2016,2,13,17,30,203.0,15.0,1.1,11.0,22.0,68.73,0.0
2016,2,13,17,45,101.5,7.5,1.15,11.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,13.0,1.2,10.5,31.0,80.42,0.0
2016,2,14,7,30,397.0,26.0,1.2,11.0,62.0,181.99,127.76
2016,2,14,7,45,496.5,33.5,1.3,11.5,107.0,255.74,199.7
2016,2,14,8,0,596.0,41.0,1.4,12.0,152.0,340.4,274.25
2016,2,14,8,15,653.5,46.0,1.3,12.5,199.5,410.9,335.1
2016,2,14,8,30,711.0,51.0,1.2,13.0,247.0,486.33,397.06
2016,2,14,8,45,683.5,64.0,1.15,14.0,279.5,522.11,424.75
2016,2,14,9,0,656.0,77.0,1.1,15.0,312.0,557.19,450.16
2016,2,14,9,15,604.0,101.0,1.15,15.5,338.0,579.2,465.47
2016,2,14,9,30,552.0,125.0,1.2,16.0,364.0,585.46,468.58
2016,2,14,9,45,701.0,100.0,1.3,16.5,430.5,711.78,561.08
2016,2,14,10,0,850.0,75.0,1.4,17.0,497.0,831.57,642.9
2016,2,14,10,15,637.0,142.5,1.4,17.0,470.0,757.05,588.07
2016,2,14,10,30,424.0,210.0,1.4,17.0,443.0,648.45,506.7
2016,2,14,10,45,293.0,243.0,1.4,17.5,407.5,554.09,434.6
2016,2,14,11,0,162.0,276.0,1.4,18.0,372.0,450.64,353.72
2016,2,14,11,15,535.0,178.5,1.4,18.0,508.0,757.18,586.49
2016,2,14,11,30,908.0,81.0,1.4,18.0,644.0,1017.91,758.6
2016,2,14,11,45,910.0,81.5,1.4,18.5,653.5,1031.45,761.83
2016,2,14,12,0,912.0,82.0,1.4,19.0,663.0,1041.35,766.21
2016,2,14,12,15,913.0,82.0,1.4,19.0,665.0,1045.91,768.83
2016,2,14,12,30,914.0,82.0,1.4,19.0,667.0,1046.74,769.3
2016,2,14,12,45,633.0,177.0,1.45,19.0,580.5,887.18,665.84
2016,2,14,13,0,352.0,272.0,1.5,19.0,494.0,668.98,512.46
2016,2,14,13,15,630.0,175.5,1.45,19.0,561.5,867.68,658.04
2016,2,14,13,30,908.0,79.0,1.4,19.0,629.0,999.2,742.83
2016,2,14,13,45,899.5,79.0,1.4,19.0,608.0,972.57,724.55
2016,2,14,14,0,891.0,79.0,1.4,19.0,587.0,942.87,706.35
2016,2,14,14,15,881.0,77.5,1.35,19.0,558.5,907.07,683.32
2016,2,14,14,30,871.0,76.0,1.3,19.0,530.0,868.69,658.49
2016,2,14,14,45,852.5,75.0,1.3,19.0,495.0,830.32,634.19
2016,2,14,15,0,834.0,74.0,1.3,19.0,460.0,780.78,601.79
2016,2,14,15,15,811.5,71.0,1.25,18.5,419.0,724.5,564.64
2016,2,14,15,30,789.0,68.0,1.2,18.0,378.0,667.67,526.22
2016,2,14,15,45,750.5,65.5,1.2,18.0,332.5,600.43,477.32
2016,2,14,16,0,712.0,63.0,1.2,18.0,287.0,534.77,427.13
2016,2,14,16,15,662.5,58.0,1.15,17.0,240.0,462.15,370.8
2016,2,14,16,30,613.0,53.0,1.1,16.0,193.0,396.6,317.36
2016,2,14,16,45,524.5,46.0,1.1,15.5,146.0,312.21,246.65
2016,2,14,17,0,436.0,39.0,1.1,15.0,99.0,237.08,181.35
2016,2,14,17,15,218.0,30.5,1.05,14.5,60.5,124.93,84.22
2016,2,14,17,30,0.0,22.0,1.0,14.0,22.0,17.31,0.0
2016,2,14,17,45,0.0,11.0,1.0,14.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.0,1.15,12.5,35.0,88.37,0.0
2016,2,15,7,30,459.0,26.0,1.1,13.0,70.0,202.93,143.43
2016,2,15,7,45,556.0,33.0,1.1,13.5,117.0,278.64,215.65
2016,2,15,8,0,653.0,40.0,1.1,14.0,164.0,364.92,290.51
2016,2,15,8,15,708.0,44.5,1.05,14.5,213.5,436.62,351.48
2016,2,15,8,30,763.0,49.0,1.0,15.0,263.0,512.9,413.14
2016,2,15,8,45,799.0,52.5,0.95,15.5,310.5,580.24,465.08
2016,2,15,9,0,835.0,56.0,0.9,16.0,358.0,643.3,511.57
2016,2,15,9,15,859.5,58.5,0.9,16.5,402.0,703.31,552.37
2016,2,15,9,30,884.0,61.0,0.9,17.0,446.0,763.17,591.54
2016,2,15,9,45,901.0,62.5,0.9,17.5,485.0,815.15,624.15
2016,2,15,10,0,918.0,64.0,0.9,18.0,524.0,865.61,655.03
2016,2,15,10,15,930.0,65.5,0.9,18.5,556.5,909.85,681.12
2016,2,15,10,30,942.0,67.0,0.9,19.0,589.0,951.63,705.23
2016,2,15,10,45,950.5,68.0,0.9,19.5,614.5,986.78,724.74
2016,2,15,11,0,959.0,69.0,0.9,20.0,640.0,1018.82,742.16
2016,2,15,11,15,964.0,69.5,0.9,20.0,658.0,1043.46,756.29
2016,2,15,11,30,969.0,70.0,0.9,20.0,676.0,1064.51,768.33
2016,2,15,11,45,971.5,70.5,0.9,20.5,686.0,1079.29,775.16
2016,2,15,12,0,974.0,71.0,0.9,21.0,696.0,1090.2,779.81
2016,2,15,12,15,974.0,71.5,0.9,21.0,697.5,1094.6,782.16
2016,2,15,12,30,974.0,72.0,0.9,21.0,699.0,1095.01,782.35
2016,2,15,12,45,967.5,74.0,0.9,21.0,692.0,1086.7,777.43
2016,2,15,13,0,961.0,76.0,0.9,21.0,685.0,1074.5,770.42
2016,2,15,13,15,956.5,75.0,0.9,21.0,670.5,1056.81,760.21
2016,2,15,13,30,952.0,74.0,0.9,21.0,656.0,1035.42,747.88
2016,2,15,13,45,943.0,73.5,0.95,21.0,633.5,1006.77,732.13
2016,2,15,14,0,934.0,73.0,1.0,21.0,611.0,974.9,714.29
2016,2,15,14,15,923.5,72.0,0.95,20.5,581.0,938.03,692.53
2016,2,15,14,30,913.0,71.0,0.9,20.0,551.0,898.44,668.85
2016,2,15,14,45,896.0,69.5,0.9,20.0,514.5,850.28,638.83
2016,2,15,15,0,879.0,68.0,0.9,20.0,478.0,800.38,607.22
2016,2,15,15,15,857.0,65.5,0.85,19.5,436.5,744.0,570.89
2016,2,15,15,30,835.0,63.0,0.8,19.0,395.0,693.58,537.92
2016,2,15,15,45,802.0,60.5,0.8,18.5,349.0,628.01,492.71
2016,2,15,16,0,769.0,58.0,0.8,18.0,303.0,563.44,445.25
2016,2,15,16,15,722.0,53.5,0.75,17.0,254.5,490.04,389.28
2016,2,15,16,30,675.0,49.0,0.7,16.0,206.0,419.96,333.18
2016,2,15,16,45,599.5,42.5,0.7,15.5,157.5,338.53,265.5
2016,2,15,17,0,524.0,36.0,0.7,15.0,109.0,264.52,201.23
2016,2,15,17,15,387.0,26.0,0.7,14.5,68.0,178.66,122.46
2016,2,15,17,30,250.0,16.0,0.7,14.0,27.0,96.0,0.0
2016,2,15,17,45,125.0,8.0,0.75,14.0,13.5,33.81,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,217.5,14.0,0.9,12.5,36.0,87.27,0.0
2016,2,16,7,30,435.0,28.0,0.9,13.0,72.0,195.61,139.88
2016,2,16,7,45,528.5,36.0,0.9,14.0,118.5,269.65,208.5
2016,2,16,8,0,622.0,44.0,0.9,15.0,165.0,353.87,280.56
2016,2,16,8,15,678.0,49.0,0.8,15.5,214.0,425.19,340.27
2016,2,16,8,30,734.0,54.0,0.7,16.0,263.0,501.17,400.57
2016,2,16,8,45,769.5,58.0,0.65,16.5,310.0,567.48,450.95
2016,2,16,9,0,805.0,62.0,0.6,17.0,357.0,635.47,500.11
2016,2,16,9,15,830.0,65.0,0.55,17.5,401.0,695.96,540.44
2016,2,16,9,30,855.0,68.0,0.5,18.0,445.0,756.33,578.49
2016,2,16,9,45,877.0,68.5,0.5,19.0,484.0,802.5,605.37
2016,2,16,10,0,899.0,69.0,0.5,20.0,523.0,855.07,635.9
2016,2,16,10,15,911.0,70.5,0.45,20.5,555.5,898.68,659.9
2016,2,16,10,30,923.0,72.0,0.4,21.0,588.0,939.88,681.92
2016,2,16,10,45,930.0,73.5,0.4,21.5,613.0,973.74,700.06
2016,2,16,11,0,937.0,75.0,0.4,22.0,638.0,1004.48,716.18
2016,2,16,11,15,942.5,76.0,0.35,22.0,655.5,1029.81,729.14
2016,2,16,11,30,948.0,77.0,0.3,22.0,673.0,1051.63,740.04
2016,2,16,11,45,949.5,77.5,0.25,22.5,682.5,1065.15,744.64
2016,2,16,12,0,951.0,78.0,0.2,23.0,692.0,1074.85,747.26
2016,2,16,12,15,951.5,78.0,0.2,23.0,694.0,1079.04,749.39
2016,2,16,12,30,952.0,78.0,0.2,23.0,696.0,1079.32,749.49
2016,2,16,12,45,951.5,77.0,0.2,23.0,689.5,1073.44,746.18
2016,2,16,13,0,951.0,76.0,0.2,23.0,683.0,1063.67,740.84
2016,2,16,13,15,946.5,75.5,0.2,23.0,668.5,1046.69,731.4
2016,2,16,13,30,942.0,75.0,0.2,23.0,654.0,1026.07,719.99
2016,2,16,13,45,934.0,74.0,0.2,23.0,632.0,997.92,704.13
2016,2,16,14,0,926.0,73.0,0.2,23.0,610.0,966.54,686.38
2016,2,16,14,15,689.0,134.0,0.2,23.0,522.5,813.16,591.15
2016,2,16,14,30,452.0,195.0,0.2,23.0,435.0,638.47,475.37
2016,2,16,14,45,665.0,130.5,0.25,23.0,457.5,739.21,550.54
2016,2,16,15,0,878.0,66.0,0.3,23.0,480.0,796.04,588.84
2016,2,16,15,15,857.0,63.5,0.3,22.5,438.5,740.42,553.4
2016,2,16,15,30,836.0,61.0,0.3,22.0,397.0,684.06,518.13
2016,2,16,15,45,807.5,57.5,0.35,22.0,351.5,626.88,480.01
2016,2,16,16,0,779.0,54.0,0.4,22.0,306.0,563.73,434.72
2016,2,16,16,15,735.0,50.0,0.5,21.0,257.5,492.23,383.07
2016,2,16,16,30,691.0,46.0,0.6,20.0,209.0,423.76,330.49
2016,2,16,16,45,619.5,40.0,0.7,19.5,161.0,344.03,265.73
2016,2,16,17,0,548.0,34.0,0.8,19.0,113.0,271.35,203.69
2016,2,16,17,15,274.0,31.5,0.8,18.5,71.0,144.81,99.28
2016,2,16,17,30,0.0,29.0,0.8,18.0,29.0,28.82,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,14.0,5.5,4.16,0.0
2016,2,17,7,30,0.0,11.0,1.3,14.0,11.0,8.34,1.06
2016,2,17,7,45,0.0,18.0,1.4,14.5,18.0,13.68,5.86
2016,2,17,8,0,0.0,25.0,1.5,15.0,25.0,19.03,10.57
2016,2,17,8,15,0.0,33.0,1.55,15.0,33.0,25.16,15.92
2016,2,17,8,30,0.0,41.0,1.6,15.0,41.0,31.31,21.24
2016,2,17,8,45,0.0,49.0,1.7,15.5,49.0,37.47,26.43
2016,2,17,9,0,0.0,57.0,1.8,16.0,57.0,43.65,31.56
2016,2,17,9,15,116.5,123.0,1.85,16.0,175.0,207.94,171.36
2016,2,17,9,30,233.0,189.0,1.9,16.0,293.0,392.31,320.09
2016,2,17,9,45,116.5,160.0,1.95,16.5,212.0,257.09,209.09
2016,2,17,10,0,0.0,131.0,2.0,17.0,131.0,105.32,82.0
2016,2,17,10,15,0.0,104.0,2.05,17.0,104.0,81.2,62.17
2016,2,17,10,30,0.0,77.0,2.1,17.0,77.0,59.21,43.86
2016,2,17,10,45,0.0,69.0,2.2,17.0,69.0,53.04,38.68
2016,2,17,11,0,0.0,61.0,2.3,17.0,61.0,46.87,33.5
2016,2,17,11,15,0.0,62.5,2.35,17.0,62.5,48.04,34.43
2016,2,17,11,30,0.0,64.0,2.4,17.0,64.0,49.22,35.37
2016,2,17,11,45,0.0,61.5,2.45,17.0,61.5,47.29,33.75
2016,2,17,12,0,0.0,59.0,2.5,17.0,59.0,45.37,32.13
2016,2,17,12,15,0.0,59.0,2.5,17.0,59.0,45.37,32.13
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,45.37,32.13
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,44.6,31.49
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,43.82,30.86
2016,2,17,13,15,120.5,176.5,2.6,16.5,251.0,299.89,243.6
2016,2,17,13,30,241.0,296.0,2.6,16.0,445.0,550.72,438.95
2016,2,17,13,45,248.5,280.5,2.65,16.0,429.5,535.34,426.82
2016,2,17,14,0,256.0,265.0,2.7,16.0,414.0,540.78,431.72
2016,2,17,14,15,262.0,250.0,2.7,16.0,396.5,521.52,417.99
2016,2,17,14,30,268.0,235.0,2.7,16.0,379.0,501.03,403.37
2016,2,17,14,45,260.0,223.5,2.7,16.0,355.5,471.55,381.28
2016,2,17,15,0,252.0,212.0,2.7,16.0,332.0,441.96,358.87
2016,2,17,15,15,244.5,194.0,2.65,15.5,302.0,405.34,331.28
2016,2,17,15,30,237.0,176.0,2.6,15.0,272.0,368.84,303.23
2016,2,17,15,45,230.0,155.5,2.6,15.0,240.0,330.04,272.27
2016,2,17,16,0,223.0,135.0,2.6,15.0,208.0,291.55,240.83
2016,2,17,16,15,202.0,115.5,2.6,14.5,174.0,246.72,203.61
2016,2,17,16,30,181.0,96.0,2.6,14.0,140.0,203.95,167.13
2016,2,17,16,45,148.0,76.0,2.65,14.0,106.5,157.33,126.37
2016,2,17,17,0,115.0,56.0,2.7,14.0,73.0,114.36,88.32
2016,2,17,17,15,57.5,37.0,2.7,14.0,45.5,61.5,42.0
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,14.35,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,7.08,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,28.0,20.5,1.4,10.0,23.5,29.67,5.24
2016,2,18,7,30,56.0,41.0,1.4,10.0,47.0,65.5,47.04
2016,2,18,7,45,96.0,61.5,1.45,10.5,78.5,105.68,82.95
2016,2,18,8,0,136.0,82.0,1.5,11.0,110.0,150.21,122.17
2016,2,18,8,15,161.5,102.5,1.5,11.0,144.0,191.68,158.69
2016,2,18,8,30,187.0,123.0,1.5,11.0,178.0,235.85,196.78
2016,2,18,8,45,221.5,136.5,1.55,11.5,212.0,292.95,244.35
2016,2,18,9,0,256.0,150.0,1.6,12.0,246.0,341.81,284.18
2016,2,18,9,15,128.0,127.5,1.6,12.0,175.5,220.62,183.4
2016,2,18,9,30,0.0,105.0,1.6,12.0,105.0,83.03,65.22
2016,2,18,9,45,376.5,111.5,1.6,12.5,305.0,448.86,373.13
2016,2,18,10,0,753.0,118.0,1.6,13.0,505.0,801.51,635.63
2016,2,18,10,15,769.0,121.0,1.55,13.0,537.5,846.81,661.71
2016,2,18,10,30,785.0,124.0,1.5,13.0,570.0,890.31,689.56
2016,2,18,10,45,635.0,174.0,1.5,13.5,544.5,826.55,642.39
2016,2,18,11,0,485.0,224.0,1.5,14.0,519.0,744.37,580.42
2016,2,18,11,15,659.5,175.0,1.45,14.0,589.0,883.25,679.95
2016,2,18,11,30,834.0,126.0,1.4,14.0,659.0,1006.71,759.89
2016,2,18,11,45,841.5,125.0,1.4,14.0,669.5,1023.73,768.85
2016,2,18,12,0,849.0,124.0,1.4,14.0,680.0,1037.28,777.14
2016,2,18,12,15,598.0,207.0,1.4,14.0,599.0,874.22,667.91
2016,2,18,12,30,347.0,290.0,1.4,14.0,518.0,685.41,531.57
2016,2,18,12,45,173.5,219.0,1.4,14.0,333.0,402.34,321.53
2016,2,18,13,0,0.0,148.0,1.4,14.0,148.0,118.55,92.47
2016,2,18,13,15,7.5,185.5,1.4,14.0,190.5,160.06,127.4
2016,2,18,13,30,15.0,223.0,1.4,14.0,233.0,203.3,162.62
2016,2,18,13,45,7.5,193.0,1.4,14.0,198.0,167.53,133.47
2016,2,18,14,0,0.0,163.0,1.4,14.0,163.0,132.86,105.15
2016,2,18,14,15,113.5,202.5,1.35,14.0,264.0,310.99,253.17
2016,2,18,14,30,227.0,242.0,1.3,14.0,365.0,452.05,364.69
2016,2,18,14,45,503.5,169.5,1.3,14.0,418.0,634.64,507.42
2016,2,18,15,0,780.0,97.0,1.3,14.0,471.0,759.46,599.51
2016,2,18,15,15,754.5,93.0,1.2,13.5,429.5,706.05,560.91
2016,2,18,15,30,729.0,89.0,1.1,13.0,388.0,647.86,519.5
2016,2,18,15,45,703.5,82.5,1.05,13.0,344.0,587.05,473.67
2016,2,18,16,0,678.0,76.0,1.0,13.0,300.0,526.91,426.84
2016,2,18,16,15,627.5,70.0,0.95,12.0,252.5,454.22,369.88
2016,2,18,16,30,577.0,64.0,0.9,11.0,205.0,385.49,313.66
2016,2,18,16,45,505.0,55.0,0.9,10.5,158.0,308.42,248.21
2016,2,18,17,0,433.0,46.0,0.9,10.0,111.0,238.77,186.87
2016,2,18,17,15,302.0,33.5,0.95,9.5,70.5,154.47,112.11
2016,2,18,17,30,171.0,21.0,1.0,9.0,30.0,78.03,7.88
2016,2,18,17,45,85.5,10.5,1.05,9.0,15.0,26.52,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.5,1.2,9.5,38.0,82.57,31.97
2016,2,19,7,30,368.0,35.0,1.2,10.0,76.0,180.93,134.69
2016,2,19,7,45,459.0,44.5,1.3,10.5,121.5,251.27,198.73
2016,2,19,8,0,550.0,54.0,1.4,11.0,167.0,331.86,269.33
2016,2,19,8,15,607.5,60.0,1.4,11.5,215.5,401.04,328.93
2016,2,19,8,30,665.0,66.0,1.4,12.0,264.0,475.33,390.33
2016,2,19,8,45,702.0,71.0,1.45,12.5,310.0,540.39,442.36
2016,2,19,9,0,739.0,76.0,1.5,13.0,356.0,604.35,491.75
2016,2,19,9,15,765.5,79.5,1.45,13.0,399.5,663.8,535.93
2016,2,19,9,30,792.0,83.0,1.4,13.0,443.0,723.36,577.37
2016,2,19,9,45,526.5,154.0,1.4,13.5,402.0,617.38,494.6
2016,2,19,10,0,261.0,225.0,1.4,14.0,361.0,473.53,380.2
2016,2,19,10,15,350.5,221.5,1.35,14.0,415.5,557.55,446.09
2016,2,19,10,30,440.0,218.0,1.3,14.0,470.0,667.66,526.73
2016,2,19,10,45,235.0,231.5,1.3,14.5,367.0,482.05,383.08
2016,2,19,11,0,30.0,245.0,1.3,15.0,264.0,261.24,207.14
2016,2,19,11,15,119.0,275.0,1.3,15.0,351.5,405.17,322.66
2016,2,19,11,30,208.0,305.0,1.3,15.0,439.0,530.19,417.62
2016,2,19,11,45,189.0,311.0,1.3,15.0,434.5,520.27,408.31
2016,2,19,12,0,170.0,317.0,1.3,15.0,430.0,509.28,399.42
2016,2,19,12,15,154.5,317.5,1.25,14.5,420.5,494.62,388.52
2016,2,19,12,30,139.0,318.0,1.2,14.0,411.0,479.32,377.18
2016,2,19,12,45,282.0,291.5,1.2,14.0,476.5,618.31,484.03
2016,2,19,13,0,425.0,265.0,1.2,14.0,542.0,752.2,581.57
2016,2,19,13,15,336.0,278.0,1.15,14.0,494.5,650.13,505.72
2016,2,19,13,30,247.0,291.0,1.1,14.0,447.0,548.49,430.84
2016,2,19,13,45,265.0,277.5,1.1,14.0,439.5,568.16,446.97
2016,2,19,14,0,283.0,264.0,1.1,14.0,432.0,562.68,443.92
2016,2,19,14,15,276.5,251.0,1.05,13.5,408.5,533.61,423.5
2016,2,19,14,30,270.0,238.0,1.0,13.0,385.0,504.0,402.66
2016,2,19,14,45,137.0,200.0,0.95,13.0,274.5,320.6,259.71
2016,2,19,15,0,4.0,162.0,0.9,13.0,164.0,138.02,110.14
2016,2,19,15,15,2.0,148.5,0.85,13.0,149.5,124.71,99.88
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,111.69,89.25
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,97.92,77.93
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,84.26,66.56
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,70.22,54.82
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,56.26,42.91
2016,2,19,16,45,0.0,54.0,0.55,11.5,54.0,42.82,31.24
2016,2,19,17,0,0.0,38.0,0.5,11.0,38.0,29.37,19.41
2016,2,19,17,15,0.0,24.0,0.5,11.0,24.0,18.32,9.36
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,35.5,21.0,0.95,6.5,25.0,31.95,12.44
2016,2,20,7,30,71.0,42.0,0.9,7.0,50.0,70.06,51.78
2016,2,20,7,45,94.5,63.0,0.9,7.5,79.5,105.06,83.59
2016,2,20,8,0,118.0,84.0,0.9,8.0,109.0,142.47,116.98
2016,2,20,8,15,132.5,104.5,0.85,8.5,139.5,177.2,147.47
2016,2,20,8,30,147.0,125.0,0.8,9.0,170.0,213.46,178.41
2016,2,20,8,45,162.0,143.0,0.8,9.5,199.5,248.58,207.63
2016,2,20,9,0,177.0,161.0,0.8,10.0,229.0,285.14,237.26
2016,2,20,9,15,343.5,153.0,0.75,10.5,304.5,418.05,345.17
2016,2,20,9,30,510.0,145.0,0.7,11.0,380.0,570.64,461.58
2016,2,20,9,45,450.0,174.5,0.65,11.5,394.0,576.98,461.23
2016,2,20,10,0,390.0,204.0,0.6,12.0,408.0,557.61,443.8
2016,2,20,10,15,505.5,182.0,0.5,12.5,463.5,670.48,525.32
2016,2,20,10,30,621.0,160.0,0.4,13.0,519.0,778.64,597.62
2016,2,20,10,45,557.0,192.0,0.3,13.5,524.0,762.61,580.41
2016,2,20,11,0,493.0,224.0,0.2,14.0,529.0,750.44,567.27
2016,2,20,11,15,473.0,239.0,0.2,14.0,538.5,757.99,571.34
2016,2,20,11,30,453.0,254.0,0.2,14.0,548.0,762.6,573.18
2016,2,20,11,45,461.5,254.5,0.2,14.5,557.5,778.16,582.34
2016,2,20,12,0,470.0,255.0,0.2,15.0,567.0,791.66,589.95
2016,2,20,12,15,433.5,268.0,0.25,15.0,556.5,770.02,574.97
2016,2,20,12,30,397.0,281.0,0.3,15.0,546.0,724.08,544.59
2016,2,20,12,45,446.0,261.0,0.35,15.0,556.0,772.95,580.18
2016,2,20,13,0,495.0,241.0,0.4,15.0,566.0,796.77,597.9
2016,2,20,13,15,698.5,169.0,0.45,15.0,617.0,924.39,685.89
2016,2,20,13,30,902.0,97.0,0.5,15.0,668.0,1009.51,740.07
2016,2,20,13,45,894.0,95.5,0.55,15.0,645.5,981.45,722.78
2016,2,20,14,0,886.0,94.0,0.6,15.0,623.0,961.54,712.61
2016,2,20,14,15,875.0,92.0,0.65,15.0,593.5,923.47,690.39
2016,2,20,14,30,864.0,90.0,0.7,15.0,564.0,882.78,666.35
2016,2,20,14,45,853.0,86.0,0.75,15.0,529.0,837.37,638.7
2016,2,20,15,0,842.0,82.0,0.8,15.0,494.0,789.86,609.05
2016,2,20,15,15,820.5,79.0,0.85,14.5,452.0,733.71,573.64
2016,2,20,15,30,799.0,76.0,0.9,14.0,410.0,676.85,536.62
2016,2,20,15,45,774.0,71.0,0.95,13.5,365.0,615.08,492.87
2016,2,20,16,0,749.0,66.0,1.0,13.0,320.0,553.67,447.17
2016,2,20,16,15,703.5,61.0,1.05,12.0,271.0,481.46,391.54
2016,2,20,16,30,658.0,56.0,1.1,11.0,222.0,415.19,337.71
2016,2,20,16,45,585.0,49.0,1.15,10.5,172.5,335.67,270.23
2016,2,20,17,0,512.0,42.0,1.2,10.0,123.0,263.64,206.61
2016,2,20,17,15,389.0,31.5,1.2,9.5,80.0,179.67,131.87
2016,2,20,17,30,266.0,21.0,1.2,9.0,37.0,105.15,36.49
2016,2,20,17,45,133.0,10.5,1.25,9.0,18.5,36.04,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,7.0,13.0,10.23,0.0
2016,2,21,7,15,223.0,24.0,1.0,7.5,51.0,100.87,54.53
2016,2,21,7,30,446.0,35.0,1.0,8.0,89.0,206.16,155.66
2016,2,21,7,45,536.0,43.0,1.05,9.0,137.5,278.96,221.37
2016,2,21,8,0,626.0,51.0,1.1,10.0,186.0,361.75,293.23
2016,2,21,8,15,680.0,56.5,1.1,10.5,236.5,430.05,351.86
2016,2,21,8,30,734.0,62.0,1.1,11.0,287.0,505.7,413.75
2016,2,21,8,45,773.5,65.5,1.15,11.5,336.0,574.2,467.9
2016,2,21,9,0,813.0,69.0,1.2,12.0,385.0,644.69,521.47
2016,2,21,9,15,837.5,72.0,1.2,12.5,429.5,705.42,564.55
2016,2,21,9,30,862.0,75.0,1.2,13.0,474.0,765.91,605.04
2016,2,21,9,45,881.0,76.5,1.2,13.5,514.0,811.36,633.84
2016,2,21,10,0,900.0,78.0,1.2,14.0,554.0,862.91,666.42
2016,2,21,10,15,912.5,80.0,1.2,14.0,587.0,907.67,694.91
2016,2,21,10,30,925.0,82.0,1.2,14.0,620.0,950.03,721.5
2016,2,21,10,45,934.0,83.0,1.2,14.5,646.5,985.26,741.76
2016,2,21,11,0,943.0,84.0,1.2,15.0,673.0,1017.4,759.89
2016,2,21,11,15,949.0,85.0,1.15,15.0,691.0,1043.33,774.36
2016,2,21,11,30,955.0,86.0,1.1,15.0,709.0,1065.71,786.57
2016,2,21,11,45,957.5,86.0,1.1,15.5,719.0,1079.67,793.1
2016,2,21,12,0,960.0,86.0,1.1,16.0,729.0,1089.76,797.44
2016,2,21,12,15,960.5,86.5,1.05,16.0,731.0,1094.49,798.97
2016,2,21,12,30,961.0,87.0,1.0,16.0,733.0,1095.24,798.24
2016,2,21,12,45,960.0,86.0,1.0,16.0,726.5,1088.7,794.32
2016,2,21,13,0,959.0,85.0,1.0,16.0,720.0,1078.22,788.21
2016,2,21,13,15,954.5,84.5,1.05,16.0,705.0,1060.97,779.12
2016,2,21,13,30,950.0,84.0,1.1,16.0,690.0,1040.0,767.79
2016,2,21,13,45,940.0,84.0,1.15,16.0,667.0,1010.77,751.16
2016,2,21,14,0,930.0,84.0,1.2,16.0,644.0,978.35,732.41
2016,2,21,14,15,919.5,82.5,1.2,15.5,613.5,940.7,710.5
2016,2,21,14,30,909.0,81.0,1.2,15.0,583.0,900.33,686.52
2016,2,21,14,45,890.5,80.0,1.3,15.0,545.5,851.36,656.49
2016,2,21,15,0,872.0,79.0,1.4,15.0,508.0,808.88,630.28
2016,2,21,15,15,850.5,76.0,1.4,14.5,465.5,751.48,592.65
2016,2,21,15,30,829.0,73.0,1.4,14.0,423.0,693.32,553.6
2016,2,21,15,45,797.5,70.0,1.45,13.5,376.0,628.1,506.71
2016,2,21,16,0,766.0,67.0,1.5,13.0,329.0,563.71,458.06
2016,2,21,16,15,720.5,62.0,1.45,12.5,279.0,490.6,399.89
2016,2,21,16,30,675.0,57.0,1.4,12.0,229.0,420.65,341.87
2016,2,21,16,45,605.5,50.0,1.4,11.5,179.5,344.5,276.8
2016,2,21,17,0,536.0,43.0,1.4,11.0,130.0,272.68,213.19
2016,2,21,17,15,412.5,32.5,1.4,10.5,85.5,187.25,137.6
2016,2,21,17,30,289.0,22.0,1.4,10.0,41.0,112.16,47.49
2016,2,21,17,45,144.5,11.0,1.4,9.5,20.5,38.49,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
