Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,9.0,16.0,12.59,0.0
2016,2,22,7,15,243.0,25.0,1.0,9.5,55.5,107.86,62.78
2016,2,22,7,30,486.0,34.0,1.0,10.0,95.0,217.94,163.69
2016,2,22,7,45,568.0,41.5,1.0,10.5,143.5,286.64,226.04
2016,2,22,8,0,650.0,49.0,1.0,11.0,192.0,367.18,296.13
2016,2,22,8,15,701.5,54.0,0.95,11.5,242.5,437.73,355.85
2016,2,22,8,30,753.0,59.0,0.9,12.0,293.0,512.44,416.06
2016,2,22,8,45,786.5,63.0,0.9,12.5,341.5,578.62,467.41
2016,2,22,9,0,820.0,67.0,0.9,13.0,390.0,646.23,517.65
2016,2,22,9,15,844.0,69.5,0.9,13.5,434.5,706.28,559.51
2016,2,22,9,30,868.0,72.0,0.9,14.0,479.0,766.03,598.8
2016,2,22,9,45,885.5,74.5,0.95,14.5,518.5,811.75,628.04
2016,2,22,10,0,903.0,77.0,1.0,15.0,558.0,863.4,661.01
2016,2,22,10,15,915.0,78.5,0.95,15.0,591.0,907.24,687.62
2016,2,22,10,30,927.0,80.0,0.9,15.0,624.0,948.62,712.21
2016,2,22,10,45,934.5,81.5,0.9,15.5,649.5,983.09,731.61
2016,2,22,11,0,942.0,83.0,0.9,16.0,675.0,1014.39,748.87
2016,2,22,11,15,947.5,84.0,0.9,16.0,693.5,1039.8,763.74
2016,2,22,11,30,953.0,85.0,0.9,16.0,712.0,1061.64,776.46
2016,2,22,11,45,954.5,86.0,0.95,16.5,722.0,1075.74,784.16
2016,2,22,12,0,956.0,87.0,1.0,17.0,732.0,1085.96,789.67
2016,2,22,12,15,957.0,87.0,1.0,17.0,733.5,1090.56,792.21
2016,2,22,12,30,958.0,87.0,1.0,17.0,735.0,1091.19,792.55
2016,2,22,12,45,950.5,89.0,1.05,17.5,727.5,1081.6,786.38
2016,2,22,13,0,943.0,91.0,1.1,18.0,720.0,1068.18,778.08
2016,2,22,13,15,730.0,158.0,1.1,18.0,638.5,941.7,697.76
2016,2,22,13,30,517.0,225.0,1.1,18.0,557.0,782.42,591.55
2016,2,22,13,45,720.0,156.0,1.1,18.0,601.5,900.14,675.75
2016,2,22,14,0,923.0,87.0,1.1,18.0,646.0,974.12,723.74
2016,2,22,14,15,913.0,85.0,1.1,17.5,616.0,936.49,700.56
2016,2,22,14,30,903.0,83.0,1.1,17.0,586.0,896.11,676.85
2016,2,22,14,45,889.5,81.0,1.1,17.0,550.0,850.3,647.88
2016,2,22,15,0,876.0,79.0,1.1,17.0,514.0,810.59,622.74
2016,2,22,15,15,856.0,76.0,1.05,16.5,472.0,754.13,585.86
2016,2,22,15,30,836.0,73.0,1.0,16.0,430.0,696.76,547.64
2016,2,22,15,45,807.0,69.5,0.95,15.5,383.0,632.28,501.43
2016,2,22,16,0,778.0,66.0,0.9,15.0,336.0,568.43,453.64
2016,2,22,16,15,735.5,61.5,0.85,14.0,286.5,496.96,398.79
2016,2,22,16,30,693.0,57.0,0.8,13.0,237.0,428.27,343.55
2016,2,22,16,45,624.0,50.5,0.8,12.5,186.5,351.78,279.41
2016,2,22,17,0,555.0,44.0,0.8,12.0,136.0,279.66,216.56
2016,2,22,17,15,434.5,34.0,0.85,11.5,90.5,194.71,142.48
2016,2,22,17,30,314.0,24.0,0.9,11.0,45.0,120.43,57.88
2016,2,22,17,45,157.0,12.0,0.95,11.0,22.5,41.47,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,11.0,18.0,14.16,0.0
2016,2,23,7,15,239.5,28.0,0.35,11.0,59.0,109.99,67.49
2016,2,23,7,30,479.0,38.0,0.3,11.0,100.0,218.72,163.41
2016,2,23,7,45,565.0,46.0,0.3,11.5,150.0,291.97,227.67
2016,2,23,8,0,651.0,54.0,0.3,12.0,200.0,374.62,297.61
2016,2,23,8,15,704.0,59.5,0.3,12.5,251.5,443.85,354.85
2016,2,23,8,30,757.0,65.0,0.3,13.0,303.0,520.28,414.97
2016,2,23,8,45,733.0,70.5,0.35,13.5,331.0,552.88,440.41
2016,2,23,9,0,709.0,76.0,0.4,14.0,359.0,581.14,461.75
2016,2,23,9,15,676.5,95.5,0.4,14.5,389.0,618.19,487.21
2016,2,23,9,30,644.0,115.0,0.4,15.0,419.0,647.01,505.69
2016,2,23,9,45,783.0,97.5,0.4,15.5,497.5,763.14,584.95
2016,2,23,10,0,922.0,80.0,0.4,16.0,576.0,882.09,660.53
2016,2,23,10,15,933.5,82.0,0.4,16.5,609.5,926.75,685.03
2016,2,23,10,30,945.0,84.0,0.4,17.0,643.0,968.85,708.65
2016,2,23,10,45,953.0,85.0,0.4,17.5,669.0,1003.69,727.4
2016,2,23,11,0,961.0,86.0,0.4,18.0,695.0,1035.31,744.07
2016,2,23,11,15,966.0,87.0,0.35,18.0,713.0,1060.59,756.95
2016,2,23,11,30,971.0,88.0,0.3,18.0,731.0,1082.2,767.7
2016,2,23,11,45,972.0,89.0,0.3,18.5,740.5,1095.98,773.65
2016,2,23,12,0,973.0,90.0,0.3,19.0,750.0,1105.8,777.48
2016,2,23,12,15,972.5,90.0,0.25,19.0,751.5,1108.9,777.73
2016,2,23,12,30,972.0,90.0,0.2,19.0,753.0,1107.96,775.94
2016,2,23,12,45,968.5,90.0,0.2,19.5,745.5,1099.95,769.92
2016,2,23,13,0,965.0,90.0,0.2,20.0,738.0,1087.99,761.84
2016,2,23,13,15,960.0,89.5,0.15,20.0,722.0,1070.07,750.82
2016,2,23,13,30,955.0,89.0,0.1,20.0,706.0,1048.42,737.92
2016,2,23,13,45,945.0,88.5,0.1,20.0,682.0,1018.39,720.96
2016,2,23,14,0,935.0,88.0,0.1,20.0,658.0,985.14,702.12
2016,2,23,14,15,924.0,86.0,0.15,20.0,627.5,946.21,680.49
2016,2,23,14,30,913.0,84.0,0.2,20.0,597.0,904.57,657.04
2016,2,23,14,45,897.0,82.0,0.25,20.5,559.0,856.26,627.78
2016,2,23,15,0,881.0,80.0,0.3,21.0,521.0,814.21,602.28
2016,2,23,15,15,859.5,77.0,0.35,20.0,478.0,756.37,568.89
2016,2,23,15,30,838.0,74.0,0.4,19.0,435.0,697.73,533.86
2016,2,23,15,45,807.0,70.5,0.5,18.5,387.0,631.8,490.02
2016,2,23,16,0,776.0,67.0,0.6,18.0,339.0,566.7,444.23
2016,2,23,16,15,731.5,62.5,0.7,17.0,288.5,494.22,391.04
2016,2,23,16,30,687.0,58.0,0.8,16.0,238.0,424.76,337.02
2016,2,23,16,45,611.0,51.5,0.95,15.5,187.0,345.53,272.13
2016,2,23,17,0,535.0,45.0,1.1,15.0,136.0,271.53,208.84
2016,2,23,17,15,417.5,34.5,1.1,14.5,91.0,188.44,137.03
2016,2,23,17,30,300.0,24.0,1.1,14.0,46.0,116.6,60.47
2016,2,23,17,45,150.0,12.0,1.15,14.0,23.0,39.66,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,9.0,18.0,14.16,0.0
2016,2,24,7,15,207.0,29.0,0.85,9.5,56.5,101.06,64.89
2016,2,24,7,30,414.0,40.0,0.8,10.0,95.0,198.0,149.91
2016,2,24,7,45,499.5,48.5,0.8,11.0,143.0,267.75,211.39
2016,2,24,8,0,585.0,57.0,0.8,12.0,191.0,346.91,278.93
2016,2,24,8,15,638.0,63.0,0.7,12.5,240.5,415.65,336.12
2016,2,24,8,30,691.0,69.0,0.6,13.0,290.0,488.99,394.13
2016,2,24,8,45,729.5,73.0,0.55,14.0,338.0,552.56,441.66
2016,2,24,9,0,768.0,77.0,0.5,15.0,386.0,620.9,490.26
2016,2,24,9,15,793.0,80.0,0.45,15.5,430.0,680.04,530.68
2016,2,24,9,30,818.0,83.0,0.4,16.0,474.0,739.08,567.99
2016,2,24,9,45,837.5,85.0,0.35,16.5,513.5,792.09,599.97
2016,2,24,10,0,857.0,87.0,0.3,17.0,553.0,843.83,630.24
2016,2,24,10,15,870.0,89.0,0.3,17.5,585.5,888.31,655.97
2016,2,24,10,30,883.0,91.0,0.3,18.0,618.0,919.87,673.08
2016,2,24,10,45,891.0,93.0,0.35,18.5,643.5,954.14,693.02
2016,2,24,11,0,899.0,95.0,0.4,19.0,669.0,985.43,710.95
2016,2,24,11,15,904.5,96.0,0.4,19.0,686.5,1009.95,724.86
2016,2,24,11,30,910.0,97.0,0.4,19.0,704.0,1031.04,736.8
2016,2,24,11,45,911.5,98.0,0.4,19.5,713.5,1044.56,742.84
2016,2,24,12,0,913.0,99.0,0.4,20.0,723.0,1054.36,746.84
2016,2,24,12,15,913.5,99.0,0.4,20.0,724.5,1058.23,748.86
2016,2,24,12,30,914.0,99.0,0.4,20.0,726.0,1058.29,748.85
2016,2,24,12,45,915.5,97.0,0.45,20.0,720.5,1053.26,747.24
2016,2,24,13,0,917.0,95.0,0.5,20.0,715.0,1044.42,743.53
2016,2,24,13,15,912.0,94.5,0.5,20.0,700.0,1027.07,733.55
2016,2,24,13,30,907.0,94.0,0.5,20.0,685.0,1006.18,721.62
2016,2,24,13,45,901.5,92.0,0.5,20.0,663.0,979.64,706.27
2016,2,24,14,0,896.0,90.0,0.5,20.0,641.0,949.85,688.94
2016,2,24,14,15,885.0,88.0,0.5,19.5,610.5,911.99,667.68
2016,2,24,14,30,874.0,86.0,0.5,19.0,580.0,871.55,644.56
2016,2,24,14,45,859.0,83.5,0.55,19.0,544.0,833.74,622.6
2016,2,24,15,0,844.0,81.0,0.6,19.0,508.0,784.43,592.42
2016,2,24,15,15,822.5,78.5,0.55,18.5,465.5,728.69,556.71
2016,2,24,15,30,801.0,76.0,0.5,18.0,423.0,672.24,519.66
2016,2,24,15,45,769.5,72.5,0.5,18.0,376.5,607.72,473.64
2016,2,24,16,0,738.0,69.0,0.5,18.0,330.0,544.16,426.68
2016,2,24,16,15,694.0,64.0,0.55,17.0,281.0,473.42,374.29
2016,2,24,16,30,650.0,59.0,0.6,16.0,232.0,408.26,323.35
2016,2,24,16,45,581.0,52.0,0.7,15.0,182.5,331.24,260.86
2016,2,24,17,0,512.0,45.0,0.8,14.0,133.0,261.29,201.36
2016,2,24,17,15,400.5,34.5,0.8,13.5,89.0,181.71,132.68
2016,2,24,17,30,289.0,24.0,0.8,13.0,45.0,113.55,62.93
2016,2,24,17,45,144.5,12.0,0.85,12.5,22.5,38.18,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,62.5,7.5,0.85,11.5,10.0,5.9,0.0
2016,2,25,7,0,125.0,15.0,0.8,12.0,20.0,38.27,0.0
2016,2,25,7,15,256.0,28.5,0.7,12.5,58.0,115.23,75.28
2016,2,25,7,30,387.0,42.0,0.6,13.0,96.0,190.14,142.6
2016,2,25,7,45,461.5,52.5,0.5,13.5,142.5,255.92,200.02
2016,2,25,8,0,536.0,63.0,0.4,14.0,189.0,329.98,262.39
2016,2,25,8,15,589.0,70.0,0.35,14.5,237.5,397.25,317.47
2016,2,25,8,30,642.0,77.0,0.3,15.0,286.0,469.19,373.69
2016,2,25,8,45,675.5,83.5,0.25,15.5,332.5,532.76,421.1
2016,2,25,9,0,709.0,90.0,0.2,16.0,379.0,598.11,467.71
2016,2,25,9,15,735.5,94.0,0.15,16.5,422.0,656.98,507.8
2016,2,25,9,30,762.0,98.0,0.1,17.0,465.0,716.09,545.88
2016,2,25,9,45,781.0,101.0,0.1,17.5,503.5,763.66,574.88
2016,2,25,10,0,800.0,104.0,0.1,18.0,542.0,814.2,605.36
2016,2,25,10,15,813.5,106.0,0.1,18.5,574.0,857.37,630.31
2016,2,25,10,30,827.0,108.0,0.1,19.0,606.0,898.39,653.56
2016,2,25,10,45,840.5,108.0,0.1,19.5,632.0,934.78,673.56
2016,2,25,11,0,854.0,108.0,0.1,20.0,658.0,968.49,691.72
2016,2,25,11,15,860.0,109.0,0.1,20.0,675.5,993.14,705.53
2016,2,25,11,30,866.0,110.0,0.1,20.0,693.0,1014.45,717.48
2016,2,25,11,45,871.0,110.0,0.15,20.5,703.0,1030.12,725.64
2016,2,25,12,0,876.0,110.0,0.2,21.0,713.0,1042.18,731.95
2016,2,25,12,15,641.5,200.0,0.2,21.0,642.5,913.93,652.9
2016,2,25,12,30,407.0,290.0,0.2,21.0,572.0,738.74,537.72
2016,2,25,12,45,649.5,195.0,0.25,21.0,639.5,913.21,658.62
2016,2,25,13,0,892.0,100.0,0.3,21.0,707.0,1023.86,725.55
2016,2,25,13,15,887.5,99.5,0.3,21.0,692.5,1007.28,714.01
2016,2,25,13,30,883.0,99.0,0.3,21.0,678.0,987.23,702.65
2016,2,25,13,45,875.0,98.0,0.35,21.5,655.5,959.93,686.68
2016,2,25,14,0,867.0,97.0,0.4,22.0,633.0,940.85,675.98
2016,2,25,14,15,855.5,95.0,0.4,22.0,603.5,902.64,653.27
2016,2,25,14,30,844.0,93.0,0.4,22.0,574.0,861.9,629.02
2016,2,25,14,45,825.0,92.0,0.45,22.0,537.5,813.79,600.58
2016,2,25,15,0,806.0,91.0,0.5,22.0,501.0,764.16,570.59
2016,2,25,15,15,784.0,87.5,0.55,21.0,459.5,708.33,537.64
2016,2,25,15,30,762.0,84.0,0.6,20.0,418.0,651.95,502.48
2016,2,25,15,45,727.5,80.5,0.65,19.5,372.0,590.05,459.6
2016,2,25,16,0,693.0,77.0,0.7,19.0,326.0,526.65,413.8
2016,2,25,16,15,648.5,71.5,0.75,18.0,277.5,457.33,362.1
2016,2,25,16,30,604.0,66.0,0.8,17.0,229.0,391.35,310.36
2016,2,25,16,45,542.0,57.5,0.85,16.5,181.0,318.34,250.21
2016,2,25,17,0,480.0,49.0,0.9,16.0,133.0,251.66,193.03
2016,2,25,17,15,372.0,37.5,0.9,15.5,90.0,174.25,126.81
2016,2,25,17,30,264.0,26.0,0.9,15.0,47.0,108.67,62.79
2016,2,25,17,45,132.0,13.0,0.95,15.0,23.5,36.14,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,11.5,9.0,7.08,0.0
2016,2,26,7,0,0.0,18.0,0.7,12.0,18.0,14.48,0.0
2016,2,26,7,15,98.5,34.5,0.6,12.5,48.5,69.5,46.06
2016,2,26,7,30,197.0,51.0,0.5,13.0,79.0,132.7,100.51
2016,2,26,7,45,235.5,70.0,0.45,13.5,116.5,171.78,135.3
2016,2,26,8,0,274.0,89.0,0.4,14.0,154.0,222.89,179.17
2016,2,26,8,15,300.0,106.5,0.4,14.5,193.0,270.13,218.78
2016,2,26,8,30,326.0,124.0,0.4,15.0,232.0,319.92,259.1
2016,2,26,8,45,352.5,137.0,0.4,15.5,269.5,367.36,296.3
2016,2,26,9,0,379.0,150.0,0.4,16.0,307.0,432.25,345.27
2016,2,26,9,15,364.0,171.5,0.45,16.0,335.0,447.88,356.63
2016,2,26,9,30,349.0,193.0,0.5,16.0,363.0,476.62,377.59
2016,2,26,9,45,472.5,175.5,0.55,16.5,425.0,591.08,462.37
2016,2,26,10,0,596.0,158.0,0.6,17.0,487.0,704.83,542.57
2016,2,26,10,15,526.0,194.5,0.6,17.0,497.5,696.57,532.99
2016,2,26,10,30,456.0,231.0,0.6,17.0,508.0,689.66,525.68
2016,2,26,10,45,472.0,234.5,0.65,17.5,531.5,722.92,548.03
2016,2,26,11,0,488.0,238.0,0.7,18.0,555.0,754.95,568.78
2016,2,26,11,15,495.5,242.0,0.7,18.0,571.0,777.72,583.29
2016,2,26,11,30,503.0,246.0,0.7,18.0,587.0,798.5,596.55
2016,2,26,11,45,451.0,270.0,0.7,18.0,578.5,778.04,580.72
2016,2,26,12,0,399.0,294.0,0.7,18.0,570.0,732.56,549.03
2016,2,26,12,15,409.5,292.5,0.7,18.0,577.0,743.12,556.96
2016,2,26,12,30,420.0,291.0,0.7,18.0,584.0,751.85,562.98
2016,2,26,12,45,631.0,210.0,0.7,18.5,644.5,908.18,670.23
2016,2,26,13,0,842.0,129.0,0.7,19.0,705.0,1018.79,737.23
2016,2,26,13,15,836.5,127.5,0.7,18.5,690.0,1000.26,725.72
2016,2,26,13,30,831.0,126.0,0.7,18.0,675.0,978.36,714.17
2016,2,26,13,45,827.5,122.0,0.75,18.0,653.5,952.4,699.83
2016,2,26,14,0,824.0,118.0,0.8,18.0,632.0,923.26,683.35
2016,2,26,14,15,608.5,173.5,0.8,17.5,543.5,770.45,583.85
2016,2,26,14,30,393.0,229.0,0.8,17.0,455.0,592.39,458.71
2016,2,26,14,45,403.0,211.0,0.8,17.0,430.0,566.16,442.8
2016,2,26,15,0,413.0,193.0,0.8,17.0,405.0,556.06,436.29
2016,2,26,15,15,570.0,143.0,0.75,16.5,410.0,601.51,473.32
2016,2,26,15,30,727.0,93.0,0.7,16.0,415.0,638.96,502.54
2016,2,26,15,45,703.5,86.0,0.7,16.0,370.0,578.88,457.69
2016,2,26,16,0,680.0,79.0,0.7,16.0,325.0,519.32,412.85
2016,2,26,16,15,634.5,73.0,0.7,15.5,277.0,449.58,359.14
2016,2,26,16,30,589.0,67.0,0.7,15.0,229.0,383.37,305.97
2016,2,26,16,45,528.0,58.5,0.7,14.5,181.5,311.73,246.48
2016,2,26,17,0,467.0,50.0,0.7,14.0,134.0,246.33,190.08
2016,2,26,17,15,358.0,39.0,0.7,13.5,91.0,170.03,124.77
2016,2,26,17,30,249.0,28.0,0.7,13.0,48.0,106.4,64.34
2016,2,26,17,45,124.5,14.0,0.7,12.5,24.0,35.13,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,10.62,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,24.14,0.0
2016,2,27,7,15,225.5,34.5,0.6,11.0,67.5,109.87,75.31
2016,2,27,7,30,451.0,42.0,0.6,11.0,108.0,210.35,159.27
2016,2,27,7,45,536.5,48.5,0.6,11.5,157.5,280.05,220.34
2016,2,27,8,0,622.0,55.0,0.6,12.0,207.0,358.99,287.54
2016,2,27,8,15,670.5,60.5,0.55,12.5,257.0,424.74,342.1
2016,2,27,8,30,719.0,66.0,0.5,13.0,307.0,496.62,398.83
2016,2,27,8,45,757.0,68.5,0.5,13.5,355.5,562.27,448.81
2016,2,27,9,0,795.0,71.0,0.5,14.0,404.0,629.74,498.08
2016,2,27,9,15,818.0,74.0,0.5,14.5,447.5,688.51,538.72
2016,2,27,9,30,841.0,77.0,0.5,15.0,491.0,746.97,576.46
2016,2,27,9,45,857.5,79.5,0.5,15.5,530.0,798.96,608.75
2016,2,27,10,0,874.0,82.0,0.5,16.0,569.0,840.49,633.37
2016,2,27,10,15,885.5,83.5,0.5,16.0,601.5,882.86,659.48
2016,2,27,10,30,897.0,85.0,0.5,16.0,634.0,922.81,683.68
2016,2,27,10,45,903.5,87.5,0.55,16.5,659.0,956.6,703.52
2016,2,27,11,0,910.0,90.0,0.6,17.0,684.0,987.27,721.36
2016,2,27,11,15,915.5,91.0,0.6,17.0,701.5,1011.92,735.61
2016,2,27,11,30,921.0,92.0,0.6,17.0,719.0,1033.09,747.82
2016,2,27,11,45,921.0,93.5,0.6,17.5,728.5,1045.72,753.43
2016,2,27,12,0,921.0,95.0,0.6,18.0,738.0,1054.55,756.94
2016,2,27,12,15,921.5,95.0,0.6,18.0,739.0,1058.32,758.97
2016,2,27,12,30,922.0,95.0,0.6,18.0,740.0,1058.25,758.89
2016,2,27,12,45,914.5,97.0,0.65,18.0,732.0,1048.56,754.34
2016,2,27,13,0,907.0,99.0,0.7,18.0,724.0,1035.15,747.73
2016,2,27,13,15,903.0,98.0,0.7,18.0,709.5,1018.21,737.88
2016,2,27,13,30,899.0,97.0,0.7,18.0,695.0,997.72,725.94
2016,2,27,13,45,896.0,94.5,0.75,18.0,673.5,973.02,712.52
2016,2,27,14,0,893.0,92.0,0.8,18.0,652.0,944.96,696.9
2016,2,27,14,15,883.0,90.0,0.8,17.5,622.5,907.95,675.65
2016,2,27,14,30,873.0,88.0,0.8,17.0,593.0,868.3,652.47
2016,2,27,14,45,860.0,85.5,0.85,17.0,557.0,832.0,630.89
2016,2,27,15,0,847.0,83.0,0.9,17.0,521.0,784.1,600.9
2016,2,27,15,15,826.5,80.0,0.85,16.5,479.0,728.3,564.53
2016,2,27,15,30,806.0,77.0,0.8,16.0,437.0,671.72,526.52
2016,2,27,15,45,779.0,73.0,0.8,16.0,391.0,609.33,481.21
2016,2,27,16,0,752.0,69.0,0.8,16.0,345.0,547.49,434.69
2016,2,27,16,15,711.0,64.5,0.8,15.0,295.5,478.32,382.18
2016,2,27,16,30,670.0,60.0,0.8,14.0,246.0,414.01,330.9
2016,2,27,16,45,610.5,53.0,0.8,13.5,196.5,340.27,269.36
2016,2,27,17,0,551.0,46.0,0.8,13.0,147.0,272.48,210.46
2016,2,27,17,15,443.0,36.5,0.85,12.5,101.0,193.27,142.07
2016,2,27,17,30,335.0,27.0,0.9,12.0,55.0,127.16,79.09
2016,2,27,17,45,167.5,13.5,0.95,11.5,27.5,42.61,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.0,9.5,11.5,9.05,0.0
2016,2,28,7,0,0.0,23.0,1.0,10.0,23.0,19.18,0.0
2016,2,28,7,15,103.0,40.0,1.0,10.5,55.5,75.75,52.71
2016,2,28,7,30,206.0,57.0,1.0,11.0,88.0,133.3,102.14
2016,2,28,7,45,250.0,75.0,1.05,11.5,127.0,181.39,144.79
2016,2,28,8,0,294.0,93.0,1.1,12.0,166.0,234.59,191.13
2016,2,28,8,15,339.0,104.0,1.1,12.0,205.5,297.04,244.23
2016,2,28,8,30,384.0,115.0,1.1,12.0,245.0,354.27,291.87
2016,2,28,8,45,449.5,121.5,1.15,12.5,295.5,423.52,347.57
2016,2,28,9,0,515.0,128.0,1.2,13.0,346.0,498.4,405.91
2016,2,28,9,15,468.5,155.0,1.2,13.5,369.0,520.02,420.22
2016,2,28,9,30,422.0,182.0,1.2,14.0,392.0,535.71,429.8
2016,2,28,9,45,250.0,215.5,1.2,14.5,342.5,435.02,348.99
2016,2,28,10,0,78.0,249.0,1.2,15.0,293.0,300.14,239.91
2016,2,28,10,15,199.5,258.5,1.15,15.0,380.0,437.5,349.44
2016,2,28,10,30,321.0,268.0,1.1,15.0,467.0,584.95,459.68
2016,2,28,10,45,296.5,285.5,1.05,15.5,474.5,590.98,459.91
2016,2,28,11,0,272.0,303.0,1.0,16.0,482.0,594.63,459.82
2016,2,28,11,15,378.5,280.5,1.0,16.0,536.5,679.85,522.93
2016,2,28,11,30,485.0,258.0,1.0,16.0,591.0,791.02,600.69
2016,2,28,11,45,477.5,265.0,1.0,16.0,596.5,797.45,603.03
2016,2,28,12,0,470.0,272.0,1.0,16.0,602.0,801.4,605.11
2016,2,28,12,15,365.5,303.0,1.0,16.0,560.0,707.64,538.28
2016,2,28,12,30,261.0,334.0,1.0,16.0,518.0,635.69,485.78
2016,2,28,12,45,280.0,326.5,1.0,16.5,522.5,645.08,493.02
2016,2,28,13,0,299.0,319.0,1.0,17.0,527.0,652.9,498.3
2016,2,28,13,15,313.5,308.5,1.0,16.5,522.5,651.16,498.76
2016,2,28,13,30,328.0,298.0,1.0,16.0,518.0,647.62,498.11
2016,2,28,13,45,291.0,294.5,1.0,16.0,485.0,600.98,464.54
2016,2,28,14,0,254.0,291.0,1.0,16.0,452.0,554.86,431.33
2016,2,28,14,15,264.0,275.0,0.95,16.0,435.0,538.1,420.21
2016,2,28,14,30,274.0,259.0,0.9,16.0,418.0,519.82,407.61
2016,2,28,14,45,262.0,247.0,0.9,16.0,392.0,486.17,383.31
2016,2,28,15,0,250.0,235.0,0.9,16.0,366.0,452.64,358.91
2016,2,28,15,15,325.0,199.5,0.85,15.5,355.0,458.64,366.43
2016,2,28,15,30,400.0,164.0,0.8,15.0,344.0,473.37,379.39
2016,2,28,15,45,278.5,159.0,0.8,15.0,278.0,353.24,285.58
2016,2,28,16,0,157.0,154.0,0.8,15.0,212.0,248.34,201.66
2016,2,28,16,15,138.5,135.0,0.8,14.5,181.0,210.82,171.67
2016,2,28,16,30,120.0,116.0,0.8,14.0,150.0,175.28,142.17
2016,2,28,16,45,103.0,94.0,0.8,14.0,119.5,139.13,111.26
2016,2,28,17,0,86.0,72.0,0.8,14.0,89.0,104.93,81.49
2016,2,28,17,15,57.0,51.5,0.8,13.5,61.0,70.63,51.82
2016,2,28,17,30,28.0,31.0,0.8,13.0,33.0,35.17,20.47
2016,2,28,17,45,14.0,15.5,0.8,13.0,16.5,14.83,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,0.85,9.5,16.5,24.19,0.0
2016,2,29,7,0,223.0,20.0,0.9,10.0,33.0,75.27,25.23
2016,2,29,7,15,350.5,31.5,0.85,10.5,75.5,140.8,98.75
2016,2,29,7,30,478.0,43.0,0.8,11.0,118.0,218.21,165.9
2016,2,29,7,45,561.0,49.5,0.8,11.5,168.5,288.29,227.45
2016,2,29,8,0,644.0,56.0,0.8,12.0,219.0,367.36,294.82
2016,2,29,8,15,323.0,87.5,0.75,12.5,169.5,270.2,220.58
2016,2,29,8,30,2.0,119.0,0.7,13.0,120.0,98.84,78.38
2016,2,29,8,45,24.0,146.0,0.7,14.0,156.5,136.41,110.09
2016,2,29,9,0,46.0,173.0,0.7,15.0,193.0,188.9,152.69
2016,2,29,9,15,102.0,198.5,0.65,15.5,248.5,256.29,206.99
2016,2,29,9,30,158.0,224.0,0.6,16.0,304.0,344.98,275.89
2016,2,29,9,45,521.0,153.5,0.55,16.5,444.0,602.78,473.0
2016,2,29,10,0,884.0,83.0,0.5,17.0,584.0,847.17,637.89
2016,2,29,10,15,895.0,84.5,0.5,17.5,616.5,889.39,659.27
2016,2,29,10,30,906.0,86.0,0.5,18.0,649.0,929.11,681.82
2016,2,29,10,45,910.0,89.0,0.5,18.5,673.5,961.3,699.32
2016,2,29,11,0,914.0,92.0,0.5,19.0,698.0,990.18,714.7
2016,2,29,11,15,919.0,93.0,0.45,19.0,715.5,1014.32,727.26
2016,2,29,11,30,924.0,94.0,0.4,19.0,733.0,1034.93,737.7
2016,2,29,11,45,930.0,92.5,0.4,19.5,743.0,1050.03,744.7
2016,2,29,12,0,936.0,91.0,0.4,20.0,753.0,1061.4,749.61
2016,2,29,12,15,936.5,91.0,0.35,20.0,754.5,1065.08,750.24
2016,2,29,12,30,937.0,91.0,0.3,20.0,756.0,1064.85,748.83
2016,2,29,12,45,939.0,88.5,0.3,20.5,750.0,1059.32,744.28
2016,2,29,13,0,941.0,86.0,0.3,21.0,744.0,1049.85,737.62
2016,2,29,13,15,937.0,85.5,0.35,21.0,729.0,1032.88,729.24
2016,2,29,13,30,933.0,85.0,0.4,21.0,714.0,1012.22,718.8
2016,2,29,13,45,925.5,84.0,0.45,21.0,691.0,984.09,703.82
2016,2,29,14,0,918.0,83.0,0.5,21.0,668.0,952.69,686.78
2016,2,29,14,15,907.5,81.5,0.5,21.0,637.5,914.95,664.52
2016,2,29,14,30,897.0,80.0,0.5,21.0,607.0,874.51,640.39
2016,2,29,14,45,692.5,130.5,0.5,21.5,522.0,743.29,554.63
2016,2,29,15,0,488.0,181.0,0.5,22.0,437.0,597.21,452.81
2016,2,29,15,15,650.5,128.5,0.5,21.5,441.5,648.43,494.28
2016,2,29,15,30,813.0,76.0,0.5,21.0,446.0,669.76,511.86
2016,2,29,15,45,774.0,75.0,0.5,20.5,397.5,602.61,464.25
2016,2,29,16,0,735.0,74.0,0.5,20.0,349.0,537.03,417.03
2016,2,29,16,15,693.0,69.0,0.55,19.5,299.5,469.74,366.94
2016,2,29,16,30,651.0,64.0,0.6,19.0,250.0,403.45,315.24
2016,2,29,16,45,579.5,58.0,0.7,18.5,199.5,326.9,253.65
2016,2,29,17,0,508.0,52.0,0.8,18.0,149.0,257.61,195.54
2016,2,29,17,15,404.5,41.5,0.8,17.5,103.5,181.9,131.68
2016,2,29,17,30,301.0,31.0,0.8,17.0,58.0,118.71,76.05
2016,2,29,17,45,150.5,15.5,0.8,17.0,29.0,49.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,140.0,10.5,0.8,12.5,19.0,28.56,0.0
2016,3,1,7,0,280.0,21.0,0.7,13.0,38.0,88.32,37.06
2016,3,1,7,15,405.5,31.5,0.65,13.5,83.0,154.94,107.67
2016,3,1,7,30,531.0,42.0,0.6,14.0,128.0,233.98,175.35
2016,3,1,7,45,604.0,48.5,0.55,14.5,179.0,303.19,235.41
2016,3,1,8,0,677.0,55.0,0.5,15.0,230.0,378.7,298.66
2016,3,1,8,15,722.0,60.0,0.5,15.5,281.5,447.24,354.51
2016,3,1,8,30,767.0,65.0,0.5,16.0,333.0,519.23,410.53
2016,3,1,8,45,800.0,68.0,0.55,16.5,382.0,584.67,459.88
2016,3,1,9,0,833.0,71.0,0.6,17.0,431.0,651.39,508.31
2016,3,1,9,15,854.5,73.5,0.6,17.0,476.0,710.23,549.37
2016,3,1,9,30,876.0,76.0,0.6,17.0,521.0,761.24,582.46
2016,3,1,9,45,896.0,76.5,0.65,17.5,561.0,814.31,616.1
2016,3,1,10,0,916.0,77.0,0.7,18.0,601.0,866.0,648.14
2016,3,1,10,15,926.5,78.5,0.7,18.0,633.5,908.86,674.19
2016,3,1,10,30,937.0,80.0,0.7,18.0,666.0,949.07,698.35
2016,3,1,10,45,944.0,81.0,0.75,18.5,691.5,982.57,717.77
2016,3,1,11,0,951.0,82.0,0.8,19.0,717.0,1012.78,735.13
2016,3,1,11,15,956.0,83.0,0.8,19.0,735.0,1037.61,749.4
2016,3,1,11,30,961.0,84.0,0.8,19.0,753.0,1058.76,761.52
2016,3,1,11,45,964.0,84.0,0.8,19.0,762.5,1072.95,769.47
2016,3,1,12,0,967.0,84.0,0.8,19.0,772.0,1083.21,775.24
2016,3,1,12,15,967.5,84.0,0.8,19.0,773.5,1086.95,777.23
2016,3,1,12,30,968.0,84.0,0.8,19.0,775.0,1086.64,777.01
2016,3,1,12,45,966.5,84.0,0.8,19.0,768.5,1080.27,773.3
2016,3,1,13,0,965.0,84.0,0.8,19.0,762.0,1069.91,767.4
2016,3,1,13,15,961.0,83.0,0.8,19.0,747.0,1051.97,757.01
2016,3,1,13,30,957.0,82.0,0.8,19.0,732.0,1030.26,744.47
2016,3,1,13,45,950.5,81.5,0.8,19.0,709.0,1003.09,728.61
2016,3,1,14,0,944.0,81.0,0.8,19.0,686.0,972.51,710.64
2016,3,1,14,15,934.5,79.5,0.8,18.5,655.5,934.85,689.38
2016,3,1,14,30,925.0,78.0,0.8,18.0,625.0,894.33,666.05
2016,3,1,14,45,910.0,77.0,0.8,18.0,587.5,847.25,636.8
2016,3,1,15,0,895.0,76.0,0.8,18.0,550.0,798.2,605.84
2016,3,1,15,15,876.0,73.5,0.8,17.5,507.0,742.78,570.99
2016,3,1,15,30,857.0,71.0,0.8,17.0,464.0,692.49,538.6
2016,3,1,15,45,830.5,68.0,0.8,16.5,416.0,629.18,493.85
2016,3,1,16,0,804.0,65.0,0.8,16.0,368.0,566.26,447.65
2016,3,1,16,15,765.5,60.5,0.75,15.0,317.5,495.96,394.19
2016,3,1,16,30,727.0,56.0,0.7,14.0,267.0,428.13,340.19
2016,3,1,16,45,667.0,50.5,0.7,13.5,215.0,352.94,277.83
2016,3,1,17,0,607.0,45.0,0.7,13.0,163.0,283.5,217.8
2016,3,1,17,15,505.0,36.5,0.75,12.5,115.0,206.23,151.12
2016,3,1,17,30,403.0,28.0,0.8,12.0,67.0,139.69,91.23
2016,3,1,17,45,201.5,14.0,0.85,11.5,33.5,56.69,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,10.5,14.0,13.93,0.0
2016,3,2,7,0,68.0,23.0,0.7,11.0,28.0,40.02,18.2
2016,3,2,7,15,112.5,42.0,0.65,11.5,58.0,77.25,55.0
2016,3,2,7,30,157.0,61.0,0.6,12.0,88.0,118.21,90.8
2016,3,2,7,45,178.5,81.5,0.55,13.0,121.5,157.19,124.92
2016,3,2,8,0,200.0,102.0,0.5,14.0,155.0,198.63,160.15
2016,3,2,8,15,215.5,121.5,0.5,14.5,188.5,238.31,193.27
2016,3,2,8,30,231.0,141.0,0.5,15.0,222.0,279.52,226.58
2016,3,2,8,45,417.5,126.5,0.5,15.5,299.5,405.7,326.63
2016,3,2,9,0,604.0,112.0,0.5,16.0,377.0,545.44,431.84
2016,3,2,9,15,733.0,95.0,0.5,16.5,448.0,649.65,506.41
2016,3,2,9,30,862.0,78.0,0.5,17.0,519.0,759.24,580.17
2016,3,2,9,45,877.5,80.0,0.55,17.5,558.0,802.59,606.27
2016,3,2,10,0,893.0,82.0,0.6,18.0,597.0,851.53,636.65
2016,3,2,10,15,904.0,83.5,0.6,18.0,629.5,894.0,662.51
2016,3,2,10,30,915.0,85.0,0.6,18.0,662.0,933.93,686.5
2016,3,2,10,45,922.0,86.5,0.65,18.5,687.5,967.36,705.94
2016,3,2,11,0,929.0,88.0,0.7,19.0,713.0,997.59,723.35
2016,3,2,11,15,750.5,159.5,0.7,19.0,673.0,942.18,687.01
2016,3,2,11,30,572.0,231.0,0.7,19.0,633.0,844.32,622.59
2016,3,2,11,45,756.0,162.0,0.75,19.0,700.0,972.55,708.74
2016,3,2,12,0,940.0,93.0,0.8,19.0,767.0,1065.02,765.43
2016,3,2,12,15,940.5,93.0,0.8,19.0,768.5,1068.62,766.03
2016,3,2,12,30,941.0,93.0,0.8,19.0,770.0,1068.27,765.79
2016,3,2,12,45,721.0,177.0,0.8,19.0,692.5,957.6,696.68
2016,3,2,13,0,501.0,261.0,0.8,19.0,615.0,809.61,599.08
2016,3,2,13,15,481.0,268.0,0.8,18.5,602.5,789.22,588.36
2016,3,2,13,30,461.0,275.0,0.8,18.0,590.0,766.93,574.59
2016,3,2,13,45,426.5,271.5,0.8,18.0,555.5,718.97,542.2
2016,3,2,14,0,392.0,268.0,0.8,18.0,521.0,651.25,496.29
2016,3,2,14,15,404.0,251.0,0.8,17.5,501.5,631.21,485.02
2016,3,2,14,30,416.0,234.0,0.8,17.0,482.0,628.08,484.61
2016,3,2,14,45,277.0,238.0,0.8,17.0,399.0,483.37,378.08
2016,3,2,15,0,138.0,242.0,0.8,17.0,316.0,350.17,276.76
2016,3,2,15,15,287.5,202.0,0.75,16.5,340.0,428.07,341.16
2016,3,2,15,30,437.0,162.0,0.7,16.0,364.0,491.24,390.82
2016,3,2,15,45,334.5,158.0,0.7,16.0,303.5,383.04,307.08
2016,3,2,16,0,232.0,154.0,0.7,16.0,243.0,300.76,242.36
2016,3,2,16,15,207.0,137.5,0.65,15.5,208.5,257.25,207.89
2016,3,2,16,30,182.0,121.0,0.6,15.0,174.0,206.66,166.6
2016,3,2,16,45,164.0,99.0,0.6,14.5,140.0,166.82,133.13
2016,3,2,17,0,146.0,77.0,0.6,14.0,106.0,136.07,106.28
2016,3,2,17,15,109.5,56.5,0.6,13.5,74.5,89.29,66.15
2016,3,2,17,30,73.0,36.0,0.6,13.0,43.0,53.88,35.16
2016,3,2,17,45,36.5,18.0,0.65,12.5,21.5,23.51,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
