Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,10.0,0.5,11.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,0.4,12.0,20.0,15.27,5.01
2016,3,3,7,15,4.5,40.0,0.3,12.5,40.5,33.33,22.08
2016,3,3,7,30,9.0,60.0,0.2,13.0,61.0,51.94,38.41
2016,3,3,7,45,19.0,80.5,0.15,13.5,85.0,78.67,61.33
2016,3,3,8,0,29.0,101.0,0.1,14.0,109.0,102.97,81.86
2016,3,3,8,15,35.5,121.0,0.1,14.5,132.5,126.26,101.17
2016,3,3,8,30,42.0,141.0,0.1,15.0,156.0,150.41,120.77
2016,3,3,8,45,88.5,166.5,0.1,15.5,203.5,205.72,165.62
2016,3,3,9,0,135.0,192.0,0.1,16.0,251.0,279.42,223.48
2016,3,3,9,15,159.0,211.5,0.1,16.0,288.5,322.95,256.54
2016,3,3,9,30,183.0,231.0,0.1,16.0,326.0,368.48,290.74
2016,3,3,9,45,219.0,246.0,0.15,16.5,367.5,420.45,329.06
2016,3,3,10,0,255.0,261.0,0.2,17.0,409.0,493.6,381.57
2016,3,3,10,15,286.0,270.5,0.2,17.0,445.5,540.62,414.44
2016,3,3,10,30,317.0,280.0,0.2,17.0,482.0,588.69,447.78
2016,3,3,10,45,325.0,290.5,0.25,17.5,504.5,617.12,466.16
2016,3,3,11,0,333.0,301.0,0.3,18.0,527.0,644.67,484.04
2016,3,3,11,15,173.5,272.5,0.35,18.0,391.0,443.14,338.91
2016,3,3,11,30,14.0,244.0,0.4,18.0,255.0,216.87,166.82
2016,3,3,11,45,14.5,246.5,0.5,18.0,258.0,219.67,170.47
2016,3,3,12,0,15.0,249.0,0.6,18.0,261.0,222.49,172.79
2016,3,3,12,15,89.0,302.0,0.65,17.5,367.0,372.6,290.09
2016,3,3,12,30,163.0,355.0,0.7,17.0,473.0,529.06,405.74
2016,3,3,12,45,189.5,349.5,0.75,17.0,485.5,548.68,419.5
2016,3,3,13,0,216.0,344.0,0.8,17.0,498.0,567.11,433.87
2016,3,3,13,15,219.5,334.0,0.75,16.5,488.0,556.52,426.97
2016,3,3,13,30,223.0,324.0,0.7,16.0,478.0,544.95,419.69
2016,3,3,13,45,120.0,279.0,0.7,16.0,362.0,394.16,307.34
2016,3,3,14,0,17.0,234.0,0.7,16.0,246.0,210.56,164.94
2016,3,3,14,15,31.0,243.0,0.65,16.0,262.5,250.24,197.64
2016,3,3,14,30,45.0,252.0,0.6,16.0,279.0,271.47,214.58
2016,3,3,14,45,28.5,221.0,0.55,16.0,238.0,224.72,177.72
2016,3,3,15,0,12.0,190.0,0.5,16.0,197.0,166.31,131.38
2016,3,3,15,15,6.0,153.0,0.45,16.0,156.5,128.31,101.04
2016,3,3,15,30,0.0,116.0,0.4,16.0,116.0,91.74,71.27
2016,3,3,15,45,0.0,114.5,0.35,16.0,114.5,91.03,70.99
2016,3,3,16,0,0.0,113.0,0.3,16.0,113.0,90.54,70.77
2016,3,3,16,15,0.0,97.0,0.3,15.5,97.0,77.23,59.95
2016,3,3,16,30,0.0,81.0,0.3,15.0,81.0,64.02,49.03
2016,3,3,16,45,0.0,65.5,0.3,15.0,65.5,51.34,38.25
2016,3,3,17,0,0.0,50.0,0.3,15.0,50.0,38.72,27.35
2016,3,3,17,15,0.0,35.0,0.35,14.5,35.0,26.75,16.92
2016,3,3,17,30,0.0,20.0,0.4,14.0,20.0,15.23,6.7
2016,3,3,17,45,0.0,10.0,0.5,14.0,10.0,7.59,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,12.5,11.5,9.05,0.0
2016,3,4,7,0,0.0,23.0,0.6,13.0,23.0,17.75,7.34
2016,3,4,7,15,14.0,43.5,0.6,13.0,46.0,41.59,28.68
2016,3,4,7,30,28.0,64.0,0.6,13.0,69.0,65.57,49.52
2016,3,4,7,45,38.5,85.0,0.6,13.5,94.0,90.4,71.02
2016,3,4,8,0,49.0,106.0,0.6,14.0,119.0,116.55,93.32
2016,3,4,8,15,56.5,126.5,0.6,14.5,145.0,141.97,114.58
2016,3,4,8,30,64.0,147.0,0.6,15.0,171.0,168.33,136.14
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.5,151.8,121.8
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,122.84,97.06
2016,3,4,9,15,1.0,123.0,0.7,16.0,123.5,98.23,76.63
2016,3,4,9,30,0.0,97.0,0.7,16.0,97.0,75.15,57.39
2016,3,4,9,45,0.0,123.0,0.75,16.5,123.0,96.84,75.02
2016,3,4,10,0,0.0,149.0,0.8,17.0,149.0,118.99,92.68
2016,3,4,10,15,0.0,128.0,0.8,17.0,128.0,100.75,77.62
2016,3,4,10,30,0.0,107.0,0.8,17.0,107.0,83.15,63.17
2016,3,4,10,45,0.0,117.5,0.85,17.0,117.5,91.83,70.18
2016,3,4,11,0,0.0,128.0,0.9,17.0,128.0,100.58,77.18
2016,3,4,11,15,1.0,152.5,0.9,17.0,153.5,122.27,94.64
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,144.42,112.28
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,135.57,105.02
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,126.8,97.94
2016,3,4,12,15,0.0,149.0,0.9,17.0,149.0,118.25,91.09
2016,3,4,12,30,0.0,139.0,0.9,17.0,139.0,109.79,84.31
2016,3,4,12,45,4.5,181.0,0.9,17.0,184.5,150.38,117.1
2016,3,4,13,0,9.0,223.0,0.9,17.0,230.0,192.32,150.41
2016,3,4,13,15,9.0,218.5,0.85,16.5,225.0,188.25,147.37
2016,3,4,13,30,9.0,214.0,0.8,16.0,220.0,184.21,144.56
2016,3,4,13,45,4.5,139.0,0.8,16.0,142.0,114.09,88.45
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,49.24,35.42
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,47.28,33.94
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,45.33,32.39
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,51.87,37.93
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,58.42,43.49
2016,3,4,15,15,0.0,90.5,0.95,15.5,90.5,69.83,53.23
2016,3,4,15,30,0.0,105.0,1.0,15.0,105.0,82.2,63.84
2016,3,4,15,45,0.0,72.5,1.05,15.0,72.5,55.65,41.68
2016,3,4,16,0,0.0,40.0,1.1,15.0,40.0,30.56,20.52
2016,3,4,16,15,0.0,34.5,1.15,15.0,34.5,26.32,16.96
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,22.1,13.36
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,17.5,9.38
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,12.91,5.38
2016,3,4,17,15,0.0,12.0,1.35,14.5,12.0,9.1,2.03
2016,3,4,17,30,0.0,7.0,1.4,14.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,1.45,14.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,11.0,14.0,1.15,13.5,14.5,12.55,0.0
2016,3,5,7,0,22.0,28.0,1.2,14.0,29.0,28.57,15.12
2016,3,5,7,15,53.0,48.0,1.2,14.0,56.0,60.85,43.39
2016,3,5,7,30,84.0,68.0,1.2,14.0,83.0,93.34,71.43
2016,3,5,7,45,99.5,89.5,1.2,14.5,113.5,125.19,99.17
2016,3,5,8,0,115.0,111.0,1.2,15.0,144.0,158.89,128.01
2016,3,5,8,15,126.0,132.5,1.2,15.0,174.5,192.14,156.13
2016,3,5,8,30,137.0,154.0,1.2,15.0,205.0,226.6,184.66
2016,3,5,8,45,68.5,137.0,1.25,15.0,162.5,161.94,131.18
2016,3,5,9,0,0.0,120.0,1.3,15.0,120.0,95.31,74.7
2016,3,5,9,15,67.0,179.0,1.3,15.0,214.5,207.41,168.34
2016,3,5,9,30,134.0,238.0,1.3,15.0,309.0,337.02,271.88
2016,3,5,9,45,115.0,254.0,1.35,15.5,318.0,344.23,275.31
2016,3,5,10,0,96.0,270.0,1.4,16.0,327.0,331.44,264.02
2016,3,5,10,15,50.5,231.5,1.5,16.0,261.5,253.93,202.13
2016,3,5,10,30,5.0,193.0,1.6,16.0,196.0,161.62,127.11
2016,3,5,10,45,2.5,174.0,1.75,16.5,175.5,142.34,111.36
2016,3,5,11,0,0.0,155.0,1.9,17.0,155.0,123.43,95.7
2016,3,5,11,15,0.0,155.0,2.05,17.0,155.0,123.37,95.61
2016,3,5,11,30,0.0,155.0,2.2,17.0,155.0,123.34,95.52
2016,3,5,11,45,76.0,257.0,2.35,17.5,313.0,310.41,246.45
2016,3,5,12,0,152.0,359.0,2.5,18.0,471.0,519.52,405.29
2016,3,5,12,15,164.0,360.0,2.6,17.5,480.5,533.21,415.57
2016,3,5,12,30,176.0,361.0,2.7,17.0,490.0,546.18,426.56
2016,3,5,12,45,88.0,256.0,2.8,17.0,320.5,344.16,272.23
2016,3,5,13,0,0.0,151.0,2.9,17.0,151.0,119.92,92.48
2016,3,5,13,15,0.0,148.0,2.9,16.5,148.0,117.38,90.98
2016,3,5,13,30,0.0,145.0,2.9,16.0,145.0,114.86,89.2
2016,3,5,13,45,4.0,176.5,2.95,16.0,179.5,145.88,114.73
2016,3,5,14,0,8.0,208.0,3.0,16.0,214.0,177.76,140.8
2016,3,5,14,15,4.0,134.0,3.0,16.0,137.0,109.25,85.11
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,46.1,32.95
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,44.53,31.75
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,42.96,30.52
2016,3,5,15,15,0.0,54.0,3.1,15.5,54.0,41.39,29.36
2016,3,5,15,30,0.0,52.0,3.1,15.0,52.0,39.83,28.2
2016,3,5,15,45,0.0,42.0,3.15,15.0,42.0,32.11,21.74
2016,3,5,16,0,0.0,32.0,3.2,15.0,32.0,24.42,15.25
2016,3,5,16,15,0.0,27.5,3.25,14.5,27.5,20.96,12.36
2016,3,5,16,30,0.0,23.0,3.3,14.0,23.0,17.51,9.44
2016,3,5,16,45,0.0,18.5,3.4,14.0,18.5,14.06,6.46
2016,3,5,17,0,0.0,14.0,3.5,14.0,14.0,10.62,3.45
2016,3,5,17,15,0.0,10.0,3.5,14.0,10.0,7.58,0.75
2016,3,5,17,30,0.0,6.0,3.5,14.0,6.0,4.54,0.0
2016,3,5,17,45,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,3,5,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,18.0,1.3,10.5,25.0,31.79,0.0
2016,3,6,7,0,166.0,36.0,1.3,11.0,50.0,78.24,49.14
2016,3,6,7,15,281.0,50.5,1.3,11.0,94.5,134.49,97.96
2016,3,6,7,30,396.0,65.0,1.3,11.0,139.0,205.23,158.53
2016,3,6,7,45,477.0,73.5,1.3,11.5,190.0,274.39,218.59
2016,3,6,8,0,558.0,82.0,1.3,12.0,241.0,350.15,282.95
2016,3,6,8,15,608.0,89.0,1.35,12.0,291.5,417.13,339.49
2016,3,6,8,30,658.0,96.0,1.4,12.0,342.0,488.33,397.69
2016,3,6,8,45,694.0,100.5,1.45,12.5,390.5,552.21,447.71
2016,3,6,9,0,730.0,105.0,1.5,13.0,439.0,617.89,497.44
2016,3,6,9,15,471.5,171.0,1.5,13.0,395.0,531.16,428.37
2016,3,6,9,30,213.0,237.0,1.5,13.0,351.0,394.47,319.09
2016,3,6,9,45,293.0,241.0,1.5,13.5,409.5,488.54,392.82
2016,3,6,10,0,373.0,245.0,1.5,14.0,468.0,571.61,454.8
2016,3,6,10,15,313.5,273.0,1.5,14.0,467.0,563.73,446.0
2016,3,6,10,30,254.0,301.0,1.5,14.0,466.0,550.92,434.22
2016,3,6,10,45,560.0,212.0,1.5,14.0,594.0,770.54,600.42
2016,3,6,11,0,866.0,123.0,1.5,14.0,722.0,983.93,744.98
2016,3,6,11,15,636.0,216.0,1.5,14.0,661.5,883.49,673.39
2016,3,6,11,30,406.0,309.0,1.5,14.0,601.0,734.6,565.48
2016,3,6,11,45,269.5,334.5,1.5,14.0,529.5,631.29,489.48
2016,3,6,12,0,133.0,360.0,1.5,14.0,458.0,500.3,390.44
2016,3,6,12,15,298.0,325.5,1.5,14.0,545.0,653.55,508.47
2016,3,6,12,30,463.0,291.0,1.5,14.0,632.0,804.76,617.63
2016,3,6,12,45,245.5,289.5,1.5,14.5,470.0,559.96,436.52
2016,3,6,13,0,28.0,288.0,1.5,15.0,308.0,293.81,230.54
2016,3,6,13,15,27.5,282.0,1.55,14.5,302.0,286.83,227.04
2016,3,6,13,30,27.0,276.0,1.6,14.0,296.0,258.33,205.42
2016,3,6,13,45,19.5,250.0,1.65,14.0,264.0,226.69,180.48
2016,3,6,14,0,12.0,224.0,1.7,14.0,232.0,195.74,155.83
2016,3,6,14,15,36.0,245.5,1.75,14.0,268.0,255.28,204.72
2016,3,6,14,30,60.0,267.0,1.8,14.0,304.0,297.62,239.15
2016,3,6,14,45,40.5,237.0,1.85,14.0,261.5,249.06,200.32
2016,3,6,15,0,21.0,207.0,1.9,14.0,219.0,188.06,151.16
2016,3,6,15,15,10.5,154.0,1.9,13.5,160.0,131.87,105.51
2016,3,6,15,30,0.0,101.0,1.9,13.0,101.0,78.71,61.31
2016,3,6,15,45,18.0,128.0,1.9,13.0,135.0,113.93,91.63
2016,3,6,16,0,36.0,155.0,1.9,13.0,169.0,159.35,129.98
2016,3,6,16,15,29.0,135.5,1.85,12.5,146.0,135.64,110.27
2016,3,6,16,30,22.0,116.0,1.8,12.0,123.0,105.87,85.27
2016,3,6,16,45,12.0,95.0,1.75,12.0,98.5,82.7,65.43
2016,3,6,17,0,2.0,74.0,1.7,12.0,74.0,60.79,46.53
2016,3,6,17,15,1.0,53.0,1.7,11.5,53.0,42.77,30.77
2016,3,6,17,30,0.0,32.0,1.7,11.0,32.0,24.89,14.99
2016,3,6,17,45,0.0,16.0,1.7,11.0,16.0,12.2,1.02
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,16.0,1.15,8.0,23.5,29.44,0.0
2016,3,7,7,0,160.0,32.0,1.1,8.0,47.0,72.17,46.18
2016,3,7,7,15,223.5,49.5,1.1,8.0,84.5,117.56,86.99
2016,3,7,7,30,287.0,67.0,1.1,8.0,122.0,170.9,134.19
2016,3,7,7,45,326.0,83.5,1.15,8.5,164.0,221.42,179.29
2016,3,7,8,0,365.0,100.0,1.2,9.0,206.0,276.32,227.12
2016,3,7,8,15,399.0,112.0,1.25,9.0,247.5,328.33,271.9
2016,3,7,8,30,433.0,124.0,1.3,9.0,289.0,383.45,318.07
2016,3,7,8,45,519.5,122.0,1.4,9.0,345.0,459.03,380.05
2016,3,7,9,0,606.0,120.0,1.5,9.0,401.0,550.41,452.59
2016,3,7,9,15,591.0,138.5,1.5,9.0,434.0,589.69,481.73
2016,3,7,9,30,576.0,157.0,1.5,9.0,467.0,625.61,507.94
2016,3,7,9,45,323.5,212.0,1.55,9.5,388.5,481.16,392.36
2016,3,7,10,0,71.0,267.0,1.6,10.0,310.0,305.57,248.1
2016,3,7,10,15,35.5,203.0,1.6,10.0,224.5,211.22,171.76
2016,3,7,10,30,0.0,139.0,1.6,10.0,139.0,109.8,87.01
2016,3,7,10,45,0.0,124.5,1.6,10.5,124.5,97.58,76.74
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,85.6,66.53
2016,3,7,11,15,62.5,231.5,1.6,11.0,277.0,268.62,218.35
2016,3,7,11,30,125.0,353.0,1.6,11.0,444.0,480.87,383.32
2016,3,7,11,45,126.5,356.5,1.65,11.0,450.0,487.74,386.96
2016,3,7,12,0,128.0,360.0,1.7,11.0,456.0,494.07,391.77
2016,3,7,12,15,64.0,190.0,1.75,11.0,238.0,251.13,202.78
2016,3,7,12,30,0.0,20.0,1.8,11.0,20.0,15.37,7.34
2016,3,7,12,45,0.0,82.0,1.9,11.0,82.0,63.31,47.84
2016,3,7,13,0,0.0,144.0,2.0,11.0,144.0,113.89,89.94
2016,3,7,13,15,0.0,120.0,2.05,11.0,120.0,93.85,73.3
2016,3,7,13,30,0.0,96.0,2.1,11.0,96.0,74.2,57.0
2016,3,7,13,45,87.5,207.5,2.15,11.0,266.0,285.4,233.65
2016,3,7,14,0,175.0,319.0,2.2,11.0,436.0,479.49,387.14
2016,3,7,14,15,259.0,291.0,2.2,11.0,455.5,538.15,433.62
2016,3,7,14,30,343.0,263.0,2.2,11.0,475.0,569.88,460.21
2016,3,7,14,45,228.5,257.0,2.25,11.0,395.0,439.02,357.71
2016,3,7,15,0,114.0,251.0,2.3,11.0,315.0,319.1,261.26
2016,3,7,15,15,106.5,234.0,2.25,11.0,290.0,292.24,240.33
2016,3,7,15,30,99.0,217.0,2.2,11.0,265.0,265.99,219.26
2016,3,7,15,45,49.5,117.5,2.2,11.0,141.5,131.4,107.43
2016,3,7,16,0,0.0,18.0,2.2,11.0,18.0,13.71,6.24
2016,3,7,16,15,0.0,15.5,2.15,10.5,15.5,11.79,4.64
2016,3,7,16,30,0.0,13.0,2.1,10.0,13.0,9.88,3.0
2016,3,7,16,45,0.0,10.5,2.1,10.0,10.5,7.97,1.32
2016,3,7,17,0,0.0,8.0,2.1,10.0,8.0,6.06,0.0
2016,3,7,17,15,0.0,5.5,2.05,9.5,5.5,4.16,0.0
2016,3,7,17,30,0.0,3.0,2.0,9.0,3.0,2.27,0.0
2016,3,7,17,45,0.0,1.5,2.0,9.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.5,1.1,8.0,32.0,42.4,0.0
2016,3,8,7,0,318.0,33.0,1.1,9.0,64.0,106.2,67.86
2016,3,8,7,15,425.5,43.5,1.1,9.5,111.5,167.17,121.22
2016,3,8,7,30,533.0,54.0,1.1,10.0,159.0,241.24,185.54
2016,3,8,7,45,595.5,61.5,1.1,10.5,210.5,307.57,244.22
2016,3,8,8,0,658.0,69.0,1.1,11.0,262.0,380.39,306.58
2016,3,8,8,15,699.5,74.0,1.05,11.0,313.0,446.09,361.77
2016,3,8,8,30,741.0,79.0,1.0,11.0,364.0,513.17,415.97
2016,3,8,8,45,764.0,85.0,1.0,11.5,411.5,574.34,463.05
2016,3,8,9,0,787.0,91.0,1.0,12.0,459.0,635.87,508.58
2016,3,8,9,15,807.0,94.0,0.95,12.0,502.5,692.16,549.13
2016,3,8,9,30,827.0,97.0,0.9,12.0,546.0,747.78,587.0
2016,3,8,9,45,833.0,103.0,0.9,12.5,582.5,794.54,616.56
2016,3,8,10,0,839.0,109.0,0.9,13.0,619.0,838.95,644.02
2016,3,8,10,15,849.5,111.5,0.9,13.0,650.0,880.92,670.61
2016,3,8,10,30,860.0,114.0,0.9,13.0,681.0,920.4,695.25
2016,3,8,10,45,868.0,114.5,0.9,13.5,705.5,952.64,713.63
2016,3,8,11,0,876.0,115.0,0.9,14.0,730.0,981.78,729.93
2016,3,8,11,15,685.5,194.0,0.95,14.0,682.0,907.33,680.9
2016,3,8,11,30,495.0,273.0,1.0,14.0,634.0,804.08,608.96
2016,3,8,11,45,355.5,318.5,1.05,14.0,579.5,696.94,533.34
2016,3,8,12,0,216.0,364.0,1.1,14.0,525.0,585.22,451.55
2016,3,8,12,15,260.5,356.5,1.05,13.5,550.5,646.36,497.77
2016,3,8,12,30,305.0,349.0,1.0,13.0,576.0,682.51,524.38
2016,3,8,12,45,183.5,341.0,0.95,13.0,477.5,527.08,409.49
2016,3,8,13,0,62.0,333.0,0.9,13.0,379.0,373.31,292.6
2016,3,8,13,15,38.0,288.5,0.95,13.0,316.5,302.42,239.11
2016,3,8,13,30,14.0,244.0,1.0,13.0,254.0,215.28,170.68
2016,3,8,13,45,103.0,282.0,1.05,13.0,351.5,376.51,300.4
2016,3,8,14,0,192.0,320.0,1.1,13.0,449.0,494.64,391.25
2016,3,8,14,15,180.0,305.0,1.15,13.0,422.0,462.19,366.45
2016,3,8,14,30,168.0,290.0,1.2,13.0,395.0,429.95,342.82
2016,3,8,14,45,259.5,259.0,1.3,13.0,409.5,482.79,386.49
2016,3,8,15,0,351.0,228.0,1.4,13.0,424.0,509.0,409.06
2016,3,8,15,15,178.0,196.0,1.35,12.5,295.0,318.65,259.52
2016,3,8,15,30,5.0,164.0,1.3,12.0,166.0,136.97,109.88
2016,3,8,15,45,36.5,165.0,1.3,12.0,180.0,168.92,137.87
2016,3,8,16,0,68.0,166.0,1.3,12.0,194.0,187.76,153.99
2016,3,8,16,15,61.5,145.0,1.2,11.5,168.0,161.11,131.91
2016,3,8,16,30,55.0,124.0,1.1,11.0,142.0,135.28,110.27
2016,3,8,16,45,46.5,103.0,1.05,11.0,116.0,109.49,88.1
2016,3,8,17,0,38.0,82.0,1.0,11.0,90.0,84.82,66.57
2016,3,8,17,15,23.5,61.0,0.95,10.5,65.5,59.56,44.63
2016,3,8,17,30,9.0,40.0,0.9,10.0,41.0,33.98,22.49
2016,3,8,17,45,4.5,20.0,0.85,10.0,20.5,16.0,4.65
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,5.3,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,10.63,3.06
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,18.66,10.3
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,26.71,17.48
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,35.17,24.9
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,43.65,32.21
2016,3,9,8,15,0.0,68.5,0.95,12.0,68.5,52.55,39.82
2016,3,9,8,30,0.0,80.0,0.9,12.0,80.0,61.74,47.58
2016,3,9,8,45,82.0,143.5,0.85,12.5,182.0,186.21,152.81
2016,3,9,9,0,164.0,207.0,0.8,13.0,284.0,308.87,251.54
2016,3,9,9,15,167.0,227.5,0.8,13.5,312.5,339.76,274.14
2016,3,9,9,30,170.0,248.0,0.8,14.0,341.0,370.67,296.89
2016,3,9,9,45,495.0,178.0,0.8,14.5,475.5,599.07,473.22
2016,3,9,10,0,820.0,108.0,0.8,15.0,610.0,820.89,627.99
2016,3,9,10,15,832.0,110.5,0.75,15.0,642.0,863.43,651.38
2016,3,9,10,30,844.0,113.0,0.7,15.0,674.0,903.63,675.32
2016,3,9,10,45,596.0,213.0,0.7,15.5,616.5,808.57,607.96
2016,3,9,11,0,348.0,313.0,0.7,16.0,559.0,664.01,502.93
2016,3,9,11,15,378.0,313.5,0.7,16.0,586.5,701.18,530.7
2016,3,9,11,30,408.0,314.0,0.7,16.0,614.0,737.69,555.51
2016,3,9,11,45,229.0,322.5,0.7,16.5,491.5,574.31,436.34
2016,3,9,12,0,50.0,331.0,0.7,17.0,369.0,358.96,275.64
2016,3,9,12,15,88.0,349.5,0.7,17.0,415.5,416.86,321.46
2016,3,9,12,30,126.0,368.0,0.7,17.0,462.0,498.46,381.23
2016,3,9,12,45,113.0,361.0,0.75,17.5,445.0,453.61,347.62
2016,3,9,13,0,100.0,354.0,0.8,18.0,428.0,432.31,331.88
2016,3,9,13,15,77.5,335.0,0.75,18.0,391.5,388.9,299.44
2016,3,9,13,30,55.0,316.0,0.7,18.0,355.0,346.16,267.31
2016,3,9,13,45,110.0,319.5,0.7,18.0,395.0,400.28,310.09
2016,3,9,14,0,165.0,323.0,0.7,18.0,435.0,472.01,363.99
2016,3,9,14,15,115.0,299.5,0.7,18.0,375.5,398.1,308.24
2016,3,9,14,30,65.0,276.0,0.7,18.0,316.0,308.62,240.78
2016,3,9,14,45,117.0,266.0,0.7,18.0,334.0,355.97,279.21
2016,3,9,15,0,169.0,256.0,0.7,18.0,352.0,380.54,299.11
2016,3,9,15,15,108.5,228.5,0.65,17.5,288.5,285.89,226.29
2016,3,9,15,30,48.0,201.0,0.6,17.0,225.0,213.0,169.11
2016,3,9,15,45,46.5,181.5,0.6,17.0,203.0,191.22,152.45
2016,3,9,16,0,45.0,162.0,0.6,17.0,181.0,169.72,135.46
2016,3,9,16,15,38.0,142.0,0.55,16.5,157.0,145.13,115.78
2016,3,9,16,30,31.0,122.0,0.5,16.0,133.0,121.47,96.52
2016,3,9,16,45,24.0,101.5,0.5,15.5,108.5,98.26,77.29
2016,3,9,17,0,17.0,81.0,0.5,15.0,84.0,71.66,54.85
2016,3,9,17,15,8.5,60.0,0.5,14.5,61.5,50.71,36.97
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,30.84,19.93
2016,3,9,17,45,0.0,22.0,0.5,13.5,22.0,16.95,5.89
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,154.5,17.5,1.1,12.0,34.0,42.94,9.22
2016,3,10,7,0,309.0,35.0,1.1,13.0,68.0,105.17,67.66
2016,3,10,7,15,402.0,46.5,1.1,13.0,114.0,162.55,116.99
2016,3,10,7,30,495.0,58.0,1.1,13.0,160.0,231.29,176.47
2016,3,10,7,45,555.0,65.5,1.1,13.5,210.0,294.36,231.56
2016,3,10,8,0,615.0,73.0,1.1,14.0,260.0,363.65,290.26
2016,3,10,8,15,676.0,70.5,1.1,14.5,309.0,428.67,343.9
2016,3,10,8,30,737.0,68.0,1.1,15.0,358.0,497.7,398.82
2016,3,10,8,45,580.5,119.5,1.15,15.5,366.0,498.24,398.55
2016,3,10,9,0,424.0,171.0,1.2,16.0,374.0,470.95,376.18
2016,3,10,9,15,629.0,131.5,1.2,16.0,463.0,606.77,480.69
2016,3,10,9,30,834.0,92.0,1.2,16.0,552.0,745.35,580.99
2016,3,10,9,45,608.5,172.5,1.25,16.5,520.5,690.1,536.1
2016,3,10,10,0,383.0,253.0,1.3,17.0,489.0,583.68,454.79
2016,3,10,10,15,256.5,286.0,1.3,17.0,447.5,523.39,408.12
2016,3,10,10,30,130.0,319.0,1.3,17.0,406.0,433.71,338.26
2016,3,10,10,45,263.5,310.5,1.3,17.5,495.5,572.93,443.64
2016,3,10,11,0,397.0,302.0,1.3,18.0,585.0,697.35,532.55
2016,3,10,11,15,312.5,330.5,1.25,18.0,556.0,654.62,498.09
2016,3,10,11,30,228.0,359.0,1.2,18.0,527.0,584.64,446.12
2016,3,10,11,45,229.0,362.0,1.2,18.0,532.5,591.61,451.53
2016,3,10,12,0,230.0,365.0,1.2,18.0,538.0,597.57,455.55
2016,3,10,12,15,224.0,367.5,1.15,18.0,536.5,594.94,452.99
2016,3,10,12,30,218.0,370.0,1.1,18.0,535.0,591.26,449.84
2016,3,10,12,45,158.0,363.0,1.1,18.0,482.5,522.77,399.42
2016,3,10,13,0,98.0,356.0,1.1,18.0,430.0,431.36,331.97
2016,3,10,13,15,51.0,272.0,1.05,18.0,310.5,296.79,230.8
2016,3,10,13,30,4.0,188.0,1.0,18.0,191.0,155.24,119.96
2016,3,10,13,45,7.5,206.5,0.95,18.0,212.0,174.8,136.15
2016,3,10,14,0,11.0,225.0,0.9,18.0,233.0,194.6,151.94
2016,3,10,14,15,116.5,258.0,0.85,17.5,332.0,354.9,279.66
2016,3,10,14,30,222.0,291.0,0.8,17.0,431.0,473.76,370.33
2016,3,10,14,45,111.0,222.0,0.75,17.0,292.0,304.58,240.24
2016,3,10,15,0,0.0,153.0,0.7,17.0,153.0,122.21,94.77
2016,3,10,15,15,104.0,184.0,0.65,17.0,235.5,251.2,201.41
2016,3,10,15,30,208.0,215.0,0.6,17.0,318.0,347.94,277.38
2016,3,10,15,45,104.0,154.0,0.6,17.0,205.5,211.0,168.58
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,72.42,55.13
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,62.33,47.23
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,52.32,38.98
2016,3,10,16,45,0.0,55.5,0.6,15.5,55.5,42.51,30.73
2016,3,10,17,0,0.0,43.0,0.6,15.0,43.0,32.87,22.48
2016,3,10,17,15,0.0,31.5,0.65,14.5,31.5,24.03,14.78
2016,3,10,17,30,0.0,20.0,0.7,14.0,20.0,15.22,7.03
2016,3,10,17,45,0.0,11.5,0.75,13.5,11.5,8.73,0.54
2016,3,10,18,0,0.0,3.0,0.8,13.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,12.0,3.0,2.27,0.0
2016,3,11,7,0,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,10.5,2.05,12.0,10.5,7.96,1.14
2016,3,11,7,30,0.0,15.0,2.1,12.0,15.0,11.39,4.19
2016,3,11,7,45,0.0,19.5,2.2,12.0,19.5,14.83,7.22
2016,3,11,8,0,0.0,24.0,2.3,12.0,24.0,18.27,10.23
2016,3,11,8,15,0.0,28.5,2.35,12.0,28.5,21.73,13.2
2016,3,11,8,30,0.0,33.0,2.4,12.0,33.0,25.19,16.14
2016,3,11,8,45,0.0,48.5,2.5,12.0,48.5,37.12,26.33
2016,3,11,9,0,0.0,64.0,2.6,12.0,64.0,49.1,36.47
2016,3,11,9,15,0.0,70.0,2.6,12.0,70.0,53.76,40.31
2016,3,11,9,30,0.0,76.0,2.6,12.0,76.0,58.43,44.14
2016,3,11,9,45,0.0,75.0,2.65,12.5,75.0,57.69,43.3
2016,3,11,10,0,0.0,74.0,2.7,13.0,74.0,56.95,42.48
2016,3,11,10,15,208.0,175.5,2.75,13.0,316.0,364.81,300.0
2016,3,11,10,30,416.0,277.0,2.8,13.0,558.0,664.49,531.16
2016,3,11,10,45,208.0,173.5,2.9,13.5,314.0,376.22,305.65
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,53.97,39.33
2016,3,11,11,15,60.0,216.5,2.85,13.5,261.0,249.73,201.88
2016,3,11,11,30,120.0,363.0,2.7,13.0,452.0,481.92,383.65
2016,3,11,11,45,75.5,335.5,2.6,13.0,392.0,386.91,308.02
2016,3,11,12,0,31.0,308.0,2.5,13.0,332.0,314.37,250.1
2016,3,11,12,15,200.5,324.0,2.45,13.0,476.5,523.89,417.45
2016,3,11,12,30,370.0,340.0,2.4,13.0,621.0,733.23,574.02
2016,3,11,12,45,442.5,307.0,2.35,13.0,640.0,789.37,614.06
2016,3,11,13,0,515.0,274.0,2.3,13.0,659.0,822.47,639.04
2016,3,11,13,15,276.5,288.5,2.35,13.0,494.5,575.63,455.4
2016,3,11,13,30,38.0,303.0,2.4,13.0,330.0,314.69,250.33
2016,3,11,13,45,165.5,308.0,2.5,13.0,421.5,458.72,368.03
2016,3,11,14,0,293.0,313.0,2.6,13.0,513.0,594.76,474.05
2016,3,11,14,15,190.5,301.0,2.55,12.5,428.5,463.11,372.15
2016,3,11,14,30,88.0,289.0,2.5,12.0,344.0,339.63,274.62
2016,3,11,14,45,44.0,221.0,2.45,12.0,248.5,232.26,188.45
2016,3,11,15,0,0.0,153.0,2.4,12.0,153.0,122.09,97.23
2016,3,11,15,15,0.0,86.5,2.35,11.5,86.5,66.56,51.15
2016,3,11,15,30,0.0,20.0,2.3,11.0,20.0,15.27,7.52
2016,3,11,15,45,21.0,92.0,2.3,11.0,101.0,89.31,71.54
2016,3,11,16,0,42.0,164.0,2.3,11.0,182.0,168.68,138.78
2016,3,11,16,15,36.5,144.5,2.25,10.5,158.5,145.63,119.49
2016,3,11,16,30,31.0,125.0,2.2,10.0,135.0,123.32,100.76
2016,3,11,16,45,20.5,103.5,2.2,10.0,109.5,92.31,74.12
2016,3,11,17,0,10.0,82.0,2.2,10.0,84.0,69.56,54.4
2016,3,11,17,15,5.0,60.5,2.2,9.5,61.5,49.69,37.03
2016,3,11,17,30,0.0,39.0,2.2,9.0,39.0,30.54,20.21
2016,3,11,17,45,0.0,22.5,2.2,9.0,22.5,17.24,7.14
2016,3,11,18,0,0.0,6.0,2.2,9.0,6.0,4.72,0.0
2016,3,11,18,15,0.0,3.0,2.2,9.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,8.5,18.5,14.12,3.36
2016,3,12,7,0,0.0,37.0,1.0,9.0,37.0,29.04,18.78
2016,3,12,7,15,12.0,59.0,1.05,9.0,62.0,50.37,37.38
2016,3,12,7,30,24.0,81.0,1.1,9.0,87.0,77.37,60.96
2016,3,12,7,45,37.0,104.0,1.2,9.5,114.5,104.49,84.42
2016,3,12,8,0,50.0,127.0,1.3,10.0,142.0,133.34,109.07
2016,3,12,8,15,62.0,147.0,1.35,10.0,169.5,160.32,132.02
2016,3,12,8,30,74.0,167.0,1.4,10.0,197.0,188.76,155.9
2016,3,12,8,45,151.5,188.5,1.45,10.5,259.0,271.75,224.73
2016,3,12,9,0,229.0,210.0,1.5,11.0,321.0,351.86,289.48
2016,3,12,9,15,234.5,230.0,1.55,11.0,353.0,386.96,316.75
2016,3,12,9,30,240.0,250.0,1.6,11.0,385.0,422.1,343.86
2016,3,12,9,45,304.0,255.5,1.65,11.5,438.5,505.69,408.25
2016,3,12,10,0,368.0,261.0,1.7,12.0,492.0,577.17,461.79
2016,3,12,10,15,184.0,212.5,1.7,12.0,328.5,382.07,308.85
2016,3,12,10,30,0.0,164.0,1.7,12.0,165.0,130.71,103.05
2016,3,12,10,45,1.5,172.0,1.75,12.5,174.0,138.86,109.99
2016,3,12,11,0,3.0,180.0,1.8,13.0,183.0,147.13,116.44
2016,3,12,11,15,7.0,209.5,1.8,13.0,215.5,176.67,140.4
2016,3,12,11,30,11.0,239.0,1.8,13.0,248.0,206.82,164.58
2016,3,12,11,45,17.5,266.5,1.85,13.0,280.5,238.19,189.67
2016,3,12,12,0,24.0,294.0,1.9,13.0,313.0,270.06,214.96
2016,3,12,12,15,24.0,294.5,1.9,13.0,313.0,270.55,215.19
2016,3,12,12,30,24.0,295.0,1.9,13.0,313.0,270.99,215.55
2016,3,12,12,45,182.5,318.0,1.95,13.0,455.5,496.93,395.42
2016,3,12,13,0,341.0,341.0,2.0,13.0,598.0,697.43,545.48
2016,3,12,13,15,170.5,243.5,2.0,13.0,372.0,403.25,322.63
2016,3,12,13,30,0.0,146.0,2.0,13.0,146.0,115.36,89.9
2016,3,12,13,45,42.0,232.0,2.0,13.0,261.0,245.47,197.59
2016,3,12,14,0,84.0,318.0,2.0,13.0,376.0,369.68,296.21
2016,3,12,14,15,149.0,307.0,1.95,13.0,404.0,431.97,345.93
2016,3,12,14,30,214.0,296.0,1.9,13.0,432.0,469.42,376.36
2016,3,12,14,45,122.5,261.5,1.9,13.0,338.5,352.34,283.99
2016,3,12,15,0,31.0,227.0,1.9,13.0,245.0,226.58,182.56
2016,3,12,15,15,159.5,217.5,1.85,13.0,298.5,322.99,263.87
2016,3,12,15,30,288.0,208.0,1.8,13.0,352.0,405.69,330.87
2016,3,12,15,45,329.5,180.0,1.75,13.0,329.5,387.55,316.58
2016,3,12,16,0,371.0,152.0,1.7,13.0,307.0,377.2,308.11
2016,3,12,16,15,333.5,140.0,1.65,12.5,266.5,312.34,255.52
2016,3,12,16,30,296.0,128.0,1.6,12.0,226.0,263.7,215.0
2016,3,12,16,45,265.0,109.0,1.6,12.0,185.5,214.59,172.84
2016,3,12,17,0,234.0,90.0,1.6,12.0,145.0,168.98,132.88
2016,3,12,17,15,183.5,70.5,1.55,11.5,106.5,121.2,91.55
2016,3,12,17,30,133.0,51.0,1.5,11.0,68.0,79.73,55.98
2016,3,12,17,45,66.5,31.0,1.5,11.0,39.5,38.88,21.05
2016,3,12,18,0,0.0,11.0,1.5,11.0,11.0,8.65,0.0
2016,3,12,18,15,0.0,5.5,1.5,11.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,12.5,2.5,1.89,0.0
2016,3,13,7,0,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,3,13,7,15,0.0,8.5,1.4,13.0,8.5,6.44,0.0
2016,3,13,7,30,0.0,12.0,1.4,13.0,12.0,9.1,2.21
2016,3,13,7,45,0.0,16.0,1.45,13.0,16.0,12.16,4.88
2016,3,13,8,0,0.0,20.0,1.5,13.0,20.0,15.22,7.54
2016,3,13,8,15,0.0,23.5,1.5,13.0,23.5,17.9,9.84
2016,3,13,8,30,0.0,27.0,1.5,13.0,27.0,20.6,12.12
2016,3,13,8,45,0.0,36.5,1.55,13.5,36.5,27.9,18.28
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,35.22,24.39
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,47.2,34.43
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,59.22,44.42
2016,3,13,9,45,5.5,146.0,1.6,14.0,149.5,120.01,94.95
2016,3,13,10,0,11.0,215.0,1.6,14.0,222.0,184.89,147.61
2016,3,13,10,15,5.5,174.5,1.6,14.0,178.0,144.5,114.27
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,105.31,81.96
2016,3,13,10,45,4.0,175.5,1.65,14.0,179.0,144.06,113.7
2016,3,13,11,0,8.0,217.0,1.7,14.0,224.0,184.02,145.87
2016,3,13,11,15,4.0,187.0,1.7,14.0,190.5,154.03,121.33
2016,3,13,11,30,0.0,157.0,1.7,14.0,157.0,124.58,97.27
2016,3,13,11,45,1.0,160.0,1.7,14.0,161.0,128.1,100.18
2016,3,13,12,0,2.0,163.0,1.7,14.0,165.0,131.64,103.06
2016,3,13,12,15,5.5,194.5,1.7,14.0,199.0,162.08,127.8
2016,3,13,12,30,9.0,226.0,1.7,14.0,233.0,193.12,152.75
2016,3,13,12,45,9.0,225.0,1.75,14.0,232.0,192.21,152.0
2016,3,13,13,0,9.0,224.0,1.8,14.0,231.0,191.27,151.35
2016,3,13,13,15,4.5,142.0,1.75,14.0,145.5,116.32,90.76
2016,3,13,13,30,0.0,60.0,1.7,14.0,60.0,46.24,33.02
2016,3,13,13,45,2.5,128.0,1.65,14.0,130.0,102.64,79.91
2016,3,13,14,0,5.0,196.0,1.6,14.0,200.0,162.73,128.99
2016,3,13,14,15,2.5,133.5,1.55,14.0,135.5,107.08,83.58
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,54.64,40.29
2016,3,13,14,45,0.0,63.0,1.5,14.0,63.0,48.42,35.22
2016,3,13,15,0,0.0,55.0,1.5,14.0,55.0,42.21,30.1
2016,3,13,15,15,0.0,37.0,1.45,14.0,37.0,28.33,18.45
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,14.51,6.74
