Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,0.0,44.5,1.4,14.0,44.5,34.05,23.48
2016,3,13,16,0,0.0,70.0,1.4,14.0,70.0,53.71,40.29
2016,3,13,16,15,0.0,61.0,1.35,13.5,61.0,46.74,34.53
2016,3,13,16,30,0.0,52.0,1.3,13.0,52.0,39.78,28.71
2016,3,13,16,45,0.0,42.5,1.3,13.0,42.5,32.46,22.43
2016,3,13,17,0,0.0,33.0,1.3,13.0,33.0,25.16,16.07
2016,3,13,17,15,0.0,24.5,1.25,13.0,24.5,18.65,10.33
2016,3,13,17,30,0.0,16.0,1.2,13.0,16.0,12.15,4.57
2016,3,13,17,45,0.0,9.5,1.2,13.0,9.5,7.2,0.0
2016,3,13,18,0,0.0,3.0,1.2,13.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,1.15,13.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,9.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,7.87,0.0
2016,3,14,6,45,62.0,29.0,1.25,9.5,36.5,34.66,17.43
2016,3,14,7,0,124.0,48.0,1.3,10.0,63.0,72.07,49.9
2016,3,14,7,15,166.5,68.5,1.3,10.0,100.0,111.02,83.67
2016,3,14,7,30,209.0,89.0,1.3,10.0,137.0,155.31,122.5
2016,3,14,7,45,230.0,110.5,1.35,10.5,175.0,197.57,159.68
2016,3,14,8,0,251.0,132.0,1.4,11.0,213.0,242.23,198.05
2016,3,14,8,15,284.5,145.5,1.4,11.0,252.0,287.38,236.29
2016,3,14,8,30,318.0,159.0,1.4,11.0,291.0,335.86,276.47
2016,3,14,8,45,379.0,167.5,1.45,11.5,343.0,412.39,337.59
2016,3,14,9,0,440.0,176.0,1.5,12.0,395.0,482.45,392.09
2016,3,14,9,15,399.5,204.5,1.5,12.0,417.0,505.15,408.17
2016,3,14,9,30,359.0,233.0,1.5,12.0,439.0,507.58,408.93
2016,3,14,9,45,385.0,244.0,1.5,12.5,477.5,555.41,444.2
2016,3,14,10,0,411.0,255.0,1.5,13.0,516.0,604.05,478.96
2016,3,14,10,15,352.0,285.0,1.5,13.0,516.5,599.71,473.17
2016,3,14,10,30,293.0,315.0,1.5,13.0,517.0,590.38,464.07
2016,3,14,10,45,395.5,292.5,1.5,13.5,575.0,670.23,523.56
2016,3,14,11,0,498.0,270.0,1.5,14.0,633.0,775.3,597.78
2016,3,14,11,15,537.0,263.0,1.5,14.0,663.0,816.88,625.94
2016,3,14,11,30,576.0,256.0,1.5,14.0,693.0,857.07,653.55
2016,3,14,11,45,527.0,277.5,1.5,14.0,680.5,837.75,638.24
2016,3,14,12,0,478.0,299.0,1.5,14.0,668.0,814.68,621.05
2016,3,14,12,15,480.0,298.5,1.5,14.0,669.0,817.59,623.31
2016,3,14,12,30,482.0,298.0,1.5,14.0,670.0,818.05,623.68
2016,3,14,12,45,478.5,296.0,1.55,14.0,662.5,809.12,618.19
2016,3,14,13,0,475.0,294.0,1.6,14.0,655.0,797.83,611.2
2016,3,14,13,15,459.5,298.0,1.6,14.0,641.5,778.56,597.81
2016,3,14,13,30,444.0,302.0,1.6,14.0,628.0,757.39,583.18
2016,3,14,13,45,394.0,304.0,1.6,14.0,586.5,682.47,530.12
2016,3,14,14,0,344.0,306.0,1.6,14.0,545.0,628.15,491.0
2016,3,14,14,15,397.0,277.0,1.6,14.0,541.0,632.29,496.61
2016,3,14,14,30,450.0,248.0,1.6,14.0,537.0,650.04,511.08
2016,3,14,14,45,451.0,231.0,1.65,14.0,507.0,614.72,486.19
2016,3,14,15,0,452.0,214.0,1.7,14.0,477.0,577.74,460.06
2016,3,14,15,15,573.0,171.5,1.7,13.5,479.0,599.35,479.75
2016,3,14,15,30,694.0,129.0,1.7,13.0,481.0,615.88,494.15
2016,3,14,15,45,667.0,122.0,1.75,13.0,434.0,555.15,447.5
2016,3,14,16,0,640.0,115.0,1.8,13.0,387.0,495.34,400.71
2016,3,14,16,15,597.0,107.5,1.7,12.5,336.5,428.23,346.8
2016,3,14,16,30,554.0,100.0,1.6,12.0,286.0,364.5,293.97
2016,3,14,16,45,497.5,90.0,1.55,11.5,235.5,292.95,233.58
2016,3,14,17,0,441.0,80.0,1.5,11.0,185.0,232.5,180.94
2016,3,14,17,15,351.5,66.5,1.45,10.5,137.5,166.27,124.01
2016,3,14,17,30,262.0,53.0,1.4,10.0,90.0,110.97,77.14
2016,3,14,17,45,131.0,34.5,1.4,9.5,53.0,53.16,30.64
2016,3,14,18,0,0.0,16.0,1.4,9.0,16.0,12.27,0.0
2016,3,14,18,15,0.0,8.0,1.4,9.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,6.5,1.0,6.5,7.5,0.0,0.0
2016,3,15,6,30,60.0,13.0,1.0,7.0,15.0,14.33,0.0
2016,3,15,6,45,200.5,28.5,1.05,8.0,52.0,58.15,30.92
2016,3,15,7,0,341.0,44.0,1.1,9.0,89.0,116.89,78.75
2016,3,15,7,15,431.5,54.5,1.1,9.5,138.0,174.55,128.17
2016,3,15,7,30,522.0,65.0,1.1,10.0,187.0,243.07,187.63
2016,3,15,7,45,588.5,71.0,1.15,10.5,239.5,308.59,244.93
2016,3,15,8,0,655.0,77.0,1.2,11.0,292.0,380.93,306.48
2016,3,15,8,15,693.5,82.0,1.2,11.5,343.5,444.74,359.46
2016,3,15,8,30,732.0,87.0,1.2,12.0,395.0,511.31,412.62
2016,3,15,8,45,765.0,89.5,1.2,12.5,444.0,572.67,459.91
2016,3,15,9,0,798.0,92.0,1.2,13.0,493.0,636.78,507.52
2016,3,15,9,15,817.5,95.0,1.2,13.5,537.0,692.78,547.48
2016,3,15,9,30,837.0,98.0,1.2,14.0,581.0,748.02,585.11
2016,3,15,9,45,853.5,99.5,1.25,14.5,620.0,798.19,617.79
2016,3,15,10,0,870.0,101.0,1.3,15.0,659.0,846.69,648.83
2016,3,15,10,15,880.0,102.5,1.25,15.0,690.5,877.71,667.42
2016,3,15,10,30,890.0,104.0,1.2,15.0,722.0,915.27,690.38
2016,3,15,10,45,898.5,104.5,1.15,15.5,746.5,947.56,708.16
2016,3,15,11,0,907.0,105.0,1.1,16.0,771.0,976.74,723.71
2016,3,15,11,15,911.0,106.0,1.1,16.0,788.0,998.86,736.88
2016,3,15,11,30,915.0,107.0,1.1,16.0,805.0,1017.39,747.9
2016,3,15,11,45,918.0,107.0,1.1,16.5,813.5,1030.18,753.99
2016,3,15,12,0,921.0,107.0,1.1,17.0,822.0,1039.19,757.86
2016,3,15,12,15,921.0,107.0,1.1,17.0,822.5,1041.36,759.01
2016,3,15,12,30,921.0,107.0,1.1,17.0,823.0,1039.66,757.96
2016,3,15,12,45,923.0,104.5,1.15,17.0,816.0,1033.37,755.22
2016,3,15,13,0,925.0,102.0,1.2,17.0,809.0,1023.18,750.15
2016,3,15,13,15,921.0,101.0,1.2,17.0,793.0,1004.96,739.15
2016,3,15,13,30,917.0,100.0,1.2,17.0,777.0,983.09,725.99
2016,3,15,13,45,911.5,98.5,1.2,17.0,753.5,955.79,709.36
2016,3,15,14,0,906.0,97.0,1.2,17.0,730.0,925.17,690.59
2016,3,15,14,15,897.0,95.0,1.2,16.5,699.0,887.83,668.55
2016,3,15,14,30,888.0,93.0,1.2,16.0,668.0,847.74,644.43
2016,3,15,14,45,876.0,90.5,1.25,16.0,630.5,802.21,615.71
2016,3,15,15,0,864.0,88.0,1.3,16.0,593.0,754.61,585.05
2016,3,15,15,15,846.5,85.5,1.3,15.5,549.5,707.67,554.25
2016,3,15,15,30,829.0,83.0,1.3,15.0,506.0,652.5,515.16
2016,3,15,15,45,805.5,79.5,1.3,15.0,458.5,591.87,469.81
2016,3,15,16,0,782.0,76.0,1.3,15.0,411.0,531.44,423.09
2016,3,15,16,15,747.5,71.5,1.25,14.5,360.0,465.0,370.53
2016,3,15,16,30,713.0,67.0,1.2,14.0,309.0,400.69,317.68
2016,3,15,16,45,664.5,61.0,1.2,13.5,257.0,332.41,260.04
2016,3,15,17,0,616.0,55.0,1.2,13.0,205.0,268.28,204.0
2016,3,15,17,15,534.5,47.5,1.2,12.5,154.5,198.91,143.71
2016,3,15,17,30,453.0,40.0,1.2,12.0,104.0,139.06,91.97
2016,3,15,17,45,313.5,27.5,1.3,11.5,63.0,76.53,41.6
2016,3,15,18,0,174.0,15.0,1.4,11.0,22.0,28.95,0.0
2016,3,15,18,15,87.0,7.5,1.4,10.5,11.0,7.3,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,1.05,8.5,9.0,5.51,0.0
2016,3,16,6,30,122.0,14.0,0.9,9.0,18.0,19.21,0.0
2016,3,16,6,45,272.5,27.0,0.8,9.5,58.0,67.57,36.15
2016,3,16,7,0,423.0,40.0,0.7,10.0,98.0,128.94,85.19
2016,3,16,7,15,510.0,49.0,0.7,10.5,149.0,189.15,136.91
2016,3,16,7,30,597.0,58.0,0.7,11.0,200.0,259.69,198.0
2016,3,16,7,45,652.0,64.0,0.7,11.5,253.0,324.96,254.83
2016,3,16,8,0,707.0,70.0,0.7,12.0,306.0,395.67,314.31
2016,3,16,8,15,743.5,74.5,0.75,12.5,358.5,459.92,367.11
2016,3,16,8,30,780.0,79.0,0.8,13.0,411.0,527.22,420.28
2016,3,16,8,45,806.0,82.5,0.85,14.0,460.0,589.14,466.62
2016,3,16,9,0,832.0,86.0,0.9,15.0,509.0,651.54,511.51
2016,3,16,9,15,850.5,89.0,0.85,15.5,553.5,708.27,550.48
2016,3,16,9,30,869.0,92.0,0.8,16.0,598.0,764.07,586.45
2016,3,16,9,45,882.5,94.0,0.8,16.5,636.5,805.53,611.57
2016,3,16,10,0,896.0,96.0,0.8,17.0,675.0,852.25,639.94
2016,3,16,10,15,906.0,98.0,0.8,17.0,707.0,893.75,665.51
2016,3,16,10,30,916.0,100.0,0.8,17.0,739.0,932.55,689.12
2016,3,16,10,45,922.5,101.0,0.85,17.5,764.0,964.15,707.62
2016,3,16,11,0,929.0,102.0,0.9,18.0,789.0,992.45,724.05
2016,3,16,11,15,933.5,103.0,0.9,18.0,805.5,1015.38,737.43
2016,3,16,11,30,938.0,104.0,0.9,18.0,822.0,1034.65,748.64
2016,3,16,11,45,939.5,104.0,0.9,18.5,830.5,1046.13,753.71
2016,3,16,12,0,941.0,104.0,0.9,19.0,839.0,1053.71,756.57
2016,3,16,12,15,941.0,104.0,0.9,19.0,839.5,1055.86,757.7
2016,3,16,12,30,941.0,104.0,0.9,19.0,840.0,1054.04,756.61
2016,3,16,12,45,944.5,101.0,0.9,19.0,833.0,1048.48,753.41
2016,3,16,13,0,948.0,98.0,0.9,19.0,826.0,1038.9,747.91
2016,3,16,13,15,944.0,97.0,0.9,19.0,809.5,1020.28,736.95
2016,3,16,13,30,940.0,96.0,0.9,19.0,793.0,997.92,723.85
2016,3,16,13,45,933.0,95.0,0.9,19.5,768.5,969.21,705.45
2016,3,16,14,0,926.0,94.0,0.9,20.0,744.0,937.17,685.03
2016,3,16,14,15,916.5,92.0,0.9,19.5,712.5,898.76,663.0
2016,3,16,14,30,907.0,90.0,0.9,19.0,681.0,857.56,638.89
2016,3,16,14,45,894.0,88.0,0.9,19.0,642.5,811.04,609.7
2016,3,16,15,0,881.0,86.0,0.9,19.0,604.0,762.48,578.72
2016,3,16,15,15,863.0,83.5,0.85,18.5,560.0,708.1,543.24
2016,3,16,15,30,845.0,81.0,0.8,18.0,516.0,658.07,508.17
2016,3,16,15,45,820.0,78.0,0.8,18.0,467.0,596.33,463.23
2016,3,16,16,0,795.0,75.0,0.8,18.0,418.0,534.9,417.03
2016,3,16,16,15,760.5,70.5,0.8,17.5,366.5,467.85,365.59
2016,3,16,16,30,726.0,66.0,0.8,17.0,315.0,402.92,313.64
2016,3,16,16,45,675.5,60.5,0.8,16.5,262.0,333.34,256.15
2016,3,16,17,0,625.0,55.0,0.8,16.0,209.0,268.83,200.89
2016,3,16,17,15,545.0,47.0,0.8,15.0,158.0,199.07,141.57
2016,3,16,17,30,465.0,39.0,0.8,14.0,107.0,138.7,90.31
2016,3,16,17,45,325.5,27.5,0.8,13.5,65.5,76.76,41.4
2016,3,16,18,0,186.0,16.0,0.8,13.0,24.0,30.07,0.0
2016,3,16,18,15,93.0,8.0,0.8,12.5,12.0,7.45,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.0,11.0,8.65,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,16.87,0.0
2016,3,17,6,45,237.5,30.5,1.2,12.0,64.0,65.58,36.47
2016,3,17,7,0,475.0,39.0,1.2,13.0,106.0,137.54,89.45
2016,3,17,7,15,557.5,46.5,1.1,13.5,157.5,198.25,141.59
2016,3,17,7,30,640.0,54.0,1.0,14.0,209.0,268.62,202.42
2016,3,17,7,45,690.5,59.5,0.95,14.5,263.0,333.87,259.08
2016,3,17,8,0,741.0,65.0,0.9,15.0,317.0,404.08,317.8
2016,3,17,8,15,775.5,69.0,0.8,15.5,369.5,469.21,370.1
2016,3,17,8,30,810.0,73.0,0.7,16.0,422.0,536.44,421.44
2016,3,17,8,45,834.0,76.5,0.65,16.5,471.0,598.53,467.01
2016,3,17,9,0,858.0,80.0,0.6,17.0,520.0,660.84,510.74
2016,3,17,9,15,875.5,82.5,0.55,17.5,564.5,711.31,544.55
2016,3,17,9,30,893.0,85.0,0.5,18.0,609.0,765.95,578.49
2016,3,17,9,45,905.0,87.5,0.45,18.5,648.0,814.87,607.08
2016,3,17,10,0,917.0,90.0,0.4,19.0,687.0,861.65,633.59
2016,3,17,10,15,926.0,91.5,0.35,19.5,719.0,902.39,655.62
2016,3,17,10,30,935.0,93.0,0.3,20.0,751.0,940.28,675.51
2016,3,17,10,45,941.0,94.0,0.25,20.5,775.0,971.84,691.18
2016,3,17,11,0,947.0,95.0,0.2,21.0,799.0,1000.01,704.71
2016,3,17,11,15,950.5,96.0,0.2,21.0,816.0,1022.24,717.0
2016,3,17,11,30,954.0,97.0,0.2,21.0,833.0,1040.71,727.19
2016,3,17,11,45,955.5,97.5,0.25,21.5,841.0,1052.82,733.42
2016,3,17,12,0,957.0,98.0,0.3,22.0,849.0,1060.95,737.59
2016,3,17,12,15,956.5,98.0,0.35,22.0,849.0,1062.56,739.54
2016,3,17,12,30,956.0,98.0,0.4,22.0,849.0,1060.14,739.38
2016,3,17,12,45,953.5,97.5,0.45,22.0,840.5,1051.2,735.54
2016,3,17,13,0,951.0,97.0,0.5,22.0,832.0,1038.32,729.53
2016,3,17,13,15,946.5,96.5,0.5,22.0,815.0,1019.65,718.94
2016,3,17,13,30,942.0,96.0,0.5,22.0,798.0,997.26,706.23
2016,3,17,13,45,935.0,95.0,0.55,22.0,773.5,968.44,690.75
2016,3,17,14,0,928.0,94.0,0.6,22.0,749.0,936.3,673.14
2016,3,17,14,15,918.5,92.5,0.6,22.0,717.0,898.32,650.65
2016,3,17,14,30,909.0,91.0,0.6,22.0,685.0,857.56,626.22
2016,3,17,14,45,895.5,89.0,0.6,22.0,646.5,810.55,597.43
2016,3,17,15,0,882.0,87.0,0.6,22.0,608.0,761.53,566.93
2016,3,17,15,15,864.0,84.5,0.55,21.5,564.0,713.26,536.04
2016,3,17,15,30,846.0,82.0,0.5,21.0,520.0,656.97,497.52
2016,3,17,15,45,821.0,78.5,0.5,21.0,471.0,594.65,453.27
2016,3,17,16,0,796.0,75.0,0.5,21.0,422.0,532.68,407.69
2016,3,17,16,15,761.5,71.0,0.5,20.0,370.0,466.17,358.38
2016,3,17,16,30,727.0,67.0,0.5,19.0,318.0,401.76,308.34
2016,3,17,16,45,676.5,61.5,0.55,18.5,265.0,332.24,252.04
2016,3,17,17,0,626.0,56.0,0.6,18.0,212.0,267.74,197.71
2016,3,17,17,15,546.5,48.0,0.65,17.0,161.0,198.27,139.43
2016,3,17,17,30,467.0,40.0,0.7,16.0,110.0,138.12,88.99
2016,3,17,17,45,329.5,28.5,0.8,15.5,67.5,76.75,41.3
2016,3,17,18,0,192.0,17.0,0.9,15.0,25.0,30.67,0.0
2016,3,17,18,15,96.0,8.5,0.85,14.5,12.5,7.53,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,0.95,9.5,12.5,7.19,0.0
2016,3,18,6,30,179.0,17.0,0.9,10.0,25.0,29.0,0.0
2016,3,18,6,45,317.5,29.0,0.85,11.0,67.0,74.26,40.84
2016,3,18,7,0,456.0,41.0,0.8,12.0,109.0,135.06,88.6
2016,3,18,7,15,537.0,49.5,0.8,12.0,160.0,195.15,140.37
2016,3,18,7,30,618.0,58.0,0.8,12.0,211.0,264.77,200.98
2016,3,18,7,45,309.0,57.0,0.8,12.5,133.5,180.46,142.4
2016,3,18,8,0,0.0,56.0,0.8,13.0,56.0,42.87,31.21
2016,3,18,8,15,0.0,71.5,0.75,13.5,71.5,54.87,41.46
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,67.16,51.61
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,89.21,69.76
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,111.67,87.89
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,128.63,101.47
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,145.89,115.18
2016,3,18,9,45,93.5,244.5,0.7,15.5,306.0,289.87,231.11
2016,3,18,10,0,184.0,310.0,0.7,16.0,431.0,450.49,352.42
2016,3,18,10,15,254.0,314.5,0.7,16.0,489.5,540.71,417.63
2016,3,18,10,30,324.0,319.0,0.7,16.0,548.0,616.56,471.71
2016,3,18,10,45,623.0,212.0,0.7,16.5,671.5,820.14,616.1
2016,3,18,11,0,922.0,105.0,0.7,17.0,795.0,985.48,719.97
2016,3,18,11,15,926.5,106.0,0.7,17.0,812.0,1008.11,730.92
2016,3,18,11,30,931.0,107.0,0.7,17.0,829.0,1027.1,741.92
2016,3,18,11,45,932.5,107.5,0.7,17.5,837.5,1038.88,747.17
2016,3,18,12,0,934.0,108.0,0.7,18.0,846.0,1046.78,750.23
2016,3,18,12,15,746.5,194.5,0.7,18.0,784.5,977.59,706.88
2016,3,18,12,30,559.0,281.0,0.7,18.0,723.0,869.9,636.08
2016,3,18,12,45,554.5,278.5,0.75,18.0,713.0,858.87,631.49
2016,3,18,13,0,550.0,276.0,0.8,18.0,703.0,845.23,623.79
2016,3,18,13,15,718.0,200.0,0.8,18.0,745.5,928.38,681.77
2016,3,18,13,30,886.0,124.0,0.8,18.0,788.0,984.49,717.03
2016,3,18,13,45,712.0,184.0,0.8,18.0,707.0,874.07,645.82
2016,3,18,14,0,538.0,244.0,0.8,18.0,626.0,750.36,562.42
2016,3,18,14,15,546.5,228.5,0.8,17.5,602.5,723.62,547.74
2016,3,18,14,30,555.0,213.0,0.8,17.0,579.0,694.22,529.67
2016,3,18,14,45,537.0,208.5,0.85,17.0,546.0,652.33,501.47
2016,3,18,15,0,519.0,204.0,0.9,17.0,513.0,609.88,472.36
2016,3,18,15,15,558.0,173.0,0.95,16.5,483.0,581.25,454.52
2016,3,18,15,30,597.0,142.0,1.0,16.0,453.0,554.99,437.22
2016,3,18,15,45,616.5,122.0,1.05,16.0,417.0,514.81,407.55
2016,3,18,16,0,636.0,102.0,1.1,16.0,381.0,470.82,373.81
2016,3,18,16,15,576.5,104.5,1.1,15.5,334.0,406.13,322.8
2016,3,18,16,30,517.0,107.0,1.1,15.0,287.0,341.02,270.19
2016,3,18,16,45,476.0,94.0,1.1,14.5,239.0,280.34,219.51
2016,3,18,17,0,435.0,81.0,1.1,14.0,191.0,223.92,170.94
2016,3,18,17,15,411.0,65.0,1.05,13.0,149.5,173.67,126.36
2016,3,18,17,30,387.0,49.0,1.0,12.0,108.0,128.66,86.04
2016,3,18,17,45,259.0,34.5,1.0,11.5,67.0,69.55,39.58
2016,3,18,18,0,131.0,20.0,1.0,11.0,26.0,27.32,0.0
2016,3,18,18,15,65.5,10.0,0.95,10.5,13.0,8.21,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,10.0,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,0.4,10.0,15.0,11.44,0.0
2016,3,19,6,45,25.0,35.0,0.35,10.5,38.5,31.69,19.31
2016,3,19,7,0,50.0,55.0,0.3,11.0,62.0,58.28,41.89
2016,3,19,7,15,65.5,77.0,0.3,11.5,91.0,85.52,65.4
2016,3,19,7,30,81.0,99.0,0.3,12.0,120.0,114.9,90.62
2016,3,19,7,45,93.5,121.0,0.35,12.5,150.0,145.2,116.34
2016,3,19,8,0,106.0,143.0,0.4,13.0,180.0,177.1,142.89
2016,3,19,8,15,179.5,161.5,0.4,13.5,236.0,237.21,191.62
2016,3,19,8,30,253.0,180.0,0.4,14.0,292.0,316.31,254.16
2016,3,19,8,45,277.0,199.0,0.45,14.5,333.5,363.97,290.63
2016,3,19,9,0,301.0,218.0,0.5,15.0,375.0,413.57,327.96
2016,3,19,9,15,565.5,156.5,0.5,15.5,483.0,576.8,451.09
2016,3,19,9,30,830.0,95.0,0.5,16.0,591.0,734.33,562.69
2016,3,19,9,45,839.5,99.0,0.5,16.5,627.5,781.08,589.88
2016,3,19,10,0,849.0,103.0,0.5,17.0,664.0,825.69,616.68
2016,3,19,10,15,859.0,105.0,0.5,17.0,695.0,856.27,635.01
2016,3,19,10,30,869.0,107.0,0.5,17.0,726.0,893.38,657.69
2016,3,19,10,45,876.5,107.5,0.5,17.0,750.0,923.89,675.83
2016,3,19,11,0,884.0,108.0,0.5,17.0,774.0,951.31,692.03
2016,3,19,11,15,888.5,109.0,0.5,17.0,790.0,973.14,704.73
2016,3,19,11,30,893.0,110.0,0.5,17.0,806.0,991.49,715.38
2016,3,19,11,45,700.0,204.5,0.55,17.5,754.0,933.32,677.87
2016,3,19,12,0,507.0,299.0,0.6,18.0,702.0,834.68,610.54
2016,3,19,12,15,495.5,303.5,0.6,18.0,697.0,828.99,607.91
2016,3,19,12,30,484.0,308.0,0.6,18.0,692.0,820.74,602.34
2016,3,19,12,45,444.5,322.5,0.6,18.0,672.5,792.3,582.85
2016,3,19,13,0,405.0,337.0,0.6,18.0,653.0,743.08,550.11
2016,3,19,13,15,363.5,341.5,0.6,18.0,621.0,701.34,522.0
2016,3,19,13,30,322.0,346.0,0.6,18.0,589.0,659.24,493.19
2016,3,19,13,45,407.0,304.5,0.65,18.0,602.0,685.48,515.26
2016,3,19,14,0,492.0,263.0,0.7,18.0,615.0,726.13,545.68
2016,3,19,14,15,508.5,244.0,0.7,18.0,594.0,704.23,531.31
2016,3,19,14,30,525.0,225.0,0.7,18.0,573.0,679.25,515.44
2016,3,19,14,45,685.5,158.0,0.7,18.0,585.0,724.63,550.6
2016,3,19,15,0,846.0,91.0,0.7,18.0,597.0,740.47,563.6
2016,3,19,15,15,660.0,136.0,0.7,17.5,513.0,621.66,479.11
2016,3,19,15,30,474.0,181.0,0.7,17.0,429.0,503.19,392.96
2016,3,19,15,45,620.5,130.0,0.75,16.5,423.5,522.39,410.3
2016,3,19,16,0,767.0,79.0,0.8,16.0,418.0,515.37,405.35
2016,3,19,16,15,734.0,74.5,0.85,15.5,367.5,450.75,354.88
2016,3,19,16,30,701.0,70.0,0.9,15.0,317.0,388.16,304.31
2016,3,19,16,45,651.0,64.5,0.95,15.0,265.0,320.79,247.66
2016,3,19,17,0,601.0,59.0,1.0,15.0,213.0,257.96,193.15
2016,3,19,17,15,524.5,51.0,0.95,14.5,163.0,191.22,135.81
2016,3,19,17,30,448.0,43.0,0.9,14.0,113.0,133.44,86.7
2016,3,19,17,45,224.0,36.0,0.9,13.5,71.0,65.15,37.49
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,22.19,0.26
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,11.41,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,9.5,0.75,11.5,10.0,7.5,0.0
2016,3,20,6,30,16.0,19.0,0.7,12.0,20.0,15.99,0.78
2016,3,20,6,45,67.0,38.0,0.7,12.5,48.0,41.64,25.65
2016,3,20,7,0,118.0,57.0,0.7,13.0,76.0,76.26,53.83
2016,3,20,7,15,139.5,78.5,0.7,13.5,109.0,105.3,79.0
2016,3,20,7,30,161.0,100.0,0.7,14.0,142.0,140.61,109.49
2016,3,20,7,45,175.5,121.5,0.75,14.5,176.0,175.96,139.77
2016,3,20,8,0,190.0,143.0,0.8,15.0,210.0,213.01,170.79
2016,3,20,8,15,226.5,162.5,0.8,15.5,254.5,270.22,217.0
2016,3,20,8,30,263.0,182.0,0.8,16.0,299.0,322.82,258.42
2016,3,20,8,45,273.0,202.5,0.85,16.5,336.0,364.02,290.03
2016,3,20,9,0,283.0,223.0,0.9,17.0,373.0,405.75,321.33
2016,3,20,9,15,303.5,239.5,0.9,17.0,412.0,451.2,355.28
2016,3,20,9,30,324.0,256.0,0.9,17.0,451.0,497.75,389.31
2016,3,20,9,45,355.5,266.5,0.95,17.5,492.5,547.7,425.04
2016,3,20,10,0,387.0,277.0,1.0,18.0,534.0,598.94,460.95
2016,3,20,10,15,627.0,193.0,1.0,18.0,632.5,762.37,579.13
2016,3,20,10,30,867.0,109.0,1.0,18.0,731.0,892.0,664.72
2016,3,20,10,45,871.5,111.5,1.05,18.0,754.5,921.71,682.34
2016,3,20,11,0,876.0,114.0,1.1,18.0,778.0,948.2,699.24
2016,3,20,11,15,616.5,234.5,1.1,18.0,706.5,861.22,639.8
2016,3,20,11,30,357.0,355.0,1.1,18.0,635.0,713.84,534.59
2016,3,20,11,45,229.0,371.5,1.15,18.0,552.0,587.93,445.91
2016,3,20,12,0,101.0,388.0,1.2,18.0,469.0,458.32,350.34
2016,3,20,12,15,89.5,383.0,1.2,18.0,455.0,442.01,339.02
2016,3,20,12,30,78.0,378.0,1.2,18.0,441.0,425.34,326.56
2016,3,20,12,45,181.5,376.0,1.2,18.0,519.5,546.09,417.72
2016,3,20,13,0,285.0,374.0,1.2,18.0,598.0,663.46,502.18
2016,3,20,13,15,225.0,373.0,1.2,17.5,548.0,578.69,441.26
2016,3,20,13,30,165.0,372.0,1.2,17.0,498.0,516.99,397.09
2016,3,20,13,45,153.0,359.5,1.2,17.0,473.5,488.79,377.21
2016,3,20,14,0,141.0,347.0,1.2,17.0,449.0,460.61,356.89
2016,3,20,14,15,284.5,307.0,1.2,17.0,500.5,555.61,430.9
2016,3,20,14,30,428.0,267.0,1.2,17.0,552.0,637.91,492.65
2016,3,20,14,45,281.0,272.5,1.2,17.0,455.0,494.42,385.78
2016,3,20,15,0,134.0,278.0,1.2,17.0,358.0,362.71,285.5
2016,3,20,15,15,269.5,238.5,1.15,16.5,385.5,425.33,337.46
2016,3,20,15,30,405.0,199.0,1.1,16.0,413.0,473.37,375.61
2016,3,20,15,45,577.0,140.0,1.1,16.0,413.5,503.25,398.93
2016,3,20,16,0,749.0,81.0,1.1,16.0,414.0,504.87,399.38
2016,3,20,16,15,715.0,76.5,1.05,15.5,364.0,440.8,348.2
2016,3,20,16,30,681.0,72.0,1.0,15.0,314.0,379.21,297.67
2016,3,20,16,45,630.0,66.5,0.95,15.0,262.5,312.44,241.13
2016,3,20,17,0,579.0,61.0,0.9,15.0,211.0,250.66,187.42
2016,3,20,17,15,502.5,53.0,0.9,14.5,161.5,185.48,131.68
2016,3,20,17,30,426.0,45.0,0.9,14.0,112.0,129.25,84.17
2016,3,20,17,45,299.0,32.5,0.9,14.0,71.0,72.15,40.15
2016,3,20,18,0,172.0,20.0,0.9,14.0,30.0,29.81,3.01
2016,3,20,18,15,86.0,10.0,0.9,13.5,15.0,7.87,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.5,0.9,10.5,10.5,8.26,0.0
2016,3,21,6,30,0.0,21.0,0.9,11.0,21.0,16.04,3.09
2016,3,21,6,45,38.0,41.0,0.9,11.5,47.5,38.11,24.3
2016,3,21,7,0,76.0,61.0,0.9,12.0,74.0,67.93,48.89
2016,3,21,7,15,97.5,84.0,0.95,12.0,106.0,99.16,75.82
2016,3,21,7,30,119.0,107.0,1.0,12.0,138.0,133.26,105.33
2016,3,21,7,45,139.5,127.0,1.05,12.5,171.5,166.94,134.07
2016,3,21,8,0,160.0,147.0,1.1,13.0,205.0,203.06,164.4
2016,3,21,8,15,351.0,138.5,1.15,13.0,290.0,318.49,258.44
2016,3,21,8,30,542.0,130.0,1.2,13.0,375.0,436.5,352.61
2016,3,21,8,45,384.5,182.0,1.25,13.5,365.0,422.72,340.37
2016,3,21,9,0,227.0,234.0,1.3,14.0,355.0,365.87,294.33
2016,3,21,9,15,365.5,221.0,1.3,14.0,434.5,474.96,380.62
2016,3,21,9,30,504.0,208.0,1.3,14.0,514.0,598.92,474.01
2016,3,21,9,45,522.0,215.5,1.35,14.0,549.5,643.51,505.63
2016,3,21,10,0,540.0,223.0,1.4,14.0,585.0,687.63,537.19
2016,3,21,10,15,694.0,174.5,1.45,14.0,661.5,799.9,619.22
2016,3,21,10,30,848.0,126.0,1.5,14.0,738.0,902.39,688.38
2016,3,21,10,45,856.5,126.5,1.55,14.5,762.5,933.89,706.8
2016,3,21,11,0,865.0,127.0,1.6,15.0,787.0,962.31,723.96
2016,3,21,11,15,447.0,220.5,1.6,15.0,562.0,676.87,523.15
2016,3,21,11,30,29.0,314.0,1.6,15.0,337.0,311.11,242.46
2016,3,21,11,45,20.0,278.5,1.65,15.0,295.0,248.66,195.5
2016,3,21,12,0,11.0,243.0,1.7,15.0,253.0,208.5,163.83
2016,3,21,12,15,11.0,243.5,1.7,15.0,253.0,208.96,164.3
2016,3,21,12,30,11.0,244.0,1.7,15.0,253.0,209.37,164.65
2016,3,21,12,45,10.0,236.5,1.7,15.5,245.0,201.76,158.34
2016,3,21,13,0,9.0,229.0,1.7,16.0,237.0,194.16,152.1
2016,3,21,13,15,8.5,224.5,1.7,15.5,232.0,189.66,148.92
2016,3,21,13,30,8.0,220.0,1.7,15.0,227.0,185.15,145.75
2016,3,21,13,45,4.0,144.0,1.7,15.0,147.5,116.95,90.89
2016,3,21,14,0,0.0,68.0,1.7,15.0,68.0,52.42,38.03
2016,3,21,14,15,0.0,103.5,1.65,15.0,103.5,80.2,61.12
2016,3,21,14,30,0.0,139.0,1.6,15.0,139.0,109.17,85.01
2016,3,21,14,45,0.0,139.5,1.6,15.0,139.5,109.62,85.52
2016,3,21,15,0,0.0,140.0,1.6,15.0,140.0,110.12,86.14
2016,3,21,15,15,0.0,81.0,1.6,14.5,81.0,62.32,46.85
2016,3,21,15,30,0.0,22.0,1.6,14.0,22.0,16.81,8.67
2016,3,21,15,45,0.5,84.5,1.6,14.0,84.5,65.27,49.86
2016,3,21,16,0,1.0,147.0,1.6,14.0,147.0,117.76,94.0
2016,3,21,16,15,0.5,109.5,1.5,13.5,109.5,86.08,67.75
2016,3,21,16,30,0.0,72.0,1.4,13.0,72.0,55.31,41.94
2016,3,21,16,45,0.0,60.5,1.35,13.0,60.5,46.36,34.36
2016,3,21,17,0,0.0,49.0,1.3,13.0,49.0,37.48,26.72
2016,3,21,17,15,117.0,58.0,1.3,12.5,77.0,83.58,61.78
2016,3,21,17,30,234.0,67.0,1.3,12.0,105.0,105.08,73.11
2016,3,21,17,45,157.5,45.5,1.3,11.5,67.0,60.43,37.29
2016,3,21,18,0,81.0,24.0,1.3,11.0,29.0,24.96,4.6
2016,3,21,18,15,40.5,12.0,1.3,11.0,14.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,12.5,1.1,8.5,19.0,9.9,0.0
2016,3,22,6,30,200.0,25.0,1.1,9.0,38.0,35.66,11.87
2016,3,22,6,45,332.0,37.0,1.15,9.5,82.5,81.21,47.73
2016,3,22,7,0,464.0,49.0,1.2,10.0,127.0,141.36,94.82
2016,3,22,7,15,541.0,57.0,1.2,10.0,179.0,200.33,146.03
2016,3,22,7,30,618.0,65.0,1.2,10.0,231.0,268.23,205.71
2016,3,22,7,45,408.0,106.0,1.3,10.5,225.0,262.74,209.84
2016,3,22,8,0,198.0,147.0,1.4,11.0,219.0,218.85,178.24
2016,3,22,8,15,244.5,164.5,1.4,11.5,267.0,279.29,228.4
2016,3,22,8,30,291.0,182.0,1.4,12.0,315.0,336.26,274.36
2016,3,22,8,45,340.5,194.0,1.45,12.5,365.5,394.15,320.27
2016,3,22,9,0,390.0,206.0,1.5,13.0,416.0,456.3,368.47
2016,3,22,9,15,196.5,194.0,1.5,13.0,300.0,330.08,267.46
2016,3,22,9,30,3.0,182.0,1.5,13.0,184.0,147.78,117.24
2016,3,22,9,45,223.5,222.5,1.55,13.0,373.5,398.74,323.05
2016,3,22,10,0,444.0,263.0,1.6,13.0,563.0,646.12,510.5
2016,3,22,10,15,424.0,285.0,1.6,13.0,582.5,667.75,522.66
2016,3,22,10,30,404.0,307.0,1.6,13.0,602.0,669.19,522.63
2016,3,22,10,45,228.5,323.5,1.65,13.5,492.0,539.02,422.55
2016,3,22,11,0,53.0,340.0,1.7,14.0,382.0,357.58,281.0
2016,3,22,11,15,241.0,335.0,1.7,14.0,526.0,574.33,450.1
2016,3,22,11,30,429.0,330.0,1.7,14.0,670.0,773.78,594.87
2016,3,22,11,45,307.0,366.0,1.7,14.0,610.5,677.53,521.73
2016,3,22,12,0,185.0,402.0,1.7,14.0,551.0,575.04,445.18
2016,3,22,12,15,194.5,401.0,1.7,14.0,558.0,583.71,452.59
2016,3,22,12,30,204.0,400.0,1.7,14.0,565.0,591.37,458.41
2016,3,22,12,45,284.5,378.0,1.75,14.0,605.0,667.39,515.75
2016,3,22,13,0,365.0,356.0,1.8,14.0,645.0,718.32,554.18
2016,3,22,13,15,223.5,358.0,1.85,14.0,534.0,558.92,436.13
2016,3,22,13,30,82.0,360.0,1.9,14.0,423.0,404.4,317.99
2016,3,22,13,45,43.5,276.0,1.95,14.0,309.5,284.17,225.53
2016,3,22,14,0,5.0,192.0,2.0,14.0,196.0,157.96,124.52
2016,3,22,14,15,215.0,230.5,2.0,14.0,375.5,416.71,335.93
2016,3,22,14,30,425.0,269.0,2.0,14.0,555.0,633.2,500.86
2016,3,22,14,45,458.5,241.0,2.05,14.0,534.0,613.65,486.3
2016,3,22,15,0,492.0,213.0,2.1,14.0,513.0,589.73,470.07
2016,3,22,15,15,430.0,211.5,2.1,13.5,460.0,520.74,418.24
2016,3,22,15,30,368.0,210.0,2.1,13.0,407.0,442.76,358.69
2016,3,22,15,45,396.5,183.0,2.1,13.0,378.0,425.97,345.9
2016,3,22,16,0,425.0,156.0,2.1,13.0,349.0,392.23,318.78
2016,3,22,16,15,212.5,94.0,2.0,12.5,190.5,193.88,157.96
2016,3,22,16,30,0.0,32.0,1.9,12.0,32.0,24.41,15.45
2016,3,22,16,45,0.0,27.0,1.85,12.0,27.0,20.57,12.22
2016,3,22,17,0,0.0,22.0,1.8,12.0,22.0,16.73,8.89
2016,3,22,17,15,245.0,33.5,1.7,11.5,74.0,99.12,70.67
2016,3,22,17,30,490.0,45.0,1.6,11.0,126.0,137.26,89.41
2016,3,22,17,45,360.5,34.0,1.55,10.5,81.5,77.97,43.43
2016,3,22,18,0,231.0,23.0,1.5,10.0,37.0,34.14,8.26
2016,3,22,18,15,115.5,11.5,1.45,9.5,18.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,47.5,12.5,1.0,7.5,15.5,9.83,0.0
2016,3,23,6,30,95.0,25.0,1.0,8.0,31.0,27.53,10.9
2016,3,23,6,45,156.0,43.5,1.0,8.5,65.5,59.05,37.34
2016,3,23,7,0,217.0,62.0,1.0,9.0,100.0,98.24,69.39
2016,3,23,7,15,251.0,81.5,1.0,9.5,139.5,139.3,105.28
2016,3,23,7,30,285.0,101.0,1.0,10.0,179.0,184.58,144.94
2016,3,23,7,45,315.0,116.5,1.0,11.0,219.5,228.64,182.91
2016,3,23,8,0,345.0,132.0,1.0,12.0,260.0,285.25,230.04
2016,3,23,8,15,334.0,155.5,1.0,12.5,294.0,313.72,253.91
2016,3,23,8,30,323.0,179.0,1.0,13.0,328.0,349.87,282.86
2016,3,23,8,45,274.5,208.5,1.05,13.5,344.5,367.77,296.26
2016,3,23,9,0,226.0,238.0,1.1,14.0,361.0,367.17,294.76
2016,3,23,9,15,449.0,195.5,1.05,14.0,464.0,521.41,415.16
2016,3,23,9,30,672.0,153.0,1.0,14.0,567.0,674.82,528.5
2016,3,23,9,45,630.0,181.0,0.95,14.5,588.0,698.96,541.12
2016,3,23,10,0,588.0,209.0,0.9,15.0,609.0,710.06,545.8
2016,3,23,10,15,536.5,240.5,0.85,15.0,618.0,719.51,549.82
2016,3,23,10,30,485.0,272.0,0.8,15.0,627.0,723.26,549.73
2016,3,23,10,45,714.0,187.5,0.8,15.5,728.0,870.51,652.43
2016,3,23,11,0,943.0,103.0,0.8,16.0,829.0,993.18,727.93
2016,3,23,11,15,742.0,195.5,0.8,16.0,774.5,936.88,689.29
2016,3,23,11,30,541.0,288.0,0.8,16.0,720.0,839.32,622.15
2016,3,23,11,45,748.0,196.0,0.8,16.5,799.0,963.03,706.35
2016,3,23,12,0,955.0,104.0,0.8,17.0,878.0,1051.66,758.76
2016,3,23,12,15,767.5,193.0,0.8,17.0,815.0,985.23,715.63
2016,3,23,12,30,580.0,282.0,0.8,17.0,752.0,881.07,646.92
2016,3,23,12,45,758.0,196.5,0.85,17.0,804.0,971.83,711.06
2016,3,23,13,0,936.0,111.0,0.9,17.0,856.0,1023.11,743.6
2016,3,23,13,15,742.5,190.0,0.95,17.0,773.5,929.11,684.25
2016,3,23,13,30,549.0,269.0,1.0,17.0,691.0,804.88,601.45
2016,3,23,13,45,528.0,265.5,1.05,17.0,661.5,767.87,578.8
2016,3,23,14,0,507.0,262.0,1.1,17.0,632.0,729.58,553.75
2016,3,23,14,15,560.0,230.5,1.1,17.0,623.0,725.56,553.3
2016,3,23,14,30,613.0,199.0,1.1,17.0,614.0,723.17,553.27
2016,3,23,14,45,666.0,167.0,1.1,17.0,594.5,707.89,544.17
2016,3,23,15,0,719.0,135.0,1.1,17.0,575.0,684.89,529.42
2016,3,23,15,15,766.0,117.0,1.1,16.5,556.0,664.47,516.52
2016,3,23,15,30,813.0,99.0,1.1,16.0,537.0,635.82,496.89
2016,3,23,15,45,786.5,95.5,1.1,16.0,487.5,574.27,450.73
2016,3,23,16,0,760.0,92.0,1.1,16.0,438.0,514.28,404.48
2016,3,23,16,15,725.0,87.0,1.1,15.5,386.0,448.48,352.91
2016,3,23,16,30,690.0,82.0,1.1,15.0,334.0,385.01,301.18
2016,3,23,16,45,639.5,75.5,1.1,14.5,280.5,317.15,244.39
2016,3,23,17,0,589.0,69.0,1.1,14.0,227.0,254.22,190.12
2016,3,23,17,15,511.5,60.0,1.1,13.0,175.5,187.84,133.64
2016,3,23,17,30,434.0,51.0,1.1,12.0,124.0,130.56,85.55
2016,3,23,17,45,307.0,38.0,1.15,11.5,80.0,73.72,42.27
