Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,180.0,25.0,1.2,11.0,36.0,30.98,9.02
2016,3,23,18,15,90.0,12.5,1.2,10.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,13.5,1.05,8.5,21.0,10.62,0.0
2016,3,24,6,30,198.0,27.0,1.1,9.0,42.0,36.96,15.79
2016,3,24,6,45,310.5,40.0,1.15,10.0,85.5,80.13,48.14
2016,3,24,7,0,423.0,53.0,1.2,11.0,129.0,135.89,91.83
2016,3,24,7,15,496.0,62.5,1.2,11.5,179.5,192.56,140.38
2016,3,24,7,30,569.0,72.0,1.2,12.0,230.0,257.75,196.78
2016,3,24,7,45,613.0,79.5,1.25,12.5,282.0,318.34,249.67
2016,3,24,8,0,657.0,87.0,1.3,13.0,334.0,383.11,304.58
2016,3,24,8,15,672.0,91.5,1.25,13.5,374.5,434.55,347.26
2016,3,24,8,30,687.0,96.0,1.2,14.0,415.0,486.09,388.32
2016,3,24,8,45,722.5,104.5,1.2,14.5,471.5,553.83,440.08
2016,3,24,9,0,758.0,113.0,1.2,15.0,528.0,623.32,491.11
2016,3,24,9,15,777.5,117.0,1.15,15.5,572.0,675.63,527.68
2016,3,24,9,30,797.0,121.0,1.1,16.0,616.0,729.59,564.21
2016,3,24,9,45,792.5,133.0,1.1,16.5,650.0,771.71,591.46
2016,3,24,10,0,788.0,145.0,1.1,17.0,684.0,816.07,619.02
2016,3,24,10,15,799.5,147.0,1.1,17.0,715.0,850.28,640.46
2016,3,24,10,30,811.0,149.0,1.1,17.0,746.0,887.56,663.91
2016,3,24,10,45,825.0,147.5,1.15,17.5,771.0,921.05,684.16
2016,3,24,11,0,839.0,146.0,1.2,18.0,796.0,951.75,702.51
2016,3,24,11,15,844.5,147.0,1.2,18.0,812.5,973.96,715.84
2016,3,24,11,30,850.0,148.0,1.2,18.0,829.0,992.73,727.11
2016,3,24,11,45,855.5,147.0,1.2,18.0,838.0,1005.92,734.94
2016,3,24,12,0,861.0,146.0,1.2,18.0,847.0,1015.44,740.62
2016,3,24,12,15,861.5,146.0,1.2,18.0,847.5,1017.37,741.65
2016,3,24,12,30,862.0,146.0,1.2,18.0,848.0,1015.51,740.53
2016,3,24,12,45,880.0,134.5,1.25,18.0,845.0,1000.06,731.83
2016,3,24,13,0,898.0,123.0,1.3,18.0,842.0,996.23,730.83
2016,3,24,13,15,894.0,122.5,1.3,18.0,825.5,978.36,719.89
2016,3,24,13,30,890.0,122.0,1.3,18.0,809.0,956.98,706.91
2016,3,24,13,45,886.0,119.0,1.35,18.0,785.5,929.69,690.91
2016,3,24,14,0,882.0,116.0,1.4,18.0,762.0,899.12,672.68
2016,3,24,14,15,872.5,114.0,1.4,17.5,730.0,871.82,657.08
2016,3,24,14,30,863.0,112.0,1.4,17.0,698.0,830.98,632.09
2016,3,24,14,45,851.0,109.0,1.45,17.0,660.0,784.73,602.54
2016,3,24,15,0,839.0,106.0,1.5,17.0,622.0,736.5,570.48
2016,3,24,15,15,821.0,103.0,1.5,16.5,578.0,682.46,532.96
2016,3,24,15,30,803.0,100.0,1.5,16.0,534.0,627.51,493.58
2016,3,24,15,45,763.0,100.5,1.5,16.0,483.5,563.94,445.4
2016,3,24,16,0,723.0,101.0,1.5,16.0,433.0,500.79,396.18
2016,3,24,16,15,687.5,95.5,1.5,15.5,381.5,436.2,345.04
2016,3,24,16,30,652.0,90.0,1.5,15.0,330.0,374.06,293.96
2016,3,24,16,45,600.0,83.0,1.5,15.0,277.5,307.4,237.44
2016,3,24,17,0,548.0,76.0,1.5,15.0,225.0,245.89,184.06
2016,3,24,17,15,473.5,65.5,1.45,14.0,174.0,181.54,129.42
2016,3,24,17,30,399.0,55.0,1.4,13.0,123.0,126.02,83.03
2016,3,24,17,45,296.0,40.0,1.4,12.5,80.5,70.81,40.42
2016,3,24,18,0,193.0,25.0,1.4,12.0,38.0,30.81,9.87
2016,3,24,18,15,96.5,12.5,1.35,11.5,19.0,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,15.0,1.1,9.5,24.0,11.8,0.0
2016,3,25,6,30,229.0,30.0,1.1,10.0,48.0,41.2,18.92
2016,3,25,6,45,338.5,43.0,1.1,10.5,93.0,85.75,51.68
2016,3,25,7,0,448.0,56.0,1.1,11.0,138.0,142.63,96.45
2016,3,25,7,15,519.5,65.0,1.1,11.0,190.0,200.01,145.9
2016,3,25,7,30,591.0,74.0,1.1,11.0,242.0,265.66,203.14
2016,3,25,7,45,634.0,81.5,1.15,11.5,294.5,327.16,256.88
2016,3,25,8,0,677.0,89.0,1.2,12.0,347.0,392.66,312.44
2016,3,25,8,15,710.5,94.0,1.2,12.5,398.0,454.72,363.43
2016,3,25,8,30,744.0,99.0,1.2,13.0,449.0,518.86,414.17
2016,3,25,8,45,774.5,100.5,1.3,13.5,498.0,577.98,460.08
2016,3,25,9,0,805.0,102.0,1.4,14.0,547.0,639.19,506.17
2016,3,25,9,15,822.5,105.0,1.4,14.5,590.0,693.42,544.91
2016,3,25,9,30,840.0,108.0,1.4,15.0,633.0,746.62,581.75
2016,3,25,9,45,855.0,109.0,1.4,15.5,671.0,794.47,612.67
2016,3,25,10,0,870.0,110.0,1.4,16.0,709.0,840.47,641.45
2016,3,25,10,15,879.5,112.0,1.35,16.0,740.0,870.68,659.65
2016,3,25,10,30,889.0,114.0,1.3,16.0,771.0,907.4,682.2
2016,3,25,10,45,894.5,115.5,1.3,16.5,794.5,937.12,699.24
2016,3,25,11,0,900.0,117.0,1.3,17.0,818.0,963.57,714.1
2016,3,25,11,15,904.0,117.5,1.25,17.0,834.0,984.18,725.67
2016,3,25,11,30,908.0,118.0,1.2,17.0,850.0,1001.22,734.98
2016,3,25,11,45,911.0,118.0,1.2,17.5,858.0,1013.12,740.63
2016,3,25,12,0,914.0,118.0,1.2,18.0,866.0,1021.24,744.04
2016,3,25,12,15,914.0,118.0,1.2,18.0,865.5,1022.63,744.75
2016,3,25,12,30,914.0,118.0,1.2,18.0,865.0,1020.17,743.25
2016,3,25,12,45,920.5,112.5,1.2,18.0,858.5,1014.56,739.96
2016,3,25,13,0,927.0,107.0,1.2,18.0,852.0,1004.94,734.28
2016,3,25,13,15,923.0,106.0,1.2,18.0,835.0,986.08,722.86
2016,3,25,13,30,919.0,105.0,1.2,18.0,818.0,963.59,709.29
2016,3,25,13,45,915.5,102.5,1.25,18.0,794.0,936.5,693.59
2016,3,25,14,0,912.0,100.0,1.3,18.0,770.0,905.99,675.57
2016,3,25,14,15,903.0,98.0,1.3,17.5,738.5,868.12,653.01
2016,3,25,14,30,894.0,96.0,1.3,17.0,707.0,827.51,628.37
2016,3,25,14,45,883.0,93.5,1.35,17.0,669.0,782.34,599.66
2016,3,25,15,0,872.0,91.0,1.4,17.0,631.0,735.02,568.96
2016,3,25,15,15,855.5,88.5,1.45,16.5,587.0,687.78,536.65
2016,3,25,15,30,839.0,86.0,1.5,16.0,543.0,632.9,497.63
2016,3,25,15,45,815.0,83.0,1.55,16.0,494.0,572.35,452.05
2016,3,25,16,0,791.0,80.0,1.6,16.0,445.0,512.08,405.06
2016,3,25,16,15,759.0,76.0,1.6,15.5,393.5,447.65,353.63
2016,3,25,16,30,727.0,72.0,1.6,15.0,342.0,385.1,301.74
2016,3,25,16,45,672.5,68.0,1.6,14.5,287.5,316.52,243.64
2016,3,25,17,0,618.0,64.0,1.6,14.0,233.0,253.36,188.69
2016,3,25,17,15,545.5,56.0,1.55,13.5,181.5,187.96,132.17
2016,3,25,17,30,473.0,48.0,1.5,13.0,130.0,130.98,83.97
2016,3,25,17,45,340.5,37.0,1.5,12.5,85.0,73.72,41.19
2016,3,25,18,0,208.0,26.0,1.5,12.0,40.0,31.43,11.08
2016,3,25,18,15,104.0,13.0,1.45,11.5,20.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.5,13.0,0.9,9.5,27.0,10.23,0.0
2016,3,26,6,30,327.0,26.0,0.9,10.0,54.0,44.95,19.65
2016,3,26,6,45,436.0,35.5,0.9,11.0,100.5,90.89,51.8
2016,3,26,7,0,545.0,45.0,0.9,12.0,147.0,150.46,98.52
2016,3,26,7,15,609.0,51.0,0.95,12.5,199.5,209.45,149.59
2016,3,26,7,30,673.0,57.0,1.0,13.0,252.0,274.82,206.7
2016,3,26,7,45,715.5,61.5,1.1,13.5,305.0,337.47,261.6
2016,3,26,8,0,758.0,66.0,1.2,14.0,358.0,403.84,318.03
2016,3,26,8,15,786.5,69.5,1.15,14.5,409.0,465.72,368.66
2016,3,26,8,30,815.0,73.0,1.1,15.0,460.0,528.96,418.21
2016,3,26,8,45,835.0,76.0,1.1,15.5,507.5,583.67,459.88
2016,3,26,9,0,855.0,79.0,1.1,16.0,555.0,641.33,502.09
2016,3,26,9,15,870.5,81.0,1.1,16.0,598.5,694.26,540.42
2016,3,26,9,30,886.0,83.0,1.1,16.0,642.0,745.88,575.95
2016,3,26,9,45,895.0,86.0,1.1,16.5,678.5,791.93,604.84
2016,3,26,10,0,904.0,89.0,1.1,17.0,715.0,835.6,631.63
2016,3,26,10,15,912.0,90.5,1.1,17.0,746.0,874.24,655.88
2016,3,26,10,30,920.0,92.0,1.1,17.0,777.0,910.0,678.05
2016,3,26,10,45,922.0,95.0,1.1,17.5,799.5,938.85,694.3
2016,3,26,11,0,924.0,98.0,1.1,18.0,822.0,964.16,708.22
2016,3,26,11,15,927.5,99.0,1.05,18.0,837.5,985.15,719.8
2016,3,26,11,30,931.0,100.0,1.0,18.0,853.0,1002.46,729.06
2016,3,26,11,45,932.5,100.0,1.0,18.5,860.5,1013.04,733.77
2016,3,26,12,0,934.0,100.0,1.0,19.0,868.0,1019.74,736.25
2016,3,26,12,15,933.5,100.0,1.0,19.0,867.0,1020.59,736.63
2016,3,26,12,30,933.0,100.0,1.0,19.0,866.0,1017.51,734.78
2016,3,26,12,45,926.5,101.5,1.05,19.0,856.0,1006.34,729.01
2016,3,26,13,0,920.0,103.0,1.1,19.0,846.0,991.4,721.04
2016,3,26,13,15,915.5,102.5,1.1,19.0,828.5,972.64,709.8
2016,3,26,13,30,911.0,102.0,1.1,19.0,811.0,950.31,696.38
2016,3,26,13,45,898.5,103.5,1.1,19.0,785.0,919.44,677.47
2016,3,26,14,0,886.0,105.0,1.1,19.0,759.0,885.67,656.68
2016,3,26,14,15,876.0,103.5,1.1,18.5,727.5,848.26,634.55
2016,3,26,14,30,866.0,102.0,1.1,18.0,696.0,808.27,610.41
2016,3,26,14,45,844.0,103.0,1.1,18.0,656.0,767.06,583.98
2016,3,26,15,0,822.0,104.0,1.1,18.0,616.0,716.15,549.57
2016,3,26,15,15,804.0,101.0,1.1,17.5,572.5,662.94,513.02
2016,3,26,15,30,786.0,98.0,1.1,17.0,529.0,608.89,474.65
2016,3,26,15,45,751.5,97.5,1.1,17.0,479.5,547.24,428.39
2016,3,26,16,0,717.0,97.0,1.1,17.0,430.0,487.93,382.48
2016,3,26,16,15,604.5,103.0,1.1,16.5,362.0,398.95,313.39
2016,3,26,16,30,492.0,109.0,1.1,16.0,294.0,314.92,246.71
2016,3,26,16,45,513.5,92.0,1.1,15.5,259.0,280.07,215.75
2016,3,26,17,0,535.0,75.0,1.1,15.0,224.0,236.7,176.07
2016,3,26,17,15,461.0,65.5,1.1,14.5,174.0,174.71,123.5
2016,3,26,17,30,387.0,56.0,1.1,14.0,124.0,121.46,79.39
2016,3,26,17,45,273.0,42.0,1.15,13.5,81.5,67.33,38.79
2016,3,26,18,0,159.0,28.0,1.2,13.0,39.0,30.1,12.08
2016,3,26,18,15,79.5,14.0,1.15,12.5,19.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,15.5,1.0,11.0,27.0,11.88,0.0
2016,3,27,6,30,257.0,31.0,1.0,11.0,54.0,44.53,21.95
2016,3,27,6,45,369.0,42.5,1.05,11.5,100.5,88.16,52.5
2016,3,27,7,0,481.0,54.0,1.1,12.0,147.0,145.89,97.55
2016,3,27,7,15,549.5,61.5,1.05,12.0,199.0,202.92,146.64
2016,3,27,7,30,618.0,69.0,1.0,12.0,251.0,267.76,203.05
2016,3,27,7,45,668.0,74.0,0.95,12.5,305.0,330.73,257.41
2016,3,27,8,0,718.0,79.0,0.9,13.0,359.0,398.39,313.9
2016,3,27,8,15,750.0,83.5,0.9,13.5,411.0,460.89,364.78
2016,3,27,8,30,782.0,88.0,0.9,14.0,463.0,525.21,415.11
2016,3,27,8,45,801.0,93.0,0.9,14.5,510.5,583.75,459.22
2016,3,27,9,0,820.0,98.0,0.9,15.0,558.0,642.06,501.52
2016,3,27,9,15,837.0,100.5,0.9,15.0,602.0,695.86,540.17
2016,3,27,9,30,854.0,103.0,0.9,15.0,646.0,748.54,576.98
2016,3,27,9,45,865.5,106.0,0.95,15.5,683.5,796.08,607.67
2016,3,27,10,0,877.0,109.0,1.0,16.0,721.0,832.45,630.16
2016,3,27,10,15,886.5,111.0,1.05,16.0,752.5,871.9,655.84
2016,3,27,10,30,896.0,113.0,1.1,16.0,784.0,908.62,679.53
2016,3,27,10,45,900.5,115.0,1.2,16.0,807.0,937.93,699.11
2016,3,27,11,0,905.0,117.0,1.3,16.0,830.0,963.89,716.62
2016,3,27,11,15,909.5,118.0,1.35,16.0,846.5,985.38,730.49
2016,3,27,11,30,914.0,119.0,1.4,16.0,863.0,1003.28,742.18
2016,3,27,11,45,915.5,120.0,1.45,16.0,871.0,1014.61,749.76
2016,3,27,12,0,917.0,121.0,1.5,16.0,879.0,1022.14,755.1
2016,3,27,12,15,917.5,121.0,1.5,16.0,879.0,1023.85,756.07
2016,3,27,12,30,918.0,121.0,1.5,16.0,879.0,1021.71,754.75
2016,3,27,12,45,925.0,116.0,1.55,16.0,873.0,1016.95,752.74
2016,3,27,13,0,932.0,111.0,1.6,16.0,867.0,1008.15,748.25
2016,3,27,13,15,928.5,110.5,1.6,16.0,850.5,990.08,737.08
2016,3,27,13,30,925.0,110.0,1.6,16.0,834.0,968.34,723.68
2016,3,27,13,45,917.0,110.0,1.65,16.0,809.0,939.55,706.35
2016,3,27,14,0,909.0,110.0,1.7,16.0,784.0,907.57,686.81
2016,3,27,14,15,900.5,108.0,1.7,15.5,753.0,870.16,664.08
2016,3,27,14,30,892.0,106.0,1.7,15.0,722.0,829.98,639.18
2016,3,27,14,45,876.5,105.5,1.75,15.0,682.5,791.24,614.31
2016,3,27,15,0,861.0,105.0,1.8,15.0,643.0,742.07,580.67
2016,3,27,15,15,844.0,102.0,1.8,14.5,599.0,687.81,542.37
2016,3,27,15,30,827.0,99.0,1.8,14.0,555.0,632.51,502.06
2016,3,27,15,45,727.0,105.5,1.85,14.0,480.5,539.44,430.93
2016,3,27,16,0,627.0,112.0,1.9,14.0,406.0,452.86,363.02
2016,3,27,16,15,554.5,112.0,1.85,13.5,350.0,381.49,305.65
2016,3,27,16,30,482.0,112.0,1.8,13.0,294.0,311.45,248.03
2016,3,27,16,45,419.5,106.5,1.8,12.5,247.5,253.34,199.01
2016,3,27,17,0,357.0,101.0,1.8,12.0,201.0,201.79,154.93
2016,3,27,17,15,309.0,83.5,1.7,11.5,157.0,150.35,110.59
2016,3,27,17,30,261.0,66.0,1.6,11.0,113.0,104.79,72.0
2016,3,27,17,45,174.0,48.0,1.55,10.5,74.5,58.79,36.47
2016,3,27,18,0,87.0,30.0,1.5,10.0,36.0,27.39,12.56
2016,3,27,18,15,43.5,15.0,1.5,10.0,18.0,11.8,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,16.0,2.15,8.0,31.5,12.98,0.0
2016,3,28,6,30,322.0,32.0,2.2,8.0,63.0,48.88,24.22
2016,3,28,6,45,442.0,41.5,2.3,8.5,113.0,95.8,56.54
2016,3,28,7,0,562.0,51.0,2.4,9.0,163.0,157.7,105.46
2016,3,28,7,15,627.5,57.5,2.4,9.0,217.0,217.89,158.7
2016,3,28,7,30,693.0,64.0,2.4,9.0,271.0,285.96,219.74
2016,3,28,7,45,739.5,68.0,2.45,9.5,326.5,350.81,277.8
2016,3,28,8,0,786.0,72.0,2.5,10.0,382.0,419.74,337.79
2016,3,28,8,15,814.5,76.0,2.5,10.0,435.0,483.64,392.7
2016,3,28,8,30,843.0,80.0,2.5,10.0,488.0,548.82,446.86
2016,3,28,8,45,864.0,82.5,2.5,10.5,537.0,608.94,494.52
2016,3,28,9,0,885.0,85.0,2.5,11.0,586.0,663.95,536.81
2016,3,28,9,15,900.0,87.0,2.45,11.0,630.0,717.78,577.52
2016,3,28,9,30,915.0,89.0,2.4,11.0,674.0,770.15,615.34
2016,3,28,9,45,925.5,91.0,2.4,11.5,712.5,817.29,646.53
2016,3,28,10,0,936.0,93.0,2.4,12.0,751.0,862.05,675.55
2016,3,28,10,15,778.0,164.0,2.4,12.0,726.5,847.98,663.97
2016,3,28,10,30,620.0,235.0,2.4,12.0,702.0,803.07,628.58
2016,3,28,10,45,606.0,251.5,2.45,12.0,719.5,823.56,642.99
2016,3,28,11,0,592.0,268.0,2.5,12.0,737.0,836.92,651.79
2016,3,28,11,15,341.5,331.5,2.5,12.0,603.0,656.45,515.82
2016,3,28,11,30,91.0,395.0,2.5,12.0,469.0,445.45,351.72
2016,3,28,11,45,321.5,350.5,2.5,12.0,616.5,665.93,524.55
2016,3,28,12,0,552.0,306.0,2.5,12.0,764.0,867.27,672.2
2016,3,28,12,15,387.0,359.5,2.5,12.0,680.5,740.83,576.66
2016,3,28,12,30,222.0,413.0,2.5,12.0,597.0,612.7,479.81
2016,3,28,12,45,388.0,354.5,2.5,12.0,672.0,732.09,572.79
2016,3,28,13,0,554.0,296.0,2.5,12.0,747.0,846.34,657.5
2016,3,28,13,15,734.0,208.5,2.45,12.0,793.5,926.04,716.35
2016,3,28,13,30,914.0,121.0,2.4,12.0,840.0,966.3,743.49
2016,3,28,13,45,658.5,219.0,2.4,12.0,729.0,834.04,650.14
2016,3,28,14,0,403.0,317.0,2.4,12.0,618.0,663.62,523.05
2016,3,28,14,15,264.0,323.0,2.35,12.0,517.0,540.11,429.62
2016,3,28,14,30,125.0,329.0,2.3,12.0,416.0,407.95,326.39
2016,3,28,14,45,490.5,218.0,2.3,12.0,530.5,602.99,484.69
2016,3,28,15,0,856.0,107.0,2.3,12.0,645.0,737.38,588.82
2016,3,28,15,15,837.5,104.0,2.25,12.0,600.0,682.35,546.0
2016,3,28,15,30,819.0,101.0,2.2,12.0,555.0,626.43,503.15
2016,3,28,15,45,453.5,151.0,2.2,12.0,398.5,417.05,338.87
2016,3,28,16,0,88.0,201.0,2.2,12.0,242.0,216.74,176.29
2016,3,28,16,15,157.5,176.5,2.1,11.5,240.0,230.07,187.96
2016,3,28,16,30,227.0,152.0,2.0,11.0,238.0,233.61,189.61
2016,3,28,16,45,205.5,132.5,1.95,11.0,201.5,193.21,154.77
2016,3,28,17,0,184.0,113.0,1.9,11.0,165.0,155.3,121.79
2016,3,28,17,15,325.0,83.0,1.8,10.5,152.0,152.0,111.8
2016,3,28,17,30,466.0,53.0,1.7,10.0,139.0,128.35,83.11
2016,3,28,17,45,352.0,41.0,1.6,9.5,93.5,73.8,42.05
2016,3,28,18,0,238.0,29.0,1.5,9.0,48.0,33.62,15.07
2016,3,28,18,15,119.0,14.5,1.45,8.5,24.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,17.5,0.8,8.0,32.0,14.15,0.0
2016,3,29,6,30,292.0,35.0,0.8,8.0,64.0,49.19,25.88
2016,3,29,6,45,405.5,45.5,0.85,8.5,112.5,94.2,56.91
2016,3,29,7,0,519.0,56.0,0.9,9.0,161.0,153.43,103.41
2016,3,29,7,15,585.0,63.0,0.85,9.5,214.5,211.58,153.65
2016,3,29,7,30,651.0,70.0,0.8,10.0,268.0,277.14,210.67
2016,3,29,7,45,706.5,72.5,0.8,10.5,324.0,341.5,266.35
2016,3,29,8,0,762.0,75.0,0.8,11.0,380.0,411.32,324.89
2016,3,29,8,15,791.5,79.0,0.75,11.5,432.0,474.31,376.03
2016,3,29,8,30,821.0,83.0,0.7,12.0,484.0,538.73,426.07
2016,3,29,8,45,846.5,84.5,0.65,12.5,534.0,599.28,471.13
2016,3,29,9,0,872.0,86.0,0.6,13.0,584.0,655.21,511.1
2016,3,29,9,15,887.5,88.5,0.55,13.0,628.0,709.2,548.96
2016,3,29,9,30,903.0,91.0,0.5,13.0,672.0,761.8,584.13
2016,3,29,9,45,916.0,92.0,0.5,13.5,710.5,809.26,613.28
2016,3,29,10,0,929.0,93.0,0.5,14.0,749.0,854.55,640.48
2016,3,29,10,15,937.5,94.5,0.5,14.0,780.5,894.15,664.73
2016,3,29,10,30,946.0,96.0,0.5,14.0,812.0,930.79,686.89
2016,3,29,10,45,951.5,97.5,0.5,14.5,836.0,961.58,703.88
2016,3,29,11,0,957.0,99.0,0.5,15.0,860.0,988.88,718.61
2016,3,29,11,15,960.5,99.5,0.5,15.0,876.0,1009.66,730.59
2016,3,29,11,30,964.0,100.0,0.5,15.0,892.0,1026.62,740.34
2016,3,29,11,45,965.0,100.5,0.55,15.0,899.5,1037.29,747.58
2016,3,29,12,0,966.0,101.0,0.6,15.0,907.0,1043.94,752.58
2016,3,29,12,15,761.5,203.5,0.6,15.0,838.5,974.95,709.17
2016,3,29,12,30,557.0,306.0,0.6,15.0,770.0,868.65,638.05
2016,3,29,12,45,757.5,204.0,0.65,15.0,827.5,963.05,705.87
2016,3,29,13,0,958.0,102.0,0.7,15.0,885.0,1017.71,740.5
2016,3,29,13,15,555.5,246.5,0.7,15.0,698.5,787.05,587.47
2016,3,29,13,30,153.0,391.0,0.7,15.0,512.0,512.01,389.35
2016,3,29,13,45,76.5,213.5,0.75,15.0,274.0,267.26,209.81
2016,3,29,14,0,0.0,36.0,0.8,15.0,36.0,27.71,17.36
2016,3,29,14,15,456.0,66.5,0.8,15.0,384.0,460.46,371.34
2016,3,29,14,30,912.0,97.0,0.8,15.0,732.0,830.52,633.02
2016,3,29,14,45,794.5,127.0,0.85,15.0,658.5,744.89,570.54
2016,3,29,15,0,677.0,157.0,0.9,15.0,585.0,659.61,510.45
2016,3,29,15,15,761.5,124.0,0.9,14.5,573.5,650.74,506.85
2016,3,29,15,30,846.0,91.0,0.9,14.0,562.0,629.96,492.87
2016,3,29,15,45,821.0,88.0,0.9,14.0,512.0,568.65,446.41
2016,3,29,16,0,796.0,85.0,0.9,14.0,462.0,507.71,399.06
2016,3,29,16,15,764.0,80.5,0.9,13.5,409.5,442.83,347.66
2016,3,29,16,30,732.0,76.0,0.9,13.0,357.0,379.85,295.75
2016,3,29,16,45,687.5,70.5,0.95,12.5,303.0,313.4,239.62
2016,3,29,17,0,643.0,65.0,1.0,12.0,249.0,251.44,185.64
2016,3,29,17,15,573.5,57.5,1.0,11.0,196.5,186.62,130.02
2016,3,29,17,30,504.0,50.0,1.0,10.0,144.0,129.84,82.44
2016,3,29,17,45,391.5,39.0,1.05,9.5,97.5,74.31,41.14
2016,3,29,18,0,279.0,28.0,1.1,9.0,51.0,32.97,14.69
2016,3,29,18,15,139.5,14.0,1.1,8.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.0,0.65,7.5,33.5,13.82,0.33
2016,3,30,6,30,296.0,36.0,0.6,8.0,67.0,49.84,26.67
2016,3,30,6,45,394.0,47.5,0.6,8.5,114.5,93.96,57.34
2016,3,30,7,0,492.0,59.0,0.6,9.0,162.0,150.36,101.91
2016,3,30,7,15,557.0,67.0,0.6,9.5,214.5,207.46,150.91
2016,3,30,7,30,622.0,75.0,0.6,10.0,267.0,271.91,206.62
2016,3,30,7,45,667.5,80.5,0.65,10.5,321.0,333.79,260.19
2016,3,30,8,0,713.0,86.0,0.7,11.0,375.0,399.81,315.68
2016,3,30,8,15,744.0,90.5,0.7,11.5,426.5,461.6,365.95
2016,3,30,8,30,775.0,95.0,0.7,12.0,478.0,524.55,415.21
2016,3,30,8,45,799.0,98.0,0.7,12.5,526.5,583.5,459.65
2016,3,30,9,0,823.0,101.0,0.7,13.0,575.0,642.63,502.58
2016,3,30,9,15,839.5,104.0,0.75,13.0,618.5,696.46,541.85
2016,3,30,9,30,856.0,107.0,0.8,13.0,662.0,749.12,579.39
2016,3,30,9,45,870.0,108.0,0.85,13.5,699.5,796.31,610.3
2016,3,30,10,0,884.0,109.0,0.9,14.0,737.0,832.61,632.86
2016,3,30,10,15,892.5,111.0,0.9,14.0,768.0,871.14,657.22
2016,3,30,10,30,901.0,113.0,0.9,14.0,799.0,906.85,679.44
2016,3,30,10,45,907.5,114.0,0.95,14.5,822.5,936.79,697.4
2016,3,30,11,0,914.0,115.0,1.0,15.0,846.0,963.44,713.23
2016,3,30,11,15,918.0,115.5,1.0,15.0,861.5,983.83,725.42
2016,3,30,11,30,922.0,116.0,1.0,15.0,877.0,1000.59,735.43
2016,3,30,11,45,923.0,116.5,1.05,15.5,884.0,1010.76,740.99
2016,3,30,12,0,924.0,117.0,1.1,16.0,891.0,1017.09,744.3
2016,3,30,12,15,923.5,117.0,1.1,16.0,890.0,1017.62,744.5
2016,3,30,12,30,923.0,117.0,1.1,16.0,889.0,1014.27,742.46
2016,3,30,12,45,923.5,115.0,1.1,16.0,880.5,1006.03,737.49
2016,3,30,13,0,924.0,113.0,1.1,16.0,872.0,993.93,730.24
2016,3,30,13,15,919.5,112.0,1.1,16.0,855.0,974.39,718.35
2016,3,30,13,30,915.0,111.0,1.1,16.0,838.0,951.27,704.29
2016,3,30,13,45,908.5,110.0,1.15,16.0,812.5,922.93,687.69
2016,3,30,14,0,902.0,109.0,1.2,16.0,787.0,891.37,668.86
2016,3,30,14,15,892.5,107.0,1.2,15.5,755.0,853.3,645.96
2016,3,30,14,30,883.0,105.0,1.2,15.0,723.0,812.56,620.99
2016,3,30,14,45,870.0,103.0,1.25,15.0,684.0,766.76,591.61
2016,3,30,15,0,857.0,101.0,1.3,15.0,645.0,725.6,563.8
2016,3,30,15,15,839.5,98.0,1.3,14.5,600.5,671.33,525.68
2016,3,30,15,30,822.0,95.0,1.3,14.0,556.0,616.1,485.7
2016,3,30,15,45,798.5,91.5,1.35,14.0,507.0,556.35,440.38
2016,3,30,16,0,775.0,88.0,1.4,14.0,458.0,496.89,393.65
2016,3,30,16,15,742.5,83.5,1.4,13.5,406.0,433.0,342.25
2016,3,30,16,30,710.0,79.0,1.4,13.0,354.0,370.81,290.33
2016,3,30,16,45,664.0,73.5,1.45,13.0,300.5,305.56,234.19
2016,3,30,17,0,618.0,68.0,1.5,13.0,247.0,244.67,180.58
2016,3,30,17,15,548.5,60.0,1.45,12.0,195.0,181.13,126.09
2016,3,30,17,30,479.0,52.0,1.4,11.0,143.0,125.66,79.86
2016,3,30,17,45,366.0,40.5,1.35,10.5,97.0,71.61,40.06
2016,3,30,18,0,253.0,29.0,1.3,10.0,51.0,31.82,14.99
2016,3,30,18,15,126.5,14.5,1.25,9.5,25.5,11.41,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,19.0,0.6,9.0,35.5,14.57,2.54
2016,3,31,6,30,301.0,38.0,0.6,9.0,71.0,51.38,27.99
2016,3,31,6,45,392.5,50.5,0.6,9.5,118.5,95.78,58.84
2016,3,31,7,0,484.0,63.0,0.6,10.0,166.0,151.66,102.98
2016,3,31,7,15,254.0,90.0,0.6,10.0,145.5,142.99,107.74
2016,3,31,7,30,24.0,117.0,0.6,10.0,125.0,102.76,82.35
2016,3,31,7,45,31.0,138.0,0.6,10.5,150.0,125.01,101.09
2016,3,31,8,0,38.0,159.0,0.6,11.0,175.0,148.28,120.18
2016,3,31,8,15,49.0,183.0,0.6,11.5,206.0,177.14,143.52
2016,3,31,8,30,60.0,207.0,0.6,12.0,237.0,207.41,167.6
2016,3,31,8,45,196.0,224.0,0.6,12.5,335.0,316.92,255.3
2016,3,31,9,0,332.0,241.0,0.6,13.0,433.0,442.4,351.51
2016,3,31,9,15,599.5,172.0,0.6,13.5,551.0,599.41,468.92
2016,3,31,9,30,867.0,103.0,0.6,14.0,669.0,751.27,577.12
2016,3,31,9,45,884.5,102.5,0.65,14.5,708.0,792.13,601.83
2016,3,31,10,0,902.0,102.0,0.7,15.0,747.0,838.21,630.85
2016,3,31,10,15,910.0,103.5,0.7,15.0,777.5,876.3,654.4
2016,3,31,10,30,918.0,105.0,0.7,15.0,808.0,911.49,675.95
2016,3,31,10,45,926.5,104.5,0.75,15.5,832.0,942.01,694.1
2016,3,31,11,0,935.0,104.0,0.8,16.0,856.0,969.27,710.15
2016,3,31,11,15,938.5,105.0,0.8,16.0,871.5,989.97,722.33
2016,3,31,11,30,942.0,106.0,0.8,16.0,887.0,1006.95,732.3
2016,3,31,11,45,945.0,105.5,0.85,16.5,895.0,1018.11,738.48
2016,3,31,12,0,948.0,105.0,0.9,17.0,903.0,1025.38,742.4
2016,3,31,12,15,948.0,104.5,0.95,17.0,902.0,1025.83,743.6
2016,3,31,12,30,948.0,104.0,1.0,17.0,901.0,1022.3,742.52
2016,3,31,12,45,950.0,101.5,1.05,17.0,892.5,1014.68,739.0
2016,3,31,13,0,952.0,99.0,1.1,17.0,884.0,1003.06,733.08
2016,3,31,13,15,948.0,98.0,1.15,17.0,866.5,983.48,722.17
2016,3,31,13,30,944.0,97.0,1.2,17.0,849.0,960.21,708.94
2016,3,31,13,45,937.5,96.0,1.25,17.0,824.0,931.15,691.89
2016,3,31,14,0,931.0,95.0,1.3,17.0,799.0,898.79,672.56
2016,3,31,14,15,922.5,93.5,1.35,16.5,766.5,861.13,650.7
2016,3,31,14,30,914.0,92.0,1.4,16.0,734.0,820.65,626.54
2016,3,31,14,45,902.0,90.5,1.45,16.0,695.0,774.96,597.17
2016,3,31,15,0,890.0,89.0,1.5,16.0,656.0,727.18,565.12
2016,3,31,15,15,874.5,86.5,1.5,15.5,612.0,674.25,527.84
2016,3,31,15,30,859.0,84.0,1.5,15.0,568.0,620.1,488.42
2016,3,31,15,45,836.0,81.5,1.55,14.5,518.5,564.26,446.5
2016,3,31,16,0,813.0,79.0,1.6,14.0,469.0,504.32,399.82
2016,3,31,16,15,783.5,75.5,1.55,13.5,417.0,440.94,348.26
2016,3,31,16,30,754.0,72.0,1.5,13.0,365.0,379.14,296.12
2016,3,31,16,45,709.0,67.0,1.5,13.0,311.0,312.61,238.52
2016,3,31,17,0,664.0,62.0,1.5,13.0,257.0,249.3,182.57
2016,3,31,17,15,599.0,55.5,1.4,12.0,204.0,185.66,127.61
2016,3,31,17,30,534.0,49.0,1.3,11.0,151.0,129.42,80.56
2016,3,31,17,45,424.0,39.0,1.25,10.5,104.0,73.89,39.98
2016,3,31,18,0,314.0,29.0,1.2,10.0,57.0,32.16,15.15
2016,3,31,18,15,157.0,14.5,1.15,9.5,28.5,11.79,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.0,18.5,0.9,9.0,38.5,14.91,4.08
2016,4,1,6,30,348.0,37.0,0.9,9.0,77.0,52.79,27.99
2016,4,1,6,45,442.0,47.0,0.9,9.5,126.0,98.23,58.88
2016,4,1,7,0,536.0,57.0,0.9,10.0,175.0,155.35,104.0
2016,4,1,7,15,595.5,64.5,0.9,10.5,228.0,213.08,153.82
2016,4,1,7,30,655.0,72.0,0.9,11.0,281.0,277.42,209.79
2016,4,1,7,45,699.0,76.0,0.9,11.5,334.5,338.97,263.22
2016,4,1,8,0,743.0,80.0,0.9,12.0,388.0,404.75,318.54
2016,4,1,8,15,771.0,84.5,0.9,12.0,439.5,466.21,369.44
2016,4,1,8,30,799.0,89.0,0.9,12.0,491.0,528.97,419.58
2016,4,1,8,45,821.5,91.5,0.9,12.5,539.0,587.44,464.02
2016,4,1,9,0,844.0,94.0,0.9,13.0,587.0,645.87,506.81
2016,4,1,9,15,859.0,96.5,0.9,13.5,630.0,698.83,544.16
2016,4,1,9,30,874.0,99.0,0.9,14.0,673.0,743.7,574.86
2016,4,1,9,45,886.5,100.5,0.9,14.5,710.5,789.85,604.1
2016,4,1,10,0,899.0,102.0,0.9,15.0,748.0,833.88,631.13
2016,4,1,10,15,907.0,103.5,0.85,15.0,778.5,871.76,654.0
2016,4,1,10,30,915.0,105.0,0.8,15.0,809.0,906.76,674.69
2016,4,1,10,45,921.5,105.5,0.8,15.5,832.0,936.33,691.34
2016,4,1,11,0,928.0,106.0,0.8,16.0,855.0,962.57,705.79
2016,4,1,11,15,931.5,106.5,0.75,16.0,870.5,982.55,716.49
2016,4,1,11,30,935.0,107.0,0.7,16.0,886.0,998.82,724.93
2016,4,1,11,45,936.5,107.5,0.7,16.5,893.5,1009.42,729.66
2016,4,1,12,0,938.0,108.0,0.7,17.0,901.0,1016.13,732.15
2016,4,1,12,15,938.0,107.5,0.7,17.0,899.5,1016.5,732.24
2016,4,1,12,30,938.0,107.0,0.7,17.0,898.0,1012.93,730.11
2016,4,1,12,45,938.0,105.5,0.7,17.0,889.5,1004.45,725.1
2016,4,1,13,0,938.0,104.0,0.7,17.0,881.0,992.07,717.85
2016,4,1,13,15,934.0,103.0,0.7,17.0,863.5,972.66,706.31
2016,4,1,13,30,930.0,102.0,0.7,17.0,846.0,949.62,692.62
2016,4,1,13,45,924.5,100.5,0.7,17.0,821.0,921.23,675.54
2016,4,1,14,0,919.0,99.0,0.7,17.0,796.0,889.53,656.33
2016,4,1,14,15,910.0,97.5,0.7,17.0,764.0,851.82,633.08
2016,4,1,14,30,901.0,96.0,0.7,17.0,732.0,811.37,607.85
2016,4,1,14,45,889.5,94.0,0.75,17.0,693.0,766.03,579.81
2016,4,1,15,0,878.0,92.0,0.8,17.0,654.0,718.61,548.82
2016,4,1,15,15,862.0,89.5,0.8,16.5,610.0,665.91,512.64
2016,4,1,15,30,846.0,87.0,0.8,16.0,566.0,616.34,477.37
2016,4,1,15,45,824.5,84.0,0.85,16.0,517.0,557.25,433.51
2016,4,1,16,0,803.0,81.0,0.9,16.0,468.0,498.2,388.02
2016,4,1,16,15,773.5,77.0,0.95,15.5,416.0,434.94,338.19
2016,4,1,16,30,744.0,73.0,1.0,15.0,364.0,373.3,287.53
2016,4,1,16,45,700.5,68.0,1.05,14.5,310.5,308.01,232.39
2016,4,1,17,0,657.0,63.0,1.1,14.0,257.0,245.72,178.37
2016,4,1,17,15,593.5,56.0,1.1,13.0,204.5,182.58,124.41
2016,4,1,17,30,530.0,49.0,1.1,12.0,152.0,126.7,78.13
2016,4,1,17,45,423.5,39.0,1.15,11.5,105.0,72.11,38.71
2016,4,1,18,0,317.0,29.0,1.2,11.0,58.0,30.87,14.88
2016,4,1,18,15,158.5,14.5,1.2,10.5,29.0,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.5,40.0,15.66,5.6
2016,4,2,6,30,336.0,39.0,0.6,9.0,80.0,53.32,29.09
2016,4,2,6,45,415.5,51.5,0.6,9.5,127.5,98.3,60.2
2016,4,2,7,0,495.0,64.0,0.6,10.0,175.0,153.2,103.84
2016,4,2,7,15,263.5,94.0,0.55,10.5,154.5,147.65,111.0
2016,4,2,7,30,32.0,124.0,0.5,11.0,134.0,110.52,88.29
2016,4,2,7,45,38.5,144.5,0.5,11.5,159.0,132.64,106.81
2016,4,2,8,0,45.0,165.0,0.5,12.0,184.0,155.68,125.58
2016,4,2,8,15,81.5,193.5,0.4,12.5,233.5,201.1,162.01
2016,4,2,8,30,118.0,222.0,0.3,13.0,283.0,260.47,208.57
2016,4,2,8,45,443.5,173.5,0.25,14.0,430.5,437.1,345.21
2016,4,2,9,0,769.0,125.0,0.2,15.0,578.0,629.12,483.71
2016,4,2,9,15,786.0,128.5,0.15,15.5,621.0,678.96,515.07
2016,4,2,9,30,803.0,132.0,0.1,16.0,664.0,730.09,548.18
2016,4,2,9,45,809.5,138.5,0.1,16.5,699.5,774.75,576.32
2016,4,2,10,0,816.0,145.0,0.1,17.0,735.0,817.05,601.78
2016,4,2,10,15,825.5,147.0,0.15,17.5,765.0,855.0,624.25
2016,4,2,10,30,835.0,149.0,0.2,18.0,795.0,890.33,644.96
2016,4,2,10,45,841.0,151.0,0.3,18.5,818.0,919.75,662.88
2016,4,2,11,0,847.0,153.0,0.4,19.0,841.0,946.0,679.04
2016,4,2,11,15,851.5,154.0,0.45,19.0,856.0,966.58,692.0
2016,4,2,11,30,856.0,155.0,0.5,19.0,871.0,983.66,702.98
2016,4,2,11,45,861.0,153.0,0.55,19.5,878.5,994.66,709.04
2016,4,2,12,0,866.0,151.0,0.6,20.0,886.0,1001.96,713.0
2016,4,2,12,15,865.0,151.0,0.6,20.0,884.5,1001.77,712.74
2016,4,2,12,30,864.0,151.0,0.6,20.0,883.0,997.79,710.39
2016,4,2,12,45,877.0,140.5,0.65,20.0,877.0,977.87,699.47
2016,4,2,13,0,890.0,130.0,0.7,20.0,871.0,969.84,696.21
2016,4,2,13,15,885.5,129.0,0.75,20.0,853.5,950.7,685.84
2016,4,2,13,30,881.0,128.0,0.8,20.0,836.0,928.12,673.42
2016,4,2,13,45,868.0,129.5,0.85,20.0,809.5,909.04,663.22
2016,4,2,14,0,855.0,131.0,0.9,20.0,783.0,874.7,643.01
2016,4,2,14,15,845.0,129.0,0.9,19.5,750.5,836.7,620.7
2016,4,2,14,30,835.0,127.0,0.9,19.0,718.0,796.19,596.42
2016,4,2,14,45,810.5,128.5,0.9,19.0,677.5,746.07,563.11
2016,4,2,15,0,786.0,130.0,0.9,19.0,637.0,694.94,527.97
2016,4,2,15,15,767.0,126.5,0.9,18.5,593.0,644.63,493.5
2016,4,2,15,30,748.0,123.0,0.9,18.0,549.0,590.81,455.41
2016,4,2,15,45,722.0,110.5,0.9,18.0,492.5,524.09,405.94
2016,4,2,16,0,696.0,98.0,0.9,18.0,436.0,458.28,355.56
2016,4,2,16,15,587.0,108.5,0.85,17.5,372.0,378.58,293.56
2016,4,2,16,30,478.0,119.0,0.8,17.0,308.0,303.41,234.13
2016,4,2,16,45,501.0,103.5,0.8,16.5,276.0,266.09,201.4
2016,4,2,17,0,524.0,88.0,0.8,16.0,244.0,229.52,167.59
2016,4,2,17,15,456.5,77.0,0.75,15.0,193.5,166.55,115.38
2016,4,2,17,30,389.0,66.0,0.7,14.0,143.0,115.61,74.46
2016,4,2,17,45,282.0,51.5,0.7,13.5,98.0,66.82,39.65
2016,4,2,18,0,175.0,37.0,0.7,13.0,53.0,31.49,17.61
2016,4,2,18,15,87.5,18.5,0.7,12.5,26.5,14.0,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
