Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,47.0,10.0,0.6,9.0,11.0,7.87,0.0
2016,4,3,6,15,178.0,26.5,0.6,9.0,46.5,20.17,9.71
2016,4,3,6,30,309.0,43.0,0.6,9.0,82.0,52.55,29.49
2016,4,3,6,45,400.0,55.0,0.6,9.5,130.5,98.83,61.45
2016,4,3,7,0,491.0,67.0,0.6,10.0,179.0,154.34,104.98
2016,4,3,7,15,246.5,90.0,0.6,10.5,146.0,139.52,104.82
2016,4,3,7,30,2.0,113.0,0.6,11.0,113.0,88.52,70.52
2016,4,3,7,45,7.5,132.0,0.6,11.5,134.5,106.02,85.09
2016,4,3,8,0,13.0,151.0,0.6,12.0,156.0,124.28,99.91
2016,4,3,8,15,83.0,188.5,0.55,12.5,230.0,196.84,158.93
2016,4,3,8,30,153.0,226.0,0.5,13.0,304.0,281.95,226.23
2016,4,3,8,45,187.0,246.5,0.5,14.0,351.0,329.69,262.15
2016,4,3,9,0,221.0,267.0,0.5,15.0,398.0,380.53,299.81
2016,4,3,9,15,140.0,279.0,0.5,15.0,364.5,348.31,273.55
2016,4,3,9,30,59.0,291.0,0.5,15.0,331.0,294.36,230.7
2016,4,3,9,45,96.0,320.0,0.55,15.5,388.5,352.47,275.43
2016,4,3,10,0,133.0,349.0,0.6,16.0,446.0,429.55,332.25
2016,4,3,10,15,502.5,240.5,0.6,16.5,628.0,673.22,512.91
2016,4,3,10,30,872.0,132.0,0.6,17.0,810.0,903.2,666.31
2016,4,3,10,45,874.5,135.5,0.6,17.5,832.0,931.77,678.98
2016,4,3,11,0,877.0,139.0,0.6,18.0,854.0,956.92,692.51
2016,4,3,11,15,881.0,140.0,0.6,18.0,869.5,963.21,695.52
2016,4,3,11,30,885.0,141.0,0.6,18.0,885.0,979.57,705.27
2016,4,3,11,45,881.5,145.0,0.65,18.0,891.0,1003.38,720.7
2016,4,3,12,0,878.0,149.0,0.7,18.0,897.0,1008.6,724.54
2016,4,3,12,15,695.5,238.5,0.7,18.0,831.0,932.36,675.85
2016,4,3,12,30,513.0,328.0,0.7,18.0,765.0,835.77,610.23
2016,4,3,12,45,691.0,239.0,0.75,18.5,820.0,919.88,670.33
2016,4,3,13,0,869.0,150.0,0.8,19.0,875.0,981.08,708.78
2016,4,3,13,15,864.0,148.5,0.85,18.5,857.5,960.68,697.8
2016,4,3,13,30,859.0,147.0,0.9,18.0,840.0,936.82,685.75
2016,4,3,13,45,852.0,145.0,0.95,18.0,815.0,907.41,668.74
2016,4,3,14,0,845.0,143.0,1.0,18.0,790.0,874.95,649.6
2016,4,3,14,15,835.0,140.5,1.0,17.5,757.5,836.68,626.81
2016,4,3,14,30,825.0,138.0,1.0,17.0,725.0,795.94,602.03
2016,4,3,14,45,818.5,131.5,1.05,17.0,687.5,751.71,572.91
2016,4,3,15,0,812.0,125.0,1.1,17.0,650.0,705.22,541.36
2016,4,3,15,15,794.0,121.5,1.1,16.5,605.5,652.03,504.39
2016,4,3,15,30,776.0,118.0,1.1,16.0,561.0,599.71,466.81
2016,4,3,15,45,765.0,109.0,1.15,16.0,514.5,543.39,424.6
2016,4,3,16,0,754.0,100.0,1.2,16.0,468.0,486.3,380.18
2016,4,3,16,15,722.5,94.5,1.2,15.5,416.0,423.01,329.75
2016,4,3,16,30,691.0,89.0,1.2,15.0,364.0,361.72,279.11
2016,4,3,16,45,653.0,81.5,1.3,14.5,311.5,298.82,225.92
2016,4,3,17,0,615.0,74.0,1.4,14.0,259.0,239.42,174.32
2016,4,3,17,15,549.5,66.0,1.3,13.0,207.0,177.78,121.98
2016,4,3,17,30,484.0,58.0,1.2,12.0,155.0,123.71,77.79
2016,4,3,17,45,377.5,46.0,1.2,11.5,108.0,70.98,40.22
2016,4,3,18,0,271.0,34.0,1.2,11.0,61.0,31.68,17.75
2016,4,3,18,15,135.5,17.0,1.15,10.5,30.5,13.01,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,4,4,6,15,174.5,28.0,1.2,11.0,51.0,21.26,11.07
2016,4,4,6,30,349.0,42.0,1.2,11.0,88.0,55.6,30.81
2016,4,4,6,45,441.5,52.5,1.25,11.5,137.5,101.07,61.2
2016,4,4,7,0,534.0,63.0,1.3,12.0,187.0,158.02,105.7
2016,4,4,7,15,595.0,70.0,1.25,12.5,241.5,215.35,154.61
2016,4,4,7,30,656.0,77.0,1.2,13.0,296.0,279.4,209.84
2016,4,4,7,45,700.0,82.0,1.2,13.5,351.0,341.76,263.61
2016,4,4,8,0,744.0,87.0,1.2,14.0,406.0,407.98,319.04
2016,4,4,8,15,774.0,91.5,1.2,14.5,458.5,470.57,370.01
2016,4,4,8,30,804.0,96.0,1.2,15.0,511.0,534.3,419.95
2016,4,4,8,45,827.0,99.0,1.2,15.5,560.5,593.59,464.81
2016,4,4,9,0,850.0,102.0,1.2,16.0,610.0,652.87,508.05
2016,4,4,9,15,866.0,104.5,1.2,16.0,654.0,706.56,546.83
2016,4,4,9,30,882.0,107.0,1.2,16.0,698.0,758.91,583.64
2016,4,4,9,45,690.5,185.5,1.25,16.5,663.5,730.11,559.16
2016,4,4,10,0,499.0,264.0,1.3,17.0,629.0,671.65,514.12
2016,4,4,10,15,710.5,189.5,1.3,17.0,732.5,802.76,609.68
2016,4,4,10,30,922.0,115.0,1.3,17.0,836.0,915.95,684.51
2016,4,4,10,45,927.5,116.5,1.35,17.0,859.0,945.5,702.42
2016,4,4,11,0,933.0,118.0,1.4,17.0,882.0,971.64,719.19
2016,4,4,11,15,936.5,119.0,1.4,17.0,897.5,991.9,731.43
2016,4,4,11,30,940.0,120.0,1.4,17.0,913.0,1008.44,741.4
2016,4,4,11,45,941.0,120.5,1.4,17.5,920.0,1018.34,745.83
2016,4,4,12,0,942.0,121.0,1.4,18.0,927.0,1024.34,747.96
2016,4,4,12,15,942.0,121.0,1.4,18.0,926.0,1024.98,748.26
2016,4,4,12,30,942.0,121.0,1.4,18.0,925.0,1021.68,746.27
2016,4,4,12,45,943.5,118.5,1.4,18.0,916.5,1013.45,741.3
2016,4,4,13,0,945.0,116.0,1.4,18.0,908.0,1001.27,733.99
2016,4,4,13,15,941.0,115.0,1.4,18.0,890.0,981.63,722.01
2016,4,4,13,30,937.0,114.0,1.4,18.0,872.0,958.33,707.8
2016,4,4,13,45,930.0,113.0,1.4,18.0,846.5,928.88,689.61
2016,4,4,14,0,923.0,112.0,1.4,18.0,821.0,896.17,669.26
2016,4,4,14,15,914.0,110.0,1.4,17.5,787.5,857.8,646.22
2016,4,4,14,30,905.0,108.0,1.4,17.0,754.0,816.67,621.04
2016,4,4,14,45,889.5,107.0,1.45,17.0,714.0,769.21,590.45
2016,4,4,15,0,874.0,106.0,1.5,17.0,674.0,726.35,560.6
2016,4,4,15,15,856.5,103.0,1.55,16.5,628.0,671.46,522.4
2016,4,4,15,30,839.0,100.0,1.6,16.0,582.0,615.59,482.13
2016,4,4,15,45,811.0,97.5,1.65,16.0,531.5,553.78,435.01
2016,4,4,16,0,783.0,95.0,1.7,16.0,481.0,492.68,386.81
2016,4,4,16,15,751.0,90.5,1.7,15.5,427.5,428.82,335.34
2016,4,4,16,30,719.0,86.0,1.7,15.0,374.0,366.86,283.56
2016,4,4,16,45,666.5,81.5,1.7,14.5,319.0,300.58,227.25
2016,4,4,17,0,614.0,77.0,1.7,14.0,264.0,239.37,174.28
2016,4,4,17,15,545.0,68.5,1.6,13.0,210.5,176.85,121.36
2016,4,4,17,30,476.0,60.0,1.5,12.0,157.0,122.35,77.13
2016,4,4,17,45,361.5,48.5,1.4,11.5,109.5,70.29,40.61
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,30.64,20.34
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.1,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,70.5,7.0,0.9,8.5,9.0,5.51,0.0
2016,4,5,6,0,141.0,14.0,0.9,9.0,18.0,11.02,0.0
2016,4,5,6,15,293.5,26.0,0.85,9.5,58.5,21.36,11.76
2016,4,5,6,30,446.0,38.0,0.8,10.0,99.0,57.02,29.52
2016,4,5,6,45,525.5,47.0,0.8,11.0,149.5,105.63,61.58
2016,4,5,7,0,605.0,56.0,0.8,12.0,200.0,163.95,107.38
2016,4,5,7,15,660.0,62.0,0.7,12.5,255.0,222.99,157.86
2016,4,5,7,30,715.0,68.0,0.6,13.0,310.0,289.07,214.57
2016,4,5,7,45,751.5,73.0,0.55,13.5,364.5,351.67,268.07
2016,4,5,8,0,788.0,78.0,0.5,14.0,419.0,417.16,322.03
2016,4,5,8,15,814.5,81.5,0.5,14.5,471.0,478.95,371.51
2016,4,5,8,30,841.0,85.0,0.5,15.0,523.0,541.74,419.75
2016,4,5,8,45,862.0,87.0,0.55,16.0,572.0,600.46,462.88
2016,4,5,9,0,883.0,89.0,0.6,17.0,621.0,654.35,501.06
2016,4,5,9,15,897.0,91.5,0.6,17.5,664.5,707.08,537.3
2016,4,5,9,30,911.0,94.0,0.6,18.0,708.0,758.23,571.22
2016,4,5,9,45,921.0,96.0,0.65,18.5,745.5,803.99,599.95
2016,4,5,10,0,931.0,98.0,0.7,19.0,783.0,847.31,626.51
2016,4,5,10,15,938.5,99.0,0.7,19.0,813.5,884.89,649.35
2016,4,5,10,30,946.0,100.0,0.7,19.0,844.0,919.43,670.1
2016,4,5,10,45,951.0,101.0,0.75,19.5,866.5,948.54,687.03
2016,4,5,11,0,956.0,102.0,0.8,20.0,889.0,974.13,701.76
2016,4,5,11,15,959.0,103.0,0.8,20.0,904.0,994.24,713.41
2016,4,5,11,30,962.0,104.0,0.8,20.0,919.0,1010.54,722.82
2016,4,5,11,45,963.5,104.0,0.85,20.5,926.0,1020.52,728.16
2016,4,5,12,0,965.0,104.0,0.9,21.0,933.0,1026.53,731.25
2016,4,5,12,15,964.5,103.5,0.9,21.0,931.5,1026.14,730.89
2016,4,5,12,30,964.0,103.0,0.9,21.0,930.0,1021.73,728.29
2016,4,5,12,45,961.5,103.0,0.95,21.5,920.0,1011.95,722.19
2016,4,5,13,0,959.0,103.0,1.0,22.0,910.0,998.24,713.81
2016,4,5,13,15,955.0,102.0,1.0,22.0,892.0,978.33,702.07
2016,4,5,13,30,951.0,101.0,1.0,22.0,874.0,954.7,688.11
2016,4,5,13,45,945.0,100.0,1.0,22.0,848.5,925.76,670.81
2016,4,5,14,0,939.0,99.0,1.0,22.0,823.0,893.48,651.35
2016,4,5,14,15,930.5,97.5,0.95,22.0,790.0,855.5,627.32
2016,4,5,14,30,922.0,96.0,0.9,22.0,757.0,814.69,601.35
2016,4,5,14,45,910.5,94.0,0.9,22.0,717.5,768.59,572.36
2016,4,5,15,0,899.0,92.0,0.9,22.0,678.0,720.35,539.96
2016,4,5,15,15,883.5,89.5,0.9,21.5,633.0,667.17,503.92
2016,4,5,15,30,868.0,87.0,0.9,21.0,588.0,612.76,465.73
2016,4,5,15,45,846.0,84.0,0.9,21.0,538.5,556.47,423.85
2016,4,5,16,0,824.0,81.0,0.9,21.0,489.0,496.34,377.75
2016,4,5,16,15,795.0,77.5,0.85,20.5,436.0,433.06,328.08
2016,4,5,16,30,766.0,74.0,0.8,20.0,383.0,371.3,277.79
2016,4,5,16,45,724.0,69.0,0.8,19.5,328.5,305.84,223.51
2016,4,5,17,0,682.0,64.0,0.8,19.0,274.0,242.88,170.12
2016,4,5,17,15,619.5,57.5,0.8,18.0,220.0,179.78,117.73
2016,4,5,17,30,557.0,51.0,0.8,17.0,166.0,123.75,73.15
2016,4,5,17,45,454.0,41.5,0.8,16.0,117.5,69.62,36.42
2016,4,5,18,0,351.0,32.0,0.8,15.0,69.0,28.32,18.18
2016,4,5,18,15,175.5,16.0,0.75,14.5,34.5,12.96,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,7.5,0.95,12.5,10.0,5.9,0.0
2016,4,6,6,0,120.0,15.0,1.0,13.0,20.0,11.49,0.0
2016,4,6,6,15,265.0,28.5,1.0,14.0,60.0,23.27,13.39
2016,4,6,6,30,410.0,42.0,1.0,15.0,100.0,57.88,30.87
2016,4,6,6,45,496.0,51.0,1.0,16.0,151.0,104.93,61.17
2016,4,6,7,0,582.0,60.0,1.0,17.0,202.0,162.52,105.22
2016,4,6,7,15,638.0,66.5,0.95,17.5,256.5,220.83,154.12
2016,4,6,7,30,694.0,73.0,0.9,18.0,311.0,285.18,208.59
2016,4,6,7,45,730.0,78.5,0.9,18.5,365.0,347.9,261.64
2016,4,6,8,0,766.0,84.0,0.9,19.0,419.0,412.39,314.52
2016,4,6,8,15,793.0,88.0,0.9,19.5,471.0,473.66,363.24
2016,4,6,8,30,820.0,92.0,0.9,20.0,523.0,536.03,410.91
2016,4,6,8,45,838.5,95.5,0.9,21.0,571.0,593.72,452.53
2016,4,6,9,0,857.0,99.0,0.9,22.0,619.0,650.93,492.08
2016,4,6,9,15,871.0,102.0,0.85,22.5,662.0,703.82,527.48
2016,4,6,9,30,885.0,105.0,0.8,23.0,705.0,748.45,556.21
2016,4,6,9,45,892.5,108.5,0.75,23.5,741.5,792.66,582.75
2016,4,6,10,0,900.0,112.0,0.7,24.0,778.0,834.32,606.29
2016,4,6,10,15,907.5,113.5,0.65,24.5,808.0,871.31,626.34
2016,4,6,10,30,915.0,115.0,0.6,25.0,838.0,905.36,644.2
2016,4,6,10,45,916.5,118.5,0.6,25.5,859.0,932.93,658.79
2016,4,6,11,0,918.0,122.0,0.6,26.0,880.0,956.93,671.18
2016,4,6,11,15,920.5,122.5,0.55,26.0,894.5,975.35,680.42
2016,4,6,11,30,923.0,123.0,0.5,26.0,909.0,990.08,687.52
2016,4,6,11,45,921.5,125.0,0.45,26.5,915.0,998.74,689.72
2016,4,6,12,0,920.0,127.0,0.4,27.0,921.0,1003.54,689.8
2016,4,6,12,15,919.0,127.0,0.4,27.0,918.5,1003.08,689.43
2016,4,6,12,30,918.0,127.0,0.4,27.0,916.0,998.79,687.0
2016,4,6,12,45,907.0,131.0,0.4,27.5,903.5,985.14,677.84
2016,4,6,13,0,896.0,135.0,0.4,28.0,891.0,967.92,666.8
2016,4,6,13,15,890.5,134.0,0.4,28.0,873.0,947.64,655.37
2016,4,6,13,30,885.0,133.0,0.4,28.0,855.0,923.95,641.95
2016,4,6,13,45,662.5,222.0,0.4,28.0,753.0,815.43,574.23
2016,4,6,14,0,440.0,311.0,0.4,28.0,651.0,685.34,488.38
2016,4,6,14,15,380.5,316.5,0.4,28.0,602.0,611.08,440.73
2016,4,6,14,30,321.0,322.0,0.4,28.0,553.0,555.11,403.26
2016,4,6,14,45,366.0,291.5,0.4,28.0,541.5,544.56,397.97
2016,4,6,15,0,411.0,261.0,0.4,28.0,530.0,542.35,397.35
2016,4,6,15,15,468.0,223.0,0.4,28.0,510.0,523.25,385.06
2016,4,6,15,30,525.0,185.0,0.4,28.0,490.0,497.24,367.41
2016,4,6,15,45,466.0,182.5,0.4,28.0,436.0,433.28,321.41
2016,4,6,16,0,407.0,180.0,0.4,28.0,382.0,373.97,278.08
2016,4,6,16,15,411.0,158.0,0.45,27.0,343.5,330.56,246.4
2016,4,6,16,30,415.0,136.0,0.5,26.0,305.0,286.07,212.19
2016,4,6,16,45,374.0,124.5,0.6,25.5,260.5,235.22,172.3
2016,4,6,17,0,333.0,113.0,0.7,25.0,216.0,188.7,135.16
2016,4,6,17,15,294.0,94.5,0.8,24.0,173.0,137.76,94.6
2016,4,6,17,30,255.0,76.0,0.9,23.0,130.0,96.62,62.55
2016,4,6,17,45,194.5,57.0,1.0,22.0,91.5,58.62,35.7
2016,4,6,18,0,134.0,38.0,1.1,21.0,53.0,28.63,18.02
2016,4,6,18,15,67.0,19.0,1.05,20.5,26.5,14.49,0.0
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,12.86,0.0
2016,4,7,6,15,99.5,35.5,0.8,14.0,50.0,26.4,16.3
2016,4,7,6,30,199.0,54.0,0.8,14.0,83.0,52.43,32.69
2016,4,7,6,45,253.5,72.0,0.8,14.5,124.5,90.41,59.93
2016,4,7,7,0,308.0,90.0,0.8,15.0,166.0,134.35,94.46
2016,4,7,7,15,364.5,99.5,0.85,15.0,210.5,178.53,130.92
2016,4,7,7,30,421.0,109.0,0.9,15.0,255.0,229.09,173.48
2016,4,7,7,45,371.0,139.0,0.95,15.0,283.0,264.98,206.39
2016,4,7,8,0,321.0,169.0,1.0,15.0,311.0,286.64,226.45
2016,4,7,8,15,337.0,188.5,1.0,15.0,353.5,331.6,263.13
2016,4,7,8,30,353.0,208.0,1.0,15.0,396.0,377.76,299.72
2016,4,7,8,45,314.5,238.0,1.0,15.5,416.5,402.93,318.4
2016,4,7,9,0,276.0,268.0,1.0,16.0,437.0,423.77,333.06
2016,4,7,9,15,297.5,284.0,0.95,16.0,477.5,467.98,365.83
2016,4,7,9,30,319.0,300.0,0.9,16.0,518.0,513.24,398.47
2016,4,7,9,45,573.0,217.5,0.9,16.5,634.0,658.55,505.87
2016,4,7,10,0,827.0,135.0,0.9,17.0,750.0,806.08,608.59
2016,4,7,10,15,664.5,215.5,0.9,17.0,722.0,782.8,587.58
2016,4,7,10,30,502.0,296.0,0.9,17.0,694.0,734.37,551.02
2016,4,7,10,45,496.0,308.5,0.9,17.5,711.5,755.53,564.3
2016,4,7,11,0,490.0,321.0,0.9,18.0,729.0,774.2,574.9
2016,4,7,11,15,671.5,234.5,0.85,18.0,803.0,875.02,644.8
2016,4,7,11,30,853.0,148.0,0.8,18.0,877.0,960.77,698.5
2016,4,7,11,45,851.0,150.5,0.8,18.0,882.5,969.16,702.25
2016,4,7,12,0,849.0,153.0,0.8,18.0,888.0,973.84,704.93
2016,4,7,12,15,615.0,270.0,0.8,18.0,802.5,874.27,638.63
2016,4,7,12,30,381.0,387.0,0.8,18.0,717.0,740.41,545.9
2016,4,7,12,45,369.5,387.5,0.85,18.0,704.5,726.5,538.74
2016,4,7,13,0,358.0,388.0,0.9,18.0,692.0,710.92,528.92
2016,4,7,13,15,382.5,369.0,0.9,18.0,687.5,707.6,527.91
2016,4,7,13,30,407.0,350.0,0.9,18.0,683.0,701.68,524.98
2016,4,7,13,45,360.0,354.5,0.9,18.0,642.5,654.13,491.69
2016,4,7,14,0,313.0,359.0,0.9,18.0,602.0,607.32,458.93
2016,4,7,14,15,323.5,340.0,0.9,17.5,582.5,585.63,445.78
2016,4,7,14,30,334.0,321.0,0.9,17.0,563.0,562.1,430.78
2016,4,7,14,45,271.5,313.5,0.9,17.0,503.5,494.56,381.52
2016,4,7,15,0,209.0,306.0,0.9,17.0,444.0,417.96,325.09
2016,4,7,15,15,144.0,281.0,0.9,16.5,373.0,342.72,268.92
2016,4,7,15,30,79.0,256.0,0.9,16.0,302.0,262.68,207.58
2016,4,7,15,45,84.0,235.5,0.9,16.0,280.5,242.53,192.48
2016,4,7,16,0,89.0,215.0,0.9,16.0,259.0,221.85,176.3
2016,4,7,16,15,60.5,185.5,0.85,16.0,214.0,178.48,141.66
2016,4,7,16,30,32.0,156.0,0.8,16.0,169.0,138.68,109.76
2016,4,7,16,45,24.5,135.0,0.8,16.0,144.5,116.26,91.59
2016,4,7,17,0,17.0,114.0,0.8,16.0,120.0,92.28,71.87
2016,4,7,17,15,8.5,93.0,0.75,15.5,96.0,72.83,55.92
2016,4,7,17,30,0.0,72.0,0.7,15.0,72.0,54.67,40.83
2016,4,7,17,45,0.0,50.5,0.7,14.5,50.5,38.11,26.49
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,22.1,13.23
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,11.04,0.0
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.6,11.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.5,12.0,10.0,7.6,0.0
2016,4,8,6,15,0.0,29.0,0.5,12.5,29.0,21.96,12.96
2016,4,8,6,30,0.0,48.0,0.5,13.0,48.0,36.12,24.94
2016,4,8,6,45,8.0,69.5,0.5,13.5,71.5,53.53,39.78
2016,4,8,7,0,16.0,91.0,0.5,14.0,95.0,72.33,55.54
2016,4,8,7,15,26.5,112.5,0.5,14.0,121.0,95.47,74.82
2016,4,8,7,30,37.0,134.0,0.5,14.0,147.0,118.52,93.85
2016,4,8,7,45,66.5,161.0,0.5,14.5,189.0,154.48,122.77
2016,4,8,8,0,96.0,188.0,0.5,15.0,231.0,194.2,154.44
2016,4,8,8,15,52.5,184.0,0.45,15.0,208.0,176.16,139.96
2016,4,8,8,30,9.0,180.0,0.4,15.0,185.0,146.48,115.69
2016,4,8,8,45,59.5,230.0,0.4,15.5,266.5,226.82,179.81
2016,4,8,9,0,110.0,280.0,0.4,16.0,348.0,306.59,240.95
2016,4,8,9,15,97.5,297.0,0.4,16.0,360.5,319.26,249.4
2016,4,8,9,30,85.0,314.0,0.4,16.0,373.0,330.67,257.27
2016,4,8,9,45,72.0,323.5,0.4,16.0,375.0,333.57,258.68
2016,4,8,10,0,59.0,333.0,0.4,16.0,377.0,335.3,259.22
2016,4,8,10,15,89.5,361.0,0.4,16.0,431.0,389.05,299.5
2016,4,8,10,30,120.0,389.0,0.4,16.0,485.0,461.87,352.21
2016,4,8,10,45,132.0,402.5,0.45,16.0,511.0,489.54,371.59
2016,4,8,11,0,144.0,416.0,0.5,16.0,537.0,517.16,391.33
2016,4,8,11,15,81.5,360.0,0.5,16.0,429.0,390.89,298.66
2016,4,8,11,30,19.0,304.0,0.5,16.0,321.0,264.71,203.62
2016,4,8,11,45,12.0,239.5,0.5,16.0,250.5,203.32,157.16
2016,4,8,12,0,5.0,175.0,0.5,16.0,180.0,143.17,110.19
2016,4,8,12,15,5.0,174.5,0.5,16.0,179.5,142.77,110.12
2016,4,8,12,30,5.0,174.0,0.5,16.0,179.0,142.31,109.78
2016,4,8,12,45,8.5,209.0,0.55,16.0,217.0,174.4,135.27
2016,4,8,13,0,12.0,244.0,0.6,16.0,255.0,206.76,160.61
2016,4,8,13,15,11.0,239.5,0.6,16.0,249.5,201.78,156.64
2016,4,8,13,30,10.0,235.0,0.6,16.0,244.0,196.79,152.88
2016,4,8,13,45,9.5,228.5,0.65,16.0,236.5,190.56,148.25
2016,4,8,14,0,9.0,222.0,0.7,16.0,229.0,184.34,143.63
2016,4,8,14,15,7.5,213.5,0.7,16.0,219.5,175.68,137.0
2016,4,8,14,30,6.0,205.0,0.7,16.0,210.0,167.12,130.45
2016,4,8,14,45,3.0,110.5,0.7,16.0,113.0,87.81,66.9
2016,4,8,15,0,0.0,16.0,0.7,16.0,16.0,12.26,4.63
2016,4,8,15,15,0.0,15.0,0.65,15.5,15.0,11.48,4.04
2016,4,8,15,30,0.0,14.0,0.6,15.0,14.0,10.71,3.43
2016,4,8,15,45,0.0,34.0,0.6,15.0,34.0,26.02,16.46
2016,4,8,16,0,0.0,54.0,0.6,15.0,54.0,41.39,29.53
2016,4,8,16,15,17.5,106.0,0.55,14.5,113.5,92.77,72.8
2016,4,8,16,30,35.0,158.0,0.5,14.0,173.0,141.04,112.62
2016,4,8,16,45,26.5,137.5,0.5,14.0,148.0,118.58,94.02
2016,4,8,17,0,18.0,117.0,0.5,14.0,123.0,94.68,74.33
2016,4,8,17,15,9.5,95.0,0.45,13.5,98.5,74.42,57.64
2016,4,8,17,30,1.0,73.0,0.4,13.0,74.0,55.47,41.84
2016,4,8,17,45,0.5,51.5,0.4,13.0,52.0,38.84,27.33
2016,4,8,18,0,0.0,30.0,0.4,13.0,30.0,22.84,14.02
2016,4,8,18,15,0.0,15.0,0.4,13.0,15.0,11.43,0.6
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,12.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,0.4,12.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,0.4,12.5,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,0.4,13.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,0.4,13.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,0.4,13.0,10.0,7.6,0.95
2016,4,9,7,45,0.0,14.5,0.45,13.5,14.5,11.04,3.9
2016,4,9,8,0,0.0,19.0,0.5,14.0,19.0,14.49,6.81
2016,4,9,8,15,0.0,50.0,0.5,14.0,50.0,38.3,27.08
2016,4,9,8,30,0.0,81.0,0.5,14.0,81.0,62.29,47.15
2016,4,9,8,45,0.0,114.5,0.5,14.5,114.5,88.69,68.76
2016,4,9,9,0,0.0,148.0,0.5,15.0,148.0,115.6,90.35
2016,4,9,9,15,8.0,194.5,0.5,15.0,200.0,159.0,125.17
2016,4,9,9,30,16.0,241.0,0.5,15.0,252.0,203.87,160.43
2016,4,9,9,45,31.0,282.0,0.5,15.5,305.0,264.03,206.63
2016,4,9,10,0,46.0,323.0,0.5,16.0,358.0,315.08,244.64
2016,4,9,10,15,97.5,359.0,0.5,16.0,436.0,392.83,303.22
2016,4,9,10,30,149.0,395.0,0.5,16.0,514.0,490.92,374.47
2016,4,9,10,45,138.5,405.5,0.5,16.0,518.5,496.82,376.96
2016,4,9,11,0,128.0,416.0,0.5,16.0,523.0,501.6,379.65
2016,4,9,11,15,75.0,367.5,0.5,16.0,430.5,391.27,298.74
2016,4,9,11,30,22.0,319.0,0.5,16.0,338.0,280.18,215.36
2016,4,9,11,45,18.0,296.5,0.5,16.0,312.0,257.27,198.58
2016,4,9,12,0,14.0,274.0,0.5,16.0,286.0,234.36,181.08
2016,4,9,12,15,12.5,258.0,0.5,16.0,269.5,219.36,169.65
2016,4,9,12,30,11.0,242.0,0.5,16.0,253.0,204.36,158.14
2016,4,9,12,45,40.5,322.0,0.5,16.0,357.5,318.15,245.99
2016,4,9,13,0,70.0,402.0,0.5,16.0,462.0,419.76,320.81
2016,4,9,13,15,56.5,379.0,0.5,16.0,427.5,384.15,293.69
2016,4,9,13,30,43.0,356.0,0.5,16.0,393.0,348.97,267.9
2016,4,9,13,45,26.0,287.5,0.5,16.0,309.5,269.46,208.35
2016,4,9,14,0,9.0,219.0,0.5,16.0,226.0,181.69,140.87
2016,4,9,14,15,9.0,220.0,0.5,15.5,227.0,182.14,142.14
2016,4,9,14,30,9.0,221.0,0.5,15.0,228.0,182.57,142.99
2016,4,9,14,45,15.5,234.0,0.55,15.0,245.5,197.69,155.44
2016,4,9,15,0,22.0,247.0,0.6,15.0,263.0,212.31,167.41
2016,4,9,15,15,14.0,216.0,0.6,15.0,225.5,180.23,142.12
2016,4,9,15,30,6.0,185.0,0.6,15.0,188.0,149.2,117.61
2016,4,9,15,45,3.0,156.5,0.6,15.0,158.0,124.0,97.57
2016,4,9,16,0,0.0,128.0,0.6,15.0,128.0,99.42,77.75
2016,4,9,16,15,0.0,105.5,0.6,14.5,105.5,81.51,63.33
2016,4,9,16,30,0.0,83.0,0.6,14.0,83.0,63.82,48.82
2016,4,9,16,45,0.0,71.5,0.6,14.0,71.5,54.87,41.41
2016,4,9,17,0,0.0,60.0,0.6,14.0,60.0,45.97,33.91
2016,4,9,17,15,0.0,48.0,0.55,13.5,48.0,36.71,26.04
2016,4,9,17,30,0.0,36.0,0.5,13.0,36.0,27.47,18.04
2016,4,9,17,45,0.0,25.5,0.5,13.0,25.5,19.42,10.92
2016,4,9,18,0,0.0,15.0,0.5,13.0,15.0,11.39,4.21
2016,4,9,18,15,0.0,7.5,0.5,12.5,7.5,5.68,0.0
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,11.5,6.0,4.72,0.0
2016,4,10,6,0,0.0,12.0,0.7,12.0,12.0,9.12,0.0
2016,4,10,6,15,0.0,29.0,0.7,12.0,29.0,22.11,13.41
2016,4,10,6,30,0.0,46.0,0.7,12.0,46.0,34.8,24.03
2016,4,10,6,45,0.0,66.5,0.75,12.0,66.5,50.4,37.76
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,66.35,51.63
2016,4,10,7,15,5.5,107.0,0.8,12.0,109.0,83.47,66.04
2016,4,10,7,30,11.0,127.0,0.8,12.0,131.0,101.44,81.01
2016,4,10,7,45,5.5,81.0,0.8,12.5,83.0,64.21,49.34
2016,4,10,8,0,0.0,35.0,0.8,13.0,35.0,26.75,17.34
2016,4,10,8,15,0.0,42.0,0.8,13.0,42.0,32.15,21.9
2016,4,10,8,30,0.0,49.0,0.8,13.0,49.0,37.56,26.41
2016,4,10,8,45,0.0,57.0,0.85,13.0,57.0,43.76,31.55
2016,4,10,9,0,0.0,65.0,0.9,13.0,65.0,49.98,36.67
2016,4,10,9,15,0.0,58.5,0.9,13.0,58.5,45.0,32.37
2016,4,10,9,30,0.0,52.0,0.9,13.0,52.0,40.01,28.11
2016,4,10,9,45,0.0,57.0,0.95,13.5,57.0,43.91,31.24
2016,4,10,10,0,0.0,62.0,1.0,14.0,62.0,47.82,34.35
2016,4,10,10,15,0.0,64.0,1.0,14.0,64.0,49.41,35.6
2016,4,10,10,30,0.0,66.0,1.0,14.0,66.0,51.0,36.86
2016,4,10,10,45,0.0,82.5,1.05,14.0,82.5,63.87,47.43
2016,4,10,11,0,0.0,99.0,1.1,14.0,99.0,76.92,58.07
2016,4,10,11,15,0.0,103.0,1.1,14.0,103.0,80.16,60.65
2016,4,10,11,30,0.0,107.0,1.1,14.0,107.0,83.39,63.25
2016,4,10,11,45,0.0,113.5,1.15,14.0,113.5,88.62,67.48
2016,4,10,12,0,0.0,120.0,1.2,14.0,120.0,93.84,71.71
2016,4,10,12,15,0.0,102.0,1.2,14.0,102.0,79.47,59.99
2016,4,10,12,30,0.0,84.0,1.2,14.0,84.0,65.19,48.33
2016,4,10,12,45,0.0,98.5,1.3,14.0,98.5,76.64,57.76
2016,4,10,13,0,0.0,113.0,1.4,14.0,113.0,88.14,67.18
2016,4,10,13,15,0.0,106.5,1.4,14.0,106.5,82.89,62.92
2016,4,10,13,30,0.0,100.0,1.4,14.0,100.0,77.66,58.71
2016,4,10,13,45,0.0,94.0,1.45,14.0,94.0,72.84,54.83
2016,4,10,14,0,0.0,88.0,1.5,14.0,88.0,68.06,50.98
2016,4,10,14,15,0.0,93.5,1.5,13.5,93.5,72.31,54.68
2016,4,10,14,30,0.0,99.0,1.5,13.0,99.0,76.59,58.44
2016,4,10,14,45,0.0,89.0,1.5,13.0,89.0,68.69,52.0
2016,4,10,15,0,0.0,79.0,1.5,13.0,79.0,60.88,45.62
2016,4,10,15,15,0.0,60.0,1.45,13.0,60.0,46.12,33.38
2016,4,10,15,30,0.0,41.0,1.4,13.0,41.0,31.44,21.08
2016,4,10,15,45,0.0,53.5,1.4,13.0,53.5,41.04,29.32
2016,4,10,16,0,0.0,66.0,1.4,13.0,66.0,50.66,37.59
2016,4,10,16,15,0.0,61.5,1.3,12.5,61.5,47.15,34.81
2016,4,10,16,30,0.0,57.0,1.2,12.0,57.0,43.66,32.02
2016,4,10,16,45,0.0,48.5,1.15,12.0,48.5,37.09,26.48
2016,4,10,17,0,0.0,40.0,1.1,12.0,40.0,30.54,20.87
2016,4,10,17,15,0.0,32.0,1.0,11.5,32.0,24.39,15.59
2016,4,10,17,30,0.0,24.0,0.9,11.0,24.0,18.26,10.23
2016,4,10,17,45,0.0,17.0,0.85,11.0,17.0,12.91,5.46
2016,4,10,18,0,0.0,10.0,0.8,11.0,10.0,7.58,0.97
2016,4,10,18,15,0.0,5.0,0.75,11.0,5.0,3.78,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,12.0,0.65,10.5,14.5,9.44,0.0
2016,4,11,6,0,80.0,24.0,0.6,11.0,29.0,18.09,5.16
2016,4,11,6,15,178.5,42.5,0.55,11.0,68.0,31.7,21.9
2016,4,11,6,30,277.0,61.0,0.5,11.0,107.0,61.07,38.94
2016,4,11,6,45,138.5,66.0,0.5,11.5,89.0,69.0,47.72
2016,4,11,7,0,0.0,71.0,0.5,12.0,71.0,54.26,41.27
2016,4,11,7,15,0.0,89.0,0.5,12.0,89.0,68.26,53.31
2016,4,11,7,30,0.0,107.0,0.5,12.0,107.0,82.43,65.23
2016,4,11,7,45,0.0,123.0,0.5,12.5,123.0,95.17,75.59
2016,4,11,8,0,0.0,139.0,0.5,13.0,139.0,108.01,85.86
2016,4,11,8,15,0.0,137.0,0.5,13.0,137.0,106.5,84.26
2016,4,11,8,30,0.0,135.0,0.5,13.0,135.0,104.96,82.71
2016,4,11,8,45,12.0,185.5,0.55,13.5,193.0,152.75,121.52
2016,4,11,9,0,24.0,236.0,0.6,14.0,251.0,202.62,160.96
2016,4,11,9,15,21.5,244.5,0.6,14.0,258.5,209.26,165.55
2016,4,11,9,30,19.0,253.0,0.6,14.0,266.0,215.63,170.15
2016,4,11,9,45,23.5,275.0,0.6,14.5,292.0,238.44,187.42
2016,4,11,10,0,28.0,297.0,0.6,15.0,318.0,275.93,215.66
2016,4,11,10,15,19.5,271.0,0.6,15.0,286.0,233.6,182.3
2016,4,11,10,30,11.0,245.0,0.6,15.0,254.0,205.17,159.97
2016,4,11,10,45,118.0,331.5,0.65,15.5,431.0,407.15,316.28
2016,4,11,11,0,225.0,418.0,0.7,16.0,608.0,587.03,445.26
2016,4,11,11,15,258.0,418.5,0.7,16.0,640.0,640.52,480.75
2016,4,11,11,30,291.0,419.0,0.7,16.0,672.0,675.71,504.86
2016,4,11,11,45,180.0,416.5,0.75,16.0,573.5,555.0,418.65
2016,4,11,12,0,69.0,414.0,0.8,16.0,475.0,430.88,328.04
2016,4,11,12,15,170.0,421.5,0.8,16.0,571.0,551.58,418.83
2016,4,11,12,30,271.0,429.0,0.8,16.0,667.0,670.16,502.56
2016,4,11,12,45,277.0,417.0,0.8,16.0,658.0,661.24,495.46
2016,4,11,13,0,283.0,405.0,0.8,16.0,649.0,650.71,488.79
2016,4,11,13,15,161.5,379.5,0.8,16.0,518.5,494.59,376.69
2016,4,11,13,30,40.0,354.0,0.8,16.0,388.0,342.99,263.75
2016,4,11,13,45,151.0,365.0,0.8,16.0,485.5,462.4,356.56
2016,4,11,14,0,262.0,376.0,0.8,16.0,583.0,573.47,437.85
2016,4,11,14,15,540.0,253.5,0.8,16.0,657.5,683.49,520.52
2016,4,11,14,30,818.0,131.0,0.8,16.0,732.0,758.63,576.33
2016,4,11,14,45,808.0,126.5,0.8,16.0,694.0,714.24,544.46
2016,4,11,15,0,798.0,122.0,0.8,16.0,656.0,667.94,512.05
2016,4,11,15,15,470.0,196.0,0.8,16.0,505.5,489.06,379.98
2016,4,11,15,30,142.0,270.0,0.8,16.0,355.0,318.27,249.6
2016,4,11,15,45,71.0,192.5,0.8,16.0,235.0,195.52,154.59
2016,4,11,16,0,0.0,115.0,0.8,16.0,115.0,88.98,68.7
2016,4,11,16,15,0.0,102.5,0.75,15.5,102.5,79.09,61.08
2016,4,11,16,30,0.0,90.0,0.7,15.0,90.0,69.26,53.19
2016,4,11,16,45,0.0,77.5,0.7,15.0,77.5,59.51,45.14
2016,4,11,17,0,0.0,65.0,0.7,15.0,65.0,49.84,37.04
2016,4,11,17,15,228.0,64.5,0.65,14.5,116.0,98.37,68.25
2016,4,11,17,30,456.0,64.0,0.6,14.0,167.0,110.28,68.06
2016,4,11,17,45,370.5,52.0,0.55,13.5,121.0,63.39,37.2
2016,4,11,18,0,285.0,40.0,0.5,13.0,75.0,30.51,20.8
2016,4,11,18,15,160.0,24.5,0.55,12.5,42.0,18.64,7.21
2016,4,11,18,30,35.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,4,11,18,45,17.5,4.5,0.65,11.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,1.0,9.5,16.0,9.83,0.0
2016,4,12,6,0,107.0,25.0,1.0,10.0,32.0,18.83,7.01
2016,4,12,6,15,207.5,42.0,1.05,10.5,72.0,31.5,21.88
2016,4,12,6,30,308.0,59.0,1.1,11.0,112.0,60.7,37.96
2016,4,12,6,45,387.0,70.5,1.15,11.5,160.5,101.81,64.93
2016,4,12,7,0,466.0,82.0,1.2,12.0,209.0,152.48,103.92
2016,4,12,7,15,233.0,101.5,1.2,12.0,165.0,141.17,106.01
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,93.27,74.3
2016,4,12,7,45,0.0,99.0,1.2,12.0,99.0,76.28,59.79
2016,4,12,8,0,0.0,77.0,1.2,12.0,77.0,59.15,45.08
2016,4,12,8,15,0.0,78.0,1.2,12.0,78.0,59.95,45.61
2016,4,12,8,30,0.0,79.0,1.2,12.0,79.0,60.75,46.13
2016,4,12,8,45,0.0,86.0,1.2,12.5,86.0,66.22,50.48
2016,4,12,9,0,0.0,93.0,1.2,13.0,93.0,71.7,54.8
2016,4,12,9,15,0.0,96.5,1.2,13.0,96.5,74.5,56.96
2016,4,12,9,30,0.0,100.0,1.2,13.0,100.0,77.31,59.15
2016,4,12,9,45,8.0,180.5,1.2,13.5,186.5,148.0,116.94
2016,4,12,10,0,16.0,261.0,1.2,14.0,273.0,221.43,175.07
2016,4,12,10,15,21.5,288.5,1.2,14.0,305.5,249.84,196.95
2016,4,12,10,30,27.0,316.0,1.2,14.0,338.0,294.75,231.54
2016,4,12,10,45,29.0,329.0,1.25,14.0,353.5,309.62,242.64
2016,4,12,11,0,31.0,342.0,1.3,14.0,369.0,324.51,253.89
2016,4,12,11,15,18.0,258.5,1.35,14.0,274.5,223.72,175.49
2016,4,12,11,30,5.0,175.0,1.4,14.0,180.0,142.83,111.23
2016,4,12,11,45,8.5,213.5,1.45,14.0,221.5,177.86,139.54
2016,4,12,12,0,12.0,252.0,1.5,14.0,263.0,213.33,167.62
2016,4,12,12,15,7.0,202.0,1.5,14.0,208.5,167.02,130.64
2016,4,12,12,30,2.0,152.0,1.5,14.0,154.0,121.44,94.03
2016,4,12,12,45,19.0,256.0,1.55,14.0,273.0,236.63,186.57
2016,4,12,13,0,36.0,360.0,1.6,14.0,392.0,346.73,271.81
2016,4,12,13,15,23.0,297.5,1.55,14.0,318.0,276.53,217.04
2016,4,12,13,30,10.0,235.0,1.5,14.0,244.0,196.18,154.06
2016,4,12,13,45,9.5,229.0,1.5,14.0,237.0,190.38,149.87
2016,4,12,14,0,9.0,223.0,1.5,14.0,230.0,184.59,145.45
2016,4,12,14,15,5.5,197.0,1.5,14.0,201.5,159.96,125.84
2016,4,12,14,30,2.0,171.0,1.5,14.0,173.0,135.79,106.49
2016,4,12,14,45,1.0,163.0,1.55,14.0,164.0,128.41,100.75
2016,4,12,15,0,0.0,155.0,1.6,14.0,155.0,121.15,95.06
2016,4,12,15,15,0.0,145.0,1.6,14.0,145.0,113.03,88.65
2016,4,12,15,30,0.0,135.0,1.6,14.0,135.0,104.95,82.26
2016,4,12,15,45,32.0,174.5,1.65,14.0,191.5,159.36,127.56
2016,4,12,16,0,64.0,214.0,1.7,14.0,248.0,205.56,165.21
2016,4,12,16,15,130.0,194.0,1.7,13.5,252.5,218.24,175.13
2016,4,12,16,30,196.0,174.0,1.7,13.0,257.0,215.64,171.48
2016,4,12,16,45,169.5,156.0,1.7,13.0,220.5,179.27,140.95
2016,4,12,17,0,143.0,138.0,1.7,13.0,184.0,145.91,113.03
2016,4,12,17,15,122.0,114.5,1.6,12.5,149.0,112.5,85.23
2016,4,12,17,30,101.0,91.0,1.5,12.0,114.0,82.01,60.29
2016,4,12,17,45,72.0,68.0,1.4,11.5,82.5,54.57,38.93
2016,4,12,18,0,43.0,45.0,1.3,11.0,51.0,33.09,23.29
2016,4,12,18,15,21.5,25.5,1.25,10.5,28.5,19.27,8.33
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,4.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
