Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,9.5,17.0,11.02,0.0
2016,4,13,6,0,86.0,28.0,0.9,10.0,34.0,20.96,9.56
2016,4,13,6,15,186.5,47.0,0.9,10.5,75.0,34.92,24.98
2016,4,13,6,30,287.0,66.0,0.9,11.0,116.0,64.36,41.82
2016,4,13,6,45,386.5,75.5,0.95,11.5,167.5,105.02,67.73
2016,4,13,7,0,486.0,85.0,1.0,12.0,219.0,157.61,107.22
2016,4,13,7,15,540.0,93.5,0.95,12.0,271.5,214.42,154.96
2016,4,13,7,30,594.0,102.0,0.9,12.0,324.0,273.6,205.55
2016,4,13,7,45,645.0,105.0,0.9,12.5,378.5,332.47,255.45
2016,4,13,8,0,696.0,108.0,0.9,13.0,433.0,395.89,307.92
2016,4,13,8,15,723.5,113.0,0.9,13.5,484.0,454.36,355.31
2016,4,13,8,30,751.0,118.0,0.9,14.0,535.0,514.1,402.01
2016,4,13,8,45,772.0,122.0,0.9,14.5,582.0,570.12,444.31
2016,4,13,9,0,793.0,126.0,0.9,15.0,629.0,624.57,484.04
2016,4,13,9,15,808.0,129.0,0.85,15.0,671.0,674.7,519.77
2016,4,13,9,30,823.0,132.0,0.8,15.0,713.0,723.52,553.48
2016,4,13,9,45,848.0,127.5,0.8,15.5,752.0,771.04,585.21
2016,4,13,10,0,873.0,123.0,0.8,16.0,791.0,808.17,608.41
2016,4,13,10,15,880.5,125.0,0.8,16.0,820.5,844.01,630.93
2016,4,13,10,30,888.0,127.0,0.8,16.0,850.0,876.99,651.38
2016,4,13,10,45,890.5,129.5,0.8,16.5,871.5,903.07,666.0
2016,4,13,11,0,893.0,132.0,0.8,17.0,893.0,925.75,678.42
2016,4,13,11,15,896.5,133.0,0.8,17.0,907.0,944.47,689.6
2016,4,13,11,30,900.0,134.0,0.8,17.0,921.0,959.64,698.63
2016,4,13,11,45,901.5,134.0,0.85,17.0,927.0,968.45,704.76
2016,4,13,12,0,903.0,134.0,0.9,17.0,933.0,973.57,708.76
2016,4,13,12,15,902.5,133.5,0.9,17.0,931.0,972.67,708.11
2016,4,13,12,30,902.0,133.0,0.9,17.0,929.0,968.04,705.3
2016,4,13,12,45,901.0,132.0,0.95,17.0,919.0,958.79,700.67
2016,4,13,13,0,900.0,131.0,1.0,17.0,909.0,945.88,693.81
2016,4,13,13,15,895.5,130.0,1.0,17.0,891.5,926.24,681.79
2016,4,13,13,30,891.0,129.0,1.0,17.0,874.0,903.18,667.66
2016,4,13,13,45,879.0,130.5,1.05,17.0,847.0,872.8,649.53
2016,4,13,14,0,867.0,132.0,1.1,17.0,820.0,850.07,636.42
2016,4,13,14,15,857.5,130.0,1.1,16.5,787.5,812.17,613.32
2016,4,13,14,30,848.0,128.0,1.1,16.0,755.0,771.75,587.52
2016,4,13,14,45,829.5,128.0,1.15,16.0,715.0,724.57,555.34
2016,4,13,15,0,811.0,128.0,1.2,16.0,675.0,676.01,521.31
2016,4,13,15,15,627.5,174.0,1.2,15.5,581.0,568.44,442.41
2016,4,13,15,30,444.0,220.0,1.2,15.0,487.0,464.92,364.99
2016,4,13,15,45,249.0,216.0,1.2,15.0,363.5,324.46,257.09
2016,4,13,16,0,54.0,212.0,1.2,15.0,240.0,198.59,157.95
2016,4,13,16,15,358.5,158.0,1.2,14.5,313.0,295.47,233.35
2016,4,13,16,30,663.0,104.0,1.2,14.0,386.0,338.23,258.85
2016,4,13,16,45,620.5,97.0,1.2,14.0,333.0,277.42,206.24
2016,4,13,17,0,578.0,90.0,1.2,14.0,280.0,220.67,157.27
2016,4,13,17,15,517.0,80.5,1.15,13.0,228.0,163.07,109.76
2016,4,13,17,30,456.0,71.0,1.1,12.0,176.0,112.57,70.81
2016,4,13,17,45,356.5,59.0,1.05,11.5,128.0,62.8,38.43
2016,4,13,18,0,257.0,47.0,1.0,11.0,80.0,35.32,25.3
2016,4,13,18,15,142.5,28.5,1.0,10.5,45.5,21.49,10.48
2016,4,13,18,30,28.0,10.0,1.0,10.0,11.0,7.87,0.0
2016,4,13,18,45,14.0,5.0,1.0,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,83.5,14.5,1.15,9.5,21.0,11.41,0.0
2016,4,14,6,0,167.0,29.0,1.2,10.0,42.0,21.94,11.1
2016,4,14,6,15,287.5,43.0,1.25,10.0,86.0,32.68,23.15
2016,4,14,6,30,408.0,57.0,1.3,10.0,130.0,65.68,40.15
2016,4,14,6,45,483.5,67.5,1.4,10.5,182.5,111.83,69.74
2016,4,14,7,0,559.0,78.0,1.5,11.0,235.0,167.18,112.58
2016,4,14,7,15,474.5,102.0,1.5,11.0,254.5,201.22,147.37
2016,4,14,7,30,390.0,126.0,1.5,11.0,274.0,228.2,175.86
2016,4,14,7,45,558.5,116.5,1.55,11.5,362.0,310.73,242.18
2016,4,14,8,0,727.0,107.0,1.6,12.0,450.0,406.32,319.0
2016,4,14,8,15,677.0,124.0,1.6,12.0,471.0,441.28,350.09
2016,4,14,8,30,627.0,141.0,1.6,12.0,492.0,469.38,374.49
2016,4,14,8,45,717.0,135.0,1.65,12.5,568.5,549.4,436.9
2016,4,14,9,0,807.0,129.0,1.7,13.0,645.0,634.11,500.81
2016,4,14,9,15,821.5,132.0,1.7,13.5,686.5,684.44,537.13
2016,4,14,9,30,836.0,135.0,1.7,14.0,728.0,733.38,571.65
2016,4,14,9,45,858.5,131.5,1.7,14.5,766.5,780.45,604.11
2016,4,14,10,0,881.0,128.0,1.7,15.0,805.0,825.95,634.16
2016,4,14,10,15,888.0,129.5,1.7,15.0,834.0,851.79,650.49
2016,4,14,10,30,895.0,131.0,1.7,15.0,863.0,883.99,671.34
2016,4,14,10,45,892.0,136.5,1.75,15.0,882.5,908.11,687.15
2016,4,14,11,0,889.0,142.0,1.8,15.0,902.0,928.53,700.6
2016,4,14,11,15,600.0,280.5,1.8,15.0,797.0,833.91,632.07
2016,4,14,11,30,311.0,419.0,1.8,15.0,692.0,688.35,524.12
2016,4,14,11,45,305.5,423.0,1.8,15.0,693.0,690.46,526.63
2016,4,14,12,0,300.0,427.0,1.8,15.0,694.0,690.83,526.62
2016,4,14,12,15,286.5,430.0,1.85,15.0,684.5,681.2,519.8
2016,4,14,12,30,273.0,433.0,1.9,15.0,675.0,669.98,511.95
2016,4,14,12,45,228.5,434.5,2.0,15.0,635.5,609.69,468.78
2016,4,14,13,0,184.0,436.0,2.1,15.0,596.0,567.47,438.06
2016,4,14,13,15,271.0,408.0,2.1,15.0,638.0,630.91,486.89
2016,4,14,13,30,358.0,380.0,2.1,15.0,680.0,672.17,518.56
2016,4,14,13,45,320.0,377.5,2.15,15.0,640.0,627.35,485.75
2016,4,14,14,0,282.0,375.0,2.2,15.0,600.0,583.05,453.57
2016,4,14,14,15,561.0,256.0,2.2,15.0,680.5,694.39,541.35
2016,4,14,14,30,840.0,137.0,2.2,15.0,761.0,771.13,600.58
2016,4,14,14,45,517.0,226.5,2.2,15.0,604.5,589.61,463.32
2016,4,14,15,0,194.0,316.0,2.2,15.0,448.0,406.94,321.91
2016,4,14,15,15,479.5,223.0,2.2,14.5,519.5,512.09,407.31
2016,4,14,15,30,765.0,130.0,2.2,14.0,591.0,570.95,452.79
2016,4,14,15,45,750.5,122.0,2.2,14.0,543.5,514.91,407.57
2016,4,14,16,0,736.0,114.0,2.2,14.0,496.0,458.53,361.48
2016,4,14,16,15,622.0,119.5,2.15,13.5,419.5,373.51,293.08
2016,4,14,16,30,508.0,125.0,2.1,13.0,343.0,294.41,228.73
2016,4,14,16,45,458.5,119.5,2.1,13.0,296.5,242.15,184.0
2016,4,14,17,0,409.0,114.0,2.1,13.0,250.0,194.85,143.47
2016,4,14,17,15,367.0,98.0,2.0,12.5,204.0,145.91,102.48
2016,4,14,17,30,325.0,82.0,1.9,12.0,158.0,101.96,67.74
2016,4,14,17,45,258.5,65.0,1.85,11.5,115.5,61.34,40.21
2016,4,14,18,0,192.0,48.0,1.8,11.0,73.0,35.66,25.64
2016,4,14,18,15,96.0,29.5,1.75,10.5,42.0,22.1,11.38
2016,4,14,18,30,0.0,11.0,1.7,10.0,11.0,8.65,0.0
2016,4,14,18,45,0.0,5.5,1.7,10.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.2,7.5,23.5,11.41,0.0
2016,4,15,6,0,228.0,29.0,1.2,8.0,47.0,22.18,12.03
2016,4,15,6,15,345.5,41.0,1.2,8.5,92.5,33.43,24.06
2016,4,15,6,30,463.0,53.0,1.2,9.0,138.0,64.36,38.01
2016,4,15,6,45,538.5,61.5,1.3,9.5,191.0,112.16,68.01
2016,4,15,7,0,614.0,70.0,1.4,10.0,244.0,169.02,112.06
2016,4,15,7,15,663.0,76.0,1.45,10.5,299.0,226.29,161.11
2016,4,15,7,30,712.0,82.0,1.5,11.0,354.0,288.59,215.55
2016,4,15,7,45,742.5,88.5,1.55,11.5,408.0,349.55,269.03
2016,4,15,8,0,773.0,95.0,1.6,12.0,462.0,413.59,323.66
2016,4,15,8,15,798.0,99.0,1.6,12.5,514.0,473.36,373.24
2016,4,15,8,30,823.0,103.0,1.6,13.0,566.0,533.92,421.69
2016,4,15,8,45,837.5,107.5,1.6,13.5,613.0,589.48,464.68
2016,4,15,9,0,852.0,112.0,1.6,14.0,660.0,644.13,505.49
2016,4,15,9,15,866.0,115.0,1.55,14.0,702.5,695.84,543.44
2016,4,15,9,30,880.0,118.0,1.5,14.0,745.0,746.0,579.15
2016,4,15,9,45,894.0,118.5,1.45,14.5,782.5,784.12,604.61
2016,4,15,10,0,908.0,119.0,1.4,15.0,820.0,827.06,631.42
2016,4,15,10,15,915.5,120.5,1.35,15.0,850.0,863.33,654.01
2016,4,15,10,30,923.0,122.0,1.3,15.0,880.0,896.6,674.39
2016,4,15,10,45,929.5,122.0,1.3,15.5,902.5,924.48,690.47
2016,4,15,11,0,936.0,122.0,1.3,16.0,925.0,948.98,704.3
2016,4,15,11,15,939.0,122.5,1.35,16.0,939.0,967.31,716.23
2016,4,15,11,30,942.0,123.0,1.4,16.0,953.0,981.93,725.92
2016,4,15,11,45,946.0,121.5,1.45,16.5,959.5,991.83,731.33
2016,4,15,12,0,950.0,120.0,1.5,17.0,966.0,997.89,734.41
2016,4,15,12,15,949.0,120.0,1.5,17.0,963.5,996.86,733.66
2016,4,15,12,30,948.0,120.0,1.5,17.0,961.0,991.94,730.62
2016,4,15,12,45,949.5,117.0,1.55,17.0,951.5,982.6,725.64
2016,4,15,13,0,951.0,114.0,1.6,17.0,942.0,969.34,718.22
2016,4,15,13,15,946.5,113.0,1.65,17.0,923.0,948.82,706.1
2016,4,15,13,30,942.0,112.0,1.7,17.0,904.0,924.68,691.64
2016,4,15,13,45,938.5,109.0,1.75,17.5,878.5,896.0,672.82
2016,4,15,14,0,935.0,106.0,1.8,18.0,853.0,863.9,651.66
2016,4,15,14,15,926.0,104.0,1.8,17.5,819.0,825.24,627.78
2016,4,15,14,30,917.0,102.0,1.8,17.0,785.0,783.84,601.72
2016,4,15,14,45,905.0,100.0,1.8,17.0,744.5,737.83,569.41
2016,4,15,15,0,893.0,98.0,1.8,17.0,704.0,689.79,534.66
2016,4,15,15,15,877.5,95.5,1.75,17.0,658.5,637.36,495.47
2016,4,15,15,30,862.0,93.0,1.7,17.0,613.0,587.02,456.68
2016,4,15,15,45,839.5,90.0,1.65,17.0,563.0,527.64,410.09
2016,4,15,16,0,817.0,87.0,1.6,17.0,513.0,468.43,362.27
2016,4,15,16,15,789.5,83.0,1.55,16.5,460.5,406.76,311.74
2016,4,15,16,30,762.0,79.0,1.5,16.0,408.0,346.51,260.74
2016,4,15,16,45,723.5,74.0,1.45,16.0,353.5,283.93,206.59
2016,4,15,17,0,685.0,69.0,1.4,16.0,299.0,222.78,153.44
2016,4,15,17,15,630.0,62.5,1.3,15.0,245.0,163.02,103.86
2016,4,15,17,30,575.0,56.0,1.2,14.0,191.0,109.37,63.0
2016,4,15,17,45,491.0,47.0,1.2,13.5,141.5,58.83,32.65
2016,4,15,18,0,407.0,38.0,1.2,13.0,92.0,31.32,21.72
2016,4,15,18,15,263.5,25.0,1.2,12.5,54.0,20.46,10.37
2016,4,15,18,30,120.0,12.0,1.2,12.0,16.0,9.44,0.0
2016,4,15,18,45,60.0,6.0,1.2,11.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,132.5,14.0,0.7,9.5,25.5,11.02,0.0
2016,4,16,6,0,265.0,28.0,0.6,10.0,51.0,22.92,13.0
2016,4,16,6,15,374.5,40.0,0.5,10.5,97.0,32.71,23.34
2016,4,16,6,30,484.0,52.0,0.4,11.0,143.0,63.86,37.05
2016,4,16,6,45,553.5,60.0,0.35,11.5,195.5,111.76,66.48
2016,4,16,7,0,623.0,68.0,0.3,12.0,248.0,167.93,109.23
2016,4,16,7,15,669.0,74.5,0.25,12.5,302.5,225.31,157.2
2016,4,16,7,30,715.0,81.0,0.2,13.0,357.0,287.37,209.72
2016,4,16,7,45,747.5,86.0,0.15,14.0,411.0,349.06,261.03
2016,4,16,8,0,780.0,91.0,0.1,15.0,465.0,411.42,311.07
2016,4,16,8,15,803.5,94.5,0.15,15.5,516.0,470.22,357.84
2016,4,16,8,30,827.0,98.0,0.2,16.0,567.0,529.64,403.44
2016,4,16,8,45,845.0,101.5,0.3,17.0,614.5,586.25,445.15
2016,4,16,9,0,863.0,105.0,0.4,18.0,662.0,642.26,485.05
2016,4,16,9,15,876.5,107.5,0.4,18.5,704.5,687.98,516.33
2016,4,16,9,30,890.0,110.0,0.4,19.0,747.0,736.63,548.55
2016,4,16,9,45,902.5,110.5,0.45,19.5,784.0,780.8,577.65
2016,4,16,10,0,915.0,111.0,0.5,20.0,821.0,822.73,603.4
2016,4,16,10,15,922.0,112.5,0.5,20.0,850.5,858.69,625.14
2016,4,16,10,30,929.0,114.0,0.5,20.0,880.0,891.61,644.85
2016,4,16,10,45,932.0,116.0,0.55,20.5,901.5,918.39,660.35
2016,4,16,11,0,935.0,118.0,0.6,21.0,923.0,941.63,673.71
2016,4,16,11,15,938.0,119.0,0.6,21.0,937.0,960.32,684.52
2016,4,16,11,30,941.0,120.0,0.6,21.0,951.0,975.31,693.15
2016,4,16,11,45,944.0,118.5,0.65,21.5,957.0,984.2,697.93
2016,4,16,12,0,947.0,117.0,0.7,22.0,963.0,989.26,700.54
2016,4,16,12,15,946.5,117.0,0.7,22.0,960.5,988.63,700.08
2016,4,16,12,30,946.0,117.0,0.7,22.0,958.0,984.12,697.44
2016,4,16,12,45,947.0,114.0,0.75,22.0,948.5,974.29,692.74
2016,4,16,13,0,948.0,111.0,0.8,22.0,939.0,960.57,685.74
2016,4,16,13,15,944.0,110.0,0.8,22.0,920.5,940.51,673.87
2016,4,16,13,30,940.0,109.0,0.8,22.0,902.0,916.84,659.84
2016,4,16,13,45,932.5,108.5,0.85,22.0,875.5,887.25,642.94
2016,4,16,14,0,925.0,108.0,0.9,22.0,849.0,854.48,623.87
2016,4,16,14,15,916.5,106.5,0.9,22.0,816.0,817.01,600.74
2016,4,16,14,30,908.0,105.0,0.9,22.0,783.0,776.81,575.54
2016,4,16,14,45,896.0,103.0,0.9,22.0,743.5,731.18,544.78
2016,4,16,15,0,884.0,101.0,0.9,22.0,704.0,683.55,511.88
2016,4,16,15,15,869.0,98.0,0.9,21.5,659.0,631.42,475.83
2016,4,16,15,30,854.0,95.0,0.9,21.0,614.0,581.35,439.88
2016,4,16,15,45,835.0,91.5,0.9,21.0,565.0,523.75,396.4
2016,4,16,16,0,816.0,88.0,0.9,21.0,516.0,465.98,351.33
2016,4,16,16,15,789.5,84.0,0.9,20.5,463.5,404.88,302.85
2016,4,16,16,30,763.0,80.0,0.9,20.0,411.0,345.09,253.68
2016,4,16,16,45,727.0,74.5,0.9,19.5,357.0,282.87,201.55
2016,4,16,17,0,691.0,69.0,0.9,19.0,303.0,221.73,149.81
2016,4,16,17,15,637.0,63.0,0.85,18.0,249.0,162.4,101.54
2016,4,16,17,30,583.0,57.0,0.8,17.0,195.0,109.04,61.82
2016,4,16,17,45,495.5,48.0,0.8,16.0,145.0,58.14,32.36
2016,4,16,18,0,408.0,39.0,0.8,15.0,95.0,32.12,22.27
2016,4,16,18,15,272.0,26.0,0.85,14.5,56.5,21.29,11.21
2016,4,16,18,30,136.0,13.0,0.9,14.0,18.0,10.23,0.0
2016,4,16,18,45,68.0,6.5,0.95,14.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,15.0,0.9,12.5,26.5,12.14,0.0
2016,4,17,6,0,264.0,30.0,0.8,13.0,53.0,24.54,14.47
2016,4,17,6,15,368.5,41.5,0.75,13.5,98.5,33.84,24.06
2016,4,17,6,30,473.0,53.0,0.7,14.0,144.0,63.52,36.83
2016,4,17,6,45,535.5,62.5,0.65,15.0,195.5,111.1,65.93
2016,4,17,7,0,598.0,72.0,0.6,16.0,247.0,166.14,107.4
2016,4,17,7,15,644.0,78.5,0.6,16.5,301.0,221.94,153.59
2016,4,17,7,30,690.0,85.0,0.6,17.0,355.0,282.45,204.53
2016,4,17,7,45,720.5,91.0,0.6,17.5,407.5,341.47,254.22
2016,4,17,8,0,751.0,97.0,0.6,18.0,460.0,402.69,304.25
2016,4,17,8,15,775.5,101.5,0.6,18.5,511.0,462.2,351.37
2016,4,17,8,30,800.0,106.0,0.6,19.0,562.0,521.55,396.62
2016,4,17,8,45,816.0,110.0,0.6,20.0,608.5,576.12,435.95
2016,4,17,9,0,832.0,114.0,0.6,21.0,655.0,629.97,473.17
2016,4,17,9,15,846.0,117.0,0.6,21.5,697.0,680.55,507.65
2016,4,17,9,30,860.0,120.0,0.6,22.0,739.0,729.65,540.01
2016,4,17,9,45,875.0,119.5,0.6,22.5,776.0,766.6,563.7
2016,4,17,10,0,890.0,119.0,0.6,23.0,813.0,808.51,589.13
2016,4,17,10,15,897.5,121.0,0.6,23.0,842.0,844.44,610.84
2016,4,17,10,30,905.0,123.0,0.6,23.0,871.0,877.45,630.58
2016,4,17,10,45,912.5,122.5,0.6,23.5,893.5,905.09,645.6
2016,4,17,11,0,920.0,122.0,0.6,24.0,916.0,929.46,658.55
2016,4,17,11,15,923.0,122.5,0.6,24.0,930.0,947.36,668.78
2016,4,17,11,30,926.0,123.0,0.6,24.0,944.0,961.62,676.93
2016,4,17,11,45,929.0,122.0,0.6,24.5,950.0,970.78,680.77
2016,4,17,12,0,932.0,121.0,0.6,25.0,956.0,976.19,682.48
2016,4,17,12,15,931.5,121.0,0.6,25.0,954.0,975.51,681.99
2016,4,17,12,30,931.0,121.0,0.6,25.0,952.0,971.02,679.39
2016,4,17,12,45,931.0,119.0,0.65,25.5,942.0,961.33,673.54
2016,4,17,13,0,931.0,117.0,0.7,26.0,932.0,947.85,665.51
2016,4,17,13,15,927.0,116.0,0.7,25.5,914.0,928.06,655.27
2016,4,17,13,30,923.0,115.0,0.7,25.0,896.0,904.73,642.89
2016,4,17,13,45,919.0,113.0,0.75,25.0,871.0,877.04,627.41
2016,4,17,14,0,915.0,111.0,0.8,25.0,846.0,846.05,609.71
2016,4,17,14,15,906.5,109.0,0.8,25.0,813.0,808.45,586.77
2016,4,17,14,30,898.0,107.0,0.8,25.0,780.0,768.15,561.6
2016,4,17,14,45,890.0,103.5,0.85,25.0,741.5,724.32,533.12
2016,4,17,15,0,882.0,100.0,0.9,25.0,703.0,678.19,502.19
2016,4,17,15,15,867.5,97.5,0.85,24.5,658.5,626.98,466.58
2016,4,17,15,30,853.0,95.0,0.8,24.0,614.0,577.71,431.12
2016,4,17,15,45,836.0,90.5,0.8,24.0,565.5,520.3,388.35
2016,4,17,16,0,819.0,86.0,0.8,24.0,517.0,462.55,343.85
2016,4,17,16,15,793.5,82.5,0.75,23.0,465.0,402.3,296.9
2016,4,17,16,30,768.0,79.0,0.7,22.0,413.0,343.23,249.12
2016,4,17,16,45,733.0,73.5,0.7,21.5,359.5,281.17,197.68
2016,4,17,17,0,698.0,68.0,0.7,21.0,306.0,222.11,148.14
2016,4,17,17,15,646.0,62.0,0.7,20.0,252.0,160.83,98.9
2016,4,17,17,30,594.0,56.0,0.7,19.0,198.0,107.34,59.72
2016,4,17,17,45,512.0,47.0,0.75,18.0,148.0,56.27,30.95
2016,4,17,18,0,430.0,38.0,0.8,17.0,98.0,31.4,21.49
2016,4,17,18,15,294.5,26.0,0.8,16.5,58.5,21.35,11.38
2016,4,17,18,30,159.0,14.0,0.8,16.0,19.0,11.02,0.0
2016,4,17,18,45,79.5,7.0,0.85,16.0,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,0.45,14.5,29.0,12.55,0.0
2016,4,18,6,0,296.0,31.0,0.5,15.0,58.0,25.45,15.38
2016,4,18,6,15,400.5,42.0,0.45,15.5,105.0,34.39,24.4
2016,4,18,6,30,505.0,53.0,0.4,16.0,152.0,64.26,36.68
2016,4,18,6,45,574.0,60.5,0.35,16.5,205.0,112.76,65.34
2016,4,18,7,0,643.0,68.0,0.3,17.0,258.0,169.4,107.39
2016,4,18,7,15,687.0,73.5,0.3,17.0,313.0,226.4,154.55
2016,4,18,7,30,731.0,79.0,0.3,17.0,368.0,289.58,207.76
2016,4,18,7,45,762.0,84.0,0.3,17.5,421.5,349.71,258.04
2016,4,18,8,0,793.0,89.0,0.3,18.0,475.0,411.97,308.53
2016,4,18,8,15,815.5,92.5,0.35,18.5,526.5,470.74,355.16
2016,4,18,8,30,838.0,96.0,0.4,19.0,578.0,529.99,400.52
2016,4,18,8,45,854.5,99.5,0.45,20.0,625.0,586.02,441.17
2016,4,18,9,0,871.0,103.0,0.5,21.0,672.0,641.3,479.73
2016,4,18,9,15,884.0,105.0,0.5,21.5,713.5,686.56,510.55
2016,4,18,9,30,897.0,107.0,0.5,22.0,755.0,734.46,542.1
2016,4,18,9,45,909.5,107.0,0.55,22.5,792.0,778.18,570.75
2016,4,18,10,0,922.0,107.0,0.6,23.0,829.0,819.64,596.07
2016,4,18,10,15,928.5,108.5,0.6,23.5,857.5,855.2,616.28
2016,4,18,10,30,935.0,110.0,0.6,24.0,886.0,887.68,634.34
2016,4,18,10,45,939.5,110.5,0.6,24.5,907.5,914.28,648.58
2016,4,18,11,0,944.0,111.0,0.6,25.0,929.0,937.4,660.66
2016,4,18,11,15,946.5,112.0,0.6,25.0,942.5,955.62,671.04
2016,4,18,11,30,949.0,113.0,0.6,25.0,956.0,970.1,679.26
2016,4,18,11,45,949.5,113.5,0.6,25.5,961.5,978.5,682.58
2016,4,18,12,0,950.0,114.0,0.6,26.0,967.0,983.02,683.75
2016,4,18,12,15,949.0,113.5,0.6,26.0,964.5,981.37,682.68
2016,4,18,12,30,948.0,113.0,0.6,26.0,962.0,975.83,679.49
2016,4,18,12,45,941.5,115.0,0.6,26.0,950.0,963.84,672.54
2016,4,18,13,0,935.0,117.0,0.6,26.0,938.0,948.16,663.52
2016,4,18,13,15,930.5,116.5,0.6,26.0,919.5,928.32,652.07
2016,4,18,13,30,926.0,116.0,0.6,26.0,901.0,904.95,638.51
2016,4,18,13,45,915.0,116.5,0.65,26.0,873.5,873.75,621.01
2016,4,18,14,0,904.0,117.0,0.7,26.0,846.0,839.62,601.53
2016,4,18,14,15,895.0,115.5,0.7,25.5,813.0,802.47,580.19
2016,4,18,14,30,886.0,114.0,0.7,25.0,780.0,762.69,556.17
2016,4,18,14,45,866.0,115.5,0.75,25.0,739.0,722.13,529.62
2016,4,18,15,0,846.0,117.0,0.8,25.0,698.0,673.02,496.68
2016,4,18,15,15,830.0,114.0,0.8,25.0,653.5,621.07,460.38
2016,4,18,15,30,814.0,111.0,0.8,25.0,609.0,568.14,422.26
2016,4,18,15,45,783.5,110.0,0.8,25.0,558.0,509.01,378.5
2016,4,18,16,0,753.0,109.0,0.8,25.0,507.0,450.46,333.8
2016,4,18,16,15,570.0,131.5,0.8,24.0,415.5,353.52,262.39
2016,4,18,16,30,387.0,154.0,0.8,23.0,324.0,269.18,200.07
2016,4,18,16,45,349.0,142.5,0.8,22.5,280.5,217.6,159.2
2016,4,18,17,0,311.0,131.0,0.8,22.0,237.0,176.06,125.92
2016,4,18,17,15,282.5,111.0,0.8,20.5,195.0,133.73,92.58
2016,4,18,17,30,254.0,91.0,0.8,19.0,153.0,94.96,63.43
2016,4,18,17,45,207.5,71.5,0.8,18.0,113.5,59.63,40.3
2016,4,18,18,0,161.0,52.0,0.8,17.0,74.0,38.34,27.5
2016,4,18,18,15,80.5,33.5,0.75,16.5,44.5,24.9,14.45
2016,4,18,18,30,0.0,15.0,0.7,16.0,15.0,11.41,0.0
2016,4,18,18,45,0.0,7.5,0.65,15.5,7.5,5.9,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,124.5,17.0,0.7,14.5,29.0,13.0,0.0
2016,4,19,6,0,249.0,34.0,0.7,15.0,58.0,25.95,16.02
2016,4,19,6,15,349.5,46.5,0.6,15.5,103.5,37.68,27.31
2016,4,19,6,30,450.0,59.0,0.5,16.0,149.0,66.06,39.76
2016,4,19,6,45,528.5,65.5,0.45,16.5,202.0,111.25,66.1
2016,4,19,7,0,607.0,72.0,0.4,17.0,255.0,165.77,106.06
2016,4,19,7,15,652.0,78.5,0.35,17.0,308.5,221.63,152.04
2016,4,19,7,30,697.0,85.0,0.3,17.0,362.0,282.05,202.71
2016,4,19,7,45,733.0,88.5,0.3,17.5,416.0,340.86,251.72
2016,4,19,8,0,769.0,92.0,0.3,18.0,470.0,403.58,302.42
2016,4,19,8,15,792.5,96.0,0.3,18.5,520.5,461.87,348.27
2016,4,19,8,30,816.0,100.0,0.3,19.0,571.0,520.8,392.87
2016,4,19,8,45,830.5,104.5,0.3,20.0,617.5,575.48,431.93
2016,4,19,9,0,845.0,109.0,0.3,21.0,664.0,629.28,468.72
2016,4,19,9,15,858.5,111.5,0.35,21.5,705.5,679.35,503.17
2016,4,19,9,30,872.0,114.0,0.4,22.0,747.0,721.39,531.51
2016,4,19,9,45,871.5,121.5,0.45,23.0,780.5,761.38,556.46
2016,4,19,10,0,871.0,129.0,0.5,24.0,814.0,807.3,584.25
2016,4,19,10,15,878.5,131.0,0.55,24.0,842.5,833.36,600.32
2016,4,19,10,30,886.0,133.0,0.6,24.0,871.0,865.63,620.62
2016,4,19,10,45,884.0,138.5,0.65,24.5,890.5,889.9,634.52
2016,4,19,11,0,882.0,144.0,0.7,25.0,910.0,910.56,646.25
2016,4,19,11,15,885.0,145.0,0.75,24.5,924.0,928.11,658.66
2016,4,19,11,30,888.0,146.0,0.8,24.0,938.0,942.18,669.07
2016,4,19,11,45,883.0,150.0,0.85,24.0,941.5,948.05,673.25
2016,4,19,12,0,878.0,154.0,0.9,24.0,945.0,950.23,675.36
2016,4,19,12,15,646.0,269.5,0.9,24.0,851.0,870.52,622.71
2016,4,19,12,30,414.0,385.0,0.9,24.0,757.0,757.7,545.37
2016,4,19,12,45,456.0,367.5,0.9,24.0,773.0,775.41,559.37
2016,4,19,13,0,498.0,350.0,0.9,24.0,789.0,789.78,569.64
2016,4,19,13,15,675.5,252.5,0.9,23.5,835.0,849.89,613.94
2016,4,19,13,30,853.0,155.0,0.9,23.0,881.0,887.93,641.72
2016,4,19,13,45,602.5,259.0,0.95,23.0,764.5,760.97,555.95
2016,4,19,14,0,352.0,363.0,1.0,23.0,648.0,618.12,456.82
2016,4,19,14,15,219.0,357.0,1.0,22.5,532.0,484.14,363.52
2016,4,19,14,30,86.0,351.0,1.0,22.0,416.0,359.78,272.86
2016,4,19,14,45,95.5,335.0,1.0,21.5,404.0,347.65,265.79
2016,4,19,15,0,105.0,319.0,1.0,21.0,392.0,334.54,257.08
2016,4,19,15,15,122.5,300.0,0.95,20.5,379.5,332.61,256.53
2016,4,19,15,30,140.0,281.0,0.9,20.0,367.0,317.75,245.97
2016,4,19,15,45,292.5,233.5,0.85,19.5,394.5,352.75,273.1
2016,4,19,16,0,445.0,186.0,0.8,19.0,422.0,370.79,284.9
2016,4,19,16,15,289.0,186.0,0.75,18.5,333.5,274.14,210.87
2016,4,19,16,30,133.0,186.0,0.7,18.0,245.0,196.89,152.51
2016,4,19,16,45,363.5,139.0,0.65,17.5,271.0,222.26,165.52
2016,4,19,17,0,594.0,92.0,0.6,17.0,297.0,213.08,146.84
2016,4,19,17,15,538.0,83.0,0.6,16.5,244.5,157.08,101.76
2016,4,19,17,30,482.0,74.0,0.6,16.0,192.0,107.51,65.63
2016,4,19,17,45,415.5,60.5,0.6,15.5,144.5,60.72,38.35
2016,4,19,18,0,349.0,47.0,0.6,15.0,97.0,38.22,27.7
2016,4,19,18,15,225.0,31.5,0.6,14.5,58.5,24.02,14.1
2016,4,19,18,30,101.0,16.0,0.6,14.0,20.0,12.19,0.0
2016,4,19,18,45,50.5,8.0,0.65,14.0,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,146.0,17.0,0.7,11.5,32.0,13.71,0.0
2016,4,20,6,0,292.0,34.0,0.7,12.0,64.0,27.82,18.04
2016,4,20,6,15,392.5,45.5,0.6,12.5,110.5,37.07,27.19
2016,4,20,6,30,493.0,57.0,0.5,13.0,157.0,65.59,39.16
2016,4,20,6,45,569.0,63.0,0.45,14.0,211.0,112.63,66.34
2016,4,20,7,0,645.0,69.0,0.4,15.0,265.0,168.61,107.51
2016,4,20,7,15,688.0,74.5,0.4,15.5,319.5,225.26,154.4
2016,4,20,7,30,731.0,80.0,0.4,16.0,374.0,288.05,207.27
2016,4,20,7,45,764.5,83.5,0.4,16.5,428.0,347.44,257.21
2016,4,20,8,0,798.0,87.0,0.4,17.0,482.0,409.19,307.68
2016,4,20,8,15,820.0,90.5,0.4,17.5,532.5,467.71,354.15
2016,4,20,8,30,842.0,94.0,0.4,18.0,583.0,526.65,399.14
2016,4,20,8,45,856.5,97.0,0.45,18.5,629.5,581.02,439.71
2016,4,20,9,0,871.0,100.0,0.5,19.0,676.0,630.37,475.52
2016,4,20,9,15,883.0,102.5,0.5,19.5,717.0,679.53,509.37
2016,4,20,9,30,895.0,105.0,0.5,20.0,758.0,726.91,540.86
2016,4,20,9,45,905.0,106.0,0.55,20.5,793.5,769.41,569.0
2016,4,20,10,0,915.0,107.0,0.6,21.0,829.0,809.5,593.94
2016,4,20,10,15,921.5,109.0,0.6,21.0,858.0,845.09,615.62
2016,4,20,10,30,928.0,111.0,0.6,21.0,887.0,877.63,635.22
2016,4,20,10,45,923.5,117.0,0.65,21.5,906.0,901.35,648.88
2016,4,20,11,0,919.0,123.0,0.7,22.0,925.0,921.2,660.22
2016,4,20,11,15,921.5,124.0,0.7,22.0,938.5,938.84,670.53
2016,4,20,11,30,924.0,125.0,0.7,22.0,952.0,952.84,678.66
2016,4,20,11,45,918.0,129.5,0.75,22.0,955.5,958.64,682.85
2016,4,20,12,0,912.0,134.0,0.8,22.0,959.0,960.59,684.88
2016,4,20,12,15,911.0,134.0,0.8,22.0,956.0,959.32,684.07
2016,4,20,12,30,910.0,134.0,0.8,22.0,953.0,954.33,681.11
2016,4,20,12,45,910.0,131.5,0.85,22.0,943.0,944.33,676.13
2016,4,20,13,0,910.0,129.0,0.9,22.0,933.0,930.64,668.94
2016,4,20,13,15,905.0,128.0,0.9,22.0,914.0,910.32,656.72
2016,4,20,13,30,900.0,127.0,0.9,22.0,895.0,886.59,642.43
2016,4,20,13,45,892.5,126.0,0.9,22.0,869.0,857.54,624.71
2016,4,20,14,0,885.0,125.0,0.9,22.0,843.0,825.47,605.0
2016,4,20,14,15,875.5,123.0,0.9,21.5,810.0,788.14,582.82
2016,4,20,14,30,866.0,121.0,0.9,21.0,777.0,748.3,557.43
2016,4,20,14,45,851.5,120.0,0.95,21.0,737.0,710.21,531.78
2016,4,20,15,0,837.0,119.0,1.0,21.0,697.0,662.96,499.16
2016,4,20,15,15,820.5,115.5,0.95,20.5,652.5,610.79,462.14
2016,4,20,15,30,804.0,112.0,0.9,20.0,608.0,557.71,423.32
2016,4,20,15,45,781.5,108.5,0.9,19.5,559.0,501.05,380.93
2016,4,20,16,0,759.0,105.0,0.9,19.0,510.0,444.7,337.2
2016,4,20,16,15,566.5,132.0,0.85,18.5,417.5,348.16,263.57
2016,4,20,16,30,374.0,159.0,0.8,18.0,325.0,265.51,200.96
2016,4,20,16,45,499.5,121.0,0.8,18.0,313.0,243.71,177.67
2016,4,20,17,0,625.0,83.0,0.8,18.0,301.0,210.15,142.69
2016,4,20,17,15,570.0,75.5,0.75,17.0,248.5,153.99,97.74
2016,4,20,17,30,515.0,68.0,0.7,16.0,196.0,104.04,61.75
2016,4,20,17,45,435.0,57.0,0.65,15.5,147.5,57.04,35.67
2016,4,20,18,0,355.0,46.0,0.6,15.0,99.0,37.37,27.01
2016,4,20,18,15,233.5,31.5,0.6,14.5,60.5,24.07,14.31
2016,4,20,18,30,112.0,17.0,0.6,14.0,22.0,12.96,0.0
2016,4,20,18,45,56.0,8.5,0.6,13.5,11.0,6.69,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,54.0,19.5,0.35,12.5,25.5,14.82,0.8
2016,4,21,6,0,108.0,39.0,0.3,13.0,51.0,28.95,19.13
2016,4,21,6,15,162.0,59.0,0.25,13.5,87.5,43.17,32.52
2016,4,21,6,30,216.0,79.0,0.2,14.0,124.0,66.64,46.36
2016,4,21,6,45,252.0,98.5,0.2,14.5,165.5,101.66,70.21
2016,4,21,7,0,288.0,118.0,0.2,15.0,207.0,141.25,100.49
2016,4,21,7,15,331.0,129.5,0.25,15.0,250.0,180.61,132.09
2016,4,21,7,30,374.0,141.0,0.3,15.0,293.0,229.57,172.27
2016,4,21,7,45,342.0,169.5,0.35,15.5,323.0,261.21,200.1
2016,4,21,8,0,310.0,198.0,0.4,16.0,353.0,294.02,227.7
2016,4,21,8,15,256.5,229.5,0.45,16.0,366.5,315.83,246.16
2016,4,21,8,30,203.0,261.0,0.5,16.0,380.0,323.46,252.77
2016,4,21,8,45,151.0,282.0,0.55,16.5,374.5,324.79,253.41
2016,4,21,9,0,99.0,303.0,0.6,17.0,369.0,310.8,241.88
2016,4,21,9,15,102.0,324.0,0.65,17.0,395.5,336.57,261.4
2016,4,21,9,30,105.0,345.0,0.7,17.0,422.0,362.46,280.52
2016,4,21,9,45,153.0,365.5,0.75,17.5,483.5,433.47,332.96
2016,4,21,10,0,201.0,386.0,0.8,18.0,545.0,495.59,377.51
2016,4,21,10,15,163.0,400.0,0.8,18.0,532.0,486.31,369.07
2016,4,21,10,30,125.0,414.0,0.8,18.0,519.0,474.16,359.14
2016,4,21,10,45,138.0,427.0,0.85,18.0,545.5,501.56,379.16
2016,4,21,11,0,151.0,440.0,0.9,18.0,572.0,528.87,398.66
2016,4,21,11,15,169.0,447.0,0.9,18.0,597.5,554.75,416.88
2016,4,21,11,30,187.0,454.0,0.9,18.0,623.0,580.18,434.7
2016,4,21,11,45,194.0,452.0,0.9,18.5,627.5,586.73,438.3
2016,4,21,12,0,201.0,450.0,0.9,19.0,632.0,592.22,441.38
2016,4,21,12,15,226.0,449.5,0.9,19.0,654.0,614.14,457.1
2016,4,21,12,30,251.0,449.0,0.9,19.0,676.0,651.58,482.97
2016,4,21,12,45,265.5,434.5,0.95,19.0,672.0,648.02,481.27
2016,4,21,13,0,280.0,420.0,1.0,19.0,668.0,642.71,478.82
2016,4,21,13,15,205.5,422.5,1.0,19.0,602.5,558.66,419.13
2016,4,21,13,30,131.0,425.0,1.0,19.0,537.0,492.76,371.54
2016,4,21,13,45,70.5,325.5,1.05,19.0,385.5,333.65,255.62
2016,4,21,14,0,10.0,226.0,1.1,19.0,234.0,186.64,143.33
2016,4,21,14,15,86.5,296.5,1.1,19.0,362.5,314.23,243.99
2016,4,21,14,30,163.0,367.0,1.1,19.0,491.0,440.11,338.19
2016,4,21,14,45,92.5,312.5,1.15,19.0,382.0,324.11,250.54
2016,4,21,15,0,22.0,258.0,1.2,19.0,273.0,218.05,169.12
2016,4,21,15,15,158.0,262.5,1.2,18.5,361.0,319.5,250.32
2016,4,21,15,30,294.0,267.0,1.2,18.0,449.0,396.7,309.32
2016,4,21,15,45,305.0,242.0,1.2,18.0,417.5,363.06,282.68
2016,4,21,16,0,316.0,217.0,1.2,18.0,386.0,327.83,254.77
2016,4,21,16,15,161.0,183.0,1.15,17.5,269.0,213.74,166.66
2016,4,21,16,30,6.0,149.0,1.1,17.0,152.0,116.55,91.34
2016,4,21,16,45,337.0,111.0,1.1,17.0,229.5,189.56,140.91
2016,4,21,17,0,668.0,73.0,1.1,17.0,307.0,208.66,140.64
2016,4,21,17,15,615.0,66.5,1.0,16.5,254.0,151.42,93.98
2016,4,21,17,30,562.0,60.0,0.9,16.0,201.0,100.05,56.96
2016,4,21,17,45,484.0,51.5,0.85,15.5,152.0,52.54,31.94
2016,4,21,18,0,406.0,43.0,0.8,15.0,103.0,35.19,25.15
2016,4,21,18,15,203.0,34.0,0.8,14.5,64.0,25.74,15.84
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,18.12,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,1.4,12.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,1.5,13.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,1.5,13.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.5,1.55,13.0,8.5,6.45,0.0
2016,4,22,7,0,0.0,11.0,1.6,13.0,11.0,8.36,1.59
2016,4,22,7,15,0.0,13.0,1.6,13.0,13.0,9.89,2.91
2016,4,22,7,30,0.0,15.0,1.6,13.0,15.0,11.42,4.21
2016,4,22,7,45,0.0,17.5,1.65,13.5,17.5,13.34,5.81
2016,4,22,8,0,0.0,20.0,1.7,14.0,20.0,15.27,7.4
2016,4,22,8,15,17.5,126.0,1.7,14.0,136.5,108.57,85.73
2016,4,22,8,30,35.0,232.0,1.7,14.0,253.0,205.85,164.82
2016,4,22,8,45,17.5,141.0,1.7,14.0,151.5,123.43,97.29
2016,4,22,9,0,0.0,50.0,1.7,14.0,50.0,38.44,26.66
2016,4,22,9,15,0.5,103.5,1.7,14.0,104.0,80.35,61.5
2016,4,22,9,30,1.0,157.0,1.7,14.0,158.0,123.16,96.41
2016,4,22,9,45,0.5,141.5,1.75,14.5,142.0,110.61,85.73
2016,4,22,10,0,0.0,126.0,1.8,15.0,126.0,98.04,75.21
2016,4,22,10,15,0.0,135.0,1.85,15.0,135.5,105.3,81.02
2016,4,22,10,30,0.0,144.0,1.9,15.0,145.0,112.59,86.81
2016,4,22,10,45,141.0,284.5,1.95,15.5,409.0,373.98,295.91
2016,4,22,11,0,282.0,425.0,2.0,16.0,673.0,642.46,493.61
2016,4,22,11,15,199.5,437.5,2.05,15.5,614.0,571.4,439.39
2016,4,22,11,30,117.0,450.0,2.1,15.0,555.0,512.97,395.66
2016,4,22,11,45,67.5,381.5,2.15,15.0,442.5,389.68,303.34
2016,4,22,12,0,18.0,313.0,2.2,15.0,330.0,268.29,209.54
2016,4,22,12,15,164.0,374.0,2.25,14.5,523.0,487.55,382.02
2016,4,22,12,30,310.0,435.0,2.3,14.0,716.0,689.64,531.91
2016,4,22,12,45,176.5,410.5,2.35,14.0,570.5,528.88,411.16
2016,4,22,13,0,43.0,386.0,2.4,14.0,425.0,369.91,289.18
2016,4,22,13,15,30.0,337.5,2.4,14.0,364.0,313.64,246.53
2016,4,22,13,30,17.0,289.0,2.4,14.0,303.0,245.38,193.31
2016,4,22,13,45,30.0,319.0,2.4,14.0,344.0,294.41,232.51
2016,4,22,14,0,43.0,349.0,2.4,14.0,385.0,329.59,260.23
2016,4,22,14,15,32.5,315.5,2.3,13.5,342.0,289.76,229.5
2016,4,22,14,30,22.0,282.0,2.2,13.0,299.0,240.0,190.8
2016,4,22,14,45,422.5,203.0,2.15,13.0,498.0,485.95,390.23
2016,4,22,15,0,823.0,124.0,2.1,13.0,697.0,652.69,516.65
2016,4,22,15,15,623.0,180.0,2.1,13.0,598.0,547.49,433.77
2016,4,22,15,30,423.0,236.0,2.1,13.0,499.0,447.99,356.25
2016,4,22,15,45,211.5,187.0,2.1,13.0,318.5,269.04,215.74
2016,4,22,16,0,0.0,138.0,2.1,13.0,138.0,106.66,84.18
2016,4,22,16,15,155.0,155.0,2.1,13.0,224.5,188.0,149.96
2016,4,22,16,30,310.0,172.0,2.1,13.0,311.0,246.16,192.66
2016,4,22,16,45,290.5,154.5,2.1,13.0,272.0,205.7,157.78
2016,4,22,17,0,271.0,137.0,2.1,13.0,233.0,167.26,124.98
2016,4,22,17,15,250.0,116.5,1.95,12.5,193.5,128.57,92.94
2016,4,22,17,30,229.0,96.0,1.8,12.0,154.0,92.54,64.89
2016,4,22,17,45,304.0,72.0,1.7,11.5,130.0,59.42,41.55
2016,4,22,18,0,379.0,48.0,1.6,11.0,106.0,39.07,29.04
2016,4,22,18,15,248.0,34.5,1.5,10.5,66.5,26.31,16.75
2016,4,22,18,30,117.0,21.0,1.4,10.0,27.0,15.91,0.0
2016,4,22,18,45,58.5,10.5,1.35,10.0,13.5,8.26,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
