Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,20.0,1.05,10.5,36.0,15.28,3.89
2016,4,23,6,0,276.0,40.0,1.1,11.0,72.0,30.43,20.79
2016,4,23,6,15,373.0,51.5,1.15,11.0,118.5,41.62,31.53
2016,4,23,6,30,470.0,63.0,1.2,11.0,165.0,67.37,42.44
2016,4,23,6,45,530.5,72.0,1.3,11.5,216.5,113.48,69.78
2016,4,23,7,0,591.0,81.0,1.4,12.0,268.0,166.73,110.0
2016,4,23,7,15,427.0,121.0,1.35,12.0,269.0,197.71,144.71
2016,4,23,7,30,263.0,161.0,1.3,12.0,270.0,207.43,160.73
2016,4,23,7,45,256.0,186.0,1.3,12.5,303.5,243.45,191.64
2016,4,23,8,0,249.0,211.0,1.3,13.0,337.0,278.58,220.87
2016,4,23,8,15,189.0,238.5,1.3,13.5,340.0,283.85,225.95
2016,4,23,8,30,129.0,266.0,1.3,14.0,343.0,288.74,229.76
2016,4,23,8,45,146.5,289.0,1.3,14.5,382.5,326.54,258.88
2016,4,23,9,0,164.0,312.0,1.3,15.0,422.0,365.85,288.48
2016,4,23,9,15,512.5,215.0,1.25,15.0,588.0,537.87,421.74
2016,4,23,9,30,861.0,118.0,1.2,15.0,754.0,715.21,552.25
2016,4,23,9,45,448.0,222.0,1.2,15.5,554.5,543.4,421.68
2016,4,23,10,0,35.0,326.0,1.2,16.0,355.0,300.93,233.18
2016,4,23,10,15,169.0,362.0,1.2,16.0,504.5,454.77,353.01
2016,4,23,10,30,303.0,398.0,1.2,16.0,654.0,617.11,471.09
2016,4,23,10,45,394.5,373.0,1.25,16.5,715.0,680.42,515.32
2016,4,23,11,0,486.0,348.0,1.3,17.0,776.0,760.55,570.86
2016,4,23,11,15,397.5,390.0,1.3,17.0,743.5,715.67,537.12
2016,4,23,11,30,309.0,432.0,1.3,17.0,711.0,681.56,511.49
2016,4,23,11,45,335.0,425.5,1.3,17.0,729.5,702.01,526.51
2016,4,23,12,0,361.0,419.0,1.3,17.0,748.0,720.91,539.88
2016,4,23,12,15,372.0,407.5,1.3,17.0,746.0,719.94,539.45
2016,4,23,12,30,383.0,396.0,1.3,17.0,744.0,716.96,537.89
2016,4,23,12,45,281.5,422.0,1.3,17.0,676.5,647.01,487.09
2016,4,23,13,0,180.0,448.0,1.3,17.0,609.0,561.49,425.11
2016,4,23,13,15,209.5,435.0,1.3,17.0,618.5,570.42,433.28
2016,4,23,13,30,239.0,422.0,1.3,17.0,628.0,577.26,439.09
2016,4,23,13,45,285.5,397.5,1.35,17.0,636.0,599.67,456.58
2016,4,23,14,0,332.0,373.0,1.4,17.0,644.0,603.43,460.77
2016,4,23,14,15,595.5,246.5,1.45,16.5,710.0,692.95,530.96
2016,4,23,14,30,859.0,120.0,1.5,16.0,776.0,733.31,564.72
2016,4,23,14,45,841.5,120.5,1.6,16.0,736.0,694.76,536.82
2016,4,23,15,0,824.0,121.0,1.7,16.0,696.0,647.62,502.86
2016,4,23,15,15,531.0,199.5,1.7,15.5,561.5,502.29,393.65
2016,4,23,15,30,238.0,278.0,1.7,15.0,427.0,363.87,287.41
2016,4,23,15,45,162.5,255.5,1.75,15.0,353.5,293.82,233.19
2016,4,23,16,0,87.0,233.0,1.8,15.0,280.0,224.82,178.82
2016,4,23,16,15,81.5,211.5,1.8,14.5,252.0,198.99,158.48
2016,4,23,16,30,76.0,190.0,1.8,14.0,224.0,173.83,138.21
2016,4,23,16,45,336.0,140.0,1.8,14.0,263.0,205.25,155.23
2016,4,23,17,0,596.0,90.0,1.8,14.0,302.0,203.75,141.12
2016,4,23,17,15,541.0,82.0,1.75,13.5,250.5,149.46,97.0
2016,4,23,17,30,486.0,74.0,1.7,13.0,199.0,101.43,62.5
2016,4,23,17,45,397.5,64.0,1.65,12.5,150.5,54.92,37.15
2016,4,23,18,0,309.0,54.0,1.6,12.0,102.0,40.62,30.32
2016,4,23,18,15,198.0,37.5,1.55,11.5,64.0,28.23,18.42
2016,4,23,18,30,87.0,21.0,1.5,11.0,26.0,15.92,0.0
2016,4,23,18,45,43.5,10.5,1.45,11.0,13.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,24.5,1.7,10.5,33.0,18.47,6.94
2016,4,24,6,0,142.0,49.0,1.8,11.0,66.0,35.87,25.59
2016,4,24,6,15,225.5,67.5,1.8,11.0,110.0,49.26,38.34
2016,4,24,6,30,309.0,86.0,1.8,11.0,154.0,74.35,52.04
2016,4,24,6,45,304.5,107.5,1.85,11.5,189.5,111.9,77.93
2016,4,24,7,0,300.0,129.0,1.9,12.0,225.0,149.53,108.63
2016,4,24,7,15,370.5,131.0,1.85,12.0,271.0,192.01,142.41
2016,4,24,7,30,441.0,133.0,1.8,12.0,317.0,239.39,181.66
2016,4,24,7,45,376.0,168.0,1.8,12.0,339.0,274.61,214.85
2016,4,24,8,0,311.0,203.0,1.8,12.0,361.0,295.68,234.98
2016,4,24,8,15,274.0,232.5,1.8,12.5,382.0,323.29,258.16
2016,4,24,8,30,237.0,262.0,1.8,13.0,403.0,338.76,270.67
2016,4,24,8,45,201.5,288.0,1.8,13.5,414.5,355.12,283.09
2016,4,24,9,0,166.0,314.0,1.8,14.0,426.0,367.81,292.0
2016,4,24,9,15,352.0,282.5,1.75,14.5,538.0,480.12,379.25
2016,4,24,9,30,538.0,251.0,1.7,15.0,650.0,609.0,475.34
2016,4,24,9,45,709.5,190.5,1.7,15.5,742.0,707.83,547.3
2016,4,24,10,0,881.0,130.0,1.7,16.0,834.0,794.76,609.69
2016,4,24,10,15,888.0,131.5,1.65,16.0,862.5,828.85,631.07
2016,4,24,10,30,895.0,133.0,1.6,16.0,891.0,860.01,650.62
2016,4,24,10,45,501.5,284.0,1.6,16.5,711.5,703.38,534.99
2016,4,24,11,0,108.0,435.0,1.6,17.0,532.0,467.75,357.14
2016,4,24,11,15,71.5,406.0,1.65,17.0,470.5,411.87,316.7
2016,4,24,11,30,35.0,377.0,1.7,17.0,409.0,354.68,273.28
2016,4,24,11,45,28.5,357.5,1.8,17.0,383.5,331.86,256.32
2016,4,24,12,0,22.0,338.0,1.9,17.0,358.0,292.49,226.45
2016,4,24,12,15,24.0,345.5,1.95,17.0,368.0,300.61,232.93
2016,4,24,12,30,26.0,353.0,2.0,17.0,378.0,325.45,251.96
2016,4,24,12,45,57.5,393.5,2.15,17.0,446.0,389.16,301.21
2016,4,24,13,0,89.0,434.0,2.3,17.0,514.0,452.09,349.05
2016,4,24,13,15,266.0,392.5,2.35,16.5,623.5,593.92,458.67
2016,4,24,13,30,443.0,351.0,2.4,16.0,733.0,709.46,545.86
2016,4,24,13,45,412.0,355.0,2.45,16.0,702.0,674.08,519.49
2016,4,24,14,0,381.0,359.0,2.5,16.0,671.0,627.05,485.8
2016,4,24,14,15,407.5,331.5,2.55,15.5,653.5,619.42,482.4
2016,4,24,14,30,434.0,304.0,2.6,15.0,636.0,597.18,467.94
2016,4,24,14,45,423.5,293.0,2.65,15.0,603.5,560.35,440.76
2016,4,24,15,0,413.0,282.0,2.7,15.0,571.0,522.89,412.7
2016,4,24,15,15,418.0,260.0,2.7,14.5,537.0,485.11,384.66
2016,4,24,15,30,423.0,238.0,2.7,14.0,503.0,445.75,354.58
2016,4,24,15,45,514.5,205.0,2.75,13.5,502.0,437.9,347.95
2016,4,24,16,0,606.0,172.0,2.8,13.0,501.0,419.53,331.22
2016,4,24,16,15,573.0,163.5,2.75,12.5,450.5,363.28,284.25
2016,4,24,16,30,540.0,155.0,2.7,12.0,400.0,309.51,238.53
2016,4,24,16,45,507.0,141.5,2.7,12.0,349.0,254.64,191.1
2016,4,24,17,0,474.0,128.0,2.7,12.0,298.0,202.98,146.65
2016,4,24,17,15,416.5,115.0,2.65,11.5,246.5,151.63,105.34
2016,4,24,17,30,359.0,102.0,2.6,11.0,195.0,106.92,72.83
2016,4,24,17,45,297.0,83.5,2.6,11.0,148.5,65.15,47.78
2016,4,24,18,0,235.0,65.0,2.6,11.0,102.0,47.47,36.53
2016,4,24,18,15,143.0,44.0,2.55,10.5,63.5,32.39,22.17
2016,4,24,18,30,51.0,23.0,2.5,10.0,25.0,17.33,1.91
2016,4,24,18,45,25.5,11.5,2.5,10.0,12.5,9.05,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.0,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,7.0,12.0,8.65,0.0
2016,4,25,5,45,226.5,23.5,1.55,7.5,48.0,19.17,8.41
2016,4,25,6,0,386.0,36.0,1.6,8.0,84.0,29.67,20.58
2016,4,25,6,15,478.5,45.0,1.65,8.5,133.0,37.04,27.82
2016,4,25,6,30,571.0,54.0,1.7,9.0,182.0,62.54,37.22
2016,4,25,6,45,634.5,59.5,1.75,9.5,236.5,111.98,65.0
2016,4,25,7,0,698.0,65.0,1.8,10.0,291.0,171.32,109.95
2016,4,25,7,15,737.0,70.0,1.8,10.5,346.0,228.8,159.01
2016,4,25,7,30,776.0,75.0,1.8,11.0,401.0,289.93,212.77
2016,4,25,7,45,804.0,78.5,1.85,11.5,454.5,349.29,265.37
2016,4,25,8,0,832.0,82.0,1.9,12.0,508.0,410.3,318.23
2016,4,25,8,15,852.5,85.0,1.9,12.0,559.5,468.81,368.25
2016,4,25,8,30,873.0,88.0,1.9,12.0,611.0,525.74,415.56
2016,4,25,8,45,888.5,91.0,1.9,12.5,658.0,580.71,459.07
2016,4,25,9,0,904.0,94.0,1.9,13.0,705.0,634.68,500.31
2016,4,25,9,15,916.0,96.0,1.9,13.0,747.0,684.21,537.95
2016,4,25,9,30,928.0,98.0,1.9,13.0,789.0,731.87,573.25
2016,4,25,9,45,935.5,100.5,1.95,13.5,824.5,774.65,603.49
2016,4,25,10,0,943.0,103.0,2.0,14.0,860.0,814.73,630.35
2016,4,25,10,15,949.5,104.0,2.0,14.0,889.0,849.75,653.47
2016,4,25,10,30,956.0,105.0,2.0,14.0,918.0,881.62,674.31
2016,4,25,10,45,960.5,106.0,2.05,14.5,939.5,908.53,690.93
2016,4,25,11,0,965.0,107.0,2.1,15.0,961.0,931.91,705.15
2016,4,25,11,15,967.0,107.5,2.1,15.0,974.5,949.0,715.95
2016,4,25,11,30,969.0,108.0,2.1,15.0,988.0,962.29,724.33
2016,4,25,11,45,968.5,109.0,2.15,15.0,992.5,969.97,729.66
2016,4,25,12,0,968.0,110.0,2.2,15.0,997.0,973.74,732.55
2016,4,25,12,15,967.0,110.0,2.2,15.0,994.0,972.23,731.51
2016,4,25,12,30,966.0,110.0,2.2,15.0,991.0,966.82,728.05
2016,4,25,12,45,953.5,116.0,2.2,15.0,977.0,952.92,719.03
2016,4,25,13,0,941.0,122.0,2.2,15.0,963.0,935.41,707.74
2016,4,25,13,15,936.5,121.0,2.2,15.0,944.0,914.99,694.58
2016,4,25,13,30,932.0,120.0,2.2,15.0,925.0,891.07,679.06
2016,4,25,13,45,926.0,118.5,2.2,15.5,898.5,862.09,658.84
2016,4,25,14,0,920.0,117.0,2.2,16.0,872.0,829.92,636.45
2016,4,25,14,15,911.0,115.0,2.15,15.5,839.0,792.05,611.8
2016,4,25,14,30,902.0,113.0,2.1,15.0,806.0,751.54,583.62
2016,4,25,14,45,890.5,110.5,2.1,15.0,766.0,706.48,550.79
2016,4,25,15,0,879.0,108.0,2.1,15.0,726.0,659.43,515.72
2016,4,25,15,15,864.0,105.5,2.1,15.0,681.0,612.34,479.58
2016,4,25,15,30,849.0,103.0,2.1,15.0,636.0,559.47,438.13
2016,4,25,15,45,829.5,99.5,2.1,15.0,587.0,502.65,392.47
2016,4,25,16,0,810.0,96.0,2.1,15.0,538.0,445.75,345.34
2016,4,25,16,15,783.0,92.0,2.05,14.5,485.5,385.82,295.01
2016,4,25,16,30,756.0,88.0,2.0,14.0,433.0,327.28,244.47
2016,4,25,16,45,719.5,83.0,2.0,13.5,378.5,264.83,190.35
2016,4,25,17,0,683.0,78.0,2.0,13.0,324.0,207.47,140.69
2016,4,25,17,15,630.5,71.5,1.95,12.5,270.5,150.1,93.98
2016,4,25,17,30,578.0,65.0,1.9,12.0,217.0,98.5,57.53
2016,4,25,17,45,496.0,56.5,1.85,11.5,166.0,50.87,40.06
2016,4,25,18,0,414.0,48.0,1.8,11.0,115.0,39.16,29.23
2016,4,25,18,15,289.0,35.5,1.7,10.5,73.5,28.95,19.34
2016,4,25,18,30,164.0,23.0,1.6,10.0,32.0,17.52,3.36
2016,4,25,18,45,82.0,11.5,1.55,9.5,16.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,62.0,27.5,0.8,9.5,35.0,20.59,10.04
2016,4,26,6,0,124.0,46.0,0.8,10.0,61.0,33.97,24.28
2016,4,26,6,15,166.0,66.0,0.8,10.0,97.0,48.0,37.51
2016,4,26,6,30,208.0,86.0,0.8,10.0,133.0,69.4,50.43
2016,4,26,6,45,247.0,101.5,0.85,10.5,172.0,101.03,71.41
2016,4,26,7,0,286.0,117.0,0.9,11.0,211.0,137.29,99.11
2016,4,26,7,15,339.0,131.0,0.9,11.5,261.5,183.44,136.18
2016,4,26,7,30,392.0,145.0,0.9,12.0,312.0,233.23,177.02
2016,4,26,7,45,556.5,129.0,0.9,12.5,398.5,306.43,234.13
2016,4,26,8,0,721.0,113.0,0.9,13.0,485.0,391.49,300.98
2016,4,26,8,15,744.0,117.5,0.85,13.5,534.0,447.23,346.04
2016,4,26,8,30,767.0,122.0,0.8,14.0,583.0,503.65,390.11
2016,4,26,8,45,779.5,128.0,0.8,14.5,627.5,555.64,429.65
2016,4,26,9,0,792.0,134.0,0.8,15.0,672.0,606.5,466.98
2016,4,26,9,15,805.5,137.0,0.8,15.0,712.0,654.1,501.72
2016,4,26,9,30,819.0,140.0,0.8,15.0,752.0,700.26,534.54
2016,4,26,9,45,819.5,148.0,0.8,15.5,784.0,739.92,560.86
2016,4,26,10,0,820.0,156.0,0.8,16.0,816.0,776.72,584.58
2016,4,26,10,15,827.5,158.0,0.8,16.0,843.5,810.65,607.13
2016,4,26,10,30,835.0,160.0,0.8,16.0,871.0,841.84,627.3
2016,4,26,10,45,660.5,257.0,0.85,16.5,828.5,811.02,602.1
2016,4,26,11,0,486.0,354.0,0.9,17.0,786.0,759.14,563.11
2016,4,26,11,15,660.5,264.0,0.95,17.0,860.0,843.19,624.57
2016,4,26,11,30,835.0,174.0,1.0,17.0,934.0,915.08,673.94
2016,4,26,11,45,828.5,179.5,1.05,17.0,937.0,920.73,677.25
2016,4,26,12,0,822.0,185.0,1.1,17.0,940.0,922.74,679.23
2016,4,26,12,15,629.0,284.0,1.15,17.0,861.0,848.52,627.92
2016,4,26,12,30,436.0,383.0,1.2,17.0,782.0,759.65,565.13
2016,4,26,12,45,436.5,377.5,1.3,17.0,773.5,750.37,561.13
2016,4,26,13,0,437.0,372.0,1.4,17.0,765.0,738.83,554.58
2016,4,26,13,15,621.5,274.5,1.4,17.0,820.5,802.78,603.05
2016,4,26,13,30,806.0,177.0,1.4,17.0,876.0,846.88,636.61
2016,4,26,13,45,806.5,170.5,1.45,17.0,852.0,820.83,619.23
2016,4,26,14,0,807.0,164.0,1.5,17.0,828.0,791.59,600.16
2016,4,26,14,15,797.0,161.5,1.55,16.5,796.0,755.03,576.54
2016,4,26,14,30,787.0,159.0,1.6,16.0,764.0,716.23,550.74
2016,4,26,14,45,777.5,153.5,1.65,16.0,727.0,673.13,520.2
2016,4,26,15,0,768.0,148.0,1.7,16.0,690.0,630.2,488.91
2016,4,26,15,15,751.0,144.5,1.7,15.5,646.5,580.5,452.28
2016,4,26,15,30,734.0,141.0,1.7,15.0,603.0,530.14,414.02
2016,4,26,15,45,718.5,133.5,1.75,15.0,557.0,476.62,371.61
2016,4,26,16,0,703.0,126.0,1.8,15.0,511.0,422.94,327.71
2016,4,26,16,15,673.5,120.5,1.8,14.5,460.5,365.86,280.43
2016,4,26,16,30,644.0,115.0,1.8,14.0,410.0,310.68,233.51
2016,4,26,16,45,579.0,106.5,1.8,13.5,347.0,246.05,179.51
2016,4,26,17,0,514.0,98.0,1.8,13.0,284.0,188.23,131.63
2016,4,26,17,15,497.0,88.5,1.75,12.5,245.0,143.49,94.41
2016,4,26,17,30,480.0,79.0,1.7,12.0,206.0,100.44,63.12
2016,4,26,17,45,404.0,67.5,1.65,11.5,158.0,53.92,42.8
2016,4,26,18,0,328.0,56.0,1.6,11.0,110.0,42.17,31.94
2016,4,26,18,15,219.5,40.5,1.55,10.5,70.5,30.49,20.76
2016,4,26,18,30,111.0,25.0,1.5,10.0,31.0,18.83,5.22
2016,4,26,18,45,55.5,12.5,1.45,10.0,15.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,0.8,10.0,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,0.8,10.0,13.0,9.44,0.0
2016,4,27,5,45,176.5,27.0,0.85,10.5,47.5,20.54,10.45
2016,4,27,6,0,309.0,42.0,0.9,11.0,82.0,34.09,24.35
2016,4,27,6,15,398.5,52.5,0.9,11.0,129.0,42.32,32.33
2016,4,27,6,30,488.0,63.0,0.9,11.0,176.0,65.1,41.5
2016,4,27,6,45,244.0,65.5,0.9,11.5,122.0,74.97,49.12
2016,4,27,7,0,0.0,68.0,0.9,12.0,68.0,52.12,39.43
2016,4,27,7,15,5.0,107.5,0.9,12.0,110.0,82.94,65.46
2016,4,27,7,30,10.0,147.0,0.9,12.0,152.0,114.83,91.92
2016,4,27,7,45,106.5,185.0,0.95,12.5,240.5,184.98,147.16
2016,4,27,8,0,203.0,223.0,1.0,13.0,329.0,261.03,206.87
2016,4,27,8,15,111.0,220.5,1.05,13.0,279.5,231.78,184.77
2016,4,27,8,30,19.0,218.0,1.1,13.0,230.0,179.08,142.7
2016,4,27,8,45,60.5,265.5,1.2,13.5,306.5,248.52,198.18
2016,4,27,9,0,102.0,313.0,1.3,14.0,383.0,317.08,251.39
2016,4,27,9,15,55.0,262.5,1.4,14.0,301.0,250.23,198.31
2016,4,27,9,30,8.0,212.0,1.5,14.0,219.0,171.69,135.18
2016,4,27,9,45,40.5,293.0,1.6,14.0,326.0,272.09,215.45
2016,4,27,10,0,73.0,374.0,1.7,14.0,433.0,369.29,290.46
2016,4,27,10,15,42.0,306.5,1.8,14.0,340.5,289.29,227.77
2016,4,27,10,30,11.0,239.0,1.9,14.0,248.0,197.98,155.49
2016,4,27,10,45,8.5,210.5,2.0,14.0,218.0,173.17,135.85
2016,4,27,11,0,6.0,182.0,2.1,14.0,188.0,148.31,115.86
2016,4,27,11,15,4.0,166.0,2.15,14.0,170.0,133.91,104.19
2016,4,27,11,30,2.0,150.0,2.2,14.0,152.0,119.46,92.43
2016,4,27,11,45,14.0,252.5,2.25,14.0,265.5,213.35,167.95
2016,4,27,12,0,26.0,355.0,2.3,14.0,379.0,326.06,255.88
2016,4,27,12,15,455.0,256.5,2.35,14.0,673.5,664.19,520.65
2016,4,27,12,30,884.0,158.0,2.4,14.0,968.0,929.94,710.84
2016,4,27,12,45,676.5,262.0,2.45,14.0,878.0,858.69,657.06
2016,4,27,13,0,469.0,366.0,2.5,14.0,788.0,758.91,583.09
2016,4,27,13,15,653.5,270.5,2.5,13.5,846.0,823.67,635.48
2016,4,27,13,30,838.0,175.0,2.5,13.0,904.0,868.39,671.75
2016,4,27,13,45,433.0,249.5,2.5,13.0,625.5,592.69,466.77
2016,4,27,14,0,28.0,324.0,2.5,13.0,347.0,293.02,231.12
2016,4,27,14,15,213.0,324.0,2.5,13.0,489.0,452.15,359.91
2016,4,27,14,30,398.0,324.0,2.5,13.0,631.0,571.49,452.02
2016,4,27,14,45,406.0,304.0,2.55,13.0,604.0,541.33,428.93
2016,4,27,15,0,414.0,284.0,2.6,13.0,577.0,519.2,412.28
2016,4,27,15,15,464.0,245.5,2.55,12.5,555.0,493.92,393.74
2016,4,27,15,30,514.0,207.0,2.5,12.0,533.0,462.61,369.54
2016,4,27,15,45,277.5,213.0,2.5,12.0,387.5,316.99,254.31
2016,4,27,16,0,41.0,219.0,2.5,12.0,242.0,191.67,154.3
2016,4,27,16,15,36.0,199.0,2.45,12.0,218.0,170.15,137.11
2016,4,27,16,30,31.0,179.0,2.4,12.0,194.0,149.31,120.1
2016,4,27,16,45,158.0,157.0,2.4,12.0,216.5,164.69,128.63
2016,4,27,17,0,285.0,135.0,2.4,12.0,239.0,163.25,121.23
2016,4,27,17,15,237.5,121.5,2.3,11.5,199.0,125.8,91.61
2016,4,27,17,30,190.0,108.0,2.2,11.0,159.0,93.76,68.41
2016,4,27,17,45,151.5,86.5,2.15,11.0,121.5,62.7,50.77
2016,4,27,18,0,113.0,65.0,2.1,11.0,84.0,47.05,36.29
2016,4,27,18,15,63.5,44.0,2.05,10.5,54.0,32.32,22.42
2016,4,27,18,30,14.0,23.0,2.0,10.0,24.0,17.43,5.3
2016,4,27,18,45,7.0,11.5,1.95,10.0,12.0,9.05,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.0,8.0,5.51,0.0
2016,4,28,5,30,53.0,14.0,1.5,9.0,16.0,11.02,0.0
2016,4,28,5,45,182.0,29.5,1.55,9.5,51.0,22.38,12.36
2016,4,28,6,0,311.0,45.0,1.6,10.0,86.0,34.25,24.64
2016,4,28,6,15,399.5,55.5,1.6,10.0,133.5,44.68,34.59
2016,4,28,6,30,488.0,66.0,1.6,10.0,181.0,66.71,43.42
2016,4,28,6,45,547.0,74.0,1.6,10.5,232.5,112.35,69.06
2016,4,28,7,0,606.0,82.0,1.6,11.0,284.0,164.84,108.05
2016,4,28,7,15,647.5,88.0,1.55,11.5,337.0,218.4,152.81
2016,4,28,7,30,689.0,94.0,1.5,12.0,390.0,276.02,202.49
2016,4,28,7,45,725.0,96.5,1.45,13.0,443.0,332.48,250.93
2016,4,28,8,0,761.0,99.0,1.4,14.0,496.0,393.07,301.48
2016,4,28,8,15,783.0,103.0,1.35,14.5,546.0,449.18,347.74
2016,4,28,8,30,805.0,107.0,1.3,15.0,596.0,505.75,392.69
2016,4,28,8,45,825.5,108.5,1.3,15.5,642.0,559.38,434.13
2016,4,28,9,0,846.0,110.0,1.3,16.0,688.0,612.62,473.89
2016,4,28,9,15,858.5,112.0,1.25,16.0,729.0,655.64,505.67
2016,4,28,9,30,871.0,114.0,1.2,16.0,770.0,701.02,538.11
2016,4,28,9,45,892.0,110.0,1.2,16.5,808.0,745.16,568.41
2016,4,28,10,0,913.0,106.0,1.2,17.0,846.0,787.61,596.53
2016,4,28,10,15,920.0,107.0,1.2,17.0,874.5,821.82,618.39
2016,4,28,10,30,927.0,108.0,1.2,17.0,903.0,853.02,638.18
2016,4,28,10,45,929.5,110.5,1.2,17.5,923.5,878.71,653.0
2016,4,28,11,0,932.0,113.0,1.2,18.0,944.0,900.89,665.5
2016,4,28,11,15,935.0,113.5,1.2,18.0,957.5,918.12,676.03
2016,4,28,11,30,938.0,114.0,1.2,18.0,971.0,931.72,684.32
2016,4,28,11,45,936.5,116.0,1.25,18.5,976.0,939.02,688.16
2016,4,28,12,0,935.0,118.0,1.3,19.0,981.0,942.54,689.72
2016,4,28,12,15,935.0,117.5,1.3,19.0,978.5,941.39,688.96
2016,4,28,12,30,935.0,117.0,1.3,19.0,976.0,936.49,685.94
2016,4,28,12,45,935.5,115.0,1.35,19.0,966.0,926.93,680.8
2016,4,28,13,0,936.0,113.0,1.4,19.0,956.0,913.63,673.32
2016,4,28,13,15,932.5,112.5,1.45,19.0,938.0,894.6,662.13
2016,4,28,13,30,929.0,112.0,1.5,19.0,920.0,872.07,648.65
2016,4,28,13,45,923.0,111.0,1.55,19.0,894.5,843.68,631.21
2016,4,28,14,0,917.0,110.0,1.6,19.0,869.0,812.14,611.53
2016,4,28,14,15,909.5,108.0,1.6,18.5,836.5,775.61,588.51
2016,4,28,14,30,902.0,106.0,1.6,18.0,804.0,736.35,562.1
2016,4,28,14,45,890.0,105.0,1.6,18.0,765.0,692.52,530.67
2016,4,28,15,0,878.0,104.0,1.6,18.0,726.0,646.74,497.08
2016,4,28,15,15,864.0,101.5,1.6,17.5,682.0,596.79,460.4
2016,4,28,15,30,850.0,99.0,1.6,17.0,638.0,548.03,423.3
2016,4,28,15,45,826.5,97.5,1.65,16.5,589.0,491.46,379.26
2016,4,28,16,0,803.0,96.0,1.7,16.0,540.0,435.18,333.85
2016,4,28,16,15,778.0,92.0,1.7,15.5,488.0,376.76,285.11
2016,4,28,16,30,753.0,88.0,1.7,15.0,436.0,319.52,235.98
2016,4,28,16,45,711.5,84.5,1.7,14.5,382.0,257.57,182.89
2016,4,28,17,0,670.0,81.0,1.7,14.0,328.0,201.4,135.03
2016,4,28,17,15,619.5,75.0,1.65,13.5,275.0,146.01,90.76
2016,4,28,17,30,569.0,69.0,1.6,13.0,222.0,96.14,56.81
2016,4,28,17,45,482.5,61.0,1.6,12.5,171.0,50.11,39.28
2016,4,28,18,0,396.0,53.0,1.6,12.0,120.0,42.97,32.58
2016,4,28,18,15,278.5,39.5,1.55,11.5,78.5,30.1,20.49
2016,4,28,18,30,161.0,26.0,1.5,11.0,37.0,19.72,7.52
2016,4,28,18,45,80.5,13.0,1.45,10.5,18.5,10.23,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,10.0,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,0.9,10.0,14.0,10.69,0.0
2016,4,29,5,45,91.0,36.0,0.9,10.0,48.5,26.56,16.1
2016,4,29,6,0,182.0,58.0,0.9,10.0,83.0,42.25,31.78
2016,4,29,6,15,265.5,74.5,0.9,10.0,128.5,54.42,43.35
2016,4,29,6,30,349.0,91.0,0.9,10.0,174.0,76.48,54.57
2016,4,29,6,45,420.5,101.5,0.9,10.5,226.0,117.07,78.22
2016,4,29,7,0,492.0,112.0,0.9,11.0,278.0,165.94,113.76
2016,4,29,7,15,537.0,121.0,0.9,11.0,330.0,216.03,154.9
2016,4,29,7,30,582.0,130.0,0.9,11.0,382.0,274.96,204.69
2016,4,29,7,45,622.0,134.5,0.95,11.5,434.0,328.86,250.38
2016,4,29,8,0,662.0,139.0,1.0,12.0,486.0,386.06,298.07
2016,4,29,8,15,686.5,144.5,1.0,12.0,534.5,440.18,342.9
2016,4,29,8,30,711.0,150.0,1.0,12.0,583.0,495.25,387.2
2016,4,29,8,45,730.0,154.0,1.0,12.5,628.0,546.66,426.76
2016,4,29,9,0,749.0,158.0,1.0,13.0,673.0,597.8,464.84
2016,4,29,9,15,763.0,161.5,1.0,13.0,712.5,644.79,499.62
2016,4,29,9,30,777.0,165.0,1.0,13.0,752.0,690.49,532.63
2016,4,29,9,45,808.0,156.0,1.0,13.5,790.5,731.87,561.3
2016,4,29,10,0,839.0,147.0,1.0,14.0,829.0,775.53,590.83
2016,4,29,10,15,846.0,148.5,1.0,14.0,856.5,808.86,613.33
2016,4,29,10,30,853.0,150.0,1.0,14.0,884.0,839.38,633.29
2016,4,29,10,45,861.0,149.0,1.0,14.5,905.0,865.44,648.52
2016,4,29,11,0,869.0,148.0,1.0,15.0,926.0,875.39,653.04
2016,4,29,11,15,872.0,149.0,1.05,15.0,939.0,891.97,664.26
2016,4,29,11,30,875.0,150.0,1.1,15.0,952.0,905.17,673.24
2016,4,29,11,45,875.5,150.5,1.15,15.5,957.0,912.33,677.12
2016,4,29,12,0,876.0,151.0,1.2,16.0,962.0,916.0,678.87
2016,4,29,12,15,876.0,151.0,1.2,16.0,959.5,915.31,678.39
2016,4,29,12,30,876.0,151.0,1.2,16.0,957.0,911.13,675.79
2016,4,29,12,45,877.5,148.0,1.3,16.0,948.0,902.25,671.74
2016,4,29,13,0,879.0,145.0,1.4,16.0,939.0,889.83,665.37
2016,4,29,13,15,875.5,144.0,1.4,16.0,921.5,871.37,653.65
2016,4,29,13,30,872.0,143.0,1.4,16.0,904.0,849.61,639.81
2016,4,29,13,45,864.5,142.5,1.45,16.0,878.5,832.68,629.89
2016,4,29,14,0,857.0,142.0,1.5,16.0,853.0,801.22,609.27
2016,4,29,14,15,848.0,140.0,1.5,15.5,821.0,764.53,584.98
2016,4,29,14,30,839.0,138.0,1.5,15.0,789.0,725.39,558.42
2016,4,29,14,45,827.0,135.0,1.55,15.0,750.5,681.14,526.93
2016,4,29,15,0,815.0,132.0,1.6,15.0,712.0,635.14,493.3
2016,4,29,15,15,799.0,129.0,1.6,15.0,668.0,585.35,455.56
2016,4,29,15,30,783.0,126.0,1.6,15.0,624.0,534.68,416.09
2016,4,29,15,45,755.5,124.0,1.65,15.0,575.0,478.41,371.47
2016,4,29,16,0,728.0,122.0,1.7,15.0,526.0,422.98,326.17
2016,4,29,16,15,700.0,117.0,1.7,14.5,475.0,365.99,278.83
2016,4,29,16,30,672.0,112.0,1.7,14.0,424.0,310.67,231.66
2016,4,29,16,45,628.5,106.5,1.7,13.5,371.0,253.01,182.55
2016,4,29,17,0,585.0,101.0,1.7,13.0,318.0,199.48,137.41
2016,4,29,17,15,531.5,93.0,1.7,12.5,266.5,147.12,96.02
2016,4,29,17,30,478.0,85.0,1.7,12.0,215.0,97.52,61.74
2016,4,29,17,45,396.0,74.0,1.7,12.0,166.0,55.19,43.92
2016,4,29,18,0,314.0,63.0,1.7,12.0,117.0,46.93,36.12
2016,4,29,18,15,208.5,46.0,1.7,11.5,76.5,34.34,24.23
2016,4,29,18,30,103.0,29.0,1.7,11.0,36.0,21.66,9.55
2016,4,29,18,45,51.5,14.5,1.7,10.5,18.0,11.41,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,1.4,10.5,10.5,6.29,0.0
2016,4,30,5,30,120.0,16.0,1.4,11.0,21.0,12.23,0.0
2016,4,30,5,45,247.0,29.5,1.45,11.5,58.5,24.03,14.2
2016,4,30,6,0,374.0,43.0,1.5,12.0,96.0,35.11,25.3
2016,4,30,6,15,459.5,52.5,1.45,12.5,145.0,42.64,32.49
2016,4,30,6,30,545.0,62.0,1.4,13.0,194.0,63.82,40.26
2016,4,30,6,45,599.5,69.5,1.35,13.5,247.0,111.83,66.01
2016,4,30,7,0,654.0,77.0,1.3,14.0,300.0,166.04,105.54
2016,4,30,7,15,693.5,82.5,1.3,14.0,354.0,221.27,151.41
2016,4,30,7,30,733.0,88.0,1.3,14.0,408.0,280.22,202.23
2016,4,30,7,45,761.5,92.5,1.3,14.5,461.0,340.07,253.78
2016,4,30,8,0,790.0,97.0,1.3,15.0,514.0,399.32,303.81
2016,4,30,8,15,811.0,100.5,1.3,15.5,564.0,455.82,350.4
2016,4,30,8,30,832.0,104.0,1.3,16.0,614.0,512.61,395.61
2016,4,30,8,45,847.5,107.0,1.3,16.5,660.0,565.94,436.71
2016,4,30,9,0,863.0,110.0,1.3,17.0,706.0,618.4,475.72
2016,4,30,9,15,875.0,112.5,1.3,17.0,746.5,662.2,508.36
2016,4,30,9,30,887.0,115.0,1.3,17.0,787.0,708.13,541.58
2016,4,30,9,45,902.5,113.0,1.3,17.5,823.5,750.55,570.56
2016,4,30,10,0,918.0,111.0,1.3,18.0,860.0,790.9,597.39
2016,4,30,10,15,924.0,112.5,1.3,18.0,887.5,824.75,619.13
2016,4,30,10,30,930.0,114.0,1.3,18.0,915.0,855.53,638.62
2016,4,30,10,45,933.5,115.0,1.35,18.5,935.5,880.59,653.71
2016,4,30,11,0,937.0,116.0,1.4,19.0,956.0,902.19,666.54
2016,4,30,11,15,939.0,116.5,1.4,19.0,968.5,918.51,676.53
2016,4,30,11,30,941.0,117.0,1.4,19.0,981.0,931.16,684.26
2016,4,30,11,45,942.0,117.0,1.4,19.5,986.0,938.79,687.55
2016,4,30,12,0,943.0,117.0,1.4,20.0,991.0,942.66,688.56
2016,4,30,12,15,941.5,117.0,1.4,20.0,987.5,940.59,687.19
2016,4,30,12,30,940.0,117.0,1.4,20.0,984.0,934.75,683.58
2016,4,30,12,45,938.5,116.0,1.4,20.0,973.0,924.31,677.13
2016,4,30,13,0,937.0,115.0,1.4,20.0,962.0,910.16,668.41
2016,4,30,13,15,932.5,114.0,1.4,20.0,943.5,889.86,655.76
2016,4,30,13,30,928.0,113.0,1.4,20.0,925.0,866.1,640.91
2016,4,30,13,45,923.0,111.0,1.4,20.5,899.0,837.69,621.8
2016,4,30,14,0,918.0,109.0,1.4,21.0,873.0,806.08,600.58
2016,4,30,14,15,909.5,107.5,1.4,21.0,840.0,769.33,576.35
2016,4,30,14,30,901.0,106.0,1.4,21.0,807.0,729.94,549.12
2016,4,30,14,45,891.0,103.5,1.45,21.0,768.0,686.24,518.7
2016,4,30,15,0,881.0,101.0,1.5,21.0,729.0,640.45,485.91
2016,4,30,15,15,866.5,98.5,1.5,20.5,684.5,590.26,449.45
2016,4,30,15,30,852.0,96.0,1.5,20.0,640.0,538.88,410.85
2016,4,30,15,45,834.5,92.5,1.5,20.0,592.0,485.59,368.72
2016,4,30,16,0,817.0,89.0,1.5,20.0,544.0,429.9,323.46
2016,4,30,16,15,792.5,85.5,1.45,19.5,492.5,371.68,275.44
2016,4,30,16,30,768.0,82.0,1.4,19.0,441.0,314.56,227.03
2016,4,30,16,45,737.0,77.0,1.4,19.0,388.0,255.92,176.75
2016,4,30,17,0,706.0,72.0,1.4,19.0,335.0,199.78,129.19
2016,4,30,17,15,658.5,66.5,1.35,18.0,281.5,140.8,83.27
2016,4,30,17,30,611.0,61.0,1.3,17.0,228.0,89.66,49.93
2016,4,30,17,45,542.0,53.0,1.3,16.5,178.0,43.42,32.79
2016,4,30,18,0,473.0,45.0,1.3,16.0,128.0,37.0,26.88
2016,4,30,18,15,358.5,34.5,1.25,15.5,85.0,28.29,18.7
2016,4,30,18,30,244.0,24.0,1.2,15.0,42.0,19.64,8.48
2016,4,30,18,45,122.0,12.0,1.15,14.5,21.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.0,0.9,11.5,11.5,6.29,0.0
2016,5,1,5,30,149.0,16.0,0.8,12.0,23.0,12.96,0.0
2016,5,1,5,45,281.5,28.0,0.7,12.5,61.5,22.88,13.42
2016,5,1,6,0,414.0,40.0,0.6,13.0,100.0,32.86,23.31
2016,5,1,6,15,495.5,48.0,0.6,13.5,149.0,39.35,29.5
2016,5,1,6,30,577.0,56.0,0.6,14.0,198.0,59.3,36.21
2016,5,1,6,45,629.5,62.5,0.6,14.5,250.5,108.04,61.48
2016,5,1,7,0,682.0,69.0,0.6,15.0,303.0,162.66,100.78
2016,5,1,7,15,719.0,73.5,0.6,15.5,356.5,220.54,148.1
2016,5,1,7,30,756.0,78.0,0.6,16.0,410.0,278.82,197.39
2016,5,1,7,45,782.5,81.5,0.6,17.0,462.5,335.8,245.44
2016,5,1,8,0,809.0,85.0,0.6,18.0,515.0,394.28,293.38
2016,5,1,8,15,828.5,88.5,0.65,18.5,564.5,450.86,339.24
2016,5,1,8,30,848.0,92.0,0.7,19.0,614.0,506.05,382.57
2016,5,1,8,45,862.5,94.5,0.75,19.5,659.0,558.12,422.21
2016,5,1,9,0,877.0,97.0,0.8,20.0,704.0,609.15,459.81
2016,5,1,9,15,888.5,99.0,0.8,20.5,744.5,656.53,493.17
2016,5,1,9,30,900.0,101.0,0.8,21.0,785.0,702.09,524.19
2016,5,1,9,45,905.5,104.5,0.85,21.5,819.0,742.7,551.54
2016,5,1,10,0,911.0,108.0,0.9,22.0,853.0,780.57,576.46
2016,5,1,10,15,917.0,109.0,0.95,22.0,880.5,813.68,597.91
2016,5,1,10,30,923.0,110.0,1.0,22.0,908.0,843.75,617.19
2016,5,1,10,45,925.0,112.5,1.05,22.0,928.0,868.69,633.16
2016,5,1,11,0,927.0,115.0,1.1,22.0,948.0,890.14,646.94
2016,5,1,11,15,930.0,115.5,1.1,22.0,961.0,907.1,657.15
2016,5,1,11,30,933.0,116.0,1.1,22.0,974.0,920.46,665.17
2016,5,1,11,45,931.0,118.0,1.15,22.0,978.5,927.15,669.86
2016,5,1,12,0,929.0,120.0,1.2,22.0,983.0,930.09,672.35
2016,5,1,12,15,928.5,120.0,1.2,22.0,980.0,928.88,671.56
2016,5,1,12,30,928.0,120.0,1.2,22.0,977.0,923.96,668.57
2016,5,1,12,45,923.5,120.5,1.2,22.0,966.0,912.37,661.45
2016,5,1,13,0,919.0,121.0,1.2,22.0,955.0,897.22,652.19
2016,5,1,13,15,915.5,120.5,1.2,22.0,936.5,878.52,640.74
2016,5,1,13,30,912.0,120.0,1.2,22.0,918.0,856.39,627.11
2016,5,1,13,45,902.5,120.5,1.2,22.0,892.0,827.1,608.79
2016,5,1,14,0,893.0,121.0,1.2,22.0,866.0,794.91,588.53
2016,5,1,14,15,885.0,119.0,1.15,21.5,833.5,758.93,564.98
2016,5,1,14,30,877.0,117.0,1.1,21.0,801.0,720.34,539.01
2016,5,1,14,45,862.5,116.5,1.1,21.0,762.0,676.43,508.2
2016,5,1,15,0,848.0,116.0,1.1,21.0,723.0,635.47,478.6
2016,5,1,15,15,833.0,113.5,1.05,20.5,679.0,585.55,442.37
2016,5,1,15,30,818.0,111.0,1.0,20.0,635.0,534.59,404.29
2016,5,1,15,45,794.5,109.0,1.0,20.0,586.0,479.33,361.44
2016,5,1,16,0,771.0,107.0,1.0,20.0,537.0,424.45,317.56
2016,5,1,16,15,744.0,102.5,0.95,19.5,486.0,365.09,269.45
2016,5,1,16,30,717.0,98.0,0.9,19.0,435.0,308.54,222.31
2016,5,1,16,45,676.5,93.5,0.9,19.0,381.5,250.44,173.59
2016,5,1,17,0,636.0,89.0,0.9,19.0,328.0,196.0,128.54
2016,5,1,17,15,585.0,82.0,0.85,18.0,275.5,142.2,87.48
2016,5,1,17,30,534.0,75.0,0.8,17.0,223.0,94.04,56.43
2016,5,1,17,45,456.0,65.5,0.8,16.5,173.0,52.3,40.6
2016,5,1,18,0,378.0,56.0,0.8,16.0,123.0,42.59,31.81
2016,5,1,18,15,269.5,42.0,0.85,15.5,82.0,31.86,21.83
2016,5,1,18,30,161.0,28.0,0.9,15.0,41.0,21.19,10.09
2016,5,1,18,45,80.5,14.0,0.95,14.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,0.6,10.5,11.0,7.08,0.0
2016,5,2,5,30,75.0,18.0,0.5,11.0,22.0,13.74,0.0
2016,5,2,5,45,187.0,34.5,0.4,11.5,58.5,26.03,16.34
2016,5,2,6,0,299.0,51.0,0.3,12.0,95.0,38.44,28.41
2016,5,2,6,15,380.5,62.5,0.25,12.5,141.5,47.17,36.65
2016,5,2,6,30,462.0,74.0,0.2,13.0,188.0,69.09,46.89
2016,5,2,6,45,515.0,83.5,0.2,13.5,239.0,113.27,70.64
2016,5,2,7,0,568.0,93.0,0.2,14.0,290.0,163.61,106.61
2016,5,2,7,15,609.0,99.5,0.2,14.5,342.0,214.84,147.62
2016,5,2,7,30,650.0,106.0,0.2,15.0,394.0,270.1,193.33
2016,5,2,7,45,679.0,112.0,0.2,15.5,445.0,324.72,238.84
2016,5,2,8,0,708.0,118.0,0.2,16.0,496.0,381.34,284.92
2016,5,2,8,15,730.5,122.0,0.2,16.5,544.0,435.06,327.58
2016,5,2,8,30,753.0,126.0,0.2,17.0,592.0,489.39,369.22
2016,5,2,8,45,771.0,129.5,0.25,17.5,636.5,541.03,407.95
2016,5,2,9,0,789.0,133.0,0.3,18.0,681.0,591.83,444.9
2016,5,2,9,15,802.0,136.0,0.3,18.5,721.0,638.3,477.14
2016,5,2,9,30,815.0,139.0,0.3,19.0,761.0,683.31,507.38
2016,5,2,9,45,837.5,134.0,0.35,20.0,797.5,726.01,535.17
2016,5,2,10,0,860.0,129.0,0.4,21.0,834.0,758.98,556.07
2016,5,2,10,15,867.0,130.5,0.45,21.0,861.5,791.68,578.04
2016,5,2,10,30,874.0,132.0,0.5,21.0,889.0,821.56,597.14
2016,5,2,10,45,877.0,134.5,0.55,21.5,909.0,846.04,611.62
2016,5,2,11,0,880.0,137.0,0.6,22.0,929.0,867.25,624.05
2016,5,2,11,15,882.5,137.5,0.65,22.0,941.5,882.99,634.26
2016,5,2,11,30,885.0,138.0,0.7,22.0,954.0,895.3,642.48
2016,5,2,11,45,882.0,141.0,0.75,22.5,958.0,901.48,645.71
2016,5,2,12,0,879.0,144.0,0.8,23.0,962.0,904.11,646.87
2016,5,2,12,15,878.0,144.0,0.8,23.0,959.0,902.49,645.83
2016,5,2,12,30,877.0,144.0,0.8,23.0,956.0,897.39,642.76
2016,5,2,12,45,869.5,146.0,0.85,23.0,943.5,884.92,636.03
2016,5,2,13,0,862.0,148.0,0.9,23.0,931.0,869.16,627.32
2016,5,2,13,15,857.0,147.0,0.95,22.5,912.5,849.81,617.49
2016,5,2,13,30,852.0,146.0,1.0,22.0,894.0,838.94,613.15
2016,5,2,13,45,841.0,146.5,1.05,22.0,867.5,809.18,594.93
2016,5,2,14,0,830.0,147.0,1.1,22.0,841.0,776.76,574.12
2016,5,2,14,15,820.0,145.0,1.1,21.5,808.5,740.34,550.71
2016,5,2,14,30,810.0,143.0,1.1,21.0,776.0,701.65,525.18
2016,5,2,14,45,792.5,142.5,1.1,21.0,737.0,657.35,494.06
2016,5,2,15,0,775.0,142.0,1.1,21.0,698.0,611.79,461.33
2016,5,2,15,15,758.5,138.5,1.05,20.5,655.0,563.97,426.6
2016,5,2,15,30,742.0,135.0,1.0,20.0,612.0,514.16,389.4
2016,5,2,15,45,713.5,133.5,1.0,20.0,564.0,460.1,347.56
2016,5,2,16,0,685.0,132.0,1.0,20.0,516.0,407.06,305.36
2016,5,2,16,15,656.5,126.0,0.95,19.5,466.0,351.62,260.63
2016,5,2,16,30,628.0,120.0,0.9,19.0,416.0,298.02,216.35
2016,5,2,16,45,583.0,115.0,0.85,18.5,364.5,243.31,171.33
2016,5,2,17,0,538.0,110.0,0.8,18.0,313.0,192.95,130.51
2016,5,2,17,15,486.5,100.0,0.75,17.0,262.5,139.01,89.48
2016,5,2,17,30,435.0,90.0,0.7,16.0,212.0,94.52,60.56
2016,5,2,17,45,360.0,78.0,0.7,15.5,164.5,57.54,45.4
2016,5,2,18,0,285.0,66.0,0.7,15.0,117.0,48.78,37.4
2016,5,2,18,15,195.5,48.0,0.65,14.5,78.0,35.68,25.29
2016,5,2,18,30,106.0,30.0,0.6,14.0,39.0,22.48,11.54
2016,5,2,18,45,53.0,15.0,0.55,13.5,19.5,11.8,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
