Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,0.5,11.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,0.5,11.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.0,0.5,11.5,17.0,12.93,5.37
2016,5,3,6,0,0.0,28.0,0.5,12.0,28.0,21.35,13.34
2016,5,3,6,15,0.0,42.0,0.45,12.0,42.0,32.11,23.29
2016,5,3,6,30,0.0,56.0,0.4,12.0,56.0,42.78,31.45
2016,5,3,6,45,0.0,71.0,0.4,12.5,71.0,54.04,41.09
2016,5,3,7,0,0.0,86.0,0.4,13.0,86.0,65.44,50.65
2016,5,3,7,15,54.5,136.0,0.35,13.5,160.5,115.08,89.76
2016,5,3,7,30,109.0,186.0,0.3,14.0,235.0,174.58,136.31
2016,5,3,7,45,223.0,198.5,0.25,14.5,313.5,234.48,181.06
2016,5,3,8,0,337.0,211.0,0.2,15.0,392.0,303.39,233.06
2016,5,3,8,15,437.0,201.5,0.2,15.5,459.0,367.18,281.25
2016,5,3,8,30,537.0,192.0,0.2,16.0,526.0,433.89,331.16
2016,5,3,8,45,334.5,259.0,0.25,16.5,472.0,401.95,308.0
2016,5,3,9,0,132.0,326.0,0.3,17.0,418.0,349.98,268.56
2016,5,3,9,15,213.0,338.0,0.35,17.5,496.5,418.7,320.14
2016,5,3,9,30,294.0,350.0,0.4,18.0,575.0,503.81,381.19
2016,5,3,9,45,246.5,376.0,0.45,18.5,570.5,506.66,381.07
2016,5,3,10,0,199.0,402.0,0.5,19.0,566.0,493.64,370.51
2016,5,3,10,15,135.5,404.5,0.5,19.0,518.0,455.59,342.18
2016,5,3,10,30,72.0,407.0,0.5,19.0,470.0,399.69,300.8
2016,5,3,10,45,195.5,417.0,0.55,19.5,593.0,525.67,393.19
2016,5,3,11,0,319.0,427.0,0.6,20.0,716.0,656.26,483.19
2016,5,3,11,15,384.0,406.0,0.6,20.0,758.5,699.14,511.71
2016,5,3,11,30,449.0,385.0,0.6,20.0,801.0,754.38,548.82
2016,5,3,11,45,443.0,389.0,0.65,20.0,801.0,756.73,550.14
2016,5,3,12,0,437.0,393.0,0.7,20.0,801.0,756.68,550.61
2016,5,3,12,15,626.5,286.0,0.7,20.0,869.0,829.59,603.02
2016,5,3,12,30,816.0,179.0,0.7,20.0,937.0,887.05,642.72
2016,5,3,12,45,813.5,178.0,0.75,20.0,926.5,876.46,636.24
2016,5,3,13,0,811.0,177.0,0.8,20.0,916.0,862.53,628.63
2016,5,3,13,15,612.5,274.0,0.85,19.5,826.0,776.7,570.68
2016,5,3,13,30,414.0,371.0,0.9,19.0,736.0,682.85,506.04
2016,5,3,13,45,420.5,356.5,0.95,19.0,718.0,662.9,494.44
2016,5,3,14,0,427.0,342.0,1.0,19.0,700.0,640.79,480.28
2016,5,3,14,15,447.0,319.0,1.0,18.5,681.5,619.32,467.02
2016,5,3,14,30,467.0,296.0,1.0,18.0,663.0,594.82,451.26
2016,5,3,14,45,457.0,284.5,1.0,18.0,629.0,557.33,424.57
2016,5,3,15,0,447.0,273.0,1.0,18.0,595.0,519.11,396.94
2016,5,3,15,15,574.5,212.5,0.95,17.5,600.0,517.06,396.33
2016,5,3,15,30,702.0,152.0,0.9,17.0,605.0,506.2,387.4
2016,5,3,15,45,571.5,176.0,0.9,17.0,526.5,423.08,323.91
2016,5,3,16,0,441.0,200.0,0.9,17.0,448.0,355.57,272.15
2016,5,3,16,15,454.0,176.0,0.85,16.5,410.5,313.38,237.75
2016,5,3,16,30,467.0,152.0,0.8,16.0,373.0,269.14,200.38
2016,5,3,16,45,483.0,136.0,0.8,16.0,341.0,229.83,165.69
2016,5,3,17,0,499.0,120.0,0.8,16.0,309.0,188.15,129.23
2016,5,3,17,15,448.5,108.5,0.75,15.5,259.5,139.24,91.91
2016,5,3,17,30,398.0,97.0,0.7,15.0,210.0,96.0,63.5
2016,5,3,17,45,338.0,82.0,0.7,14.5,164.0,60.01,47.78
2016,5,3,18,0,278.0,67.0,0.7,14.0,118.0,49.4,38.14
2016,5,3,18,15,191.5,49.0,0.65,13.5,79.0,36.36,26.04
2016,5,3,18,30,105.0,31.0,0.6,13.0,40.0,23.19,12.52
2016,5,3,18,45,52.5,15.5,0.55,13.0,20.0,12.2,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,0.7,11.0,14.0,10.66,0.0
2016,5,4,5,45,14.5,34.5,0.7,11.5,37.0,25.87,16.48
2016,5,4,6,0,29.0,55.0,0.7,12.0,60.0,40.27,30.08
2016,5,4,6,15,49.0,78.0,0.65,12.0,89.5,56.0,44.59
2016,5,4,6,30,69.0,101.0,0.6,12.0,119.0,73.43,56.71
2016,5,4,6,45,93.0,121.0,0.6,12.5,150.5,96.55,73.54
2016,5,4,7,0,117.0,141.0,0.6,13.0,182.0,123.24,93.94
2016,5,4,7,15,157.5,163.0,0.55,13.0,228.0,157.75,120.84
2016,5,4,7,30,198.0,185.0,0.5,13.0,274.0,197.14,152.12
2016,5,4,7,45,206.5,208.5,0.45,13.0,311.0,231.93,180.67
2016,5,4,8,0,215.0,232.0,0.4,13.0,348.0,267.61,209.46
2016,5,4,8,15,254.5,249.5,0.35,13.5,399.0,318.67,248.76
2016,5,4,8,30,294.0,267.0,0.3,14.0,450.0,368.28,286.02
2016,5,4,8,45,237.5,297.5,0.3,14.5,452.5,373.06,289.18
2016,5,4,9,0,181.0,328.0,0.3,15.0,455.0,379.05,292.85
2016,5,4,9,15,181.5,348.5,0.35,15.0,482.0,406.87,313.61
2016,5,4,9,30,182.0,369.0,0.4,15.0,509.0,434.28,333.58
2016,5,4,9,45,222.0,381.5,0.45,15.5,559.5,481.96,368.02
2016,5,4,10,0,262.0,394.0,0.5,16.0,610.0,543.27,411.22
2016,5,4,10,15,261.0,408.5,0.5,16.0,630.0,565.68,425.95
2016,5,4,10,30,260.0,423.0,0.5,16.0,650.0,586.95,440.18
2016,5,4,10,45,296.0,426.5,0.55,16.5,690.0,627.42,468.1
2016,5,4,11,0,332.0,430.0,0.6,17.0,730.0,667.94,495.46
2016,5,4,11,15,340.5,430.5,0.65,17.0,742.0,682.19,505.29
2016,5,4,11,30,349.0,431.0,0.7,17.0,754.0,694.92,514.43
2016,5,4,11,45,321.5,443.0,0.75,17.5,742.0,685.13,506.54
2016,5,4,12,0,294.0,455.0,0.8,18.0,730.0,673.3,497.54
2016,5,4,12,15,313.5,449.0,0.85,18.0,741.5,684.47,506.32
2016,5,4,12,30,333.0,443.0,0.9,18.0,753.0,693.79,513.59
2016,5,4,12,45,379.0,413.5,0.95,18.5,763.0,702.85,520.63
2016,5,4,13,0,425.0,384.0,1.0,19.0,773.0,721.09,533.59
2016,5,4,13,15,374.5,398.5,1.05,19.0,736.0,671.59,499.52
2016,5,4,13,30,324.0,413.0,1.1,19.0,699.0,634.07,473.7
2016,5,4,13,45,372.0,379.5,1.15,19.0,699.0,631.9,474.42
2016,5,4,14,0,420.0,346.0,1.2,19.0,699.0,636.83,479.36
2016,5,4,14,15,440.5,323.0,1.2,19.0,680.5,615.96,465.26
2016,5,4,14,30,461.0,300.0,1.2,19.0,662.0,592.05,448.97
2016,5,4,14,45,409.5,303.5,1.25,19.0,613.5,540.29,411.74
2016,5,4,15,0,358.0,307.0,1.3,19.0,565.0,482.73,369.94
2016,5,4,15,15,271.0,302.0,1.3,18.5,490.5,411.01,317.13
2016,5,4,15,30,184.0,297.0,1.3,18.0,416.0,338.85,263.17
2016,5,4,15,45,172.0,274.0,1.3,17.5,378.5,302.83,236.14
2016,5,4,16,0,160.0,251.0,1.3,17.0,341.0,267.83,209.18
2016,5,4,16,15,80.0,198.0,1.25,16.5,243.0,182.65,143.01
2016,5,4,16,30,0.0,145.0,1.2,16.0,145.0,110.63,86.87
2016,5,4,16,45,0.0,127.0,1.15,16.0,127.0,96.51,75.62
2016,5,4,17,0,0.0,109.0,1.1,16.0,109.0,82.55,64.23
2016,5,4,17,15,0.0,91.5,1.0,15.5,91.5,69.12,53.21
2016,5,4,17,30,0.0,74.0,0.9,15.0,74.0,55.88,42.14
2016,5,4,17,45,0.0,58.0,0.85,14.5,58.0,43.93,33.62
2016,5,4,18,0,0.0,42.0,0.8,14.0,42.0,32.13,22.93
2016,5,4,18,15,0.0,28.0,0.75,13.5,28.0,21.37,13.05
2016,5,4,18,30,0.0,14.0,0.7,13.0,14.0,10.64,2.84
2016,5,4,18,45,0.0,7.0,0.65,12.5,7.0,5.51,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,11.0,2.5,1.97,0.0
2016,5,5,5,30,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,5,5,5,45,0.0,13.0,0.6,11.5,13.0,9.87,2.85
2016,5,5,6,0,0.0,21.0,0.6,12.0,21.0,15.97,8.6
2016,5,5,6,15,0.0,30.5,0.6,12.0,30.5,23.25,15.34
2016,5,5,6,30,0.0,40.0,0.6,12.0,40.0,30.54,20.89
2016,5,5,6,45,0.0,51.0,0.6,12.5,51.0,39.01,28.18
2016,5,5,7,0,0.0,62.0,0.6,13.0,62.0,47.51,35.35
2016,5,5,7,15,0.0,82.5,0.6,13.0,82.5,63.22,48.62
2016,5,5,7,30,0.0,103.0,0.6,13.0,103.0,78.84,61.61
2016,5,5,7,45,18.0,157.5,0.65,13.5,167.5,126.09,100.05
2016,5,5,8,0,36.0,212.0,0.7,14.0,232.0,179.32,142.54
2016,5,5,8,15,27.5,219.0,0.7,14.5,235.0,184.7,146.22
2016,5,5,8,30,19.0,226.0,0.7,15.0,238.0,184.09,145.18
2016,5,5,8,45,33.0,260.5,0.7,15.5,283.0,226.41,178.06
2016,5,5,9,0,47.0,295.0,0.7,16.0,328.0,265.6,207.7
2016,5,5,9,15,30.0,269.5,0.7,16.0,291.0,237.38,185.2
2016,5,5,9,30,13.0,244.0,0.7,16.0,254.0,199.79,155.54
2016,5,5,9,45,9.0,210.5,0.7,16.5,218.0,171.03,132.6
2016,5,5,10,0,5.0,177.0,0.7,17.0,182.0,141.95,109.28
2016,5,5,10,15,6.5,186.5,0.7,17.0,192.5,151.0,116.43
2016,5,5,10,30,8.0,196.0,0.7,17.0,203.0,160.13,123.5
2016,5,5,10,45,16.5,270.5,0.75,17.5,285.0,227.62,175.71
2016,5,5,11,0,25.0,345.0,0.8,18.0,367.0,310.18,237.58
2016,5,5,11,15,97.0,408.5,0.8,18.0,498.0,427.46,325.11
2016,5,5,11,30,169.0,472.0,0.8,18.0,629.0,561.72,420.73
2016,5,5,11,45,91.5,370.5,0.8,18.0,455.5,407.31,308.31
2016,5,5,12,0,14.0,269.0,0.8,18.0,282.0,225.94,172.49
2016,5,5,12,15,7.0,188.5,0.8,18.0,195.0,154.55,118.06
2016,5,5,12,30,0.0,108.0,0.8,18.0,108.0,84.31,62.57
2016,5,5,12,45,3.0,140.5,0.8,18.0,143.5,112.55,85.37
2016,5,5,13,0,6.0,173.0,0.8,18.0,179.0,140.85,107.8
2016,5,5,13,15,25.5,279.5,0.8,18.0,302.5,253.54,195.58
2016,5,5,13,30,45.0,386.0,0.8,18.0,426.0,359.85,275.05
2016,5,5,13,45,145.0,397.0,0.85,18.0,520.0,457.47,348.4
2016,5,5,14,0,245.0,408.0,0.9,18.0,614.0,546.96,413.76
2016,5,5,14,15,257.5,388.5,0.9,17.5,598.0,528.53,401.08
2016,5,5,14,30,270.0,369.0,0.9,17.0,582.0,508.35,387.96
2016,5,5,14,45,135.0,259.0,0.9,17.0,365.5,306.71,238.24
2016,5,5,15,0,0.0,149.0,0.9,17.0,149.0,115.57,88.5
2016,5,5,15,15,0.0,121.5,0.9,16.5,121.5,93.94,71.87
2016,5,5,15,30,0.0,94.0,0.9,16.0,94.0,72.5,54.67
2016,5,5,15,45,0.0,74.0,0.95,16.0,74.0,56.93,41.99
2016,5,5,16,0,0.0,54.0,1.0,16.0,54.0,41.43,29.22
2016,5,5,16,15,0.0,65.0,1.0,15.5,65.0,49.89,36.52
2016,5,5,16,30,0.0,76.0,1.0,15.0,76.0,58.38,43.87
2016,5,5,16,45,0.0,93.0,1.0,15.0,93.0,71.21,54.83
2016,5,5,17,0,0.0,110.0,1.0,15.0,110.0,83.26,65.11
2016,5,5,17,15,0.0,93.0,0.95,14.5,93.0,70.19,54.33
2016,5,5,17,30,0.0,76.0,0.9,14.0,76.0,57.29,43.52
2016,5,5,17,45,0.0,59.5,0.85,14.0,59.5,44.99,34.64
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,32.89,23.62
2016,5,5,18,15,0.0,29.5,0.75,13.5,29.5,22.52,14.09
2016,5,5,18,30,0.0,16.0,0.7,13.0,16.0,12.17,4.2
2016,5,5,18,45,0.0,8.0,0.7,12.5,8.0,6.07,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,0.65,11.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,0.6,11.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,10.5,0.6,11.5,10.5,7.96,1.24
2016,5,6,6,0,0.0,17.0,0.6,12.0,17.0,12.91,5.88
2016,5,6,6,15,0.0,24.5,0.6,12.0,24.5,18.64,11.21
2016,5,6,6,30,0.0,32.0,0.6,12.0,32.0,24.39,15.57
2016,5,6,6,45,0.0,40.5,0.6,12.0,40.5,30.92,21.25
2016,5,6,7,0,0.0,49.0,0.6,12.0,49.0,37.47,26.86
2016,5,6,7,15,71.5,120.0,0.6,12.0,152.5,108.31,83.99
2016,5,6,7,30,143.0,191.0,0.6,12.0,256.0,185.88,145.63
2016,5,6,7,45,71.5,152.5,0.6,12.5,185.0,141.45,111.31
2016,5,6,8,0,0.0,114.0,0.6,13.0,114.0,87.65,68.31
2016,5,6,8,15,37.0,194.0,0.6,13.0,217.0,168.88,134.54
2016,5,6,8,30,74.0,274.0,0.6,13.0,320.0,253.27,201.05
2016,5,6,8,45,121.5,302.5,0.6,13.5,385.0,314.08,247.28
2016,5,6,9,0,169.0,331.0,0.6,14.0,450.0,372.81,291.19
2016,5,6,9,15,104.0,325.0,0.6,14.0,399.5,328.58,256.63
2016,5,6,9,30,39.0,319.0,0.6,14.0,349.0,286.55,223.66
2016,5,6,9,45,33.5,320.5,0.65,14.5,347.5,286.68,223.39
2016,5,6,10,0,28.0,322.0,0.7,15.0,346.0,286.19,222.34
2016,5,6,10,15,20.0,287.0,0.7,15.0,305.0,242.09,188.18
2016,5,6,10,30,12.0,252.0,0.7,15.0,264.0,208.28,161.87
2016,5,6,10,45,11.5,239.5,0.75,15.5,250.5,198.29,153.89
2016,5,6,11,0,11.0,227.0,0.8,16.0,237.0,188.2,145.73
2016,5,6,11,15,9.0,205.5,0.8,16.0,214.0,169.5,131.01
2016,5,6,11,30,7.0,184.0,0.8,16.0,191.0,150.73,116.2
2016,5,6,11,45,5.5,169.5,0.85,16.0,175.0,137.94,106.11
2016,5,6,12,0,4.0,155.0,0.9,16.0,159.0,125.1,95.91
2016,5,6,12,15,8.5,207.5,0.9,16.0,216.0,171.1,132.46
2016,5,6,12,30,13.0,260.0,0.9,16.0,273.0,217.43,168.54
2016,5,6,12,45,6.5,155.5,0.95,16.0,162.0,127.44,97.71
2016,5,6,13,0,0.0,51.0,1.0,16.0,51.0,39.56,26.87
2016,5,6,13,15,4.0,126.5,1.0,15.5,130.5,101.99,77.99
2016,5,6,13,30,8.0,202.0,1.0,15.0,210.0,165.08,128.66
2016,5,6,13,45,4.0,163.0,1.0,15.0,167.0,130.49,100.91
2016,5,6,14,0,0.0,124.0,1.0,15.0,124.0,96.44,73.57
2016,5,6,14,15,0.0,112.5,0.95,14.5,112.5,87.3,66.46
2016,5,6,14,30,0.0,101.0,0.9,14.0,101.0,78.21,59.28
2016,5,6,14,45,0.0,66.5,0.9,14.0,66.5,51.31,37.21
2016,5,6,15,0,0.0,32.0,0.9,14.0,32.0,24.6,15.03
2016,5,6,15,15,0.0,53.5,0.9,14.0,53.5,41.16,28.99
2016,5,6,15,30,0.0,75.0,0.9,14.0,75.0,57.75,42.93
2016,5,6,15,45,0.0,98.0,0.9,14.0,98.0,75.53,57.87
2016,5,6,16,0,0.0,121.0,0.9,14.0,121.0,93.12,72.64
2016,5,6,16,15,0.0,76.5,0.85,14.0,76.5,58.79,44.17
2016,5,6,16,30,0.0,32.0,0.8,14.0,32.0,24.45,15.27
2016,5,6,16,45,0.0,22.5,0.8,14.0,22.5,17.16,9.1
2016,5,6,17,0,0.0,13.0,0.8,14.0,13.0,9.89,2.88
2016,5,6,17,15,0.0,11.0,0.7,13.5,11.0,8.36,1.59
2016,5,6,17,30,0.0,9.0,0.6,13.0,9.0,6.83,0.28
2016,5,6,17,45,139.0,40.0,0.55,13.0,66.5,29.34,20.85
2016,5,6,18,0,278.0,71.0,0.5,13.0,124.0,52.13,40.86
2016,5,6,18,15,191.5,53.5,0.45,12.5,84.5,39.47,29.04
2016,5,6,18,30,105.0,36.0,0.4,12.0,45.0,26.66,16.23
2016,5,6,18,45,52.5,18.0,0.4,12.0,22.5,13.6,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.5,6.0,4.72,0.0
2016,5,7,5,30,0.0,12.0,0.6,11.0,12.0,9.12,0.0
2016,5,7,5,45,0.0,27.0,0.6,11.5,27.0,20.62,12.25
2016,5,7,6,0,0.0,42.0,0.6,12.0,42.0,31.88,22.77
2016,5,7,6,15,0.0,61.0,0.6,12.0,61.0,45.61,35.41
2016,5,7,6,30,0.0,80.0,0.6,12.0,80.0,59.34,45.64
2016,5,7,6,45,1.5,100.0,0.6,12.0,101.0,74.54,58.59
2016,5,7,7,0,3.0,120.0,0.6,12.0,122.0,90.21,71.68
2016,5,7,7,15,5.0,136.5,0.6,12.5,139.5,103.85,82.68
2016,5,7,7,30,7.0,153.0,0.6,13.0,157.0,117.81,93.78
2016,5,7,7,45,133.0,191.5,0.65,13.5,264.5,193.93,152.27
2016,5,7,8,0,259.0,230.0,0.7,14.0,372.0,285.08,222.39
2016,5,7,8,15,235.0,257.0,0.7,14.0,394.5,307.72,240.85
2016,5,7,8,30,211.0,284.0,0.7,14.0,417.0,332.42,260.57
2016,5,7,8,45,123.5,284.0,0.7,14.5,363.5,299.59,235.01
2016,5,7,9,0,36.0,284.0,0.7,15.0,310.0,249.47,195.35
2016,5,7,9,15,39.0,304.0,0.7,15.0,333.5,270.71,211.79
2016,5,7,9,30,42.0,324.0,0.7,15.0,357.0,292.24,227.89
2016,5,7,9,45,37.5,330.0,0.7,15.5,360.5,297.02,230.56
2016,5,7,10,0,33.0,336.0,0.7,16.0,364.0,301.28,232.93
2016,5,7,10,15,21.0,272.5,0.7,16.0,290.5,240.37,186.1
2016,5,7,10,30,9.0,209.0,0.7,16.0,217.0,171.2,132.3
2016,5,7,10,45,10.5,230.0,0.7,16.5,239.5,189.72,146.71
2016,5,7,11,0,12.0,251.0,0.7,17.0,262.0,208.36,160.7
2016,5,7,11,15,15.0,284.0,0.7,17.0,298.5,238.14,183.44
2016,5,7,11,30,18.0,317.0,0.7,17.0,335.0,268.13,206.05
2016,5,7,11,45,21.5,338.5,0.7,17.5,359.5,289.15,221.32
2016,5,7,12,0,25.0,360.0,0.7,18.0,384.0,324.87,247.4
2016,5,7,12,15,17.0,284.5,0.7,18.0,301.0,240.9,184.13
2016,5,7,12,30,9.0,209.0,0.7,18.0,218.0,172.56,131.98
2016,5,7,12,45,9.5,217.5,0.75,18.0,227.0,179.66,137.87
2016,5,7,13,0,10.0,226.0,0.8,18.0,236.0,186.66,143.4
2016,5,7,13,15,8.5,206.0,0.8,18.0,214.5,168.98,129.69
2016,5,7,13,30,7.0,186.0,0.8,18.0,193.0,151.42,116.08
2016,5,7,13,45,7.5,197.0,0.85,18.0,204.0,160.23,123.21
2016,5,7,14,0,8.0,208.0,0.9,18.0,215.0,168.96,130.21
2016,5,7,14,15,7.5,204.0,0.9,18.0,210.5,164.92,127.16
2016,5,7,14,30,7.0,200.0,0.9,18.0,206.0,160.88,124.19
2016,5,7,14,45,4.0,178.0,0.9,18.0,181.5,141.05,108.68
2016,5,7,15,0,1.0,156.0,0.9,18.0,157.0,121.6,93.41
2016,5,7,15,15,0.5,151.0,0.85,17.5,151.5,117.18,90.3
2016,5,7,15,30,0.0,146.0,0.8,17.0,146.0,112.81,87.18
2016,5,7,15,45,0.0,134.0,0.8,17.0,134.0,103.31,79.74
2016,5,7,16,0,0.0,122.0,0.8,17.0,122.0,93.87,72.31
2016,5,7,16,15,0.0,95.5,0.75,16.5,95.5,73.44,55.86
2016,5,7,16,30,0.0,69.0,0.7,16.0,69.0,52.96,39.11
2016,5,7,16,45,0.0,79.0,0.7,16.0,79.0,60.69,45.78
2016,5,7,17,0,0.0,89.0,0.7,16.0,89.0,67.91,51.99
2016,5,7,17,15,0.0,75.5,0.65,15.5,75.5,57.62,43.52
2016,5,7,17,30,0.0,62.0,0.6,15.0,62.0,47.44,35.01
2016,5,7,17,45,182.5,62.0,0.6,14.5,97.0,46.18,35.67
2016,5,7,18,0,365.0,62.0,0.6,14.0,132.0,46.68,35.87
2016,5,7,18,15,269.5,48.0,0.6,13.5,91.0,36.14,26.05
2016,5,7,18,30,174.0,34.0,0.6,13.0,50.0,25.6,15.48
2016,5,7,18,45,87.0,17.0,0.6,13.0,25.0,12.9,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,59.0,12.5,0.6,11.5,16.5,9.83,0.0
2016,5,8,5,30,118.0,25.0,0.5,12.0,33.0,18.86,6.83
2016,5,8,5,45,222.5,39.5,0.45,12.5,71.0,29.81,20.18
2016,5,8,6,0,327.0,54.0,0.4,13.0,109.0,40.78,30.58
2016,5,8,6,15,400.5,64.5,0.4,13.0,155.0,48.76,38.1
2016,5,8,6,30,474.0,75.0,0.4,13.0,201.0,65.32,46.29
2016,5,8,6,45,237.0,85.0,0.4,13.5,148.0,83.14,56.7
2016,5,8,7,0,0.0,95.0,0.4,14.0,95.0,72.0,55.87
2016,5,8,7,15,7.0,128.0,0.4,14.5,131.0,98.09,77.16
2016,5,8,7,30,14.0,161.0,0.4,15.0,167.0,125.44,99.0
2016,5,8,7,45,23.5,186.5,0.4,15.5,198.5,149.24,117.55
2016,5,8,8,0,33.0,212.0,0.4,16.0,230.0,177.39,139.39
2016,5,8,8,15,36.0,233.0,0.4,16.0,254.5,198.43,155.67
2016,5,8,8,30,39.0,254.0,0.4,16.0,279.0,219.9,172.14
2016,5,8,8,45,170.0,284.0,0.45,16.5,403.0,323.24,251.3
2016,5,8,9,0,301.0,314.0,0.5,17.0,527.0,440.44,337.94
2016,5,8,9,15,551.0,227.5,0.5,17.0,644.5,547.38,416.76
2016,5,8,9,30,801.0,141.0,0.5,17.0,762.0,662.64,499.78
2016,5,8,9,45,470.5,274.5,0.55,17.5,643.5,579.71,436.6
2016,5,8,10,0,140.0,408.0,0.6,18.0,525.0,450.52,339.72
2016,5,8,10,15,145.5,417.0,0.65,18.0,542.0,468.8,354.25
2016,5,8,10,30,151.0,426.0,0.7,18.0,559.0,486.72,367.07
2016,5,8,10,45,79.5,309.0,0.75,18.5,379.5,333.51,254.37
2016,5,8,11,0,8.0,192.0,0.8,19.0,200.0,157.44,119.62
2016,5,8,11,15,22.5,293.5,0.85,19.0,315.0,263.45,201.98
2016,5,8,11,30,37.0,395.0,0.9,19.0,430.0,364.4,276.75
2016,5,8,11,45,19.5,271.5,0.95,19.0,290.5,243.07,185.48
2016,5,8,12,0,2.0,148.0,1.0,19.0,151.0,117.77,88.68
2016,5,8,12,15,7.5,203.0,1.0,19.0,211.0,166.49,127.37
2016,5,8,12,30,13.0,258.0,1.0,19.0,271.0,215.57,165.29
2016,5,8,12,45,13.5,255.5,1.05,19.0,268.5,213.7,163.77
2016,5,8,13,0,14.0,253.0,1.1,19.0,266.0,211.73,162.41
2016,5,8,13,15,13.5,248.5,1.1,19.0,261.0,207.22,159.04
2016,5,8,13,30,13.0,244.0,1.1,19.0,256.0,202.66,155.65
2016,5,8,13,45,12.5,242.0,1.1,19.0,253.5,200.08,153.8
2016,5,8,14,0,12.0,240.0,1.1,19.0,251.0,197.46,151.94
2016,5,8,14,15,11.0,232.0,1.1,18.5,241.5,189.65,146.34
2016,5,8,14,30,10.0,224.0,1.1,18.0,232.0,181.89,140.77
2016,5,8,14,45,8.5,214.5,1.1,18.0,221.0,172.69,133.77
2016,5,8,15,0,7.0,205.0,1.1,18.0,210.0,163.6,126.86
2016,5,8,15,15,3.5,180.5,1.05,17.5,183.0,141.82,110.01
2016,5,8,15,30,0.0,156.0,1.0,17.0,156.0,120.54,93.41
2016,5,8,15,45,0.0,156.0,1.0,17.0,156.0,120.25,93.51
2016,5,8,16,0,0.0,156.0,1.0,17.0,156.0,119.88,93.5
2016,5,8,16,15,19.0,172.0,1.0,16.5,181.5,138.0,108.37
2016,5,8,16,30,38.0,188.0,1.0,16.0,207.0,155.08,122.06
2016,5,8,16,45,53.0,171.5,1.0,16.0,194.5,142.03,110.9
2016,5,8,17,0,68.0,155.0,1.0,16.0,182.0,127.21,98.15
2016,5,8,17,15,59.0,133.5,0.95,15.5,154.5,104.5,80.22
2016,5,8,17,30,50.0,112.0,0.9,15.0,127.0,83.17,63.77
2016,5,8,17,45,236.5,84.0,0.9,15.0,132.5,61.02,48.66
2016,5,8,18,0,423.0,56.0,0.9,15.0,138.0,45.09,34.31
2016,5,8,18,15,325.5,44.0,0.85,14.5,96.0,35.57,25.48
2016,5,8,18,30,228.0,32.0,0.8,14.0,54.0,24.4,14.58
2016,5,8,18,45,114.0,16.0,0.8,13.5,27.0,12.23,0.0
2016,5,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,74.5,13.0,0.8,10.0,18.5,10.23,0.0
2016,5,9,5,30,149.0,26.0,0.8,10.0,37.0,19.69,8.18
2016,5,9,5,45,260.0,39.5,0.8,10.5,76.5,30.01,20.6
2016,5,9,6,0,371.0,53.0,0.8,11.0,116.0,42.77,32.6
2016,5,9,6,15,185.5,50.0,0.8,11.0,81.5,36.78,27.64
2016,5,9,6,30,0.0,47.0,0.8,11.0,47.0,35.94,25.65
2016,5,9,6,45,0.0,58.5,0.85,11.5,58.5,44.81,33.28
2016,5,9,7,0,0.0,70.0,0.9,12.0,70.0,53.71,40.78
2016,5,9,7,15,2.5,110.5,0.9,12.0,112.0,84.43,66.68
2016,5,9,7,30,5.0,151.0,0.9,12.0,154.0,115.71,92.57
2016,5,9,7,45,2.5,150.0,0.9,12.5,151.5,115.28,91.74
2016,5,9,8,0,0.0,149.0,0.9,13.0,149.0,114.29,90.49
2016,5,9,8,15,0.0,156.0,0.9,13.5,156.0,120.04,94.76
2016,5,9,8,30,0.0,163.0,0.9,14.0,163.0,125.79,98.96
2016,5,9,8,45,13.0,216.0,0.95,14.5,225.0,174.15,137.57
2016,5,9,9,0,26.0,269.0,1.0,15.0,287.0,224.34,176.73
2016,5,9,9,15,32.0,295.0,1.0,15.0,319.0,258.23,202.73
2016,5,9,9,30,38.0,321.0,1.0,15.0,351.0,286.25,223.96
2016,5,9,9,45,33.0,323.5,1.0,15.5,350.5,287.6,224.02
2016,5,9,10,0,28.0,326.0,1.0,16.0,350.0,288.37,223.8
2016,5,9,10,15,242.5,339.5,1.0,16.5,552.5,485.61,374.61
2016,5,9,10,30,457.0,353.0,1.0,17.0,755.0,683.4,515.06
2016,5,9,10,45,686.0,235.5,1.05,17.5,854.0,781.91,584.4
2016,5,9,11,0,915.0,118.0,1.1,18.0,953.0,861.36,638.58
2016,5,9,11,15,917.5,118.5,1.1,18.0,966.0,877.31,647.65
2016,5,9,11,30,920.0,119.0,1.1,18.0,979.0,889.74,655.29
2016,5,9,11,45,922.0,118.5,1.15,18.5,984.0,897.33,659.43
2016,5,9,12,0,924.0,118.0,1.2,19.0,989.0,901.33,661.37
2016,5,9,12,15,923.5,118.0,1.2,19.0,986.5,900.03,660.5
2016,5,9,12,30,923.0,118.0,1.2,19.0,984.0,895.11,657.44
2016,5,9,12,45,920.0,118.0,1.2,19.0,973.0,884.49,650.8
2016,5,9,13,0,917.0,118.0,1.2,19.0,962.0,870.34,641.99
2016,5,9,13,15,913.5,117.5,1.2,19.0,944.0,851.88,630.43
2016,5,9,13,30,910.0,117.0,1.2,19.0,926.0,830.04,616.7
2016,5,9,13,45,904.0,116.0,1.25,19.0,901.0,802.56,599.83
2016,5,9,14,0,898.0,115.0,1.3,19.0,876.0,772.05,580.21
2016,5,9,14,15,890.5,113.0,1.25,18.5,844.5,736.73,556.31
2016,5,9,14,30,883.0,111.0,1.2,18.0,813.0,698.79,530.08
2016,5,9,14,45,872.5,109.5,1.2,18.0,775.0,656.97,499.95
2016,5,9,15,0,862.0,108.0,1.2,18.0,737.0,613.17,467.63
2016,5,9,15,15,848.5,105.5,1.2,17.5,694.0,565.14,432.13
2016,5,9,15,30,835.0,103.0,1.2,17.0,651.0,517.71,395.81
2016,5,9,15,45,817.5,100.0,1.2,17.0,604.0,464.44,353.2
2016,5,9,16,0,800.0,97.0,1.2,17.0,557.0,410.92,309.1
2016,5,9,16,15,777.0,93.0,1.15,16.5,506.5,354.7,262.15
2016,5,9,16,30,754.0,89.0,1.1,16.0,456.0,299.44,214.94
2016,5,9,16,45,723.0,84.5,1.1,16.0,404.0,243.17,166.66
2016,5,9,17,0,692.0,80.0,1.1,16.0,352.0,186.11,119.0
2016,5,9,17,15,648.0,74.0,1.1,15.5,299.5,132.05,78.19
2016,5,9,17,30,604.0,68.0,1.1,15.0,247.0,82.61,48.7
2016,5,9,17,45,536.5,61.0,1.1,14.5,197.0,49.27,38.37
2016,5,9,18,0,469.0,54.0,1.1,14.0,147.0,43.85,33.38
2016,5,9,18,15,368.5,43.5,1.05,13.5,103.0,35.39,25.46
2016,5,9,18,30,268.0,33.0,1.0,13.0,59.0,26.96,16.93
2016,5,9,18,45,134.0,16.5,1.0,12.5,29.5,12.65,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,14.0,0.5,10.0,19.0,11.02,0.0
2016,5,10,5,30,135.0,28.0,0.5,10.0,38.0,21.1,9.79
2016,5,10,5,45,248.5,42.0,0.5,10.5,78.5,31.73,22.18
2016,5,10,6,0,362.0,56.0,0.5,11.0,119.0,42.45,32.38
2016,5,10,6,15,437.0,66.5,0.5,11.0,167.5,53.02,42.25
2016,5,10,6,30,512.0,77.0,0.5,11.0,216.0,65.96,54.04
2016,5,10,6,45,257.5,100.0,0.5,11.5,170.0,94.26,66.05
2016,5,10,7,0,3.0,123.0,0.5,12.0,124.0,92.26,73.31
2016,5,10,7,15,1.5,125.5,0.45,12.5,126.0,95.13,75.43
2016,5,10,7,30,0.0,128.0,0.4,13.0,128.0,97.43,77.0
2016,5,10,7,45,5.5,156.5,0.4,13.5,160.0,121.04,95.92
2016,5,10,8,0,11.0,185.0,0.4,14.0,192.0,145.56,115.24
2016,5,10,8,15,12.0,199.5,0.4,14.5,207.5,158.36,124.91
2016,5,10,8,30,13.0,214.0,0.4,15.0,223.0,171.28,134.62
2016,5,10,8,45,72.5,274.0,0.4,15.5,325.5,256.05,200.55
2016,5,10,9,0,132.0,334.0,0.4,16.0,428.0,350.91,271.62
2016,5,10,9,15,204.0,347.5,0.4,16.5,502.5,414.09,317.54
2016,5,10,9,30,276.0,361.0,0.4,17.0,577.0,491.92,373.19
2016,5,10,9,45,558.0,255.5,0.4,18.0,714.5,620.14,465.07
2016,5,10,10,0,840.0,150.0,0.4,19.0,852.0,752.35,555.3
2016,5,10,10,15,847.0,151.5,0.4,19.5,879.0,784.85,574.14
2016,5,10,10,30,854.0,153.0,0.4,20.0,906.0,814.57,592.16
2016,5,10,10,45,861.0,153.0,0.45,20.5,926.5,840.01,607.89
2016,5,10,11,0,868.0,153.0,0.5,21.0,947.0,849.52,612.9
2016,5,10,11,15,870.5,154.0,0.55,21.0,959.5,865.07,623.24
2016,5,10,11,30,873.0,155.0,0.6,21.0,972.0,877.3,631.45
2016,5,10,11,45,876.0,154.0,0.7,21.5,977.5,885.0,636.64
2016,5,10,12,0,879.0,153.0,0.8,22.0,983.0,889.32,639.79
2016,5,10,12,15,878.0,153.0,0.85,22.0,979.5,887.63,639.56
2016,5,10,12,30,877.0,153.0,0.9,22.0,976.0,882.54,637.3
2016,5,10,12,45,875.5,151.0,0.95,22.5,965.5,872.03,630.47
2016,5,10,13,0,874.0,149.0,1.0,23.0,955.0,858.14,621.57
2016,5,10,13,15,869.5,148.0,1.05,23.0,936.5,839.26,610.69
2016,5,10,13,30,865.0,147.0,1.1,23.0,918.0,817.19,597.72
2016,5,10,13,45,857.5,146.0,1.15,23.0,892.5,800.06,587.14
2016,5,10,14,0,850.0,145.0,1.2,23.0,867.0,768.87,566.86
2016,5,10,14,15,841.0,143.0,1.2,22.5,834.5,733.06,543.66
2016,5,10,14,30,832.0,141.0,1.2,22.0,802.0,694.86,518.27
2016,5,10,14,45,820.0,138.0,1.25,22.0,764.0,651.73,488.24
2016,5,10,15,0,808.0,135.0,1.3,22.0,726.0,606.88,456.14
2016,5,10,15,15,792.5,131.5,1.3,21.5,683.0,558.26,420.83
2016,5,10,15,30,777.0,128.0,1.3,21.0,640.0,508.75,383.7
2016,5,10,15,45,759.5,123.5,1.3,21.0,593.5,455.87,342.15
2016,5,10,16,0,742.0,119.0,1.3,21.0,547.0,403.4,299.69
2016,5,10,16,15,716.0,114.0,1.3,20.5,497.0,347.8,254.38
2016,5,10,16,30,690.0,109.0,1.3,20.0,447.0,293.61,209.21
2016,5,10,16,45,660.0,102.0,1.3,19.5,395.5,238.6,163.26
2016,5,10,17,0,630.0,95.0,1.3,19.0,344.0,186.11,120.34
2016,5,10,17,15,583.5,88.0,1.25,18.0,292.5,134.57,82.33
2016,5,10,17,30,537.0,81.0,1.2,17.0,241.0,88.07,55.02
2016,5,10,17,45,474.0,71.0,1.2,16.5,192.5,56.3,44.24
2016,5,10,18,0,411.0,61.0,1.2,16.0,144.0,48.91,37.55
2016,5,10,18,15,315.0,48.5,1.15,15.5,101.0,36.8,26.49
2016,5,10,18,30,219.0,36.0,1.1,15.0,58.0,27.25,17.13
2016,5,10,18,45,109.5,18.0,1.05,14.5,29.0,13.7,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,0.7,10.5,20.5,10.23,0.0
2016,5,11,5,30,198.0,26.0,0.7,11.0,41.0,19.88,9.3
2016,5,11,5,45,309.0,38.0,0.7,11.5,82.5,30.87,21.38
2016,5,11,6,0,420.0,50.0,0.7,12.0,124.0,40.59,30.6
2016,5,11,6,15,491.5,58.5,0.65,12.5,173.0,47.19,36.8
2016,5,11,6,30,563.0,67.0,0.6,13.0,222.0,58.36,46.86
2016,5,11,6,45,342.5,108.0,0.6,13.5,208.5,106.06,72.53
2016,5,11,7,0,122.0,149.0,0.6,14.0,195.0,127.09,96.46
2016,5,11,7,15,131.5,172.5,0.55,14.5,228.5,156.17,119.61
2016,5,11,7,30,141.0,196.0,0.5,15.0,262.0,186.56,143.92
2016,5,11,7,45,152.5,220.0,0.45,15.5,298.5,219.12,169.68
2016,5,11,8,0,164.0,244.0,0.4,16.0,335.0,252.99,196.03
2016,5,11,8,15,115.0,259.5,0.4,16.5,326.5,256.22,199.05
2016,5,11,8,30,66.0,275.0,0.4,17.0,318.0,248.08,192.71
2016,5,11,8,45,207.0,289.5,0.4,17.5,435.5,344.51,265.68
2016,5,11,9,0,348.0,304.0,0.4,18.0,553.0,455.15,346.4
2016,5,11,9,15,603.5,214.0,0.4,18.5,674.0,567.07,427.0
2016,5,11,9,30,859.0,124.0,0.4,19.0,795.0,672.86,501.55
2016,5,11,9,45,862.5,129.0,0.45,19.5,827.5,710.97,526.57
2016,5,11,10,0,866.0,134.0,0.5,20.0,860.0,746.34,550.04
2016,5,11,10,15,873.0,136.0,0.55,20.0,887.0,778.96,572.39
2016,5,11,10,30,880.0,138.0,0.6,20.0,914.0,808.75,592.49
2016,5,11,10,45,884.5,139.0,0.65,20.5,934.0,832.76,606.84
2016,5,11,11,0,889.0,140.0,0.7,21.0,954.0,853.57,619.17
2016,5,11,11,15,891.5,140.5,0.75,21.0,966.5,869.02,629.3
2016,5,11,11,30,894.0,141.0,0.8,21.0,979.0,881.06,637.4
2016,5,11,11,45,898.0,139.0,0.85,21.5,984.5,888.89,641.71
2016,5,11,12,0,902.0,137.0,0.9,22.0,990.0,893.27,643.95
2016,5,11,12,15,901.0,137.0,0.95,22.0,986.5,891.56,643.66
2016,5,11,12,30,900.0,137.0,1.0,22.0,983.0,886.36,641.3
2016,5,11,12,45,903.5,132.0,1.05,22.5,974.0,877.29,635.32
2016,5,11,13,0,907.0,127.0,1.1,23.0,965.0,864.56,627.1
2016,5,11,13,15,902.5,126.0,1.15,23.0,946.5,845.13,615.79
2016,5,11,13,30,898.0,125.0,1.2,23.0,928.0,822.4,602.33
2016,5,11,13,45,892.5,123.5,1.25,23.0,902.5,795.28,585.91
2016,5,11,14,0,887.0,122.0,1.3,23.0,877.0,765.14,566.34
2016,5,11,14,15,878.5,120.0,1.3,22.5,844.5,729.6,543.12
2016,5,11,14,30,870.0,118.0,1.3,22.0,812.0,691.55,517.59
2016,5,11,14,45,859.0,116.0,1.3,22.0,774.0,649.62,487.68
2016,5,11,15,0,848.0,114.0,1.3,22.0,736.0,609.59,458.26
2016,5,11,15,15,834.0,111.0,1.25,21.5,692.5,560.7,422.25
2016,5,11,15,30,820.0,108.0,1.2,21.0,649.0,510.7,384.35
2016,5,11,15,45,801.5,104.5,1.15,21.0,602.0,457.44,342.15
2016,5,11,16,0,783.0,101.0,1.1,21.0,555.0,404.08,298.7
2016,5,11,16,15,759.0,97.0,1.05,20.5,504.5,348.61,253.18
2016,5,11,16,30,735.0,93.0,1.0,20.0,454.0,294.25,207.57
2016,5,11,16,45,703.0,88.0,1.0,19.5,402.0,235.61,158.75
2016,5,11,17,0,671.0,83.0,1.0,19.0,350.0,182.21,115.2
2016,5,11,17,15,626.5,77.0,1.0,18.0,298.0,129.57,76.49
2016,5,11,17,30,582.0,71.0,1.0,17.0,246.0,81.62,48.88
2016,5,11,17,45,518.0,63.0,1.0,16.5,196.5,50.54,39.19
2016,5,11,18,0,454.0,55.0,1.0,16.0,147.0,44.43,33.65
2016,5,11,18,15,358.5,44.0,0.95,15.5,104.0,35.65,25.53
2016,5,11,18,30,263.0,33.0,0.9,15.0,61.0,26.85,16.93
2016,5,11,18,45,131.5,16.5,0.85,14.5,30.5,12.66,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,75.0,14.0,0.9,10.5,20.0,11.02,0.0
2016,5,12,5,30,150.0,28.0,0.9,11.0,40.0,21.16,10.65
2016,5,12,5,45,245.5,43.0,0.95,11.5,79.5,32.44,22.78
2016,5,12,6,0,341.0,58.0,1.0,12.0,119.0,43.69,33.36
2016,5,12,6,15,412.5,69.0,1.0,12.0,166.5,51.96,41.14
2016,5,12,6,30,484.0,80.0,1.0,12.0,214.0,66.01,53.87
2016,5,12,6,45,251.0,106.5,1.05,12.5,177.0,97.17,68.74
2016,5,12,7,0,18.0,133.0,1.1,13.0,140.0,101.21,79.96
2016,5,12,7,15,153.0,158.0,1.1,13.5,229.0,149.98,114.42
2016,5,12,7,30,288.0,183.0,1.1,14.0,318.0,216.49,164.09
2016,5,12,7,45,502.5,151.5,1.1,14.5,418.5,282.87,212.49
2016,5,12,8,0,717.0,120.0,1.1,15.0,519.0,370.27,279.19
2016,5,12,8,15,384.0,194.0,1.05,15.5,410.0,327.84,253.54
2016,5,12,8,30,51.0,268.0,1.0,16.0,301.0,235.18,184.31
2016,5,12,8,45,135.0,300.5,0.95,16.5,395.0,315.33,246.26
2016,5,12,9,0,219.0,333.0,0.9,17.0,489.0,397.33,307.35
2016,5,12,9,15,520.5,235.0,0.85,17.5,635.0,528.47,404.98
2016,5,12,9,30,822.0,137.0,0.8,18.0,781.0,664.06,502.11
2016,5,12,9,45,831.5,139.5,0.75,18.5,814.0,703.82,527.27
2016,5,12,10,0,841.0,142.0,0.7,19.0,847.0,741.36,551.19
2016,5,12,10,15,848.0,143.5,0.7,19.0,874.0,773.72,572.81
2016,5,12,10,30,855.0,145.0,0.7,19.0,901.0,792.83,585.65
2016,5,12,10,45,858.0,147.0,0.7,19.5,920.5,815.84,599.11
2016,5,12,11,0,861.0,149.0,0.7,20.0,940.0,835.67,610.13
2016,5,12,11,15,864.0,150.0,0.75,20.5,952.5,851.47,619.4
2016,5,12,11,30,867.0,151.0,0.8,21.0,965.0,863.98,626.64
2016,5,12,11,45,867.0,152.0,0.85,21.5,969.5,870.65,630.23
2016,5,12,12,0,867.0,153.0,0.9,22.0,974.0,873.97,631.81
2016,5,12,12,15,866.5,152.5,0.9,22.0,971.5,872.33,630.74
2016,5,12,12,30,866.0,152.0,0.9,22.0,969.0,867.34,627.68
2016,5,12,12,45,854.0,158.0,0.95,22.0,955.5,868.66,629.63
2016,5,12,13,0,842.0,164.0,1.0,22.0,942.0,852.85,620.5
2016,5,12,13,15,837.5,162.5,1.0,22.0,924.5,833.4,608.4
2016,5,12,13,30,833.0,161.0,1.0,22.0,907.0,810.79,593.72
2016,5,12,13,45,833.0,155.5,1.05,22.0,884.0,785.04,577.59
2016,5,12,14,0,833.0,150.0,1.1,22.0,861.0,756.13,559.0
2016,5,12,14,15,824.0,148.0,1.1,21.5,829.5,720.97,536.1
2016,5,12,14,30,815.0,146.0,1.1,21.0,798.0,683.48,511.06
2016,5,12,14,45,809.5,140.5,1.1,21.0,762.0,643.02,482.4
2016,5,12,15,0,804.0,135.0,1.1,21.0,726.0,600.39,451.46
2016,5,12,15,15,789.0,131.5,1.1,20.5,683.0,552.4,416.55
2016,5,12,15,30,774.0,128.0,1.1,20.0,640.0,503.5,379.83
2016,5,12,15,45,758.5,122.5,1.1,20.0,594.5,452.06,339.3
2016,5,12,16,0,743.0,117.0,1.1,20.0,549.0,398.63,296.08
2016,5,12,16,15,717.5,112.5,1.1,19.5,499.0,343.83,251.31
2016,5,12,16,30,692.0,108.0,1.1,19.0,449.0,290.37,206.64
2016,5,12,16,45,660.0,102.0,1.15,18.5,398.0,235.86,161.23
2016,5,12,17,0,628.0,96.0,1.2,18.0,347.0,184.06,119.07
2016,5,12,17,15,582.0,88.5,1.2,17.0,295.5,132.57,81.28
2016,5,12,17,30,536.0,81.0,1.2,16.0,244.0,86.06,54.34
2016,5,12,17,45,469.0,72.0,1.25,15.5,195.0,56.92,44.99
2016,5,12,18,0,402.0,63.0,1.3,15.0,146.0,47.72,36.7
2016,5,12,18,15,309.0,50.0,1.25,14.0,103.0,37.83,27.63
2016,5,12,18,30,216.0,37.0,1.2,13.0,60.0,27.96,18.13
2016,5,12,18,45,108.0,18.5,1.2,12.5,30.0,14.08,0.48
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
