Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,15,0.0,5.0,0.95,10.0,5.0,3.93,0.0
2016,5,13,5,30,0.0,10.0,1.0,10.0,10.0,7.58,0.33
2016,5,13,5,45,0.0,20.0,1.05,10.5,20.0,15.22,7.79
2016,5,13,6,0,0.0,30.0,1.1,11.0,30.0,22.87,14.92
2016,5,13,6,15,0.0,42.0,1.1,11.0,42.0,32.1,23.45
2016,5,13,6,30,0.0,54.0,1.1,11.0,54.0,41.34,31.92
2016,5,13,6,45,0.0,67.0,1.15,11.5,67.0,51.33,38.87
2016,5,13,7,0,0.0,80.0,1.2,12.0,80.0,61.15,47.11
2016,5,13,7,15,0.0,99.0,1.15,12.5,99.0,75.48,59.03
2016,5,13,7,30,0.0,118.0,1.1,13.0,118.0,89.98,70.88
2016,5,13,7,45,0.0,125.5,1.1,13.5,125.5,96.02,75.5
2016,5,13,8,0,0.0,133.0,1.1,14.0,133.0,102.04,80.07
2016,5,13,8,15,3.0,162.5,1.05,14.0,164.5,126.12,99.54
2016,5,13,8,30,6.0,192.0,1.0,14.0,196.0,150.77,119.21
2016,5,13,8,45,18.5,237.0,1.0,14.5,250.5,192.88,152.39
2016,5,13,9,0,31.0,282.0,1.0,15.0,305.0,242.92,191.13
2016,5,13,9,15,19.0,243.5,0.95,15.5,258.0,201.06,157.31
2016,5,13,9,30,7.0,205.0,0.9,16.0,211.0,164.16,127.64
2016,5,13,9,45,8.5,218.5,0.9,16.5,226.0,176.42,137.01
2016,5,13,10,0,10.0,232.0,0.9,17.0,241.0,188.81,146.24
2016,5,13,10,15,13.0,259.5,0.95,17.0,271.0,213.64,165.44
2016,5,13,10,30,16.0,287.0,1.0,17.0,301.0,238.78,184.67
2016,5,13,10,45,14.5,274.0,1.05,17.5,287.0,227.78,175.65
2016,5,13,11,0,13.0,261.0,1.1,18.0,273.0,216.61,166.68
2016,5,13,11,15,18.0,305.0,1.1,18.0,322.0,256.86,197.56
2016,5,13,11,30,23.0,349.0,1.1,18.0,371.0,297.48,228.1
2016,5,13,11,45,175.5,400.0,1.15,18.5,566.5,497.26,378.22
2016,5,13,12,0,328.0,451.0,1.2,19.0,762.0,683.51,508.86
2016,5,13,12,15,625.0,286.5,1.2,18.5,877.0,804.59,597.07
2016,5,13,12,30,922.0,122.0,1.2,18.0,992.0,887.19,655.78
2016,5,13,12,45,919.5,121.5,1.3,18.0,981.5,876.67,649.45
2016,5,13,13,0,917.0,121.0,1.4,18.0,971.0,862.63,641.93
2016,5,13,13,15,913.5,120.5,1.4,18.0,953.0,844.33,630.31
2016,5,13,13,30,910.0,120.0,1.4,18.0,935.0,822.66,616.48
2016,5,13,13,45,905.5,118.0,1.45,18.0,910.0,795.68,599.63
2016,5,13,14,0,901.0,116.0,1.5,18.0,885.0,765.58,579.51
2016,5,13,14,15,893.5,114.5,1.5,17.5,853.5,730.86,556.17
2016,5,13,14,30,886.0,113.0,1.5,17.0,822.0,693.52,530.41
2016,5,13,14,45,877.5,110.0,1.55,17.0,785.0,651.85,500.28
2016,5,13,15,0,869.0,107.0,1.6,17.0,748.0,608.05,467.72
2016,5,13,15,15,856.0,104.5,1.6,16.5,705.0,560.34,431.78
2016,5,13,15,30,843.0,102.0,1.6,16.0,662.0,512.88,394.77
2016,5,13,15,45,830.0,97.5,1.6,16.0,615.5,460.29,351.93
2016,5,13,16,0,817.0,93.0,1.6,16.0,569.0,407.01,307.26
2016,5,13,16,15,795.0,89.5,1.55,15.5,519.0,351.15,259.92
2016,5,13,16,30,773.0,86.0,1.5,15.0,469.0,296.1,212.28
2016,5,13,16,45,749.0,80.5,1.5,15.0,418.0,240.01,163.49
2016,5,13,17,0,725.0,75.0,1.5,15.0,367.0,185.59,117.58
2016,5,13,17,15,684.5,70.0,1.5,14.5,314.5,128.14,74.32
2016,5,13,17,30,644.0,65.0,1.5,14.0,262.0,78.05,45.83
2016,5,13,17,45,590.0,57.5,1.5,13.5,211.5,47.1,36.63
2016,5,13,18,0,536.0,50.0,1.5,13.0,161.0,41.18,31.22
2016,5,13,18,15,442.0,41.0,1.45,12.5,115.5,33.73,24.23
2016,5,13,18,30,348.0,32.0,1.4,12.0,70.0,26.34,16.93
2016,5,13,18,45,174.0,16.0,1.35,11.5,35.0,12.9,0.9
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,113.5,14.0,0.6,11.0,23.5,11.02,0.0
2016,5,14,5,30,227.0,28.0,0.6,11.0,47.0,22.82,12.58
2016,5,14,5,45,340.0,38.5,0.65,11.5,89.0,31.35,21.94
2016,5,14,6,0,453.0,49.0,0.7,12.0,131.0,39.94,30.1
2016,5,14,6,15,521.0,56.5,0.7,12.5,180.0,45.84,35.63
2016,5,14,6,30,589.0,64.0,0.7,13.0,229.0,53.7,42.71
2016,5,14,6,45,633.0,70.0,0.7,13.5,280.5,100.47,58.21
2016,5,14,7,0,677.0,76.0,0.7,14.0,332.0,151.96,92.69
2016,5,14,7,15,711.0,81.0,0.7,14.5,384.5,208.37,137.55
2016,5,14,7,30,745.0,86.0,0.7,15.0,437.0,264.18,184.36
2016,5,14,7,45,770.5,89.5,0.7,15.5,488.5,318.77,230.98
2016,5,14,8,0,796.0,93.0,0.7,16.0,540.0,374.73,277.96
2016,5,14,8,15,542.0,185.5,0.7,16.5,502.0,384.15,291.87
2016,5,14,8,30,288.0,278.0,0.7,17.0,464.0,363.58,279.54
2016,5,14,8,45,258.5,305.5,0.7,17.5,481.0,387.64,297.9
2016,5,14,9,0,229.0,333.0,0.7,18.0,498.0,401.07,307.35
2016,5,14,9,15,211.5,355.0,0.7,18.0,514.5,420.92,321.77
2016,5,14,9,30,194.0,377.0,0.7,18.0,531.0,438.81,334.35
2016,5,14,9,45,350.0,346.0,0.75,18.5,636.0,537.53,406.89
2016,5,14,10,0,506.0,315.0,0.8,19.0,741.0,646.71,483.89
2016,5,14,10,15,356.5,377.5,0.8,19.0,682.5,595.98,445.16
2016,5,14,10,30,207.0,440.0,0.8,19.0,624.0,535.28,400.16
2016,5,14,10,45,562.5,279.0,0.85,19.5,793.5,709.28,527.87
2016,5,14,11,0,918.0,118.0,0.9,20.0,963.0,851.19,624.86
2016,5,14,11,15,688.0,256.5,0.95,20.0,894.5,815.27,596.62
2016,5,14,11,30,458.0,395.0,1.0,20.0,826.0,747.8,547.56
2016,5,14,11,45,688.5,259.0,1.05,20.5,911.0,831.47,608.75
2016,5,14,12,0,919.0,123.0,1.1,21.0,996.0,888.31,647.08
2016,5,14,12,15,522.5,299.5,1.1,21.0,796.0,726.87,534.61
2016,5,14,12,30,126.0,476.0,1.1,21.0,596.0,519.84,384.69
2016,5,14,12,45,73.5,404.5,1.15,21.0,474.5,399.25,300.02
2016,5,14,13,0,21.0,333.0,1.2,21.0,353.0,281.73,213.29
2016,5,14,13,15,87.0,391.0,1.2,20.5,470.0,394.62,299.66
2016,5,14,13,30,153.0,449.0,1.2,20.0,587.0,504.53,380.03
2016,5,14,13,45,266.0,411.0,1.25,20.0,642.0,562.43,423.06
2016,5,14,14,0,379.0,373.0,1.3,20.0,697.0,602.17,453.03
2016,5,14,14,15,248.5,379.0,1.3,20.0,588.5,502.26,379.92
2016,5,14,14,30,118.0,385.0,1.3,20.0,480.0,400.47,304.86
2016,5,14,14,45,59.0,225.5,1.35,20.0,273.0,217.92,168.01
2016,5,14,15,0,0.0,66.0,1.4,20.0,66.0,50.9,35.85
2016,5,14,15,15,148.5,177.0,1.4,19.5,276.0,231.72,181.32
2016,5,14,15,30,297.0,288.0,1.4,19.0,486.0,384.8,297.12
2016,5,14,15,45,152.5,238.0,1.45,19.0,339.5,258.96,200.45
2016,5,14,16,0,8.0,188.0,1.5,19.0,193.0,147.03,114.19
2016,5,14,16,15,4.0,161.0,1.5,18.5,163.5,124.23,96.67
2016,5,14,16,30,0.0,134.0,1.5,18.0,134.0,102.12,79.26
2016,5,14,16,45,65.0,149.5,1.5,17.5,175.5,127.81,98.29
2016,5,14,17,0,130.0,165.0,1.5,17.0,217.0,143.92,108.83
2016,5,14,17,15,116.5,143.5,1.45,16.5,185.5,116.31,87.42
2016,5,14,17,30,103.0,122.0,1.4,16.0,154.0,90.54,68.71
2016,5,14,17,45,267.0,92.0,1.35,15.5,153.5,66.54,53.48
2016,5,14,18,0,431.0,62.0,1.3,15.0,153.0,49.67,38.45
2016,5,14,18,15,337.5,50.5,1.2,14.5,109.5,38.39,28.13
2016,5,14,18,30,244.0,39.0,1.1,14.0,66.0,29.54,19.57
2016,5,14,18,45,122.0,19.5,1.05,13.5,33.0,14.86,2.69
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,16.5,1.05,12.0,23.0,12.5,0.0
2016,5,15,5,30,151.0,33.0,1.1,12.0,46.0,24.77,14.31
2016,5,15,5,45,259.0,46.5,1.2,12.5,87.0,35.0,25.04
2016,5,15,6,0,367.0,60.0,1.3,13.0,128.0,45.3,34.7
2016,5,15,6,15,438.0,70.0,1.3,13.0,176.0,55.52,44.16
2016,5,15,6,30,509.0,80.0,1.3,13.0,224.0,63.76,51.66
2016,5,15,6,45,563.5,86.0,1.35,13.5,275.5,106.52,66.03
2016,5,15,7,0,618.0,92.0,1.4,14.0,327.0,155.4,98.4
2016,5,15,7,15,654.0,98.0,1.3,14.5,379.0,206.49,138.79
2016,5,15,7,30,690.0,104.0,1.2,15.0,431.0,260.88,184.26
2016,5,15,7,45,722.0,106.5,1.15,15.5,482.5,314.14,229.55
2016,5,15,8,0,754.0,109.0,1.1,16.0,534.0,371.62,277.54
2016,5,15,8,15,774.0,112.5,1.05,16.5,581.5,424.22,320.78
2016,5,15,8,30,794.0,116.0,1.0,17.0,629.0,477.05,362.75
2016,5,15,8,45,813.5,117.0,1.0,17.5,674.0,527.4,401.72
2016,5,15,9,0,833.0,118.0,1.0,18.0,719.0,577.27,439.06
2016,5,15,9,15,844.5,120.0,1.0,18.0,757.5,622.5,472.75
2016,5,15,9,30,856.0,122.0,1.0,18.0,796.0,660.79,500.83
2016,5,15,9,45,878.5,116.0,1.0,18.5,833.0,702.14,529.49
2016,5,15,10,0,901.0,110.0,1.0,19.0,870.0,741.91,556.28
2016,5,15,10,15,907.0,111.5,1.0,19.0,897.0,774.19,578.23
2016,5,15,10,30,913.0,113.0,1.0,19.0,924.0,803.51,597.31
2016,5,15,10,45,917.0,114.0,1.05,19.5,944.0,827.72,612.02
2016,5,15,11,0,921.0,115.0,1.1,20.0,964.0,848.62,624.56
2016,5,15,11,15,923.5,115.5,1.15,20.0,976.5,864.46,635.02
2016,5,15,11,30,926.0,116.0,1.2,20.0,989.0,876.8,643.33
2016,5,15,11,45,926.0,117.0,1.25,20.5,994.0,883.94,647.14
2016,5,15,12,0,926.0,118.0,1.3,21.0,999.0,887.49,648.75
2016,5,15,12,15,925.5,118.0,1.35,21.0,996.0,886.21,648.57
2016,5,15,12,30,925.0,118.0,1.4,21.0,993.0,881.35,646.2
2016,5,15,12,45,928.0,114.0,1.5,21.0,984.0,872.4,641.88
2016,5,15,13,0,931.0,110.0,1.6,21.0,975.0,859.76,635.14
2016,5,15,13,15,928.0,109.5,1.65,20.5,957.5,841.69,625.42
2016,5,15,13,30,925.0,109.0,1.7,20.0,940.0,820.18,613.38
2016,5,15,13,45,919.5,108.0,1.75,20.0,915.5,793.03,596.27
2016,5,15,14,0,914.0,107.0,1.8,20.0,891.0,762.79,575.98
2016,5,15,14,15,907.5,105.5,1.8,19.5,859.5,728.48,552.85
2016,5,15,14,30,901.0,104.0,1.8,19.0,828.0,691.46,527.22
2016,5,15,14,45,892.0,102.0,1.8,19.0,790.5,649.94,496.69
2016,5,15,15,0,883.0,100.0,1.8,19.0,753.0,606.29,463.85
2016,5,15,15,15,870.5,98.0,1.8,18.5,710.5,558.87,428.12
2016,5,15,15,30,858.0,96.0,1.8,18.0,668.0,510.09,390.14
2016,5,15,15,45,841.0,93.5,1.85,18.0,621.0,458.15,347.99
2016,5,15,16,0,824.0,91.0,1.9,18.0,574.0,404.75,303.42
2016,5,15,16,15,802.0,87.5,1.9,17.5,523.5,348.76,256.15
2016,5,15,16,30,780.0,84.0,1.9,17.0,473.0,293.56,208.58
2016,5,15,16,45,746.5,81.0,1.9,16.5,420.5,237.32,160.52
2016,5,15,17,0,713.0,78.0,1.9,16.0,368.0,183.76,116.24
2016,5,15,17,15,671.5,73.0,1.85,15.5,315.5,126.97,73.92
2016,5,15,17,30,630.0,68.0,1.8,15.0,263.0,77.79,46.58
2016,5,15,17,45,564.0,61.5,1.8,14.5,212.0,49.79,38.88
2016,5,15,18,0,498.0,55.0,1.8,14.0,161.0,44.69,34.22
2016,5,15,18,15,404.5,45.5,1.7,13.5,116.0,37.04,27.08
2016,5,15,18,30,311.0,36.0,1.6,13.0,71.0,29.42,19.63
2016,5,15,18,45,155.5,18.0,1.55,13.0,35.5,14.45,3.15
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,16.0,1.15,11.0,23.5,12.16,0.0
2016,5,16,5,30,174.0,32.0,1.1,11.0,47.0,24.15,14.09
2016,5,16,5,45,270.5,45.5,1.1,11.5,87.5,34.37,24.64
2016,5,16,6,0,367.0,59.0,1.1,12.0,128.0,44.61,34.27
2016,5,16,6,15,437.0,69.0,1.05,12.5,175.5,54.67,43.51
2016,5,16,6,30,507.0,79.0,1.0,13.0,223.0,62.08,50.16
2016,5,16,6,45,556.0,86.5,0.95,13.5,274.0,105.34,65.52
2016,5,16,7,0,605.0,94.0,0.9,14.0,325.0,154.08,97.76
2016,5,16,7,15,640.5,100.0,0.85,14.5,376.5,204.22,137.08
2016,5,16,7,30,676.0,106.0,0.8,15.0,428.0,257.62,181.41
2016,5,16,7,45,707.5,109.0,0.75,15.5,478.5,310.29,225.79
2016,5,16,8,0,739.0,112.0,0.7,16.0,529.0,365.04,271.2
2016,5,16,8,15,759.0,116.0,0.7,16.5,576.5,419.34,315.47
2016,5,16,8,30,779.0,120.0,0.7,17.0,624.0,471.78,356.96
2016,5,16,8,45,799.0,120.5,0.7,17.5,668.5,521.19,394.91
2016,5,16,9,0,819.0,121.0,0.7,18.0,713.0,570.2,431.3
2016,5,16,9,15,830.5,123.5,0.7,18.5,751.5,615.22,463.66
2016,5,16,9,30,842.0,126.0,0.7,19.0,790.0,658.6,493.86
2016,5,16,9,45,864.0,120.0,0.75,19.5,826.5,693.64,518.49
2016,5,16,10,0,886.0,114.0,0.8,20.0,863.0,732.57,545.15
2016,5,16,10,15,892.0,115.5,0.85,20.5,889.5,764.35,566.2
2016,5,16,10,30,898.0,117.0,0.9,21.0,916.0,793.22,584.68
2016,5,16,10,45,902.0,118.0,0.95,21.5,936.0,817.06,599.05
2016,5,16,11,0,906.0,119.0,1.0,22.0,956.0,837.63,611.31
2016,5,16,11,15,909.0,119.5,1.05,22.0,968.5,853.63,621.82
2016,5,16,11,30,912.0,120.0,1.1,22.0,981.0,866.19,630.23
2016,5,16,11,45,912.5,120.5,1.15,22.0,985.5,873.21,635.16
2016,5,16,12,0,913.0,121.0,1.2,22.0,990.0,876.71,637.98
2016,5,16,12,15,912.5,121.0,1.2,22.0,987.5,875.45,637.15
2016,5,16,12,30,912.0,121.0,1.2,22.0,985.0,870.68,634.19
2016,5,16,12,45,911.0,120.0,1.3,22.5,975.0,861.15,628.41
2016,5,16,13,0,910.0,119.0,1.4,23.0,965.0,848.12,620.38
2016,5,16,13,15,906.5,118.5,1.4,22.5,948.0,830.06,610.24
2016,5,16,13,30,903.0,118.0,1.4,22.0,931.0,808.67,597.92
2016,5,16,13,45,901.5,114.5,1.45,22.0,907.0,782.98,581.99
2016,5,16,14,0,900.0,111.0,1.5,22.0,883.0,754.04,562.76
2016,5,16,14,15,893.0,109.5,1.5,22.0,852.0,719.89,539.02
2016,5,16,14,30,886.0,108.0,1.5,22.0,821.0,683.11,512.97
2016,5,16,14,45,878.0,105.5,1.55,22.0,784.5,642.42,483.92
2016,5,16,15,0,870.0,103.0,1.6,22.0,748.0,599.55,452.46
2016,5,16,15,15,857.0,100.5,1.6,21.5,705.5,552.08,417.23
2016,5,16,15,30,844.0,98.0,1.6,21.0,663.0,503.34,379.85
2016,5,16,15,45,824.5,96.5,1.6,21.0,616.0,451.99,338.62
2016,5,16,16,0,805.0,95.0,1.6,21.0,569.0,399.4,295.29
2016,5,16,16,15,783.0,91.5,1.55,20.5,519.0,344.48,249.55
2016,5,16,16,30,761.0,88.0,1.5,20.0,469.0,290.39,203.62
2016,5,16,16,45,725.0,85.5,1.45,19.5,416.5,235.15,157.29
2016,5,16,17,0,689.0,83.0,1.4,19.0,364.0,179.33,112.09
2016,5,16,17,15,647.0,77.5,1.3,18.0,312.5,126.92,74.17
2016,5,16,17,30,605.0,72.0,1.2,17.0,261.0,78.85,47.98
2016,5,16,17,45,542.0,65.0,1.2,16.5,210.5,52.17,40.66
2016,5,16,18,0,479.0,58.0,1.2,16.0,160.0,46.84,35.85
2016,5,16,18,15,386.5,47.5,1.15,15.5,116.0,38.49,28.15
2016,5,16,18,30,294.0,37.0,1.1,15.0,72.0,30.13,20.13
2016,5,16,18,45,163.0,23.0,1.1,14.5,41.0,17.55,5.67
2016,5,16,19,0,32.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,5,16,19,15,16.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,124.0,15.0,0.65,11.5,26.0,11.5,0.0
2016,5,17,5,30,248.0,30.0,0.6,12.0,52.0,24.48,14.49
2016,5,17,5,45,355.0,40.5,0.6,12.5,95.0,32.98,23.38
2016,5,17,6,0,462.0,51.0,0.6,13.0,138.0,41.52,31.44
2016,5,17,6,15,529.5,58.5,0.55,13.5,187.5,47.39,36.9
2016,5,17,6,30,597.0,66.0,0.5,14.0,237.0,53.28,42.17
2016,5,17,6,45,648.0,70.5,0.5,15.0,290.5,98.65,56.72
2016,5,17,7,0,699.0,75.0,0.5,16.0,344.0,150.38,89.77
2016,5,17,7,15,732.0,79.5,0.5,17.0,397.0,207.15,133.81
2016,5,17,7,30,765.0,84.0,0.5,18.0,450.0,263.12,179.71
2016,5,17,7,45,793.0,86.5,0.55,19.0,502.0,318.37,225.81
2016,5,17,8,0,821.0,89.0,0.6,20.0,554.0,375.2,272.43
2016,5,17,8,15,839.5,92.0,0.65,20.5,603.0,429.83,316.9
2016,5,17,8,30,858.0,95.0,0.7,21.0,652.0,483.8,359.52
2016,5,17,8,45,873.5,97.0,0.75,21.5,697.0,534.85,398.7
2016,5,17,9,0,889.0,99.0,0.8,22.0,742.0,584.93,435.93
2016,5,17,9,15,899.5,100.5,0.8,22.5,781.5,630.37,468.28
2016,5,17,9,30,910.0,102.0,0.8,23.0,821.0,673.89,498.27
2016,5,17,9,45,917.5,104.0,0.8,23.5,855.0,713.67,524.82
2016,5,17,10,0,925.0,106.0,0.8,24.0,889.0,750.87,548.9
2016,5,17,10,15,930.5,107.5,0.8,24.0,916.0,783.4,570.43
2016,5,17,10,30,936.0,109.0,0.8,24.0,943.0,812.87,589.04
2016,5,17,10,45,940.0,110.0,0.85,24.5,963.0,837.54,603.62
2016,5,17,11,0,944.0,111.0,0.9,25.0,983.0,858.81,616.04
2016,5,17,11,15,946.0,111.5,0.9,25.0,995.5,874.55,625.4
2016,5,17,11,30,948.0,112.0,0.9,25.0,1008.0,886.7,632.6
2016,5,17,11,45,948.0,112.5,0.95,25.5,1012.5,893.57,636.18
2016,5,17,12,0,948.0,113.0,1.0,26.0,1017.0,896.77,637.6
2016,5,17,12,15,947.0,113.0,1.05,26.0,1013.5,895.08,637.3
2016,5,17,12,30,946.0,113.0,1.1,26.0,1010.0,889.74,634.84
2016,5,17,12,45,945.0,111.5,1.15,26.0,999.5,879.49,629.36
2016,5,17,13,0,944.0,110.0,1.2,26.0,989.0,865.6,621.64
2016,5,17,13,15,940.5,109.0,1.2,26.0,971.0,846.57,610.0
2016,5,17,13,30,937.0,108.0,1.2,26.0,953.0,824.1,596.2
2016,5,17,13,45,930.5,107.5,1.25,26.0,927.0,796.46,579.63
2016,5,17,14,0,924.0,107.0,1.3,26.0,901.0,765.75,559.81
2016,5,17,14,15,916.5,105.5,1.3,26.0,869.0,730.58,535.96
2016,5,17,14,30,909.0,104.0,1.3,26.0,837.0,692.74,509.8
2016,5,17,14,45,898.5,102.5,1.35,26.0,798.5,650.58,480.44
2016,5,17,15,0,888.0,101.0,1.4,26.0,760.0,606.39,448.77
2016,5,17,15,15,875.0,98.5,1.4,25.5,717.0,558.23,413.8
2016,5,17,15,30,862.0,96.0,1.4,25.0,674.0,508.75,376.65
2016,5,17,15,45,845.5,93.0,1.4,25.0,626.5,456.27,335.34
2016,5,17,16,0,829.0,90.0,1.4,25.0,579.0,402.81,292.07
2016,5,17,16,15,807.5,87.0,1.4,24.5,528.5,347.38,246.77
2016,5,17,16,30,786.0,84.0,1.4,24.0,478.0,292.65,201.08
2016,5,17,16,45,757.5,79.5,1.4,23.5,426.0,236.14,154.2
2016,5,17,17,0,729.0,75.0,1.4,23.0,374.0,181.76,110.53
2016,5,17,17,15,688.5,70.0,1.3,22.0,321.5,128.16,72.47
2016,5,17,17,30,648.0,65.0,1.2,21.0,269.0,74.64,43.17
2016,5,17,17,45,588.5,59.0,1.15,20.0,218.0,48.15,36.56
2016,5,17,18,0,529.0,53.0,1.1,19.0,167.0,43.37,32.38
2016,5,17,18,15,440.0,44.0,1.0,18.0,121.5,36.03,25.74
2016,5,17,18,30,351.0,35.0,0.9,17.0,76.0,28.73,18.82
2016,5,17,18,45,210.5,22.5,0.85,16.5,43.5,18.32,6.67
2016,5,17,19,0,70.0,10.0,0.8,16.0,11.0,7.87,0.0
2016,5,17,19,15,35.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,16.0,0.8,12.5,26.0,12.21,0.0
2016,5,18,5,30,216.0,32.0,0.8,13.0,52.0,24.34,14.45
2016,5,18,5,45,318.0,44.0,0.8,13.5,94.0,35.6,25.58
2016,5,18,6,0,420.0,56.0,0.8,14.0,136.0,45.15,34.51
2016,5,18,6,15,487.5,64.5,0.75,14.5,184.5,51.57,40.44
2016,5,18,6,30,555.0,73.0,0.7,15.0,233.0,57.97,46.14
2016,5,18,6,45,604.5,79.0,0.65,16.0,285.0,100.97,60.17
2016,5,18,7,0,654.0,85.0,0.6,17.0,337.0,151.12,92.06
2016,5,18,7,15,687.5,90.0,0.6,17.5,389.0,202.59,131.79
2016,5,18,7,30,721.0,95.0,0.6,18.0,441.0,256.97,176.52
2016,5,18,7,45,747.5,99.0,0.6,19.0,491.5,313.72,223.46
2016,5,18,8,0,774.0,103.0,0.6,20.0,542.0,368.88,268.39
2016,5,18,8,15,793.0,106.5,0.6,20.5,589.5,421.76,311.05
2016,5,18,8,30,812.0,110.0,0.6,21.0,637.0,474.75,352.39
2016,5,18,8,45,827.5,112.0,0.6,22.0,681.5,524.46,389.25
2016,5,18,9,0,843.0,114.0,0.6,23.0,726.0,573.34,424.05
2016,5,18,9,15,854.0,116.0,0.6,23.5,764.5,614.58,453.23
2016,5,18,9,30,865.0,118.0,0.6,24.0,803.0,657.02,482.27
2016,5,18,9,45,877.5,117.5,0.65,24.5,837.0,696.38,509.03
2016,5,18,10,0,890.0,117.0,0.7,25.0,871.0,733.59,533.76
2016,5,18,10,15,895.5,118.5,0.75,25.0,897.5,765.04,555.21
2016,5,18,10,30,901.0,120.0,0.8,25.0,924.0,793.53,574.45
2016,5,18,10,45,903.5,122.0,0.85,25.5,943.0,817.03,588.33
2016,5,18,11,0,906.0,124.0,0.9,26.0,962.0,837.21,600.11
2016,5,18,11,15,908.5,124.5,0.9,26.0,974.5,852.74,609.4
2016,5,18,11,30,911.0,125.0,0.9,26.0,987.0,864.85,616.61
2016,5,18,11,45,909.5,126.5,0.95,26.5,991.0,871.01,619.75
2016,5,18,12,0,908.0,128.0,1.0,27.0,995.0,873.66,620.83
2016,5,18,12,15,907.0,128.0,1.05,27.0,992.0,872.02,620.53
2016,5,18,12,30,906.0,128.0,1.1,27.0,989.0,866.91,618.17
2016,5,18,12,45,903.5,127.5,1.15,27.0,978.5,856.71,612.65
2016,5,18,13,0,901.0,127.0,1.2,27.0,968.0,843.08,605.03
2016,5,18,13,15,897.5,126.0,1.2,26.5,950.0,824.86,595.03
2016,5,18,13,30,894.0,125.0,1.2,26.0,932.0,803.35,582.9
2016,5,18,13,45,890.5,122.5,1.2,26.0,907.5,777.39,566.19
2016,5,18,14,0,887.0,120.0,1.2,26.0,883.0,748.32,546.8
2016,5,18,14,15,879.0,118.5,1.2,26.0,852.0,714.03,523.52
2016,5,18,14,30,871.0,117.0,1.2,26.0,821.0,677.22,498.05
2016,5,18,14,45,864.0,113.5,1.25,26.0,784.5,637.01,470.08
2016,5,18,15,0,857.0,110.0,1.3,26.0,748.0,594.59,439.71
2016,5,18,15,15,844.0,107.5,1.3,25.5,705.5,547.83,405.76
2016,5,18,15,30,831.0,105.0,1.3,25.0,663.0,501.23,370.73
2016,5,18,15,45,813.5,102.0,1.3,24.5,616.5,449.03,330.44
2016,5,18,16,0,796.0,99.0,1.3,24.0,570.0,396.61,288.64
2016,5,18,16,15,773.5,95.5,1.25,23.0,520.5,342.16,244.54
2016,5,18,16,30,751.0,92.0,1.2,22.0,471.0,288.6,200.15
2016,5,18,16,45,718.0,88.0,1.15,21.5,419.0,230.3,151.98
2016,5,18,17,0,685.0,84.0,1.1,21.0,367.0,177.48,109.68
2016,5,18,17,15,643.5,78.5,1.05,20.0,315.0,125.57,72.78
2016,5,18,17,30,602.0,73.0,1.0,19.0,263.0,77.93,47.55
2016,5,18,17,45,545.0,65.5,0.95,18.5,213.5,52.52,40.63
2016,5,18,18,0,488.0,58.0,0.9,18.0,164.0,46.86,35.59
2016,5,18,18,15,399.5,48.0,0.8,17.0,119.5,38.92,28.4
2016,5,18,18,30,311.0,38.0,0.7,16.0,75.0,30.97,20.89
2016,5,18,18,45,184.5,24.0,0.65,15.5,43.5,18.36,7.24
2016,5,18,19,0,58.0,10.0,0.6,15.0,12.0,7.87,0.0
2016,5,18,19,15,29.0,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,95.0,18.5,1.35,11.0,27.5,14.02,0.0
2016,5,19,5,30,190.0,37.0,1.4,11.0,55.0,27.81,17.59
2016,5,19,5,45,294.0,50.0,1.45,11.5,97.0,37.7,27.65
2016,5,19,6,0,398.0,63.0,1.5,12.0,139.0,47.64,37.01
2016,5,19,6,15,466.5,72.0,1.6,12.0,188.0,57.2,45.87
2016,5,19,6,30,535.0,81.0,1.7,12.0,237.0,63.76,51.87
2016,5,19,6,45,585.0,88.0,1.8,12.5,288.5,105.44,65.82
2016,5,19,7,0,635.0,95.0,1.9,13.0,340.0,155.25,98.22
2016,5,19,7,15,669.0,100.0,1.9,13.0,391.5,205.75,138.24
2016,5,19,7,30,703.0,105.0,1.9,13.0,443.0,259.25,183.8
2016,5,19,7,45,734.0,107.5,1.9,13.5,494.0,312.51,229.89
2016,5,19,8,0,765.0,110.0,1.9,14.0,545.0,369.98,278.98
2016,5,19,8,15,785.0,113.5,1.8,14.5,593.5,422.78,323.39
2016,5,19,8,30,805.0,117.0,1.7,15.0,642.0,475.8,366.52
2016,5,19,8,45,825.5,117.5,1.6,15.5,687.5,526.38,406.32
2016,5,19,9,0,846.0,118.0,1.5,16.0,733.0,576.56,444.34
2016,5,19,9,15,651.5,210.0,1.5,16.0,698.5,578.13,445.51
2016,5,19,9,30,457.0,302.0,1.5,16.0,664.0,555.36,427.8
2016,5,19,9,45,670.0,217.0,1.55,16.5,772.5,650.44,499.21
2016,5,19,10,0,883.0,132.0,1.6,17.0,881.0,738.98,563.98
2016,5,19,10,15,891.0,133.5,1.6,17.0,910.0,771.98,586.63
2016,5,19,10,30,899.0,135.0,1.6,17.0,939.0,802.18,607.51
2016,5,19,10,45,911.5,132.5,1.6,17.5,962.5,829.65,624.63
2016,5,19,11,0,924.0,130.0,1.6,18.0,986.0,854.17,639.21
2016,5,19,11,15,927.5,130.5,1.6,18.0,999.5,870.75,649.66
2016,5,19,11,30,931.0,131.0,1.6,18.0,1013.0,883.86,657.93
2016,5,19,11,45,932.5,131.5,1.6,18.0,1019.0,891.8,662.87
2016,5,19,12,0,934.0,132.0,1.6,18.0,1025.0,896.19,665.61
2016,5,19,12,15,933.5,132.0,1.65,18.0,1022.5,894.96,665.37
2016,5,19,12,30,933.0,132.0,1.7,18.0,1020.0,890.16,662.92
2016,5,19,12,45,935.0,129.0,1.75,18.0,1010.5,881.39,657.91
2016,5,19,13,0,937.0,126.0,1.8,18.0,1001.0,868.96,650.54
2016,5,19,13,15,933.0,125.0,1.85,18.0,982.5,849.8,638.7
2016,5,19,13,30,929.0,124.0,1.9,18.0,964.0,827.24,624.56
2016,5,19,13,45,728.5,223.0,1.95,18.0,870.5,755.42,571.91
2016,5,19,14,0,528.0,322.0,2.0,18.0,777.0,669.37,508.75
2016,5,19,14,15,519.0,308.0,2.1,17.5,742.0,632.49,484.53
2016,5,19,14,30,510.0,294.0,2.2,17.0,707.0,594.31,458.29
2016,5,19,14,45,534.0,268.0,2.3,17.0,683.0,565.56,437.76
2016,5,19,15,0,558.0,242.0,2.4,17.0,659.0,533.26,413.79
2016,5,19,15,15,706.5,175.5,2.4,16.5,672.0,534.11,414.36
2016,5,19,15,30,855.0,109.0,2.4,16.0,685.0,514.76,397.76
2016,5,19,15,45,662.5,156.0,2.4,15.5,583.5,426.49,329.11
2016,5,19,16,0,470.0,203.0,2.4,15.0,482.0,348.95,269.25
2016,5,19,16,15,456.0,186.5,2.4,14.5,438.5,302.89,231.15
2016,5,19,16,30,442.0,170.0,2.4,14.0,395.0,257.62,192.92
2016,5,19,16,45,432.0,151.5,2.45,13.5,351.5,212.73,154.76
2016,5,19,17,0,422.0,133.0,2.5,13.0,308.0,168.6,118.0
2016,5,19,17,15,375.0,125.0,2.5,12.5,265.0,128.98,89.12
2016,5,19,17,30,328.0,117.0,2.5,12.0,222.0,94.89,69.31
2016,5,19,17,45,286.0,100.0,2.5,12.0,179.5,71.86,59.03
2016,5,19,18,0,244.0,83.0,2.5,12.0,137.0,60.11,48.31
2016,5,19,18,15,190.0,64.5,2.4,11.5,100.0,47.12,36.34
2016,5,19,18,30,136.0,46.0,2.3,11.0,63.0,33.95,23.98
2016,5,19,18,45,68.0,28.0,2.25,11.0,36.5,20.92,9.73
2016,5,19,19,0,0.0,10.0,2.2,11.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,2.2,11.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,88.5,19.0,2.3,10.0,28.0,14.38,0.0
2016,5,20,5,30,177.0,38.0,2.3,10.0,56.0,28.47,18.34
2016,5,20,5,45,286.0,51.0,2.3,10.5,98.5,38.35,28.36
2016,5,20,6,0,395.0,64.0,2.3,11.0,141.0,48.31,37.76
2016,5,20,6,15,465.0,73.0,2.3,11.0,190.0,57.93,46.71
2016,5,20,6,30,535.0,82.0,2.3,11.0,239.0,64.48,52.72
2016,5,20,6,45,588.5,88.0,2.3,11.5,291.5,104.62,65.61
2016,5,20,7,0,642.0,94.0,2.3,12.0,344.0,154.18,97.53
2016,5,20,7,15,677.0,99.5,2.25,12.0,396.5,205.54,138.29
2016,5,20,7,30,712.0,105.0,2.2,12.0,449.0,260.02,184.81
2016,5,20,7,45,742.0,108.0,2.2,12.5,500.5,313.79,231.63
2016,5,20,8,0,772.0,111.0,2.2,13.0,552.0,371.69,281.45
2016,5,20,8,15,791.5,114.5,2.15,13.0,600.0,424.57,327.04
2016,5,20,8,30,811.0,118.0,2.1,13.0,648.0,477.6,371.58
2016,5,20,8,45,583.5,213.5,2.1,13.5,608.0,478.48,374.9
2016,5,20,9,0,356.0,309.0,2.1,14.0,568.0,452.7,355.48
2016,5,20,9,15,287.5,344.0,2.1,14.0,560.5,458.86,360.3
2016,5,20,9,30,219.0,379.0,2.1,14.0,553.0,450.68,353.47
2016,5,20,9,45,163.0,395.0,2.1,14.5,527.5,437.27,341.9
2016,5,20,10,0,107.0,411.0,2.1,15.0,502.0,409.79,319.49
2016,5,20,10,15,109.0,425.5,2.1,15.0,520.5,428.15,333.22
2016,5,20,10,30,111.0,440.0,2.1,15.0,539.0,446.22,346.41
2016,5,20,10,45,120.5,452.5,2.15,15.0,562.5,479.3,370.93
2016,5,20,11,0,130.0,465.0,2.2,15.0,586.0,501.33,387.14
2016,5,20,11,15,120.0,469.0,2.2,15.0,582.0,500.06,385.65
2016,5,20,11,30,110.0,473.0,2.2,15.0,578.0,485.36,374.52
2016,5,20,11,45,233.0,456.5,2.2,15.0,679.0,586.49,451.61
2016,5,20,12,0,356.0,440.0,2.2,15.0,780.0,686.74,525.29
2016,5,20,12,15,190.0,398.5,2.2,15.0,580.0,502.18,388.35
2016,5,20,12,30,24.0,357.0,2.2,15.0,380.0,316.06,245.38
2016,5,20,12,45,72.0,412.0,2.2,15.0,480.0,401.27,312.22
2016,5,20,13,0,120.0,467.0,2.2,15.0,580.0,496.98,384.07
2016,5,20,13,15,274.5,421.0,2.15,15.0,672.0,586.49,452.69
2016,5,20,13,30,429.0,375.0,2.1,15.0,764.0,667.53,513.26
2016,5,20,13,45,263.5,395.5,2.1,15.0,632.0,540.48,417.95
2016,5,20,14,0,98.0,416.0,2.1,15.0,500.0,410.22,318.93
2016,5,20,14,15,79.5,389.5,2.1,15.0,457.0,370.92,289.83
2016,5,20,14,30,61.0,363.0,2.1,15.0,414.0,332.76,260.83
2016,5,20,14,45,466.5,238.0,2.1,15.0,589.0,498.75,392.32
2016,5,20,15,0,872.0,113.0,2.1,15.0,764.0,602.43,469.54
2016,5,20,15,15,537.0,211.5,2.1,14.5,605.0,468.86,366.73
2016,5,20,15,30,202.0,310.0,2.1,14.0,446.0,345.22,272.01
2016,5,20,15,45,265.0,276.0,2.1,14.0,441.5,338.13,265.98
2016,5,20,16,0,328.0,242.0,2.1,14.0,437.0,318.87,248.73
2016,5,20,16,15,345.5,215.5,2.05,13.5,405.5,283.6,218.95
2016,5,20,16,30,363.0,189.0,2.0,13.0,374.0,246.2,186.66
2016,5,20,16,45,522.0,140.0,2.0,13.0,374.5,223.02,159.55
2016,5,20,17,0,681.0,91.0,2.0,13.0,375.0,180.56,116.23
2016,5,20,17,15,637.5,85.5,1.95,12.5,322.5,128.79,78.32
2016,5,20,17,30,594.0,80.0,1.9,12.0,270.0,81.53,52.84
2016,5,20,17,45,527.5,73.0,1.85,12.0,219.5,57.96,46.63
2016,5,20,18,0,461.0,66.0,1.8,12.0,169.0,52.84,41.86
2016,5,20,18,15,369.5,55.0,1.7,11.5,124.0,41.82,31.69
2016,5,20,18,30,278.0,44.0,1.6,11.0,79.0,33.31,23.5
2016,5,20,18,45,155.5,28.5,1.55,11.0,46.5,21.54,10.6
2016,5,20,19,0,33.0,13.0,1.5,11.0,14.0,10.23,0.0
2016,5,20,19,15,16.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,54.0,18.0,0.85,10.0,23.0,13.71,0.0
2016,5,21,5,30,108.0,36.0,0.9,10.0,46.0,26.81,17.09
2016,5,21,5,45,167.0,53.5,0.95,10.5,80.5,39.45,29.4
2016,5,21,6,0,226.0,71.0,1.0,11.0,115.0,51.97,41.07
2016,5,21,6,15,264.0,88.5,1.0,11.0,155.0,64.13,52.3
2016,5,21,6,30,302.0,106.0,1.0,11.0,195.0,76.06,63.08
2016,5,21,6,45,341.0,118.0,1.05,11.5,237.0,105.77,74.56
2016,5,21,7,0,380.0,130.0,1.1,12.0,279.0,143.71,100.01
2016,5,21,7,15,204.5,156.0,1.1,12.5,237.5,155.06,116.39
2016,5,21,7,30,29.0,182.0,1.1,13.0,196.0,143.68,114.14
2016,5,21,7,45,47.0,211.0,1.1,13.5,236.5,173.77,137.85
2016,5,21,8,0,65.0,240.0,1.1,14.0,277.0,206.24,163.2
2016,5,21,8,15,103.0,269.5,1.1,14.0,334.0,249.32,196.8
2016,5,21,8,30,141.0,299.0,1.1,14.0,391.0,301.45,237.29
2016,5,21,8,45,79.5,277.0,1.15,14.5,330.0,257.66,202.89
2016,5,21,9,0,18.0,255.0,1.2,15.0,269.0,207.11,162.67
2016,5,21,9,15,11.0,213.0,1.2,15.0,221.5,171.63,134.44
2016,5,21,9,30,4.0,171.0,1.2,15.0,174.0,135.22,105.12
2016,5,21,9,45,132.0,288.5,1.25,15.0,401.0,329.14,259.33
2016,5,21,10,0,260.0,406.0,1.3,15.0,628.0,529.75,408.87
2016,5,21,10,15,214.5,426.5,1.3,15.0,613.0,514.64,395.31
2016,5,21,10,30,169.0,447.0,1.3,15.0,598.0,505.43,387.56
2016,5,21,10,45,88.5,322.0,1.3,15.0,401.5,344.16,267.23
2016,5,21,11,0,8.0,197.0,1.3,15.0,205.0,160.77,124.36
2016,5,21,11,15,9.0,206.5,1.3,15.0,215.5,169.42,131.71
2016,5,21,11,30,10.0,216.0,1.3,15.0,226.0,178.06,138.48
2016,5,21,11,45,8.0,195.5,1.35,15.0,204.0,160.21,124.28
2016,5,21,12,0,6.0,175.0,1.4,15.0,182.0,142.3,110.05
2016,5,21,12,15,7.0,180.5,1.4,15.0,188.0,147.49,114.26
2016,5,21,12,30,8.0,186.0,1.4,15.0,194.0,152.59,118.36
2016,5,21,12,45,16.0,270.0,1.45,15.0,285.5,226.12,176.49
2016,5,21,13,0,24.0,354.0,1.5,15.0,377.0,300.0,233.49
2016,5,21,13,15,24.5,347.0,1.5,15.0,370.0,304.96,237.08
2016,5,21,13,30,25.0,340.0,1.5,15.0,363.0,298.1,232.0
2016,5,21,13,45,29.5,346.5,1.55,15.0,373.0,305.25,237.88
2016,5,21,14,0,34.0,353.0,1.6,15.0,383.0,311.87,243.31
2016,5,21,14,15,36.0,344.0,1.6,15.0,375.0,303.43,237.11
2016,5,21,14,30,38.0,335.0,1.6,15.0,367.0,294.69,230.74
2016,5,21,14,45,38.0,320.0,1.6,15.0,350.0,279.58,219.38
2016,5,21,15,0,38.0,305.0,1.6,15.0,333.0,264.39,207.93
2016,5,21,15,15,19.0,228.0,1.55,14.5,242.0,186.07,146.65
2016,5,21,15,30,0.0,151.0,1.5,14.0,151.0,116.39,90.99
2016,5,21,15,45,42.5,205.0,1.5,14.0,230.5,178.31,141.48
2016,5,21,16,0,85.0,259.0,1.5,14.0,310.0,231.2,183.14
2016,5,21,16,15,55.0,224.0,1.45,14.0,256.0,188.63,149.29
2016,5,21,16,30,25.0,189.0,1.4,14.0,202.0,148.92,118.06
2016,5,21,16,45,112.0,178.5,1.4,14.0,227.0,158.63,122.83
2016,5,21,17,0,199.0,168.0,1.4,14.0,252.0,154.84,115.82
2016,5,21,17,15,182.5,148.0,1.35,13.5,217.0,124.22,92.46
2016,5,21,17,30,166.0,128.0,1.3,13.0,182.0,95.62,72.98
2016,5,21,17,45,319.5,95.0,1.3,13.0,175.0,68.22,55.55
2016,5,21,18,0,473.0,62.0,1.3,13.0,168.0,49.74,38.94
2016,5,21,18,15,388.5,51.5,1.2,12.5,124.0,41.55,31.35
2016,5,21,18,30,304.0,41.0,1.1,12.0,80.0,33.3,23.45
2016,5,21,18,45,185.0,27.0,1.05,11.5,47.5,20.57,10.19
2016,5,21,19,0,66.0,13.0,1.0,11.0,15.0,10.23,0.0
2016,5,21,19,15,33.0,6.5,1.0,10.5,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,18.5,0.7,10.0,29.5,14.08,0.0
2016,5,22,5,30,223.0,37.0,0.7,10.0,59.0,27.98,18.18
2016,5,22,5,45,319.5,49.0,0.75,10.5,101.5,37.18,27.43
2016,5,22,6,0,416.0,61.0,0.8,11.0,144.0,49.0,38.45
2016,5,22,6,15,481.5,70.0,0.8,11.5,192.5,55.67,44.64
2016,5,22,6,30,547.0,79.0,0.8,12.0,241.0,62.28,50.56
2016,5,22,6,45,284.0,110.0,0.8,12.5,195.0,96.67,68.52
2016,5,22,7,0,21.0,141.0,0.8,13.0,149.0,106.58,84.21
2016,5,22,7,15,51.5,171.0,0.75,13.0,195.0,135.57,106.66
2016,5,22,7,30,82.0,201.0,0.7,13.0,241.0,169.36,133.0
2016,5,22,7,45,62.5,215.0,0.7,13.5,247.5,180.96,142.76
2016,5,22,8,0,43.0,229.0,0.7,14.0,254.0,190.23,150.35
2016,5,22,8,15,42.5,247.5,0.7,14.5,273.5,208.28,164.26
2016,5,22,8,30,42.0,266.0,0.7,15.0,293.0,226.31,177.87
2016,5,22,8,45,73.0,301.5,0.7,15.5,353.0,273.15,213.58
2016,5,22,9,0,104.0,337.0,0.7,16.0,413.0,323.17,250.99
2016,5,22,9,15,113.5,358.5,0.7,16.0,446.0,359.62,277.94
2016,5,22,9,30,123.0,380.0,0.7,16.0,479.0,390.04,300.17
2016,5,22,9,45,186.5,394.5,0.75,16.5,550.5,450.72,344.79
2016,5,22,10,0,250.0,409.0,0.8,17.0,622.0,524.17,397.41
2016,5,22,10,15,205.5,428.0,0.85,17.0,607.0,508.46,385.0
2016,5,22,10,30,161.0,447.0,0.9,17.0,592.0,498.58,377.3
2016,5,22,10,45,130.5,451.5,0.95,17.0,570.5,484.55,366.82
2016,5,22,11,0,100.0,456.0,1.0,17.0,549.0,456.96,346.54
2016,5,22,11,15,108.5,465.5,1.05,17.0,568.0,474.38,359.62
2016,5,22,11,30,117.0,475.0,1.1,17.0,587.0,503.5,380.61
2016,5,22,11,45,83.0,452.0,1.15,17.0,531.5,445.12,337.86
2016,5,22,12,0,49.0,429.0,1.2,17.0,476.0,397.89,303.12
2016,5,22,12,15,174.5,445.0,1.2,17.0,612.0,527.36,400.52
2016,5,22,12,30,300.0,461.0,1.2,17.0,748.0,653.31,490.38
2016,5,22,12,45,188.0,454.0,1.3,17.0,633.0,542.19,409.8
2016,5,22,13,0,76.0,447.0,1.4,17.0,518.0,431.65,328.86
2016,5,22,13,15,144.0,449.0,1.45,17.0,581.0,495.44,378.01
2016,5,22,13,30,212.0,451.0,1.5,17.0,644.0,543.92,414.26
2016,5,22,13,45,112.0,351.0,1.55,17.0,452.5,380.24,293.19
2016,5,22,14,0,12.0,251.0,1.6,17.0,261.0,204.93,158.51
2016,5,22,14,15,15.0,266.0,1.6,16.5,278.5,218.07,169.92
2016,5,22,14,30,18.0,281.0,1.6,16.0,296.0,230.82,180.44
2016,5,22,14,45,87.5,318.5,1.65,16.0,385.0,308.04,241.55
2016,5,22,15,0,157.0,356.0,1.7,16.0,474.0,378.84,295.88
2016,5,22,15,15,92.5,307.5,1.7,15.5,376.0,291.06,228.47
2016,5,22,15,30,28.0,259.0,1.7,15.0,278.0,216.45,170.78
2016,5,22,15,45,14.0,169.5,1.7,15.0,179.0,136.16,106.86
2016,5,22,16,0,0.0,80.0,1.7,15.0,80.0,61.57,46.01
2016,5,22,16,15,72.0,150.0,1.7,14.5,187.0,142.15,111.36
2016,5,22,16,30,144.0,220.0,1.7,14.0,294.0,205.93,160.8
2016,5,22,16,45,237.5,186.0,1.7,14.0,292.5,191.67,144.72
2016,5,22,17,0,331.0,152.0,1.7,14.0,291.0,164.84,118.22
2016,5,22,17,15,305.5,136.0,1.7,13.5,251.0,127.96,90.75
2016,5,22,17,30,280.0,120.0,1.7,13.0,211.0,93.9,69.5
2016,5,22,17,45,385.0,90.0,1.7,13.0,191.5,65.67,53.3
2016,5,22,18,0,490.0,60.0,1.7,13.0,172.0,48.31,37.67
2016,5,22,18,15,407.0,50.5,1.6,12.5,127.5,40.84,30.74
2016,5,22,18,30,324.0,41.0,1.5,12.0,83.0,33.37,23.54
2016,5,22,18,45,206.0,27.5,1.45,11.5,50.0,21.01,10.81
2016,5,22,19,0,88.0,14.0,1.4,11.0,17.0,11.02,0.0
2016,5,22,19,15,44.0,7.0,1.35,10.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
