Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,18.5,0.95,11.0,28.5,14.03,0.0
2016,5,23,5,30,186.0,37.0,1.0,11.0,57.0,27.81,18.03
2016,5,23,5,45,278.0,51.0,1.05,11.5,98.0,38.31,28.32
2016,5,23,6,0,370.0,65.0,1.1,12.0,139.0,48.8,38.11
2016,5,23,6,15,433.5,75.0,1.1,12.0,186.0,56.26,45.08
2016,5,23,6,30,497.0,85.0,1.1,12.0,233.0,66.17,54.04
2016,5,23,6,45,328.5,121.5,1.1,12.5,227.0,106.4,75.58
2016,5,23,7,0,160.0,158.0,1.1,13.0,221.0,133.7,100.89
2016,5,23,7,15,269.5,166.0,1.1,13.0,290.0,172.64,127.77
2016,5,23,7,30,379.0,174.0,1.1,13.0,359.0,225.8,167.72
2016,5,23,7,45,556.0,144.5,1.1,13.5,447.5,284.16,210.81
2016,5,23,8,0,733.0,115.0,1.1,14.0,536.0,354.47,265.06
2016,5,23,8,15,536.5,193.5,1.1,14.0,516.0,376.13,288.62
2016,5,23,8,30,340.0,272.0,1.1,14.0,496.0,373.53,290.57
2016,5,23,8,45,573.5,199.0,1.1,14.5,606.0,461.46,357.39
2016,5,23,9,0,807.0,126.0,1.1,15.0,716.0,554.92,427.46
2016,5,23,9,15,570.5,240.0,1.1,15.0,668.0,544.88,419.5
2016,5,23,9,30,334.0,354.0,1.1,15.0,620.0,507.1,390.33
2016,5,23,9,45,598.5,240.0,1.1,15.5,741.0,614.86,471.49
2016,5,23,10,0,863.0,126.0,1.1,16.0,862.0,712.17,542.51
2016,5,23,10,15,634.5,252.5,1.1,16.0,803.0,692.58,524.04
2016,5,23,10,30,406.0,379.0,1.1,16.0,744.0,642.03,484.66
2016,5,23,10,45,419.0,384.0,1.1,16.0,767.5,667.67,503.17
2016,5,23,11,0,432.0,389.0,1.1,16.0,791.0,691.9,519.74
2016,5,23,11,15,355.5,427.0,1.05,16.0,761.0,661.37,496.23
2016,5,23,11,30,279.0,465.0,1.0,16.0,731.0,636.49,476.88
2016,5,23,11,45,586.5,297.5,1.0,16.5,859.5,760.04,568.23
2016,5,23,12,0,894.0,130.0,1.0,17.0,988.0,852.99,632.81
2016,5,23,12,15,588.5,298.5,1.0,17.0,862.5,763.99,567.19
2016,5,23,12,30,283.0,467.0,1.0,17.0,737.0,643.27,478.71
2016,5,23,12,45,221.0,470.5,1.0,17.0,680.0,581.85,436.24
2016,5,23,13,0,159.0,474.0,1.0,17.0,623.0,531.5,400.07
2016,5,23,13,15,227.0,454.0,1.0,16.5,662.5,563.39,425.63
2016,5,23,13,30,295.0,434.0,1.0,16.0,702.0,601.89,454.68
2016,5,23,13,45,160.0,381.5,1.05,16.0,527.0,440.24,337.1
2016,5,23,14,0,25.0,329.0,1.1,16.0,352.0,285.07,220.14
2016,5,23,14,15,16.0,265.5,1.1,16.0,280.0,218.26,169.61
2016,5,23,14,30,7.0,202.0,1.1,16.0,208.0,161.56,125.43
2016,5,23,14,45,16.0,242.5,1.15,16.0,255.5,198.06,154.82
2016,5,23,15,0,25.0,283.0,1.2,16.0,303.0,233.45,182.78
2016,5,23,15,15,15.5,238.5,1.2,16.0,250.5,192.19,150.46
2016,5,23,15,30,6.0,194.0,1.2,16.0,198.0,152.18,119.01
2016,5,23,15,45,3.0,170.0,1.25,16.0,172.0,131.81,103.02
2016,5,23,16,0,0.0,146.0,1.3,16.0,146.0,111.91,87.22
2016,5,23,16,15,0.0,107.5,1.3,15.5,107.5,82.55,63.51
2016,5,23,16,30,0.0,69.0,1.3,15.0,69.0,52.98,39.17
2016,5,23,16,45,137.0,115.0,1.3,15.0,173.0,118.64,88.6
2016,5,23,17,0,274.0,161.0,1.3,15.0,277.0,161.72,117.75
2016,5,23,17,15,252.0,143.0,1.3,14.5,239.0,127.01,91.68
2016,5,23,17,30,230.0,125.0,1.3,14.0,201.0,94.83,71.0
2016,5,23,17,45,345.0,94.5,1.3,14.0,185.5,68.16,55.28
2016,5,23,18,0,460.0,64.0,1.3,14.0,170.0,51.11,40.02
2016,5,23,18,15,378.0,53.5,1.25,13.5,126.0,43.0,32.54
2016,5,23,18,30,296.0,43.0,1.2,13.0,82.0,32.74,22.94
2016,5,23,18,45,184.0,28.5,1.2,12.5,49.5,21.66,11.51
2016,5,23,19,0,72.0,14.0,1.2,12.0,17.0,11.02,0.0
2016,5,23,19,15,36.0,7.0,1.2,11.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,121.5,17.5,1.05,11.0,30.5,13.38,0.0
2016,5,24,5,30,243.0,35.0,1.1,11.0,61.0,26.65,17.11
2016,5,24,5,45,341.5,46.0,1.15,11.5,103.5,37.19,27.35
2016,5,24,6,0,440.0,57.0,1.2,12.0,146.0,45.93,35.56
2016,5,24,6,15,504.0,65.0,1.2,12.0,194.5,51.97,41.24
2016,5,24,6,30,568.0,73.0,1.2,12.0,243.0,57.98,46.71
2016,5,24,6,45,612.0,79.5,1.2,12.5,294.0,95.48,58.2
2016,5,24,7,0,656.0,86.0,1.2,13.0,345.0,145.03,89.05
2016,5,24,7,15,689.0,91.0,1.2,13.0,396.5,195.9,128.57
2016,5,24,7,30,722.0,96.0,1.2,13.0,448.0,249.62,173.84
2016,5,24,7,45,422.5,175.0,1.2,13.5,386.5,263.53,198.3
2016,5,24,8,0,123.0,254.0,1.2,14.0,325.0,238.67,187.43
2016,5,24,8,15,167.0,275.5,1.15,14.5,380.5,281.87,220.89
2016,5,24,8,30,211.0,297.0,1.1,15.0,436.0,329.33,257.08
2016,5,24,8,45,107.0,236.0,1.1,15.5,306.5,244.06,191.32
2016,5,24,9,0,3.0,175.0,1.1,16.0,177.0,136.85,106.16
2016,5,24,9,15,32.0,265.0,1.1,16.0,291.0,229.56,179.91
2016,5,24,9,30,61.0,355.0,1.1,16.0,405.0,322.42,250.95
2016,5,24,9,45,35.5,290.5,1.1,16.0,320.0,257.13,200.01
2016,5,24,10,0,10.0,226.0,1.1,16.0,235.0,183.22,142.16
2016,5,24,10,15,9.0,209.5,1.1,16.0,217.5,170.07,131.91
2016,5,24,10,30,8.0,193.0,1.1,16.0,200.0,156.76,121.3
2016,5,24,10,45,10.5,226.5,1.1,16.5,236.5,185.64,143.75
2016,5,24,11,0,13.0,260.0,1.1,17.0,273.0,214.77,165.94
2016,5,24,11,15,14.0,277.0,1.1,17.0,291.5,229.64,177.22
2016,5,24,11,30,15.0,294.0,1.1,17.0,310.0,244.5,188.5
2016,5,24,11,45,13.5,270.5,1.15,17.0,284.5,224.6,173.15
2016,5,24,12,0,12.0,247.0,1.2,17.0,259.0,204.6,157.78
2016,5,24,12,15,13.0,261.5,1.2,17.0,274.0,217.03,167.51
2016,5,24,12,30,14.0,276.0,1.2,17.0,289.0,229.35,177.0
2016,5,24,12,45,31.5,347.0,1.2,17.0,377.0,311.8,240.25
2016,5,24,13,0,49.0,418.0,1.2,17.0,465.0,384.63,294.49
2016,5,24,13,15,37.5,383.5,1.2,17.0,419.0,344.85,264.43
2016,5,24,13,30,26.0,349.0,1.2,17.0,373.0,305.54,235.09
2016,5,24,13,45,54.5,379.5,1.25,17.0,428.0,350.11,269.77
2016,5,24,14,0,83.0,410.0,1.3,17.0,483.0,392.63,302.03
2016,5,24,14,15,55.5,363.0,1.3,17.0,411.0,331.23,255.69
2016,5,24,14,30,28.0,316.0,1.3,17.0,339.0,272.0,210.84
2016,5,24,14,45,54.5,329.5,1.3,17.0,371.5,296.31,230.36
2016,5,24,15,0,81.0,343.0,1.3,17.0,404.0,317.93,247.16
2016,5,24,15,15,42.5,262.5,1.3,17.0,294.5,229.21,178.77
2016,5,24,15,30,4.0,182.0,1.3,17.0,185.0,142.0,110.35
2016,5,24,15,45,2.0,106.0,1.35,17.0,107.5,82.53,62.64
2016,5,24,16,0,0.0,30.0,1.4,17.0,30.0,22.98,13.6
2016,5,24,16,15,0.0,25.0,1.4,16.5,25.0,19.12,10.47
2016,5,24,16,30,0.0,20.0,1.4,16.0,20.0,15.27,7.3
2016,5,24,16,45,0.0,75.0,1.4,15.5,75.0,57.6,43.19
2016,5,24,17,0,0.0,130.0,1.4,15.0,130.0,97.38,76.8
2016,5,24,17,15,0.0,112.0,1.4,14.5,112.0,83.59,65.52
2016,5,24,17,30,0.0,94.0,1.4,14.0,94.0,69.99,54.29
2016,5,24,17,45,261.5,75.5,1.45,14.0,136.0,54.53,43.22
2016,5,24,18,0,523.0,57.0,1.5,14.0,178.0,46.25,35.72
2016,5,24,18,15,441.0,48.5,1.45,13.5,133.0,39.44,29.42
2016,5,24,18,30,359.0,40.0,1.4,13.0,88.0,32.67,22.92
2016,5,24,18,45,231.5,27.5,1.4,12.5,53.5,22.38,12.3
2016,5,24,19,0,104.0,15.0,1.4,12.0,19.0,11.45,0.0
2016,5,24,19,15,52.0,7.5,1.35,11.5,9.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.0,1.0,11.0,31.0,13.76,0.46
2016,5,25,5,30,253.0,36.0,1.0,11.0,62.0,27.42,17.83
2016,5,25,5,45,350.0,46.0,1.05,11.5,104.5,37.22,27.4
2016,5,25,6,0,447.0,56.0,1.1,12.0,147.0,45.17,34.9
2016,5,25,6,15,228.0,79.5,1.1,12.0,126.5,58.14,46.77
2016,5,25,6,30,9.0,103.0,1.1,12.0,106.0,74.94,61.86
2016,5,25,6,45,14.5,122.5,1.1,12.5,128.0,90.35,71.46
2016,5,25,7,0,20.0,142.0,1.1,13.0,150.0,106.97,84.65
2016,5,25,7,15,67.5,174.0,1.1,13.0,206.0,139.87,109.6
2016,5,25,7,30,115.0,206.0,1.1,13.0,262.0,181.21,141.58
2016,5,25,7,45,206.5,221.5,1.1,13.5,335.5,228.69,177.07
2016,5,25,8,0,298.0,237.0,1.1,14.0,409.0,288.84,223.19
2016,5,25,8,15,551.0,174.0,1.1,14.5,524.5,364.15,278.91
2016,5,25,8,30,804.0,111.0,1.1,15.0,640.0,460.0,351.39
2016,5,25,8,45,819.0,113.0,1.1,15.5,683.5,508.61,389.57
2016,5,25,9,0,834.0,115.0,1.1,16.0,727.0,556.36,426.2
2016,5,25,9,15,845.0,117.5,1.1,16.0,765.0,597.56,457.84
2016,5,25,9,30,856.0,120.0,1.1,16.0,803.0,639.69,489.26
2016,5,25,9,45,875.0,115.5,1.15,16.5,838.5,679.32,517.79
2016,5,25,10,0,894.0,111.0,1.2,17.0,874.0,717.22,544.48
2016,5,25,10,15,900.0,112.0,1.2,17.0,900.5,748.49,566.4
2016,5,25,10,30,906.0,113.0,1.2,17.0,927.0,776.87,585.99
2016,5,25,10,45,910.0,114.0,1.3,17.0,947.0,800.68,602.86
2016,5,25,11,0,914.0,115.0,1.4,17.0,967.0,821.24,617.23
2016,5,25,11,15,916.5,115.5,1.4,17.0,979.5,836.86,627.16
2016,5,25,11,30,919.0,116.0,1.4,17.0,992.0,849.05,634.89
2016,5,25,11,45,921.0,115.5,1.45,17.5,997.0,856.55,639.02
2016,5,25,12,0,923.0,115.0,1.5,18.0,1002.0,860.58,640.95
2016,5,25,12,15,922.5,115.0,1.5,18.0,999.5,859.5,640.2
2016,5,25,12,30,922.0,115.0,1.5,18.0,997.0,854.93,637.27
2016,5,25,12,45,482.5,262.0,1.5,18.0,723.5,635.89,481.61
2016,5,25,13,0,43.0,409.0,1.5,18.0,450.0,371.88,282.75
2016,5,25,13,15,32.0,367.5,1.55,18.0,397.5,326.84,250.71
2016,5,25,13,30,21.0,326.0,1.6,18.0,345.0,272.78,210.05
2016,5,25,13,45,183.5,359.5,1.65,18.0,519.5,437.96,338.13
2016,5,25,14,0,346.0,393.0,1.7,18.0,694.0,581.83,443.93
2016,5,25,14,15,611.5,252.5,1.7,18.0,761.5,644.09,491.38
2016,5,25,14,30,877.0,112.0,1.7,18.0,829.0,665.87,509.42
2016,5,25,14,45,870.0,108.5,1.75,18.0,792.5,625.97,479.55
2016,5,25,15,0,863.0,105.0,1.8,18.0,756.0,583.85,447.74
2016,5,25,15,15,851.0,103.0,1.8,17.5,714.5,538.39,413.01
2016,5,25,15,30,839.0,101.0,1.8,17.0,673.0,491.56,376.08
2016,5,25,15,45,824.0,97.5,1.8,17.0,627.5,441.18,334.6
2016,5,25,16,0,809.0,94.0,1.8,17.0,582.0,389.4,290.91
2016,5,25,16,15,788.5,90.5,1.8,16.5,533.0,335.64,245.22
2016,5,25,16,30,768.0,87.0,1.8,16.0,484.0,282.5,199.28
2016,5,25,16,45,741.0,83.0,1.85,15.5,433.5,228.49,153.08
2016,5,25,17,0,714.0,79.0,1.9,15.0,383.0,176.42,110.34
2016,5,25,17,15,676.5,74.0,1.9,14.5,332.0,120.79,69.91
2016,5,25,17,30,639.0,69.0,1.9,14.0,281.0,72.45,45.13
2016,5,25,17,45,582.0,63.5,1.9,14.0,231.0,51.28,40.33
2016,5,25,18,0,525.0,58.0,1.9,14.0,181.0,47.02,36.41
2016,5,25,18,15,443.0,49.5,1.8,13.5,135.5,40.23,30.12
2016,5,25,18,30,361.0,41.0,1.7,13.0,90.0,33.48,23.65
2016,5,25,18,45,225.5,29.0,1.65,12.5,55.0,22.2,12.34
2016,5,25,19,0,90.0,17.0,1.6,12.0,20.0,12.9,0.0
2016,5,25,19,15,45.0,8.5,1.6,12.0,10.0,6.69,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,20.0,1.1,11.0,30.5,15.16,1.69
2016,5,26,5,30,201.0,40.0,1.1,11.0,61.0,30.03,20.1
2016,5,26,5,45,293.5,52.5,1.1,11.5,102.5,39.47,29.4
2016,5,26,6,0,386.0,65.0,1.1,12.0,144.0,48.94,38.27
2016,5,26,6,15,451.0,74.5,1.05,12.0,192.0,58.73,47.3
2016,5,26,6,30,516.0,84.0,1.0,12.0,240.0,65.55,53.48
2016,5,26,6,45,563.0,91.0,1.0,12.5,290.5,99.17,63.44
2016,5,26,7,0,610.0,98.0,1.0,13.0,341.0,146.49,92.37
2016,5,26,7,15,644.5,104.0,1.0,13.5,391.5,195.72,129.85
2016,5,26,7,30,679.0,110.0,1.0,14.0,442.0,248.06,173.01
2016,5,26,7,45,709.0,113.0,1.0,14.5,492.5,299.51,216.67
2016,5,26,8,0,739.0,116.0,1.0,15.0,543.0,352.87,261.65
2016,5,26,8,15,759.0,119.5,0.95,15.5,589.5,406.26,305.72
2016,5,26,8,30,779.0,123.0,0.9,16.0,636.0,457.47,346.77
2016,5,26,8,45,796.5,124.5,0.9,16.5,680.0,505.75,384.61
2016,5,26,9,0,814.0,126.0,0.9,17.0,724.0,553.45,420.79
2016,5,26,9,15,826.0,128.5,0.9,17.5,762.5,597.98,453.52
2016,5,26,9,30,838.0,131.0,0.9,18.0,801.0,640.95,484.12
2016,5,26,9,45,841.5,136.0,0.9,18.5,832.5,678.75,510.15
2016,5,26,10,0,845.0,141.0,0.9,19.0,864.0,713.94,533.71
2016,5,26,10,15,852.0,142.5,0.9,19.0,890.5,737.18,549.96
2016,5,26,10,30,859.0,144.0,0.9,19.0,917.0,765.4,569.19
2016,5,26,10,45,863.5,145.5,0.95,19.5,936.5,788.86,584.44
2016,5,26,11,0,868.0,147.0,1.0,20.0,956.0,809.24,597.35
2016,5,26,11,15,871.0,147.5,1.0,20.0,969.0,824.49,606.81
2016,5,26,11,30,874.0,148.0,1.0,20.0,982.0,836.51,614.25
2016,5,26,11,45,875.0,148.5,1.05,20.5,987.0,843.65,618.16
2016,5,26,12,0,876.0,149.0,1.1,21.0,992.0,847.51,620.05
2016,5,26,12,15,875.5,149.0,1.1,21.0,989.5,846.5,619.36
2016,5,26,12,30,875.0,149.0,1.1,21.0,987.0,842.22,616.68
2016,5,26,12,45,879.0,144.5,1.15,21.0,979.0,834.77,612.75
2016,5,26,13,0,883.0,140.0,1.2,21.0,971.0,823.86,606.61
2016,5,26,13,15,879.5,139.0,1.2,21.0,953.5,806.41,595.56
2016,5,26,13,30,876.0,138.0,1.2,21.0,936.0,785.75,581.87
2016,5,26,13,45,872.5,135.5,1.25,21.0,912.5,760.77,565.54
2016,5,26,14,0,869.0,133.0,1.3,21.0,889.0,732.75,546.81
2016,5,26,14,15,861.5,131.0,1.3,21.0,858.5,699.53,523.59
2016,5,26,14,30,854.0,129.0,1.3,21.0,828.0,663.8,498.14
2016,5,26,14,45,844.0,127.0,1.35,21.0,791.5,628.91,472.95
2016,5,26,15,0,834.0,125.0,1.4,21.0,755.0,586.49,441.74
2016,5,26,15,15,821.0,122.0,1.4,20.5,713.5,539.99,407.18
2016,5,26,15,30,808.0,119.0,1.4,20.0,672.0,492.32,370.59
2016,5,26,15,45,790.5,116.0,1.45,20.0,626.0,441.83,330.25
2016,5,26,16,0,773.0,113.0,1.5,20.0,580.0,391.14,288.56
2016,5,26,16,15,750.5,109.0,1.5,19.5,531.0,338.1,244.54
2016,5,26,16,30,728.0,105.0,1.5,19.0,482.0,282.85,198.08
2016,5,26,16,45,698.0,100.0,1.55,18.5,431.5,229.06,153.19
2016,5,26,17,0,668.0,95.0,1.6,18.0,381.0,177.6,111.89
2016,5,26,17,15,627.5,89.0,1.6,17.0,329.5,127.0,76.3
2016,5,26,17,30,587.0,83.0,1.6,16.0,278.0,80.54,52.63
2016,5,26,17,45,527.5,75.5,1.6,15.5,228.0,59.63,47.45
2016,5,26,18,0,468.0,68.0,1.6,15.0,178.0,54.21,42.63
2016,5,26,18,15,384.5,57.5,1.55,14.5,133.5,43.72,33.09
2016,5,26,18,30,301.0,47.0,1.5,14.0,89.0,35.61,25.43
2016,5,26,18,45,181.5,32.0,1.5,13.5,54.5,24.19,14.05
2016,5,26,19,0,62.0,17.0,1.5,13.0,20.0,12.95,0.0
2016,5,26,19,15,31.0,8.5,1.45,12.5,10.0,6.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.5,20.0,0.8,11.0,31.0,15.16,2.22
2016,5,27,5,30,203.0,40.0,0.8,11.0,62.0,30.04,20.19
2016,5,27,5,45,300.5,53.0,0.85,11.5,105.0,39.87,29.78
2016,5,27,6,0,398.0,66.0,0.9,12.0,148.0,49.74,39.0
2016,5,27,6,15,463.5,75.0,0.85,12.5,196.0,59.23,47.66
2016,5,27,6,30,529.0,84.0,0.8,13.0,244.0,65.69,53.39
2016,5,27,6,45,582.0,90.0,0.8,13.5,296.0,98.51,62.45
2016,5,27,7,0,635.0,96.0,0.8,14.0,348.0,146.76,91.21
2016,5,27,7,15,668.5,101.5,0.75,14.5,399.5,196.75,128.89
2016,5,27,7,30,702.0,107.0,0.7,15.0,451.0,249.7,172.18
2016,5,27,7,45,732.0,109.5,0.65,15.5,502.0,301.87,215.96
2016,5,27,8,0,762.0,112.0,0.6,16.0,553.0,358.4,262.73
2016,5,27,8,15,781.0,115.5,0.55,16.5,600.5,410.02,304.88
2016,5,27,8,30,800.0,119.0,0.5,17.0,648.0,461.78,345.71
2016,5,27,8,45,817.5,121.0,0.5,18.0,692.0,511.38,383.18
2016,5,27,9,0,835.0,123.0,0.5,19.0,736.0,560.36,418.76
2016,5,27,9,15,846.0,125.0,0.45,19.5,774.5,604.7,450.04
2016,5,27,9,30,857.0,127.0,0.4,20.0,813.0,642.44,475.77
2016,5,27,9,45,871.5,125.5,0.4,21.0,847.0,681.63,501.34
2016,5,27,10,0,886.0,124.0,0.4,22.0,881.0,718.84,524.71
2016,5,27,10,15,892.0,125.0,0.4,22.5,907.5,749.84,544.27
2016,5,27,10,30,898.0,126.0,0.4,23.0,934.0,777.96,561.55
2016,5,27,10,45,904.0,125.5,0.45,23.5,954.5,801.85,576.61
2016,5,27,11,0,910.0,125.0,0.5,24.0,975.0,822.59,588.82
2016,5,27,11,15,912.5,126.0,0.55,24.5,987.5,838.53,598.03
2016,5,27,11,30,915.0,127.0,0.6,25.0,1000.0,851.07,605.18
2016,5,27,11,45,917.0,126.5,0.65,25.5,1005.0,858.56,609.26
2016,5,27,12,0,919.0,126.0,0.7,26.0,1010.0,862.62,611.32
2016,5,27,12,15,918.0,126.0,0.75,26.0,1007.5,861.2,611.24
2016,5,27,12,30,917.0,126.0,0.8,26.0,1005.0,856.34,609.14
2016,5,27,12,45,913.5,126.0,0.9,26.0,994.0,846.03,604.47
2016,5,27,13,0,910.0,126.0,1.0,26.0,983.0,832.32,597.61
2016,5,27,13,15,906.0,125.0,1.05,25.5,965.5,814.06,588.24
2016,5,27,13,30,902.0,124.0,1.1,25.0,948.0,792.52,576.48
2016,5,27,13,45,894.5,124.0,1.15,25.0,922.5,766.07,559.47
2016,5,27,14,0,887.0,124.0,1.2,25.0,897.0,736.72,540.2
2016,5,27,14,15,879.5,122.5,1.2,25.0,866.0,703.42,517.35
2016,5,27,14,30,872.0,121.0,1.2,25.0,835.0,667.57,492.27
2016,5,27,14,45,860.5,119.5,1.25,25.0,797.5,626.95,463.69
2016,5,27,15,0,849.0,118.0,1.3,25.0,760.0,584.47,432.97
2016,5,27,15,15,835.5,115.0,1.3,24.5,718.0,540.42,400.63
2016,5,27,15,30,822.0,112.0,1.3,24.0,676.0,491.99,364.07
2016,5,27,15,45,805.5,109.0,1.35,23.5,630.0,441.39,324.9
2016,5,27,16,0,789.0,106.0,1.4,23.0,584.0,390.47,284.1
2016,5,27,16,15,767.0,102.0,1.35,22.5,535.0,336.9,240.0
2016,5,27,16,30,745.0,98.0,1.3,22.0,486.0,284.16,195.88
2016,5,27,16,45,716.0,93.5,1.3,22.0,435.0,227.15,148.63
2016,5,27,17,0,687.0,89.0,1.3,22.0,384.0,175.39,107.42
2016,5,27,17,15,648.0,83.5,1.25,21.0,333.0,124.38,72.16
2016,5,27,17,30,609.0,78.0,1.2,20.0,282.0,77.28,48.84
2016,5,27,17,45,555.0,70.5,1.15,19.5,232.0,56.14,43.64
2016,5,27,18,0,501.0,63.0,1.1,19.0,182.0,50.59,38.79
2016,5,27,18,15,420.5,53.5,1.0,18.0,137.0,43.18,32.16
2016,5,27,18,30,340.0,44.0,0.9,17.0,92.0,35.76,25.27
2016,5,27,18,45,222.5,30.5,0.85,16.0,57.0,23.29,13.31
2016,5,27,19,0,105.0,17.0,0.8,15.0,22.0,12.94,0.0
2016,5,27,19,15,52.5,8.5,0.75,14.5,11.0,6.69,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,19.0,0.5,12.5,32.0,14.47,2.24
2016,5,28,5,30,233.0,38.0,0.4,13.0,64.0,28.77,18.99
2016,5,28,5,45,328.5,49.5,0.35,14.0,106.5,37.62,27.55
2016,5,28,6,0,424.0,61.0,0.3,15.0,149.0,48.89,37.82
2016,5,28,6,15,487.0,69.5,0.25,15.5,197.0,55.17,43.53
2016,5,28,6,30,550.0,78.0,0.2,16.0,245.0,61.41,48.99
2016,5,28,6,45,598.5,84.0,0.2,16.5,296.5,93.92,57.74
2016,5,28,7,0,647.0,90.0,0.2,17.0,348.0,142.44,85.92
2016,5,28,7,15,679.5,95.0,0.2,17.5,399.0,192.39,122.74
2016,5,28,7,30,712.0,100.0,0.2,18.0,450.0,245.14,165.08
2016,5,28,7,45,738.0,104.0,0.25,19.0,500.0,297.75,208.32
2016,5,28,8,0,764.0,108.0,0.3,20.0,550.0,354.33,254.17
2016,5,28,8,15,783.0,111.5,0.3,20.5,597.5,405.96,295.66
2016,5,28,8,30,802.0,115.0,0.3,21.0,645.0,457.72,335.98
2016,5,28,8,45,817.0,118.0,0.35,22.0,688.5,506.96,372.88
2016,5,28,9,0,832.0,121.0,0.4,23.0,732.0,555.37,407.89
2016,5,28,9,15,843.0,123.0,0.45,23.5,770.5,599.53,439.63
2016,5,28,9,30,854.0,125.0,0.5,24.0,809.0,637.29,466.26
2016,5,28,9,45,862.0,127.5,0.55,24.5,842.0,675.35,492.34
2016,5,28,10,0,870.0,130.0,0.6,25.0,875.0,711.04,516.18
2016,5,28,10,15,876.5,131.5,0.65,25.0,902.0,742.32,537.69
2016,5,28,10,30,883.0,133.0,0.7,25.0,929.0,770.79,557.09
2016,5,28,10,45,886.0,135.0,0.8,25.5,948.5,794.05,572.5
2016,5,28,11,0,889.0,137.0,0.9,26.0,968.0,814.11,585.35
2016,5,28,11,15,891.5,138.0,0.95,26.0,980.5,829.71,595.49
2016,5,28,11,30,894.0,139.0,1.0,26.0,993.0,841.98,603.61
2016,5,28,11,45,893.5,140.0,1.05,26.5,997.5,848.49,606.98
2016,5,28,12,0,893.0,141.0,1.1,27.0,1002.0,851.63,608.34
2016,5,28,12,15,892.5,141.0,1.1,27.0,999.5,850.67,607.71
2016,5,28,12,30,892.0,141.0,1.1,27.0,997.0,846.39,605.09
2016,5,28,12,45,884.0,144.0,1.15,27.0,985.0,835.1,598.8
2016,5,28,13,0,876.0,147.0,1.2,27.0,973.0,820.63,590.54
2016,5,28,13,15,872.0,146.0,1.2,26.5,955.5,803.05,580.67
2016,5,28,13,30,868.0,145.0,1.2,26.0,938.0,782.3,568.16
2016,5,28,13,45,860.0,145.0,1.3,26.0,913.0,756.34,551.92
2016,5,28,14,0,852.0,145.0,1.4,26.0,888.0,736.1,538.87
2016,5,28,14,15,843.5,143.0,1.4,25.5,857.0,701.87,516.33
2016,5,28,14,30,835.0,141.0,1.4,25.0,826.0,665.25,491.68
2016,5,28,14,45,823.0,139.0,1.4,25.0,789.0,624.34,462.44
2016,5,28,15,0,811.0,137.0,1.4,25.0,752.0,581.73,431.27
2016,5,28,15,15,640.0,190.5,1.35,24.5,659.0,501.35,372.78
2016,5,28,15,30,469.0,244.0,1.3,24.0,566.0,426.87,318.4
2016,5,28,15,45,529.0,205.0,1.3,24.0,545.0,395.94,293.76
2016,5,28,16,0,589.0,166.0,1.3,24.0,524.0,361.83,264.94
2016,5,28,16,15,645.0,140.0,1.25,23.5,501.5,325.3,233.1
2016,5,28,16,30,701.0,114.0,1.2,23.0,479.0,281.65,194.4
2016,5,28,16,45,691.5,96.5,1.2,22.5,426.0,223.87,146.6
2016,5,28,17,0,682.0,79.0,1.2,22.0,373.0,166.46,100.46
2016,5,28,17,15,621.0,83.5,1.1,21.0,325.0,121.46,70.84
2016,5,28,17,30,560.0,88.0,1.0,20.0,277.0,82.68,54.22
2016,5,28,17,45,506.0,79.5,0.95,19.5,228.0,62.33,49.02
2016,5,28,18,0,452.0,71.0,0.9,19.0,179.0,56.32,43.78
2016,5,28,18,15,371.5,59.5,0.8,18.0,134.5,45.01,33.76
2016,5,28,18,30,291.0,48.0,0.7,17.0,90.0,36.27,25.75
2016,5,28,18,45,185.0,33.0,0.65,16.0,56.0,24.93,14.79
2016,5,28,19,0,79.0,18.0,0.6,15.0,22.0,13.73,0.0
2016,5,28,19,15,39.5,9.0,0.55,14.5,11.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,19.0,0.65,11.5,32.5,14.5,2.64
2016,5,29,5,30,247.0,38.0,0.6,12.0,65.0,28.84,19.17
2016,5,29,5,45,342.5,49.0,0.55,12.5,108.0,37.37,27.51
2016,5,29,6,0,438.0,60.0,0.5,13.0,151.0,48.19,37.51
2016,5,29,6,15,501.0,68.5,0.45,13.5,199.5,54.53,43.32
2016,5,29,6,30,564.0,77.0,0.4,14.0,248.0,60.82,48.88
2016,5,29,6,45,610.5,82.5,0.4,14.5,299.5,92.45,57.08
2016,5,29,7,0,657.0,88.0,0.4,15.0,351.0,140.93,85.2
2016,5,29,7,15,689.5,93.0,0.4,15.5,402.0,191.34,122.67
2016,5,29,7,30,722.0,98.0,0.4,16.0,453.0,244.53,165.84
2016,5,29,7,45,746.5,102.0,0.45,17.0,503.0,300.14,212.01
2016,5,29,8,0,771.0,106.0,0.5,18.0,553.0,353.6,256.13
2016,5,29,8,15,789.5,109.5,0.55,18.5,600.5,405.32,298.64
2016,5,29,8,30,808.0,113.0,0.6,19.0,648.0,457.1,340.02
2016,5,29,8,45,822.5,115.5,0.65,19.5,691.0,505.89,378.02
2016,5,29,9,0,837.0,118.0,0.7,20.0,734.0,553.78,414.2
2016,5,29,9,15,848.0,120.5,0.7,20.5,772.5,594.97,444.17
2016,5,29,9,30,859.0,123.0,0.7,21.0,811.0,637.07,473.79
2016,5,29,9,45,866.5,125.5,0.75,21.5,844.0,674.96,500.2
2016,5,29,10,0,874.0,128.0,0.8,22.0,877.0,710.44,524.35
2016,5,29,10,15,880.5,129.5,0.85,22.0,903.5,741.82,546.31
2016,5,29,10,30,887.0,131.0,0.9,22.0,930.0,770.38,566.11
2016,5,29,10,45,890.0,132.5,0.95,22.5,949.5,793.35,580.86
2016,5,29,11,0,893.0,134.0,1.0,23.0,969.0,813.1,592.96
2016,5,29,11,15,895.5,135.0,1.0,23.0,981.5,828.77,602.57
2016,5,29,11,30,898.0,136.0,1.0,23.0,994.0,841.11,610.11
2016,5,29,11,45,897.5,137.0,1.05,23.0,999.0,847.67,614.76
2016,5,29,12,0,897.0,138.0,1.1,23.0,1004.0,850.87,617.38
2016,5,29,12,15,897.0,138.0,1.1,23.0,1001.5,850.34,617.02
2016,5,29,12,30,897.0,138.0,1.1,23.0,999.0,846.48,614.63
2016,5,29,12,45,888.5,142.0,1.15,23.5,987.5,835.6,607.32
2016,5,29,13,0,880.0,146.0,1.2,24.0,976.0,821.52,598.04
2016,5,29,13,15,876.5,145.0,1.2,24.0,959.0,804.31,587.14
2016,5,29,13,30,873.0,144.0,1.2,24.0,942.0,783.91,573.61
2016,5,29,13,45,867.5,142.5,1.2,24.0,918.0,758.54,556.61
2016,5,29,14,0,862.0,141.0,1.2,24.0,894.0,730.27,537.41
2016,5,29,14,15,854.5,139.0,1.2,23.5,863.5,697.49,515.79
2016,5,29,14,30,847.0,137.0,1.2,23.0,833.0,668.32,495.96
2016,5,29,14,45,836.5,135.0,1.2,23.0,796.5,627.96,466.98
2016,5,29,15,0,826.0,133.0,1.2,23.0,760.0,585.75,436.02
2016,5,29,15,15,812.5,130.0,1.15,22.5,718.5,539.51,401.81
2016,5,29,15,30,799.0,127.0,1.1,22.0,677.0,492.17,365.75
2016,5,29,15,45,783.0,123.0,1.1,22.0,631.5,442.1,326.17
2016,5,29,16,0,767.0,119.0,1.1,22.0,586.0,391.7,285.23
2016,5,29,16,15,744.0,115.0,1.1,21.5,537.0,336.3,240.2
2016,5,29,16,30,721.0,111.0,1.1,21.0,488.0,284.05,196.8
2016,5,29,16,45,694.0,105.0,1.1,21.0,437.5,230.63,152.49
2016,5,29,17,0,667.0,99.0,1.1,21.0,387.0,179.24,111.63
2016,5,29,17,15,626.5,92.5,1.05,20.0,335.5,128.48,76.64
2016,5,29,17,30,586.0,86.0,1.0,19.0,284.0,81.87,53.44
2016,5,29,17,45,532.5,77.5,0.95,18.5,234.5,61.09,48.14
2016,5,29,18,0,479.0,69.0,0.9,18.0,185.0,54.98,42.81
2016,5,29,18,15,396.5,58.5,0.85,17.0,139.5,46.93,35.61
2016,5,29,18,30,314.0,48.0,0.8,16.0,94.0,36.42,26.02
2016,5,29,18,45,201.0,33.5,0.75,15.0,59.0,25.36,15.34
2016,5,29,19,0,88.0,19.0,0.7,14.0,24.0,14.38,0.0
2016,5,29,19,15,44.0,9.5,0.7,13.5,12.0,7.47,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,0.75,9.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,0.7,10.0,9.0,7.08,0.0
2016,5,30,5,15,151.0,23.5,0.65,10.5,38.5,17.86,4.97
2016,5,30,5,30,274.0,38.0,0.6,11.0,68.0,28.98,19.41
2016,5,30,5,45,371.5,48.0,0.6,12.0,112.0,38.9,28.92
2016,5,30,6,0,469.0,58.0,0.6,13.0,156.0,46.86,36.32
2016,5,30,6,15,531.5,65.5,0.55,13.5,205.0,52.54,41.54
2016,5,30,6,30,594.0,73.0,0.5,14.0,254.0,58.22,46.56
2016,5,30,6,45,639.0,78.5,0.5,14.5,306.0,89.97,54.69
2016,5,30,7,0,684.0,84.0,0.5,15.0,358.0,139.79,83.32
2016,5,30,7,15,715.5,88.5,0.5,15.5,409.5,191.04,121.37
2016,5,30,7,30,747.0,93.0,0.5,16.0,461.0,248.29,167.92
2016,5,30,7,45,772.0,96.5,0.5,17.0,511.5,301.43,212.17
2016,5,30,8,0,797.0,100.0,0.5,18.0,562.0,355.88,257.04
2016,5,30,8,15,815.0,103.0,0.5,18.5,610.0,408.21,299.88
2016,5,30,8,30,833.0,106.0,0.5,19.0,658.0,460.5,341.36
2016,5,30,8,45,847.0,108.5,0.55,20.0,701.5,510.11,379.23
2016,5,30,9,0,861.0,111.0,0.6,21.0,745.0,556.56,413.53
2016,5,30,9,15,871.5,113.5,0.6,21.5,784.0,601.05,445.59
2016,5,30,9,30,882.0,116.0,0.6,22.0,823.0,643.72,475.33
2016,5,30,9,45,886.0,120.0,0.65,22.5,855.0,681.39,501.36
2016,5,30,10,0,890.0,124.0,0.7,23.0,887.0,716.36,524.96
2016,5,30,10,15,896.0,125.5,0.75,23.5,914.0,747.85,545.8
2016,5,30,10,30,902.0,127.0,0.8,24.0,941.0,776.45,564.36
2016,5,30,10,45,906.5,127.5,0.85,24.5,960.5,800.09,579.4
2016,5,30,11,0,911.0,128.0,0.9,25.0,980.0,820.53,591.67
2016,5,30,11,15,913.5,129.0,0.9,25.0,993.0,836.5,601.32
2016,5,30,11,30,916.0,130.0,0.9,25.0,1006.0,849.07,608.89
2016,5,30,11,45,916.5,130.0,0.95,25.5,1010.5,855.82,612.44
2016,5,30,12,0,917.0,130.0,1.0,26.0,1015.0,859.14,613.95
2016,5,30,12,15,916.5,130.0,1.0,26.0,1012.5,858.23,613.34
2016,5,30,12,30,916.0,130.0,1.0,26.0,1010.0,853.91,610.71
2016,5,30,12,45,912.5,130.5,1.05,26.5,999.5,844.17,604.28
2016,5,30,13,0,909.0,131.0,1.1,27.0,989.0,831.05,595.8
2016,5,30,13,15,905.0,130.0,1.1,27.0,971.5,813.0,584.72
2016,5,30,13,30,901.0,129.0,1.1,27.0,954.0,791.69,571.09
2016,5,30,13,45,896.0,127.5,1.15,27.0,929.5,766.06,554.79
2016,5,30,14,0,891.0,126.0,1.2,27.0,905.0,737.41,536.14
2016,5,30,14,15,883.0,124.5,1.2,26.5,874.0,703.87,514.3
2016,5,30,14,30,875.0,123.0,1.2,26.0,843.0,667.8,490.17
2016,5,30,14,45,866.0,120.5,1.2,26.0,806.5,627.98,461.86
2016,5,30,15,0,857.0,118.0,1.2,26.0,770.0,586.09,431.36
2016,5,30,15,15,844.0,115.5,1.2,25.5,728.0,542.53,399.55
2016,5,30,15,30,831.0,113.0,1.2,25.0,686.0,494.6,363.56
2016,5,30,15,45,815.5,109.5,1.2,25.0,640.0,443.8,323.65
2016,5,30,16,0,800.0,106.0,1.2,25.0,594.0,392.56,282.25
2016,5,30,16,15,778.5,102.0,1.15,24.5,544.5,338.81,238.48
2016,5,30,16,30,757.0,98.0,1.1,24.0,495.0,285.8,194.61
2016,5,30,16,45,730.5,93.0,1.1,23.5,444.5,228.45,147.82
2016,5,30,17,0,704.0,88.0,1.1,23.0,394.0,176.09,106.66
2016,5,30,17,15,665.5,83.0,1.05,22.0,342.0,124.74,71.56
2016,5,30,17,30,627.0,78.0,1.0,21.0,290.0,77.2,48.58
2016,5,30,17,45,575.0,70.5,0.95,20.0,240.5,56.31,43.7
2016,5,30,18,0,523.0,63.0,0.9,19.0,191.0,50.73,38.93
2016,5,30,18,15,443.0,54.0,0.8,18.0,144.5,43.67,32.64
2016,5,30,18,30,363.0,45.0,0.7,17.0,98.0,36.62,26.11
2016,5,30,18,45,244.5,32.5,0.6,16.5,62.0,24.85,14.91
2016,5,30,19,0,126.0,20.0,0.5,16.0,26.0,15.2,0.0
2016,5,30,19,15,63.0,10.0,0.5,15.5,13.0,7.87,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,39.0,9.0,0.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,170.0,22.5,0.55,12.5,40.5,17.19,4.8
2016,5,31,5,30,301.0,36.0,0.5,13.0,71.0,29.4,19.63
2016,5,31,5,45,395.0,46.0,0.45,13.5,114.5,37.41,27.45
2016,5,31,6,0,489.0,56.0,0.4,14.0,158.0,45.44,34.94
2016,5,31,6,15,550.5,63.0,0.4,14.5,207.5,50.83,39.87
2016,5,31,6,30,612.0,70.0,0.4,15.0,257.0,56.23,44.62
2016,5,31,6,45,656.0,75.0,0.4,16.0,309.0,87.22,52.06
2016,5,31,7,0,700.0,80.0,0.4,17.0,361.0,137.38,80.13
2016,5,31,7,15,730.5,84.5,0.4,17.5,412.5,192.92,121.16
2016,5,31,7,30,761.0,89.0,0.4,18.0,464.0,246.88,164.63
2016,5,31,7,45,784.0,92.0,0.45,19.0,514.5,299.71,208.54
2016,5,31,8,0,807.0,95.0,0.5,20.0,565.0,353.6,252.98
2016,5,31,8,15,824.5,98.0,0.5,20.5,612.0,406.14,295.78
2016,5,31,8,30,842.0,101.0,0.5,21.0,659.0,458.58,337.17
2016,5,31,8,45,855.5,103.5,0.55,22.0,702.5,507.28,374.2
2016,5,31,9,0,869.0,106.0,0.6,23.0,746.0,555.1,409.27
2016,5,31,9,15,879.5,108.0,0.65,23.5,785.0,599.47,441.56
2016,5,31,9,30,890.0,110.0,0.7,24.0,824.0,642.01,471.66
2016,5,31,9,45,897.0,112.0,0.75,24.5,857.0,680.25,498.03
2016,5,31,10,0,904.0,114.0,0.8,25.0,890.0,715.97,522.09
2016,5,31,10,15,910.0,115.5,0.85,25.5,917.0,747.87,543.11
2016,5,31,10,30,916.0,117.0,0.9,26.0,944.0,776.86,561.82
2016,5,31,10,45,920.0,117.5,0.95,26.5,964.0,800.46,576.71
2016,5,31,11,0,924.0,118.0,1.0,27.0,984.0,820.79,588.63
2016,5,31,11,15,926.5,119.0,1.0,27.0,996.5,837.01,598.41
2016,5,31,11,30,929.0,120.0,1.0,27.0,1009.0,849.78,606.07
2016,5,31,11,45,930.0,120.0,1.05,27.5,1014.0,857.07,609.9
2016,5,31,12,0,931.0,120.0,1.1,28.0,1019.0,860.87,611.65
2016,5,31,12,15,931.0,120.0,1.1,28.0,1017.0,860.4,611.31
2016,5,31,12,30,931.0,120.0,1.1,28.0,1015.0,856.45,608.92
2016,5,31,12,45,930.5,118.5,1.1,28.5,1005.5,847.38,602.21
2016,5,31,13,0,930.0,117.0,1.1,29.0,996.0,834.79,593.43
2016,5,31,13,15,927.0,116.0,1.1,29.0,979.0,817.19,582.73
2016,5,31,13,30,924.0,115.0,1.1,29.0,962.0,796.21,569.81
2016,5,31,13,45,919.5,114.0,1.15,29.0,937.5,770.84,553.8
2016,5,31,14,0,915.0,113.0,1.2,29.0,913.0,742.36,535.4
2016,5,31,14,15,908.0,111.5,1.2,29.0,882.5,708.83,512.73
2016,5,31,14,30,901.0,110.0,1.2,29.0,852.0,672.62,487.78
2016,5,31,14,45,892.0,108.0,1.2,29.0,815.5,632.34,459.46
2016,5,31,15,0,883.0,106.0,1.2,29.0,779.0,589.93,428.92
2016,5,31,15,15,871.5,104.0,1.2,28.5,737.5,544.33,396.04
2016,5,31,15,30,860.0,102.0,1.2,28.0,696.0,497.26,360.97
2016,5,31,15,45,844.0,99.5,1.2,28.0,649.5,446.63,321.48
2016,5,31,16,0,828.0,97.0,1.2,28.0,603.0,394.79,279.98
2016,5,31,16,15,808.0,93.5,1.15,27.0,554.0,340.64,236.68
2016,5,31,16,30,788.0,90.0,1.1,26.0,505.0,287.01,192.92
2016,5,31,16,45,761.0,86.0,1.1,25.5,453.5,232.32,148.39
2016,5,31,17,0,734.0,82.0,1.1,25.0,402.0,179.51,107.21
2016,5,31,17,15,697.5,77.5,1.05,24.0,350.0,123.41,68.73
2016,5,31,17,30,661.0,73.0,1.0,23.0,298.0,74.58,45.56
2016,5,31,17,45,608.0,66.5,0.95,22.5,247.5,53.72,41.01
2016,5,31,18,0,555.0,60.0,0.9,22.0,197.0,48.73,36.72
2016,5,31,18,15,475.5,52.0,0.8,20.5,150.0,42.33,31.14
2016,5,31,18,30,396.0,44.0,0.7,19.0,103.0,35.98,25.35
2016,5,31,18,45,273.0,32.0,0.65,18.0,65.5,26.11,15.93
2016,5,31,19,0,150.0,20.0,0.6,17.0,28.0,15.27,0.0
2016,5,31,19,15,75.0,10.0,0.65,16.5,14.0,7.87,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,19.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,1,5,0,38.0,10.0,0.9,12.0,11.0,7.87,0.0
2016,6,1,5,15,171.0,24.0,0.9,12.5,41.5,18.29,5.73
2016,6,1,5,30,304.0,38.0,0.9,13.0,72.0,31.08,21.06
2016,6,1,5,45,397.5,48.0,0.95,13.5,116.5,39.05,28.86
2016,6,1,6,0,491.0,58.0,1.0,14.0,161.0,47.03,36.31
2016,6,1,6,15,553.5,65.0,0.95,14.5,211.0,52.38,41.21
2016,6,1,6,30,616.0,72.0,0.9,15.0,261.0,57.75,45.94
2016,6,1,6,45,662.0,77.0,0.85,16.0,314.0,87.95,53.01
2016,6,1,7,0,708.0,82.0,0.8,17.0,367.0,138.62,81.11
2016,6,1,7,15,739.0,86.5,0.8,17.5,419.5,194.75,122.61
2016,6,1,7,30,770.0,91.0,0.8,18.0,472.0,249.23,166.72
2016,6,1,7,45,794.0,94.5,0.85,18.5,523.0,303.21,212.19
2016,6,1,8,0,818.0,98.0,0.9,19.0,574.0,358.35,258.5
2016,6,1,8,15,836.0,101.0,0.9,19.5,622.0,411.62,302.46
2016,6,1,8,30,854.0,104.0,0.9,20.0,670.0,464.83,345.05
2016,6,1,8,45,867.5,106.5,0.9,21.0,714.5,513.97,382.6
2016,6,1,9,0,881.0,109.0,0.9,22.0,759.0,562.3,418.09
2016,6,1,9,15,891.5,111.0,0.9,22.5,798.0,607.16,450.65
2016,6,1,9,30,902.0,113.0,0.9,23.0,837.0,650.15,480.86
2016,6,1,9,45,909.5,115.0,0.9,23.5,870.5,689.13,507.4
2016,6,1,10,0,917.0,117.0,0.9,24.0,904.0,725.58,531.5
2016,6,1,10,15,923.0,118.5,0.9,24.5,931.5,757.86,552.21
2016,6,1,10,30,929.0,120.0,0.9,25.0,959.0,787.18,570.52
2016,6,1,10,45,931.0,122.0,0.95,25.5,978.5,810.79,585.43
2016,6,1,11,0,933.0,124.0,1.0,26.0,998.0,831.01,597.37
2016,6,1,11,15,935.5,125.0,1.0,26.0,1011.0,847.36,607.24
2016,6,1,11,30,938.0,126.0,1.0,26.0,1024.0,860.22,614.97
2016,6,1,11,45,936.0,128.0,1.05,26.0,1028.0,866.78,619.54
2016,6,1,12,0,934.0,130.0,1.1,26.0,1032.0,869.8,622.03
2016,6,1,12,15,933.5,130.0,1.1,26.0,1030.0,868.97,621.47
2016,6,1,12,30,933.0,130.0,1.1,26.0,1028.0,864.66,618.84
2016,6,1,12,45,919.5,137.0,1.15,26.5,1014.5,852.07,610.56
2016,6,1,13,0,906.0,144.0,1.2,27.0,1001.0,836.24,600.31
2016,6,1,13,15,902.0,143.0,1.2,26.5,983.0,818.41,590.38
2016,6,1,13,30,898.0,142.0,1.2,26.0,965.0,797.32,577.71
2016,6,1,13,45,889.5,142.0,1.2,26.0,940.0,770.57,559.94
2016,6,1,14,0,881.0,142.0,1.2,26.0,915.0,740.99,540.03
2016,6,1,14,15,873.0,140.5,1.15,26.0,884.0,707.9,516.94
2016,6,1,14,30,865.0,139.0,1.1,26.0,853.0,678.47,495.76
2016,6,1,14,45,853.0,137.5,1.1,26.0,815.5,637.19,466.62
2016,6,1,15,0,841.0,136.0,1.1,26.0,778.0,594.11,435.56
2016,6,1,15,15,827.5,133.0,1.05,25.5,735.5,547.45,401.58
2016,6,1,15,30,814.0,130.0,1.0,25.0,693.0,499.63,365.72
2016,6,1,15,45,796.5,126.5,0.95,25.0,647.0,448.83,325.97
2016,6,1,16,0,779.0,123.0,0.9,25.0,601.0,397.8,285.04
2016,6,1,16,15,573.5,160.0,0.85,24.5,496.0,316.27,225.68
2016,6,1,16,30,368.0,197.0,0.8,24.0,391.0,248.26,178.04
2016,6,1,16,45,368.5,175.0,0.8,23.5,352.5,208.57,146.31
2016,6,1,17,0,369.0,153.0,0.8,23.0,314.0,169.38,115.45
2016,6,1,17,15,330.5,142.5,0.75,22.0,273.0,132.52,90.39
2016,6,1,17,30,292.0,132.0,0.7,21.0,232.0,100.29,72.82
2016,6,1,17,45,268.5,112.5,0.65,20.5,192.5,79.59,63.65
2016,6,1,18,0,245.0,93.0,0.6,20.0,153.0,66.74,52.61
2016,6,1,18,15,204.0,74.0,0.6,19.0,116.5,53.71,41.21
2016,6,1,18,30,163.0,55.0,0.6,18.0,80.0,40.44,29.33
2016,6,1,18,45,99.0,37.5,0.65,17.0,51.0,27.82,17.51
2016,6,1,19,0,35.0,20.0,0.7,16.0,22.0,15.26,0.0
2016,6,1,19,15,17.5,10.0,0.7,15.5,11.0,7.87,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
