Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,7.87,0.0
2016,6,2,5,15,173.0,24.0,0.65,11.5,42.0,18.3,6.02
2016,6,2,5,30,305.0,38.0,0.6,12.0,73.0,31.07,21.2
2016,6,2,5,45,400.0,48.0,0.55,12.5,118.0,39.05,29.03
2016,6,2,6,0,495.0,58.0,0.5,13.0,163.0,47.06,36.52
2016,6,2,6,15,557.5,65.5,0.45,13.5,213.0,52.8,41.79
2016,6,2,6,30,620.0,73.0,0.4,14.0,263.0,58.53,46.85
2016,6,2,6,45,664.5,78.0,0.4,15.0,316.0,87.78,53.44
2016,6,2,7,0,709.0,83.0,0.4,16.0,369.0,138.35,81.17
2016,6,2,7,15,740.5,87.5,0.35,16.5,421.5,194.61,122.41
2016,6,2,7,30,772.0,92.0,0.3,17.0,474.0,249.22,166.15
2016,6,2,7,45,796.0,95.5,0.3,18.0,525.5,303.25,210.75
2016,6,2,8,0,820.0,99.0,0.3,19.0,577.0,358.45,255.86
2016,6,2,8,15,837.5,102.0,0.3,19.5,625.0,411.6,298.99
2016,6,2,8,30,855.0,105.0,0.3,20.0,673.0,464.63,340.68
2016,6,2,8,45,869.0,107.5,0.35,21.0,717.5,514.01,378.09
2016,6,2,9,0,883.0,110.0,0.4,22.0,762.0,562.65,413.62
2016,6,2,9,15,893.5,112.0,0.45,22.5,801.0,607.57,446.19
2016,6,2,9,30,904.0,114.0,0.5,23.0,840.0,650.62,476.53
2016,6,2,9,45,906.5,119.0,0.55,24.0,872.0,688.92,501.82
2016,6,2,10,0,909.0,124.0,0.6,25.0,904.0,724.34,524.46
2016,6,2,10,15,915.0,125.5,0.65,25.5,931.0,756.38,545.41
2016,6,2,10,30,921.0,127.0,0.7,26.0,958.0,785.47,564.07
2016,6,2,10,45,924.5,128.0,0.75,26.5,978.0,809.21,578.98
2016,6,2,11,0,928.0,129.0,0.8,27.0,998.0,829.65,591.21
2016,6,2,11,15,930.0,129.5,0.8,27.0,1010.5,845.13,600.4
2016,6,2,11,30,932.0,130.0,0.8,27.0,1023.0,857.15,607.51
2016,6,2,11,45,932.0,131.0,0.85,27.5,1028.0,864.49,611.4
2016,6,2,12,0,932.0,132.0,0.9,28.0,1033.0,868.34,613.23
2016,6,2,12,15,931.5,131.5,0.9,28.0,1030.0,867.15,612.45
2016,6,2,12,30,931.0,131.0,0.9,28.0,1027.0,862.5,609.65
2016,6,2,12,45,936.5,125.5,0.9,28.5,1019.0,855.15,604.09
2016,6,2,13,0,942.0,120.0,0.9,29.0,1011.0,844.07,596.31
2016,6,2,13,15,938.5,119.0,0.9,29.0,993.5,826.03,585.44
2016,6,2,13,30,935.0,118.0,0.9,29.0,976.0,804.59,572.25
2016,6,2,13,45,929.5,117.0,0.95,29.0,951.5,778.39,555.95
2016,6,2,14,0,924.0,116.0,1.0,29.0,927.0,749.09,537.28
2016,6,2,14,15,917.0,114.0,1.0,28.5,895.5,715.02,515.49
2016,6,2,14,30,910.0,112.0,1.0,28.0,864.0,678.24,491.31
2016,6,2,14,45,900.5,110.0,1.0,28.0,827.0,637.47,462.78
2016,6,2,15,0,891.0,108.0,1.0,28.0,790.0,594.59,432.02
2016,6,2,15,15,879.0,106.0,1.0,27.5,747.5,548.53,398.93
2016,6,2,15,30,867.0,104.0,1.0,27.0,705.0,501.03,363.64
2016,6,2,15,45,851.0,101.0,1.0,27.0,658.0,449.82,323.81
2016,6,2,16,0,835.0,98.0,1.0,27.0,611.0,397.33,281.9
2016,6,2,16,15,814.5,95.0,1.0,26.5,561.5,343.2,238.31
2016,6,2,16,30,794.0,92.0,1.0,26.0,512.0,289.62,194.37
2016,6,2,16,45,765.5,88.0,1.0,25.5,460.0,234.4,149.61
2016,6,2,17,0,737.0,84.0,1.0,25.0,408.0,181.21,108.32
2016,6,2,17,15,700.0,79.0,0.95,24.0,355.5,124.51,69.5
2016,6,2,17,30,663.0,74.0,0.9,23.0,303.0,75.22,46.1
2016,6,2,17,45,611.5,68.0,0.85,22.0,252.0,54.84,42.06
2016,6,2,18,0,560.0,62.0,0.8,21.0,201.0,50.28,38.23
2016,6,2,18,15,482.0,53.5,0.75,20.0,153.5,43.53,32.28
2016,6,2,18,30,404.0,45.0,0.7,19.0,106.0,36.79,26.1
2016,6,2,18,45,286.0,33.0,0.65,18.0,68.5,26.95,16.79
2016,6,2,19,0,168.0,21.0,0.6,17.0,31.0,16.06,0.99
2016,6,2,19,15,84.0,10.5,0.55,16.5,15.5,8.26,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.1,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.1,14.0,12.0,7.87,0.0
2016,6,3,5,15,198.5,23.0,0.1,14.5,43.5,18.75,6.4
2016,6,3,5,30,336.0,36.0,0.1,15.0,75.0,29.54,19.69
2016,6,3,5,45,426.0,45.5,0.1,15.5,119.5,37.2,27.1
2016,6,3,6,0,516.0,55.0,0.1,16.0,164.0,44.87,34.2
2016,6,3,6,15,575.5,61.5,0.1,16.5,214.0,49.95,38.8
2016,6,3,6,30,635.0,68.0,0.1,17.0,264.0,55.04,43.23
2016,6,3,6,45,675.5,73.5,0.1,17.5,315.5,83.96,49.9
2016,6,3,7,0,716.0,79.0,0.1,18.0,367.0,134.95,77.45
2016,6,3,7,15,746.0,83.0,0.1,19.0,419.0,190.71,117.51
2016,6,3,7,30,776.0,87.0,0.1,20.0,471.0,244.78,160.05
2016,6,3,7,45,798.5,90.5,0.1,21.0,521.5,298.5,203.83
2016,6,3,8,0,821.0,94.0,0.1,22.0,572.0,353.23,247.98
2016,6,3,8,15,719.0,136.5,0.15,23.0,580.5,391.56,281.35
2016,6,3,8,30,617.0,179.0,0.2,24.0,589.0,420.14,305.39
2016,6,3,8,45,748.0,141.5,0.25,25.0,671.0,483.8,351.25
2016,6,3,9,0,879.0,104.0,0.3,26.0,753.0,554.19,400.79
2016,6,3,9,15,734.5,181.0,0.3,27.0,742.5,578.32,416.16
2016,6,3,9,30,590.0,258.0,0.3,28.0,732.0,583.59,417.86
2016,6,3,9,45,759.0,180.0,0.35,29.0,815.5,652.37,464.75
2016,6,3,10,0,928.0,102.0,0.4,30.0,899.0,717.36,507.82
2016,6,3,10,15,933.0,103.0,0.45,30.5,925.5,748.87,527.58
2016,6,3,10,30,938.0,104.0,0.5,31.0,952.0,777.35,545.44
2016,6,3,10,45,940.5,105.5,0.55,31.5,971.5,801.22,559.88
2016,6,3,11,0,943.0,107.0,0.6,32.0,991.0,821.7,571.54
2016,6,3,11,15,945.0,107.5,0.65,32.0,1003.5,837.5,581.51
2016,6,3,11,30,947.0,108.0,0.7,32.0,1016.0,849.78,589.44
2016,6,3,11,45,946.0,109.5,0.75,32.0,1020.5,856.95,594.35
2016,6,3,12,0,945.0,111.0,0.8,32.0,1025.0,860.55,597.21
2016,6,3,12,15,944.5,111.0,0.85,32.0,1022.5,859.79,597.5
2016,6,3,12,30,944.0,111.0,0.9,32.0,1020.0,855.51,595.74
2016,6,3,12,45,930.0,118.0,0.95,32.0,1006.5,842.75,588.8
2016,6,3,13,0,916.0,125.0,1.0,32.0,993.0,826.72,579.92
2016,6,3,13,15,912.0,124.5,1.0,32.0,975.5,809.19,569.44
2016,6,3,13,30,908.0,124.0,1.0,32.0,958.0,788.38,556.4
2016,6,3,13,45,902.0,123.0,1.05,32.0,933.5,762.53,540.31
2016,6,3,14,0,896.0,122.0,1.1,32.0,909.0,733.69,521.95
2016,6,3,14,15,888.5,120.0,1.1,31.5,878.0,700.21,500.64
2016,6,3,14,30,881.0,118.0,1.1,31.0,847.0,664.15,477.05
2016,6,3,14,45,870.5,116.5,1.1,31.0,810.0,624.32,449.31
2016,6,3,15,0,860.0,115.0,1.1,31.0,773.0,582.53,419.49
2016,6,3,15,15,847.0,112.5,1.1,30.5,731.0,536.91,386.98
2016,6,3,15,30,834.0,110.0,1.1,30.0,689.0,491.1,353.19
2016,6,3,15,45,816.5,107.5,1.1,30.0,643.0,440.48,314.22
2016,6,3,16,0,799.0,105.0,1.1,30.0,597.0,389.58,273.96
2016,6,3,16,15,777.5,101.0,1.05,29.5,547.5,336.17,231.36
2016,6,3,16,30,756.0,97.0,1.0,29.0,498.0,283.49,188.68
2016,6,3,16,45,726.5,93.0,1.0,28.5,447.0,226.6,143.38
2016,6,3,17,0,697.0,89.0,1.0,28.0,396.0,175.02,103.87
2016,6,3,17,15,659.5,83.5,0.95,27.0,345.0,124.0,69.74
2016,6,3,17,30,622.0,78.0,0.9,26.0,294.0,76.67,47.31
2016,6,3,17,45,568.0,71.5,0.85,25.5,244.0,56.87,43.15
2016,6,3,18,0,514.0,65.0,0.8,25.0,194.0,52.07,39.09
2016,6,3,18,15,438.0,56.0,0.75,23.5,148.0,45.1,33.13
2016,6,3,18,30,362.0,47.0,0.7,22.0,102.0,38.12,26.9
2016,6,3,18,45,250.0,34.0,0.65,21.0,65.5,25.98,15.8
2016,6,3,19,0,138.0,21.0,0.6,20.0,29.0,15.99,1.67
2016,6,3,19,15,69.0,10.5,0.6,19.5,14.5,8.26,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,18.0,9.0,7.08,0.0
2016,6,4,5,15,101.0,24.5,0.55,18.0,36.0,18.54,6.24
2016,6,4,5,30,202.0,40.0,0.5,18.0,63.0,30.05,19.79
2016,6,4,5,45,268.5,54.5,0.5,18.5,101.5,40.7,29.71
2016,6,4,6,0,335.0,69.0,0.5,19.0,140.0,51.22,39.22
2016,6,4,6,15,382.0,82.0,0.5,19.5,184.0,60.38,47.32
2016,6,4,6,30,429.0,95.0,0.5,20.0,228.0,69.35,55.03
2016,6,4,6,45,477.0,101.0,0.55,20.5,273.5,91.54,60.25
2016,6,4,7,0,525.0,107.0,0.6,21.0,319.0,134.99,84.52
2016,6,4,7,15,432.0,146.5,0.6,21.0,336.5,179.27,121.55
2016,6,4,7,30,339.0,186.0,0.6,21.0,354.0,213.81,153.25
2016,6,4,7,45,382.0,198.0,0.6,21.0,406.0,256.53,186.5
2016,6,4,8,0,425.0,210.0,0.6,21.0,458.0,306.65,225.64
2016,6,4,8,15,387.0,241.5,0.6,21.0,481.5,337.57,251.53
2016,6,4,8,30,349.0,273.0,0.6,21.0,505.0,367.7,275.82
2016,6,4,8,45,204.5,297.5,0.6,21.5,436.0,333.21,251.6
2016,6,4,9,0,60.0,322.0,0.6,22.0,367.0,283.41,214.56
2016,6,4,9,15,159.5,349.0,0.6,22.0,475.5,371.19,279.94
2016,6,4,9,30,259.0,376.0,0.6,22.0,584.0,467.77,349.19
2016,6,4,9,45,143.0,353.0,0.65,22.5,468.5,381.19,285.32
2016,6,4,10,0,27.0,330.0,0.7,23.0,353.0,283.29,212.38
2016,6,4,10,15,27.0,340.0,0.7,23.0,364.0,293.44,220.22
2016,6,4,10,30,27.0,350.0,0.7,23.0,375.0,303.46,227.29
2016,6,4,10,45,187.5,390.5,0.75,23.5,566.0,468.61,348.55
2016,6,4,11,0,348.0,431.0,0.8,24.0,757.0,639.04,465.76
2016,6,4,11,15,263.5,458.5,0.85,24.5,707.5,602.69,437.33
2016,6,4,11,30,179.0,486.0,0.9,25.0,658.0,553.32,401.96
2016,6,4,11,45,245.5,475.0,0.95,25.5,712.0,609.07,441.02
2016,6,4,12,0,312.0,464.0,1.0,26.0,766.0,654.61,471.78
2016,6,4,12,15,229.0,476.0,1.0,26.5,697.5,588.19,424.5
2016,6,4,12,30,146.0,488.0,1.0,27.0,629.0,530.52,383.44
2016,6,4,12,45,513.5,312.0,1.0,27.5,800.5,692.53,500.02
2016,6,4,13,0,881.0,136.0,1.0,28.0,972.0,807.16,578.52
2016,6,4,13,15,878.0,135.0,1.0,28.0,955.0,790.65,566.72
2016,6,4,13,30,875.0,134.0,1.0,28.0,938.0,770.94,553.87
2016,6,4,13,45,874.0,130.5,1.05,28.5,916.0,747.55,538.04
2016,6,4,14,0,873.0,127.0,1.1,29.0,894.0,721.0,519.85
2016,6,4,14,15,866.0,125.0,1.1,29.0,864.0,688.61,497.91
2016,6,4,14,30,859.0,123.0,1.1,29.0,834.0,653.69,473.81
2016,6,4,14,45,851.5,120.0,1.1,29.0,799.0,615.29,446.78
2016,6,4,15,0,844.0,117.0,1.1,29.0,764.0,574.76,417.57
2016,6,4,15,15,832.0,114.5,1.1,28.5,723.0,532.44,386.99
2016,6,4,15,30,820.0,112.0,1.1,28.0,682.0,485.88,352.4
2016,6,4,15,45,804.5,108.5,1.1,28.0,637.0,435.96,313.63
2016,6,4,16,0,789.0,105.0,1.1,28.0,592.0,385.61,273.45
2016,6,4,16,15,768.5,101.5,1.05,27.5,544.0,333.51,231.47
2016,6,4,16,30,748.0,98.0,1.0,27.0,496.0,282.04,189.35
2016,6,4,16,45,721.0,93.5,1.0,26.5,445.5,225.74,144.08
2016,6,4,17,0,694.0,89.0,1.0,26.0,395.0,174.5,104.44
2016,6,4,17,15,657.5,83.5,0.95,25.0,344.5,123.8,70.23
2016,6,4,17,30,621.0,78.0,0.9,24.0,294.0,76.66,47.69
2016,6,4,17,45,570.0,71.0,0.85,23.0,244.5,56.5,43.3
2016,6,4,18,0,519.0,64.0,0.8,22.0,195.0,51.33,38.98
2016,6,4,18,15,445.5,55.0,0.7,21.0,149.5,44.35,32.86
2016,6,4,18,30,372.0,46.0,0.6,20.0,104.0,37.34,26.5
2016,6,4,18,45,263.0,33.5,0.55,19.0,67.5,27.2,17.05
2016,6,4,19,0,154.0,21.0,0.5,18.0,31.0,16.04,2.45
2016,6,4,19,15,77.0,10.5,0.45,17.5,15.5,8.26,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,34.5,5.0,0.65,12.0,6.0,0.0,0.0
2016,6,5,5,0,69.0,10.0,0.6,12.0,12.0,7.87,0.0
2016,6,5,5,15,197.0,23.0,0.55,12.5,43.0,18.72,6.75
2016,6,5,5,30,325.0,36.0,0.5,13.0,74.0,29.46,19.78
2016,6,5,5,45,413.5,45.5,0.45,13.5,118.0,37.09,27.21
2016,6,5,6,0,502.0,55.0,0.4,14.0,162.0,44.74,34.33
2016,6,5,6,15,560.5,62.0,0.4,14.5,211.0,50.15,39.27
2016,6,5,6,30,619.0,69.0,0.4,15.0,260.0,55.55,44.02
2016,6,5,6,45,660.5,74.5,0.4,16.0,312.0,81.99,49.86
2016,6,5,7,0,702.0,80.0,0.4,17.0,364.0,132.07,76.47
2016,6,5,7,15,732.0,84.5,0.4,17.5,415.5,187.38,116.54
2016,6,5,7,30,762.0,89.0,0.4,18.0,467.0,240.95,159.35
2016,6,5,7,45,785.0,92.5,0.45,18.5,517.0,293.96,203.66
2016,6,5,8,0,808.0,96.0,0.5,19.0,567.0,348.05,248.83
2016,6,5,8,15,825.0,99.0,0.5,19.5,614.5,400.24,291.64
2016,6,5,8,30,842.0,102.0,0.5,20.0,662.0,452.3,333.05
2016,6,5,8,45,855.5,104.5,0.55,21.0,705.5,500.99,370.38
2016,6,5,9,0,869.0,107.0,0.6,22.0,749.0,548.68,405.65
2016,6,5,9,15,879.0,109.0,0.6,22.5,787.5,592.68,437.46
2016,6,5,9,30,889.0,111.0,0.6,23.0,826.0,634.83,466.93
2016,6,5,9,45,902.5,109.5,0.65,23.5,860.5,674.22,494.32
2016,6,5,10,0,916.0,108.0,0.7,24.0,895.0,711.54,519.66
2016,6,5,10,15,921.5,109.0,0.75,24.5,921.5,743.05,540.53
2016,6,5,10,30,927.0,110.0,0.8,25.0,948.0,771.61,559.09
2016,6,5,10,45,930.0,111.0,0.85,25.5,967.5,795.21,574.11
2016,6,5,11,0,933.0,112.0,0.9,26.0,987.0,815.48,586.12
2016,6,5,11,15,935.0,112.5,0.95,26.0,1000.0,831.16,596.3
2016,6,5,11,30,937.0,113.0,1.0,26.0,1013.0,843.37,604.37
2016,6,5,11,45,937.5,114.0,1.05,26.0,1018.0,851.3,609.84
2016,6,5,12,0,938.0,115.0,1.1,26.0,1023.0,855.73,613.19
2016,6,5,12,15,937.5,115.0,1.1,26.0,1021.0,855.06,612.72
2016,6,5,12,30,937.0,115.0,1.1,26.0,1019.0,850.91,610.17
2016,6,5,12,45,930.0,118.0,1.15,26.0,1007.5,840.58,604.47
2016,6,5,13,0,923.0,121.0,1.2,26.0,996.0,826.89,596.69
2016,6,5,13,15,920.0,120.0,1.2,26.0,979.5,809.72,586.08
2016,6,5,13,30,917.0,119.0,1.2,26.0,963.0,789.21,572.88
2016,6,5,13,45,912.0,118.0,1.2,26.0,939.0,763.99,556.07
2016,6,5,14,0,907.0,117.0,1.2,26.0,915.0,735.7,536.96
2016,6,5,14,15,900.5,115.5,1.2,26.0,885.0,703.09,514.58
2016,6,5,14,30,894.0,114.0,1.2,26.0,855.0,667.8,489.91
2016,6,5,14,45,885.5,112.0,1.2,26.0,818.5,628.42,461.83
2016,6,5,15,0,877.0,110.0,1.2,26.0,782.0,586.88,431.5
2016,6,5,15,15,865.0,107.5,1.2,25.5,740.5,541.21,398.16
2016,6,5,15,30,853.0,105.0,1.2,25.0,699.0,494.12,362.66
2016,6,5,15,45,838.0,102.0,1.2,25.0,653.5,444.18,323.22
2016,6,5,16,0,823.0,99.0,1.2,25.0,608.0,392.89,281.67
2016,6,5,16,15,803.5,95.5,1.15,24.5,559.0,339.46,237.97
2016,6,5,16,30,784.0,92.0,1.1,24.0,510.0,286.5,193.96
2016,6,5,16,45,758.5,88.0,1.1,23.5,459.5,232.62,149.76
2016,6,5,17,0,733.0,84.0,1.1,23.0,409.0,180.43,108.79
2016,6,5,17,15,697.0,79.0,1.05,22.0,357.0,124.19,69.94
2016,6,5,17,30,661.0,74.0,1.0,21.0,305.0,75.25,46.46
2016,6,5,17,45,612.5,67.5,0.95,20.5,254.5,54.44,41.99
2016,6,5,18,0,564.0,61.0,0.9,20.0,204.0,49.5,37.74
2016,6,5,18,15,490.0,53.0,0.8,19.0,157.0,43.14,32.12
2016,6,5,18,30,416.0,45.0,0.7,18.0,110.0,36.8,26.29
2016,6,5,18,45,304.0,33.5,0.65,17.0,72.0,27.37,17.42
2016,6,5,19,0,192.0,22.0,0.6,16.0,34.0,17.95,4.16
2016,6,5,19,15,96.0,11.0,0.6,15.5,17.0,8.65,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,6,6,5,15,195.5,22.5,0.8,12.5,42.5,18.29,6.57
2016,6,6,5,30,323.0,35.0,0.8,13.0,73.0,28.62,19.04
2016,6,6,5,45,411.0,44.5,0.85,13.5,116.5,36.26,26.45
2016,6,6,6,0,499.0,54.0,0.9,14.0,160.0,43.92,33.58
2016,6,6,6,15,556.0,60.5,0.85,14.5,208.5,48.96,38.19
2016,6,6,6,30,613.0,67.0,0.8,15.0,257.0,54.0,42.63
2016,6,6,6,45,366.0,115.5,0.8,15.5,234.5,94.79,67.22
2016,6,6,7,0,119.0,164.0,0.8,16.0,212.0,128.36,97.29
2016,6,6,7,15,435.0,125.0,0.75,16.5,335.5,163.07,110.59
2016,6,6,7,30,751.0,86.0,0.7,17.0,459.0,234.99,156.24
2016,6,6,7,45,773.5,89.5,0.7,18.0,508.0,287.18,199.77
2016,6,6,8,0,796.0,93.0,0.7,19.0,557.0,340.42,244.02
2016,6,6,8,15,812.5,96.0,0.7,19.5,603.5,391.74,286.49
2016,6,6,8,30,829.0,99.0,0.7,20.0,650.0,442.92,327.61
2016,6,6,8,45,842.5,101.0,0.75,20.5,692.5,490.72,365.3
2016,6,6,9,0,856.0,103.0,0.8,21.0,735.0,537.39,401.0
2016,6,6,9,15,866.0,105.0,0.8,21.5,773.0,580.82,432.9
2016,6,6,9,30,876.0,107.0,0.8,22.0,811.0,622.45,462.49
2016,6,6,9,45,883.0,108.5,0.85,22.5,843.0,659.73,488.75
2016,6,6,10,0,890.0,110.0,0.9,23.0,875.0,694.57,512.71
2016,6,6,10,15,895.5,111.0,0.95,23.0,901.5,725.34,534.43
2016,6,6,10,30,901.0,112.0,1.0,23.0,928.0,753.23,553.92
2016,6,6,10,45,905.0,113.0,1.05,23.5,947.5,777.0,569.33
2016,6,6,11,0,909.0,114.0,1.1,24.0,967.0,797.58,581.95
2016,6,6,11,15,911.5,114.5,1.1,24.0,979.5,813.31,591.65
2016,6,6,11,30,914.0,115.0,1.1,24.0,992.0,825.67,599.25
2016,6,6,11,45,914.5,115.5,1.1,24.5,997.0,833.05,602.55
2016,6,6,12,0,915.0,116.0,1.1,25.0,1002.0,837.03,603.77
2016,6,6,12,15,914.5,116.0,1.1,25.0,999.5,836.41,603.33
2016,6,6,12,30,914.0,116.0,1.1,25.0,997.0,832.41,600.85
2016,6,6,12,45,903.5,121.0,1.15,25.0,985.0,821.17,594.47
2016,6,6,13,0,893.0,126.0,1.2,25.0,973.0,806.73,586.09
2016,6,6,13,15,889.5,125.0,1.2,25.0,956.5,789.73,575.48
2016,6,6,13,30,886.0,124.0,1.2,25.0,940.0,769.51,562.07
2016,6,6,13,45,880.0,123.0,1.2,25.0,916.0,744.37,545.16
2016,6,6,14,0,874.0,122.0,1.2,25.0,892.0,716.31,526.03
2016,6,6,14,15,867.0,120.5,1.2,24.5,862.0,684.43,504.94
2016,6,6,14,30,860.0,119.0,1.2,24.0,832.0,650.0,481.55
2016,6,6,14,45,850.0,117.0,1.2,24.0,796.5,611.03,453.45
2016,6,6,15,0,840.0,115.0,1.2,24.0,761.0,570.11,423.25
2016,6,6,15,15,828.0,112.5,1.15,23.5,720.5,527.94,391.74
2016,6,6,15,30,816.0,110.0,1.1,23.0,680.0,481.7,356.34
2016,6,6,15,45,799.5,107.5,1.1,23.0,635.0,432.54,317.34
2016,6,6,16,0,783.0,105.0,1.1,23.0,590.0,383.03,277.01
2016,6,6,16,15,762.5,101.5,1.1,22.5,542.5,331.35,234.67
2016,6,6,16,30,742.0,98.0,1.1,22.0,495.0,280.3,192.14
2016,6,6,16,45,716.0,93.5,1.1,21.5,445.0,224.63,146.39
2016,6,6,17,0,690.0,89.0,1.1,21.0,395.0,173.92,106.31
2016,6,6,17,15,653.5,83.5,1.1,20.0,345.0,123.53,71.62
2016,6,6,17,30,617.0,78.0,1.1,19.0,295.0,76.7,48.69
2016,6,6,17,45,568.5,71.0,1.1,18.5,246.0,56.43,44.09
2016,6,6,18,0,520.0,64.0,1.1,18.0,197.0,51.29,39.63
2016,6,6,18,15,446.5,55.5,1.1,17.0,151.5,44.7,33.77
2016,6,6,18,30,373.0,47.0,1.1,16.0,106.0,38.11,27.67
2016,6,6,18,45,267.5,34.5,1.1,15.5,69.5,28.01,18.11
2016,6,6,19,0,162.0,22.0,1.1,15.0,33.0,16.8,4.09
2016,6,6,19,15,81.0,11.0,1.1,14.5,16.5,8.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,13.0,12.0,7.87,0.0
2016,6,7,5,15,171.5,23.5,0.7,13.0,41.5,17.94,6.4
2016,6,7,5,30,290.0,37.0,0.7,13.0,71.0,30.11,20.34
2016,6,7,5,45,381.5,46.5,0.7,13.5,114.0,37.66,27.7
2016,6,7,6,0,473.0,56.0,0.7,14.0,157.0,45.25,34.77
2016,6,7,6,15,531.5,63.0,0.65,14.5,205.0,50.58,39.63
2016,6,7,6,30,590.0,70.0,0.6,15.0,253.0,55.9,44.32
2016,6,7,6,45,295.0,88.0,0.6,15.5,179.5,72.94,50.54
2016,6,7,7,0,0.0,106.0,0.6,16.0,106.0,79.76,61.82
2016,6,7,7,15,40.0,156.0,0.6,16.5,176.0,121.25,93.93
2016,6,7,7,30,80.0,206.0,0.6,17.0,246.0,168.49,129.99
2016,6,7,7,45,85.5,229.5,0.6,18.0,276.0,193.7,149.19
2016,6,7,8,0,91.0,253.0,0.6,19.0,306.0,219.65,168.8
2016,6,7,8,15,454.5,178.0,0.6,19.5,476.5,317.01,236.97
2016,6,7,8,30,818.0,103.0,0.6,20.0,647.0,440.43,325.83
2016,6,7,8,45,830.5,106.0,0.65,20.5,689.5,488.79,363.13
2016,6,7,9,0,843.0,109.0,0.7,21.0,732.0,534.36,397.93
2016,6,7,9,15,853.5,111.0,0.7,21.5,770.5,577.54,429.55
2016,6,7,9,30,864.0,113.0,0.7,22.0,809.0,618.98,458.92
2016,6,7,9,45,877.5,112.0,0.75,22.5,843.0,657.9,486.29
2016,6,7,10,0,891.0,111.0,0.8,23.0,877.0,694.82,511.64
2016,6,7,10,15,897.0,112.5,0.85,23.0,904.0,726.39,533.82
2016,6,7,10,30,903.0,114.0,0.9,23.0,931.0,755.11,553.8
2016,6,7,10,45,906.0,115.5,0.95,23.5,950.5,778.61,568.97
2016,6,7,11,0,909.0,117.0,1.0,24.0,970.0,798.87,581.47
2016,6,7,11,15,911.5,117.5,1.0,24.0,983.0,814.62,591.14
2016,6,7,11,30,914.0,118.0,1.0,24.0,996.0,827.0,598.71
2016,6,7,11,45,915.5,118.5,1.05,24.0,1001.5,835.21,604.4
2016,6,7,12,0,917.0,119.0,1.1,24.0,1007.0,840.02,608.02
2016,6,7,12,15,917.0,119.0,1.1,24.0,1005.5,839.85,607.86
2016,6,7,12,30,917.0,119.0,1.1,24.0,1004.0,836.28,605.65
2016,6,7,12,45,911.5,121.0,1.15,24.0,994.0,826.59,600.25
2016,6,7,13,0,906.0,123.0,1.2,24.0,984.0,813.59,592.79
2016,6,7,13,15,903.0,122.5,1.2,24.0,967.5,797.22,582.56
2016,6,7,13,30,900.0,122.0,1.2,24.0,951.0,777.57,569.57
2016,6,7,13,45,893.0,122.0,1.2,24.0,927.0,752.25,552.47
2016,6,7,14,0,886.0,122.0,1.2,24.0,903.0,724.03,533.17
2016,6,7,14,15,879.0,120.5,1.2,23.5,873.0,691.85,511.85
2016,6,7,14,30,872.0,119.0,1.2,23.0,843.0,657.09,488.18
2016,6,7,14,45,860.0,118.5,1.2,22.5,806.5,617.77,460.62
2016,6,7,15,0,848.0,118.0,1.2,22.0,770.0,576.62,430.94
2016,6,7,15,15,836.0,115.5,1.2,21.5,729.5,534.33,399.44
2016,6,7,15,30,824.0,113.0,1.2,21.0,689.0,487.76,363.8
2016,6,7,15,45,806.0,111.0,1.2,21.0,643.5,438.05,324.06
2016,6,7,16,0,788.0,109.0,1.2,21.0,598.0,388.1,283.07
2016,6,7,16,15,767.0,105.5,1.2,20.5,549.5,336.02,240.09
2016,6,7,16,30,746.0,102.0,1.2,20.0,501.0,284.61,196.95
2016,6,7,16,45,715.5,98.0,1.2,19.5,450.5,228.08,150.36
2016,6,7,17,0,685.0,94.0,1.2,19.0,400.0,177.06,109.93
2016,6,7,17,15,648.0,88.5,1.2,18.5,349.0,126.86,74.98
2016,6,7,17,30,611.0,83.0,1.2,18.0,298.0,80.29,51.9
2016,6,7,17,45,555.5,76.5,1.2,17.5,248.5,60.33,47.69
2016,6,7,18,0,500.0,70.0,1.2,17.0,199.0,55.67,43.65
2016,6,7,18,15,424.5,60.5,1.15,16.5,153.0,48.45,37.14
2016,6,7,18,30,349.0,51.0,1.1,16.0,107.0,38.82,28.31
2016,6,7,18,45,239.0,38.0,1.05,15.5,70.0,28.81,18.84
2016,6,7,19,0,129.0,25.0,1.0,15.0,33.0,18.89,5.82
2016,6,7,19,15,64.5,12.5,1.0,14.5,16.5,9.83,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,40.5,5.5,1.1,12.0,7.0,0.0,0.0
2016,6,8,5,0,81.0,11.0,1.1,12.0,14.0,8.65,0.0
2016,6,8,5,15,212.5,23.5,1.1,12.5,45.5,19.18,7.31
2016,6,8,5,30,344.0,36.0,1.1,13.0,77.0,29.55,19.84
2016,6,8,5,45,434.0,44.5,1.15,13.5,121.0,36.42,26.58
2016,6,8,6,0,524.0,53.0,1.2,14.0,165.0,43.36,33.07
2016,6,8,6,15,335.0,87.0,1.2,14.0,166.0,63.19,50.91
2016,6,8,6,30,146.0,121.0,1.2,14.0,167.0,84.71,69.99
2016,6,8,6,45,158.5,141.5,1.2,14.5,199.5,104.02,79.7
2016,6,8,7,0,171.0,162.0,1.2,15.0,232.0,131.78,98.58
2016,6,8,7,15,473.5,122.5,1.2,15.5,350.0,165.91,111.85
2016,6,8,7,30,776.0,83.0,1.2,16.0,468.0,235.68,156.73
2016,6,8,7,45,670.5,123.0,1.25,16.5,480.0,281.0,200.16
2016,6,8,8,0,565.0,163.0,1.3,17.0,492.0,317.08,234.89
2016,6,8,8,15,708.0,129.0,1.3,17.0,576.5,375.49,280.65
2016,6,8,8,30,851.0,95.0,1.3,17.0,661.0,446.66,336.51
2016,6,8,8,45,863.0,97.5,1.3,17.5,703.5,495.03,375.31
2016,6,8,9,0,875.0,100.0,1.3,18.0,746.0,542.21,412.05
2016,6,8,9,15,885.0,102.0,1.3,18.0,784.5,586.42,446.26
2016,6,8,9,30,895.0,104.0,1.3,18.0,823.0,628.78,478.19
2016,6,8,9,45,893.0,110.5,1.3,18.5,853.5,665.24,504.09
2016,6,8,10,0,891.0,117.0,1.3,19.0,884.0,698.56,527.06
2016,6,8,10,15,897.0,118.5,1.35,19.0,910.5,730.14,549.87
2016,6,8,10,30,903.0,120.0,1.4,19.0,937.0,758.86,570.37
2016,6,8,10,45,904.0,123.0,1.45,19.5,956.0,782.09,585.69
2016,6,8,11,0,905.0,126.0,1.5,20.0,975.0,801.99,598.49
2016,6,8,11,15,907.5,126.5,1.55,20.0,988.0,817.68,609.0
2016,6,8,11,30,910.0,127.0,1.6,20.0,1001.0,830.02,617.37
2016,6,8,11,45,908.5,129.0,1.65,20.0,1005.5,837.01,622.26
2016,6,8,12,0,907.0,131.0,1.7,20.0,1010.0,840.6,625.03
2016,6,8,12,15,906.5,131.0,1.7,20.0,1008.0,840.07,624.64
2016,6,8,12,30,906.0,131.0,1.7,20.0,1006.0,836.22,622.16
2016,6,8,12,45,879.0,146.5,1.75,20.0,989.0,820.16,612.08
2016,6,8,13,0,852.0,162.0,1.8,20.0,972.0,813.96,607.96
2016,6,8,13,15,848.0,161.0,1.8,20.0,955.5,796.66,596.1
2016,6,8,13,30,844.0,160.0,1.8,20.0,939.0,776.21,582.05
2016,6,8,13,45,541.0,294.0,1.85,20.0,788.5,652.77,491.83
2016,6,8,14,0,238.0,428.0,1.9,20.0,638.0,518.25,392.1
2016,6,8,14,15,529.5,289.0,1.85,19.5,735.5,605.84,460.86
2016,6,8,14,30,821.0,150.0,1.8,19.0,833.0,655.81,499.17
2016,6,8,14,45,812.0,146.5,1.8,19.0,797.5,616.66,469.42
2016,6,8,15,0,803.0,143.0,1.8,19.0,762.0,575.6,438.3
2016,6,8,15,15,789.5,140.0,1.8,18.5,721.0,530.96,404.49
2016,6,8,15,30,776.0,137.0,1.8,18.0,680.0,485.25,368.82
2016,6,8,15,45,580.0,188.5,1.8,18.0,579.5,404.22,306.73
2016,6,8,16,0,384.0,240.0,1.8,18.0,479.0,330.72,251.28
2016,6,8,16,15,544.0,179.0,1.75,17.5,487.5,316.42,234.67
2016,6,8,16,30,704.0,118.0,1.7,17.0,496.0,283.02,200.15
2016,6,8,16,45,527.0,139.0,1.7,17.0,406.5,217.06,151.04
2016,6,8,17,0,350.0,160.0,1.7,17.0,317.0,170.4,120.25
2016,6,8,17,15,318.5,147.5,1.65,16.5,276.5,134.75,94.87
2016,6,8,17,30,287.0,135.0,1.6,16.0,236.0,102.31,76.02
2016,6,8,17,45,393.0,103.5,1.6,15.5,218.0,74.45,60.51
2016,6,8,18,0,499.0,72.0,1.6,15.0,200.0,57.18,45.33
2016,6,8,18,15,423.5,62.0,1.55,14.5,154.5,49.61,38.48
2016,6,8,18,30,348.0,52.0,1.5,14.0,109.0,39.52,29.18
2016,6,8,18,45,248.0,38.5,1.45,14.0,72.0,29.21,19.36
2016,6,8,19,0,148.0,25.0,1.4,14.0,35.0,18.95,6.34
2016,6,8,19,15,74.0,12.5,1.3,13.5,17.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,9,5,0,45.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,6,9,5,15,159.5,26.0,1.5,13.0,43.0,19.72,7.68
2016,6,9,5,30,274.0,41.0,1.5,13.0,73.0,31.13,21.19
2016,6,9,5,45,367.0,51.0,1.55,13.0,116.0,41.22,30.86
2016,6,9,6,0,460.0,61.0,1.6,13.0,159.0,49.08,38.29
2016,6,9,6,15,356.0,88.5,1.55,13.0,176.5,64.42,52.2
2016,6,9,6,30,252.0,116.0,1.5,13.0,194.0,81.64,67.55
2016,6,9,6,45,279.0,131.5,1.5,13.5,232.5,100.98,75.37
2016,6,9,7,0,306.0,147.0,1.5,14.0,271.0,134.36,95.87
2016,6,9,7,15,515.5,122.5,1.45,14.5,364.5,171.72,115.28
2016,6,9,7,30,725.0,98.0,1.4,15.0,458.0,232.29,156.71
2016,6,9,7,45,752.0,100.5,1.4,15.5,508.0,287.11,203.13
2016,6,9,8,0,779.0,103.0,1.4,16.0,558.0,339.82,248.08
2016,6,9,8,15,797.0,106.5,1.3,16.5,605.0,391.26,291.33
2016,6,9,8,30,815.0,110.0,1.2,17.0,652.0,442.75,333.27
2016,6,9,8,45,833.0,110.5,1.2,17.5,696.0,491.44,372.16
2016,6,9,9,0,851.0,111.0,1.2,18.0,740.0,537.74,408.09
2016,6,9,9,15,862.0,113.0,1.2,18.0,778.5,581.54,441.88
2016,6,9,9,30,873.0,115.0,1.2,18.0,817.0,623.62,473.51
2016,6,9,9,45,884.0,114.5,1.2,18.5,851.0,661.72,500.64
2016,6,9,10,0,895.0,114.0,1.2,19.0,885.0,697.63,525.52
2016,6,9,10,15,901.0,115.5,1.2,19.5,911.5,729.35,546.82
2016,6,9,10,30,907.0,117.0,1.2,20.0,938.0,758.2,565.69
2016,6,9,10,45,915.0,115.5,1.2,20.5,959.0,783.09,581.57
2016,6,9,11,0,923.0,114.0,1.2,21.0,980.0,804.92,594.75
2016,6,9,11,15,925.5,114.5,1.2,21.0,993.0,820.96,604.76
2016,6,9,11,30,928.0,115.0,1.2,21.0,1006.0,833.59,612.63
2016,6,9,11,45,930.5,113.5,1.3,21.0,1011.5,841.15,618.56
2016,6,9,12,0,933.0,112.0,1.4,21.0,1017.0,845.29,622.35
2016,6,9,12,15,932.5,112.0,1.45,21.0,1015.0,844.81,622.58
2016,6,9,12,30,932.0,112.0,1.5,21.0,1013.0,840.88,620.66
2016,6,9,12,45,930.5,111.5,1.55,21.0,1003.5,832.29,615.74
2016,6,9,13,0,929.0,111.0,1.6,21.0,994.0,820.24,608.6
2016,6,9,13,15,926.0,110.0,1.65,21.0,977.5,803.18,598.15
2016,6,9,13,30,923.0,109.0,1.7,21.0,961.0,782.77,585.14
2016,6,9,13,45,917.5,108.5,1.75,21.0,937.0,757.69,568.18
2016,6,9,14,0,912.0,108.0,1.8,21.0,913.0,729.57,548.8
2016,6,9,14,15,905.5,106.5,1.8,20.5,883.0,697.06,526.58
2016,6,9,14,30,899.0,105.0,1.8,20.0,853.0,661.85,501.88
2016,6,9,14,45,889.5,103.5,1.85,20.0,817.0,622.37,472.8
2016,6,9,15,0,880.0,102.0,1.9,20.0,781.0,580.81,441.38
2016,6,9,15,15,868.5,100.0,1.9,19.5,740.0,535.95,407.17
2016,6,9,15,30,857.0,98.0,1.9,19.0,699.0,489.63,370.72
2016,6,9,15,45,840.5,96.0,1.95,18.5,653.5,439.99,330.74
2016,6,9,16,0,824.0,94.0,2.0,18.0,608.0,388.78,288.26
2016,6,9,16,15,805.0,91.0,2.0,17.5,559.5,336.14,243.49
2016,6,9,16,30,786.0,88.0,2.0,17.0,511.0,283.88,198.36
2016,6,9,16,45,759.0,85.0,2.0,17.0,460.5,230.6,152.71
2016,6,9,17,0,732.0,82.0,2.0,17.0,410.0,179.15,110.75
2016,6,9,17,15,698.0,77.5,1.95,16.5,359.0,123.78,71.13
2016,6,9,17,30,664.0,73.0,1.9,16.0,308.0,75.36,47.08
2016,6,9,17,45,613.5,67.5,1.9,15.5,258.0,54.39,42.84
2016,6,9,18,0,563.0,62.0,1.9,15.0,208.0,50.19,39.16
2016,6,9,18,15,491.5,54.0,1.8,14.5,161.5,43.87,33.41
2016,6,9,18,30,420.0,46.0,1.7,14.0,115.0,37.55,27.47
2016,6,9,18,45,309.0,35.0,1.65,13.5,76.5,28.56,18.88
2016,6,9,19,0,198.0,24.0,1.6,13.0,38.0,19.58,7.19
2016,6,9,19,15,99.0,12.0,1.55,13.0,19.0,9.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,49.5,5.5,1.1,11.5,7.0,0.0,0.0
2016,6,10,5,0,99.0,11.0,1.1,12.0,14.0,8.65,0.0
2016,6,10,5,15,232.0,22.5,1.15,12.5,45.5,18.4,6.84
2016,6,10,5,30,365.0,34.0,1.2,13.0,77.0,27.99,18.51
2016,6,10,5,45,452.0,42.0,1.3,13.5,121.0,34.54,24.93
2016,6,10,6,0,539.0,50.0,1.4,14.0,165.0,41.17,31.12
2016,6,10,6,15,594.0,56.0,1.4,14.5,214.0,46.0,35.54
2016,6,10,6,30,649.0,62.0,1.4,15.0,263.0,50.84,39.81
2016,6,10,6,45,688.0,66.0,1.45,15.5,314.0,76.42,47.16
2016,6,10,7,0,727.0,70.0,1.5,16.0,365.0,125.84,71.75
2016,6,10,7,15,754.5,74.0,1.5,16.5,415.5,177.22,108.45
2016,6,10,7,30,782.0,78.0,1.5,17.0,466.0,230.74,151.96
2016,6,10,7,45,710.5,108.5,1.5,17.5,488.5,278.25,196.03
2016,6,10,8,0,639.0,139.0,1.5,18.0,511.0,320.27,234.76
2016,6,10,8,15,746.0,114.5,1.5,18.0,584.0,377.95,281.02
2016,6,10,8,30,853.0,90.0,1.5,18.0,657.0,441.12,331.52
2016,6,10,8,45,864.0,92.5,1.5,18.5,699.0,489.08,370.23
2016,6,10,9,0,875.0,95.0,1.5,19.0,741.0,535.76,406.76
2016,6,10,9,15,884.0,97.0,1.5,19.0,779.0,579.41,440.72
2016,6,10,9,30,893.0,99.0,1.5,19.0,817.0,621.14,472.37
2016,6,10,9,45,903.0,98.5,1.5,19.5,850.5,659.26,499.75
2016,6,10,10,0,913.0,98.0,1.5,20.0,884.0,695.1,524.79
2016,6,10,10,15,918.5,99.0,1.55,20.0,910.5,726.63,547.64
2016,6,10,10,30,924.0,100.0,1.6,20.0,937.0,755.24,568.12
2016,6,10,10,45,927.0,101.5,1.65,20.5,956.5,779.35,584.14
2016,6,10,11,0,930.0,103.0,1.7,21.0,976.0,800.17,597.0
2016,6,10,11,15,932.5,103.5,1.7,21.0,989.0,816.38,607.35
2016,6,10,11,30,935.0,104.0,1.7,21.0,1002.0,829.16,615.48
2016,6,10,11,45,936.0,104.5,1.75,21.0,1008.0,837.29,621.11
2016,6,10,12,0,937.0,105.0,1.8,21.0,1014.0,841.94,624.54
2016,6,10,12,15,937.0,105.0,1.85,21.0,1012.5,841.91,624.96
2016,6,10,12,30,937.0,105.0,1.9,21.0,1011.0,838.4,623.18
2016,6,10,12,45,919.0,116.0,1.95,21.0,997.5,826.28,615.7
2016,6,10,13,0,901.0,127.0,2.0,21.0,984.0,810.91,606.14
2016,6,10,13,15,898.0,126.5,2.0,21.0,968.0,794.81,595.64
2016,6,10,13,30,895.0,126.0,2.0,21.0,952.0,775.45,582.22
2016,6,10,13,45,891.0,124.5,2.0,21.0,929.5,751.38,565.39
2016,6,10,14,0,887.0,123.0,2.0,21.0,907.0,724.26,546.18
2016,6,10,14,15,880.5,121.5,2.0,20.5,877.5,692.56,524.41
2016,6,10,14,30,874.0,120.0,2.0,20.0,848.0,658.25,500.23
2016,6,10,14,45,864.5,118.5,2.05,20.0,812.5,619.71,471.69
2016,6,10,15,0,855.0,117.0,2.1,20.0,777.0,579.13,440.88
2016,6,10,15,15,843.0,115.0,2.1,19.5,736.5,537.06,408.64
2016,6,10,15,30,831.0,113.0,2.1,19.0,696.0,490.77,372.24
2016,6,10,15,45,815.0,110.0,2.1,19.0,651.0,440.88,331.37
2016,6,10,16,0,799.0,107.0,2.1,19.0,606.0,390.55,289.1
2016,6,10,16,15,778.5,103.5,2.05,18.5,557.5,338.22,244.89
2016,6,10,16,30,758.0,100.0,2.0,18.0,509.0,286.48,200.56
2016,6,10,16,45,733.5,88.5,2.0,17.5,452.5,228.31,151.61
2016,6,10,17,0,709.0,77.0,2.0,17.0,396.0,171.85,105.8
2016,6,10,17,15,645.0,83.5,1.95,16.5,346.5,123.43,72.85
2016,6,10,17,30,581.0,90.0,1.9,16.0,297.0,84.97,56.41
2016,6,10,17,45,553.0,79.5,1.9,15.5,251.5,62.47,49.97
2016,6,10,18,0,525.0,69.0,1.9,15.0,206.0,55.1,43.51
2016,6,10,18,15,452.0,60.0,1.8,14.5,159.5,48.22,37.27
2016,6,10,18,30,379.0,51.0,1.7,14.0,113.0,41.32,30.79
2016,6,10,18,45,270.5,38.5,1.65,14.0,75.0,29.34,19.54
2016,6,10,19,0,162.0,26.0,1.6,14.0,37.0,19.73,7.58
2016,6,10,19,15,81.0,13.0,1.55,13.5,18.5,10.23,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.9,11.0,12.0,8.65,0.0
2016,6,11,5,15,144.5,26.5,0.8,11.5,42.0,20.03,8.02
2016,6,11,5,30,256.0,42.0,0.7,12.0,72.0,31.75,21.86
2016,6,11,5,45,351.5,53.0,0.65,12.5,115.5,40.25,30.11
2016,6,11,6,0,447.0,64.0,0.6,13.0,159.0,51.36,40.35
2016,6,11,6,15,508.5,72.0,0.55,13.5,208.0,57.22,45.71
2016,6,11,6,30,570.0,80.0,0.5,14.0,257.0,63.06,50.85
2016,6,11,6,45,619.0,85.0,0.45,15.0,309.0,82.61,54.07
2016,6,11,7,0,668.0,90.0,0.4,16.0,361.0,130.37,77.7
2016,6,11,7,15,700.0,95.0,0.35,16.5,412.0,180.49,112.74
2016,6,11,7,30,732.0,100.0,0.3,17.0,463.0,233.34,154.4
2016,6,11,7,45,758.5,103.0,0.25,18.0,514.0,288.84,199.51
2016,6,11,8,0,785.0,106.0,0.2,19.0,565.0,342.1,242.65
2016,6,11,8,15,803.0,109.5,0.2,20.0,612.0,393.84,284.09
2016,6,11,8,30,821.0,113.0,0.2,21.0,659.0,445.61,324.18
2016,6,11,8,45,836.5,115.0,0.2,22.0,703.0,494.7,360.89
2016,6,11,9,0,852.0,117.0,0.2,23.0,747.0,542.99,395.6
2016,6,11,9,15,862.5,119.5,0.3,23.5,785.5,584.88,426.52
2016,6,11,9,30,873.0,122.0,0.4,24.0,824.0,627.11,456.92
2016,6,11,9,45,880.0,124.0,0.5,24.5,856.5,664.77,483.52
2016,6,11,10,0,887.0,126.0,0.6,25.0,889.0,699.98,507.94
2016,6,11,10,15,892.5,127.5,0.65,25.0,916.0,731.14,529.57
2016,6,11,10,30,898.0,129.0,0.7,25.0,943.0,759.44,549.01
2016,6,11,10,45,901.5,130.5,0.75,25.5,962.5,783.26,564.2
2016,6,11,11,0,905.0,132.0,0.8,26.0,982.0,803.87,577.12
2016,6,11,11,15,907.0,133.0,0.85,26.0,994.5,819.66,587.57
2016,6,11,11,30,909.0,134.0,0.9,26.0,1007.0,832.08,595.79
2016,6,11,11,45,908.5,135.0,1.0,26.5,1011.5,839.16,600.28
2016,6,11,12,0,908.0,136.0,1.1,27.0,1016.0,842.88,602.69
2016,6,11,12,15,907.0,136.0,1.1,27.0,1013.5,842.1,602.15
2016,6,11,12,30,906.0,136.0,1.1,27.0,1011.0,838.0,599.63
2016,6,11,12,45,908.0,132.5,1.1,27.0,1002.5,830.2,594.86
2016,6,11,13,0,910.0,129.0,1.1,27.0,994.0,818.94,587.98
2016,6,11,13,15,905.5,128.0,1.15,26.5,976.5,801.23,578.71
2016,6,11,13,30,901.0,127.0,1.2,26.0,959.0,780.28,566.63
2016,6,11,13,45,890.5,128.5,1.25,25.5,933.5,753.87,550.54
2016,6,11,14,0,880.0,130.0,1.3,25.0,908.0,724.74,532.22
2016,6,11,14,15,872.5,128.5,1.35,24.5,877.5,692.66,511.44
2016,6,11,14,30,865.0,127.0,1.4,24.0,847.0,658.03,488.27
2016,6,11,14,45,851.0,126.5,1.45,24.0,810.0,617.99,459.64
2016,6,11,15,0,837.0,126.0,1.5,24.0,773.0,579.72,431.4
2016,6,11,15,15,510.0,225.5,1.45,23.5,613.5,453.38,339.46
2016,6,11,15,30,183.0,325.0,1.4,23.0,454.0,340.75,257.38
2016,6,11,15,45,336.5,265.5,1.4,23.0,483.0,352.41,264.71
2016,6,11,16,0,490.0,206.0,1.4,23.0,512.0,348.6,257.57
2016,6,11,16,15,610.0,157.0,1.35,22.5,507.5,324.51,233.93
2016,6,11,16,30,730.0,108.0,1.3,22.0,503.0,282.44,194.5
2016,6,11,16,45,543.5,134.5,1.3,21.5,412.5,220.78,150.4
2016,6,11,17,0,357.0,161.0,1.3,21.0,322.0,172.5,119.54
2016,6,11,17,15,329.0,147.0,1.25,20.5,281.5,135.84,93.67
2016,6,11,17,30,301.0,133.0,1.2,20.0,241.0,102.09,74.13
2016,6,11,17,45,400.5,102.5,1.15,19.5,222.0,73.86,59.01
2016,6,11,18,0,500.0,72.0,1.1,19.0,203.0,57.11,44.53
2016,6,11,18,15,429.5,62.0,1.05,18.0,157.5,49.58,37.92
2016,6,11,18,30,359.0,52.0,1.0,17.0,112.0,39.61,28.94
2016,6,11,18,45,259.5,39.0,0.95,16.5,74.5,29.64,19.62
2016,6,11,19,0,160.0,26.0,0.9,16.0,37.0,19.72,7.79
2016,6,11,19,15,80.0,13.0,0.9,15.5,18.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
