Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,0.9,12.0,12.0,8.65,0.0
2016,6,12,5,15,135.0,26.5,0.95,12.5,41.5,20.0,7.93
2016,6,12,5,30,240.0,42.0,1.0,13.0,71.0,31.66,21.67
2016,6,12,5,45,333.5,53.5,1.05,13.5,113.5,40.47,30.15
2016,6,12,6,0,427.0,65.0,1.1,14.0,156.0,51.98,40.71
2016,6,12,6,15,488.5,73.5,1.1,14.5,204.0,58.17,46.34
2016,6,12,6,30,550.0,82.0,1.1,15.0,252.0,64.3,51.73
2016,6,12,6,45,603.5,86.5,1.1,15.5,304.0,82.35,54.45
2016,6,12,7,0,657.0,91.0,1.1,16.0,356.0,129.21,77.53
2016,6,12,7,15,688.5,96.0,1.1,16.5,407.0,178.6,112.3
2016,6,12,7,30,720.0,101.0,1.1,17.0,458.0,230.68,153.89
2016,6,12,7,45,749.5,103.0,1.1,17.5,508.5,285.51,199.61
2016,6,12,8,0,779.0,105.0,1.1,18.0,559.0,338.4,244.04
2016,6,12,8,15,797.0,108.0,1.05,18.5,606.0,389.39,286.52
2016,6,12,8,30,815.0,111.0,1.0,19.0,653.0,440.42,327.8
2016,6,12,8,45,831.0,112.5,1.0,19.5,696.5,489.02,366.19
2016,6,12,9,0,847.0,114.0,1.0,20.0,740.0,534.97,401.45
2016,6,12,9,15,858.0,116.0,1.0,20.5,778.5,578.63,433.92
2016,6,12,9,30,869.0,118.0,1.0,21.0,817.0,620.59,464.13
2016,6,12,9,45,885.5,114.5,1.05,21.5,852.0,659.6,491.98
2016,6,12,10,0,902.0,111.0,1.1,22.0,887.0,696.78,517.9
2016,6,12,10,15,908.0,112.5,1.1,22.0,914.0,728.77,540.12
2016,6,12,10,30,914.0,114.0,1.1,22.0,941.0,757.9,560.0
2016,6,12,10,45,919.5,114.0,1.15,22.5,961.5,782.41,576.03
2016,6,12,11,0,925.0,114.0,1.2,23.0,982.0,803.77,589.44
2016,6,12,11,15,927.0,114.5,1.2,23.0,994.5,819.56,599.23
2016,6,12,11,30,929.0,115.0,1.2,23.0,1007.0,831.93,606.87
2016,6,12,11,45,930.5,114.5,1.3,23.5,1012.5,839.66,611.68
2016,6,12,12,0,932.0,114.0,1.4,24.0,1018.0,843.94,614.32
2016,6,12,12,15,931.5,114.0,1.4,24.0,1016.0,843.61,614.06
2016,6,12,12,30,931.0,114.0,1.4,24.0,1014.0,839.84,611.69
2016,6,12,12,45,921.5,118.5,1.45,24.0,1002.5,829.2,605.52
2016,6,12,13,0,912.0,123.0,1.5,24.0,991.0,815.28,597.29
2016,6,12,13,15,908.0,122.5,1.5,24.0,974.5,798.36,586.58
2016,6,12,13,30,904.0,122.0,1.5,24.0,958.0,778.17,573.02
2016,6,12,13,45,899.5,120.5,1.5,24.0,934.0,753.65,556.32
2016,6,12,14,0,895.0,119.0,1.5,24.0,910.0,726.07,537.3
2016,6,12,14,15,888.0,117.5,1.5,23.5,880.0,693.92,515.78
2016,6,12,14,30,881.0,116.0,1.5,23.0,850.0,659.15,491.9
2016,6,12,14,45,872.0,114.0,1.5,23.0,814.5,620.37,463.61
2016,6,12,15,0,863.0,112.0,1.5,23.0,779.0,579.5,433.11
2016,6,12,15,15,851.0,109.5,1.45,22.5,738.0,534.81,399.54
2016,6,12,15,30,839.0,107.0,1.4,22.0,697.0,489.55,364.49
2016,6,12,15,45,823.5,104.0,1.35,22.0,652.0,439.63,324.32
2016,6,12,16,0,808.0,101.0,1.3,22.0,607.0,389.21,282.75
2016,6,12,16,15,788.5,98.0,1.25,21.5,559.0,337.27,239.7
2016,6,12,16,30,769.0,95.0,1.2,21.0,511.0,285.79,196.38
2016,6,12,16,45,742.5,91.0,1.2,21.0,460.5,232.76,152.1
2016,6,12,17,0,716.0,87.0,1.2,21.0,410.0,177.57,108.07
2016,6,12,17,15,681.0,82.0,1.15,20.5,359.0,126.39,72.44
2016,6,12,17,30,646.0,77.0,1.1,20.0,308.0,78.52,48.66
2016,6,12,17,45,595.5,71.0,1.05,19.5,258.0,56.68,44.12
2016,6,12,18,0,545.0,65.0,1.0,19.0,208.0,52.22,40.3
2016,6,12,18,15,475.0,56.5,0.9,18.0,162.0,45.63,34.49
2016,6,12,18,30,405.0,48.0,0.8,17.0,116.0,39.01,28.44
2016,6,12,18,45,297.0,36.5,0.75,16.5,77.5,29.68,19.69
2016,6,12,19,0,189.0,25.0,0.7,16.0,39.0,19.1,7.62
2016,6,12,19,15,94.5,12.5,0.7,15.5,19.5,9.83,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,1.0,12.0,12.0,8.65,0.0
2016,6,13,5,15,169.0,25.0,1.0,12.0,42.0,19.03,7.26
2016,6,13,5,30,283.0,39.0,1.0,12.0,72.0,29.76,20.12
2016,6,13,5,45,375.0,48.5,1.0,12.5,115.0,39.24,29.2
2016,6,13,6,0,467.0,58.0,1.0,13.0,158.0,46.77,36.25
2016,6,13,6,15,525.0,65.5,0.9,13.5,206.0,52.41,41.42
2016,6,13,6,30,583.0,73.0,0.8,14.0,254.0,58.03,46.38
2016,6,13,6,45,633.5,76.5,0.7,14.5,305.5,75.35,48.69
2016,6,13,7,0,684.0,80.0,0.6,15.0,357.0,122.73,71.48
2016,6,13,7,15,714.5,84.5,0.6,15.5,407.5,176.8,109.86
2016,6,13,7,30,745.0,89.0,0.6,16.0,458.0,229.11,151.56
2016,6,13,7,45,773.0,90.5,0.6,16.5,508.5,280.57,194.64
2016,6,13,8,0,801.0,92.0,0.6,17.0,559.0,333.65,239.24
2016,6,13,8,15,818.5,94.5,0.65,17.5,606.0,385.03,282.32
2016,6,13,8,30,836.0,97.0,0.7,18.0,653.0,436.74,324.56
2016,6,13,8,45,852.5,98.0,0.8,18.5,697.0,485.27,363.57
2016,6,13,9,0,869.0,99.0,0.9,19.0,741.0,533.02,400.93
2016,6,13,9,15,879.0,101.0,0.95,19.0,779.5,577.01,434.98
2016,6,13,9,30,889.0,103.0,1.0,19.0,818.0,619.18,466.9
2016,6,13,9,45,901.5,102.0,1.1,19.5,852.5,658.37,495.58
2016,6,13,10,0,914.0,101.0,1.2,20.0,887.0,695.46,522.16
2016,6,13,10,15,920.5,102.0,1.2,20.0,914.5,727.79,544.9
2016,6,13,10,30,927.0,103.0,1.2,20.0,942.0,757.24,565.27
2016,6,13,10,45,932.5,103.0,1.3,20.5,963.0,782.1,582.28
2016,6,13,11,0,938.0,103.0,1.4,21.0,984.0,803.76,596.31
2016,6,13,11,15,941.0,103.5,1.45,20.5,998.0,820.61,608.67
2016,6,13,11,30,944.0,104.0,1.5,20.0,1012.0,834.0,618.88
2016,6,13,11,45,945.0,105.0,1.55,20.0,1018.0,842.75,624.94
2016,6,13,12,0,946.0,106.0,1.6,20.0,1024.0,847.98,628.79
2016,6,13,12,15,946.5,106.0,1.65,19.5,1023.0,848.49,630.81
2016,6,13,12,30,947.0,106.0,1.7,19.0,1022.0,845.5,630.62
2016,6,13,12,45,938.0,111.0,1.8,19.0,1011.0,835.64,625.22
2016,6,13,13,0,929.0,116.0,1.9,19.0,1000.0,822.42,617.6
2016,6,13,13,15,925.5,115.0,1.9,19.0,983.5,805.24,606.39
2016,6,13,13,30,922.0,114.0,1.9,19.0,967.0,784.72,592.45
2016,6,13,13,45,918.0,112.5,1.9,19.0,943.5,760.17,575.24
2016,6,13,14,0,914.0,111.0,1.9,19.0,920.0,732.49,555.57
2016,6,13,14,15,907.0,109.5,1.9,18.5,890.0,699.82,533.03
2016,6,13,14,30,900.0,108.0,1.9,18.0,860.0,664.49,508.01
2016,6,13,14,45,892.0,106.0,1.9,18.0,824.0,625.67,478.87
2016,6,13,15,0,884.0,104.0,1.9,18.0,788.0,584.63,447.36
2016,6,13,15,15,872.0,102.0,1.9,17.5,746.5,539.55,412.77
2016,6,13,15,30,860.0,100.0,1.9,17.0,705.0,493.03,375.95
2016,6,13,15,45,841.0,99.0,1.95,17.0,659.0,443.19,334.97
2016,6,13,16,0,822.0,98.0,2.0,17.0,613.0,392.12,291.93
2016,6,13,16,15,802.5,94.5,2.0,16.5,564.5,339.12,246.82
2016,6,13,16,30,783.0,91.0,2.0,16.0,516.0,286.55,201.38
2016,6,13,16,45,759.0,87.0,2.0,16.0,465.5,233.34,155.54
2016,6,13,17,0,735.0,83.0,2.0,16.0,415.0,181.63,113.02
2016,6,13,17,15,701.0,78.0,1.95,15.5,364.0,125.74,72.64
2016,6,13,17,30,667.0,73.0,1.9,15.0,313.0,76.83,47.7
2016,6,13,17,45,624.0,67.0,1.9,14.5,263.5,54.12,42.77
2016,6,13,18,0,581.0,61.0,1.9,14.0,214.0,49.58,38.8
2016,6,13,18,15,512.0,53.5,1.85,13.5,167.5,43.61,33.35
2016,6,13,18,30,443.0,46.0,1.8,13.0,121.0,37.65,27.73
2016,6,13,18,45,329.5,36.0,1.75,13.0,81.5,29.42,19.79
2016,6,13,19,0,216.0,26.0,1.7,13.0,42.0,21.26,9.52
2016,6,13,19,15,108.0,13.0,1.65,12.5,21.0,10.23,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,11.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,11.0,13.0,10.23,0.0
2016,6,14,5,15,141.0,26.0,1.35,11.5,43.0,19.66,7.65
2016,6,14,5,30,282.0,39.0,1.4,12.0,73.0,29.75,20.09
2016,6,14,5,45,378.5,48.5,1.45,12.5,116.0,39.27,29.2
2016,6,14,6,0,475.0,58.0,1.5,13.0,159.0,46.85,36.3
2016,6,14,6,15,534.0,65.0,1.5,13.0,207.5,52.14,41.24
2016,6,14,6,30,593.0,72.0,1.5,13.0,256.0,57.42,46.02
2016,6,14,6,45,643.0,75.5,1.5,13.5,307.5,74.2,48.2
2016,6,14,7,0,693.0,79.0,1.5,14.0,359.0,122.01,71.13
2016,6,14,7,15,722.5,83.0,1.5,14.5,409.5,175.97,109.72
2016,6,14,7,30,752.0,87.0,1.5,15.0,460.0,228.07,151.87
2016,6,14,7,45,778.5,89.0,1.5,15.5,510.0,279.89,196.07
2016,6,14,8,0,805.0,91.0,1.5,16.0,560.0,333.17,241.81
2016,6,14,8,15,821.5,94.0,1.5,16.0,606.5,384.79,286.43
2016,6,14,8,30,838.0,97.0,1.5,16.0,653.0,436.67,330.26
2016,6,14,8,45,853.0,98.5,1.5,16.5,696.5,485.01,369.6
2016,6,14,9,0,868.0,100.0,1.5,17.0,740.0,532.45,407.01
2016,6,14,9,15,877.5,101.5,1.5,17.5,778.5,575.73,440.18
2016,6,14,9,30,887.0,103.0,1.5,18.0,817.0,617.15,470.97
2016,6,14,9,45,898.5,102.5,1.55,18.5,850.5,656.08,499.46
2016,6,14,10,0,910.0,102.0,1.6,19.0,884.0,692.86,525.72
2016,6,14,10,15,915.5,103.0,1.6,19.0,911.0,724.41,548.33
2016,6,14,10,30,921.0,104.0,1.6,19.0,938.0,753.05,568.52
2016,6,14,10,45,925.5,104.5,1.65,19.0,958.5,777.49,585.99
2016,6,14,11,0,930.0,105.0,1.7,19.0,979.0,798.72,600.59
2016,6,14,11,15,932.5,105.5,1.7,19.0,992.0,815.09,611.12
2016,6,14,11,30,935.0,106.0,1.7,19.0,1005.0,828.03,619.42
2016,6,14,11,45,936.0,106.5,1.75,19.0,1010.5,836.34,625.2
2016,6,14,12,0,937.0,107.0,1.8,19.0,1016.0,841.16,628.77
2016,6,14,12,15,936.5,107.0,1.85,19.0,1014.5,840.93,629.06
2016,6,14,12,30,936.0,107.0,1.9,19.0,1013.0,837.24,627.13
2016,6,14,12,45,933.0,107.0,1.95,19.0,1003.5,828.12,621.63
2016,6,14,13,0,930.0,107.0,2.0,19.0,994.0,815.56,613.88
2016,6,14,13,15,927.0,106.5,2.05,19.0,977.5,799.18,603.57
2016,6,14,13,30,924.0,106.0,2.1,19.0,961.0,779.44,590.67
2016,6,14,13,45,919.5,105.0,2.15,19.0,937.5,754.93,573.71
2016,6,14,14,0,915.0,104.0,2.2,19.0,914.0,727.32,554.25
2016,6,14,14,15,908.5,103.0,2.2,18.5,884.5,695.41,532.02
2016,6,14,14,30,902.0,102.0,2.2,18.0,855.0,660.81,507.3
2016,6,14,14,45,894.5,99.5,2.25,18.0,819.5,621.84,478.07
2016,6,14,15,0,887.0,97.0,2.3,18.0,784.0,580.63,446.37
2016,6,14,15,15,876.0,95.0,2.3,17.5,743.5,536.0,411.8
2016,6,14,15,30,865.0,93.0,2.3,17.0,703.0,489.84,374.93
2016,6,14,15,45,852.5,90.0,2.35,17.0,658.5,440.95,334.24
2016,6,14,16,0,840.0,87.0,2.4,17.0,614.0,391.16,291.7
2016,6,14,16,15,821.5,84.0,2.4,16.5,566.0,338.8,246.71
2016,6,14,16,30,803.0,81.0,2.4,16.0,518.0,283.98,199.1
2016,6,14,16,45,681.0,98.5,2.4,15.5,444.0,222.84,150.78
2016,6,14,17,0,559.0,116.0,2.4,15.0,370.0,176.05,116.77
2016,6,14,17,15,624.0,91.5,2.4,14.5,343.0,128.69,78.41
2016,6,14,17,30,689.0,67.0,2.4,14.0,316.0,78.01,48.27
2016,6,14,17,45,637.0,63.0,2.4,13.5,265.0,51.38,40.5
2016,6,14,18,0,585.0,59.0,2.4,13.0,214.0,48.12,37.64
2016,6,14,18,15,517.0,52.0,2.3,12.5,167.5,42.48,32.49
2016,6,14,18,30,449.0,45.0,2.2,12.0,121.0,36.88,27.18
2016,6,14,18,45,327.5,36.0,2.15,12.0,81.5,29.39,19.88
2016,6,14,19,0,206.0,27.0,2.1,12.0,42.0,20.61,9.31
2016,6,14,19,15,103.0,13.5,2.05,11.5,21.0,10.62,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,1.3,10.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,1.3,11.0,13.0,9.44,0.0
2016,6,15,5,15,166.5,25.5,1.35,11.0,43.0,19.38,7.41
2016,6,15,5,30,288.0,39.0,1.4,11.0,73.0,29.78,20.2
2016,6,15,5,45,390.0,47.5,1.45,11.5,117.0,38.55,28.68
2016,6,15,6,0,492.0,56.0,1.5,12.0,161.0,45.43,35.19
2016,6,15,6,15,550.5,62.5,1.5,12.5,209.5,50.42,39.79
2016,6,15,6,30,609.0,69.0,1.5,13.0,258.0,55.43,44.24
2016,6,15,6,45,656.0,72.5,1.55,13.5,309.0,71.73,46.34
2016,6,15,7,0,703.0,76.0,1.6,14.0,360.0,124.05,72.65
2016,6,15,7,15,458.0,140.5,1.6,14.0,335.5,171.68,118.13
2016,6,15,7,30,213.0,205.0,1.6,14.0,311.0,194.32,147.36
2016,6,15,7,45,511.0,147.0,1.6,14.5,436.0,248.62,181.26
2016,6,15,8,0,809.0,89.0,1.6,15.0,561.0,331.88,241.83
2016,6,15,8,15,565.5,183.5,1.6,15.5,526.5,356.3,269.83
2016,6,15,8,30,322.0,278.0,1.6,16.0,492.0,353.63,273.09
2016,6,15,8,45,597.0,187.5,1.65,16.5,616.5,438.46,337.07
2016,6,15,9,0,872.0,97.0,1.7,17.0,741.0,531.16,407.27
2016,6,15,9,15,881.5,98.5,1.75,17.0,779.0,574.6,441.51
2016,6,15,9,30,891.0,100.0,1.8,17.0,817.0,616.2,473.88
2016,6,15,9,45,901.5,100.0,1.85,17.0,850.5,655.08,503.58
2016,6,15,10,0,912.0,100.0,1.9,17.0,884.0,691.75,531.08
2016,6,15,10,15,917.5,101.0,1.9,17.0,911.0,723.39,554.13
2016,6,15,10,30,923.0,102.0,1.9,17.0,938.0,752.13,574.74
2016,6,15,10,45,928.5,102.0,1.95,17.5,958.5,776.97,591.62
2016,6,15,11,0,934.0,102.0,2.0,18.0,979.0,798.64,605.49
2016,6,15,11,15,936.5,102.5,2.0,18.0,992.5,815.13,616.24
2016,6,15,11,30,939.0,103.0,2.0,18.0,1006.0,828.18,624.72
2016,6,15,11,45,941.0,103.0,2.0,18.0,1012.0,836.95,630.38
2016,6,15,12,0,943.0,103.0,2.0,18.0,1018.0,842.23,633.79
2016,6,15,12,15,943.0,103.0,2.0,18.0,1017.0,842.45,633.87
2016,6,15,12,30,943.0,103.0,2.0,18.0,1016.0,839.17,631.73
2016,6,15,12,45,934.5,107.5,2.0,18.0,1005.5,829.45,625.32
2016,6,15,13,0,926.0,112.0,2.0,18.0,995.0,816.38,616.75
2016,6,15,13,15,923.5,111.5,2.0,18.0,979.0,800.51,606.34
2016,6,15,13,30,921.0,111.0,2.0,18.0,963.0,781.28,593.23
2016,6,15,13,45,919.0,108.5,2.0,18.0,941.0,757.46,576.42
2016,6,15,14,0,917.0,106.0,2.0,18.0,919.0,730.39,557.07
2016,6,15,14,15,911.0,104.5,1.95,17.5,889.5,698.39,534.49
2016,6,15,14,30,905.0,103.0,1.9,17.0,860.0,663.66,509.44
2016,6,15,14,45,899.0,100.0,1.9,17.0,825.0,625.1,480.38
2016,6,15,15,0,893.0,97.0,1.9,17.0,790.0,584.17,448.81
2016,6,15,15,15,882.5,95.0,1.85,17.0,749.5,539.59,413.43
2016,6,15,15,30,872.0,93.0,1.8,17.0,709.0,493.42,375.89
2016,6,15,15,45,440.5,145.0,1.8,17.0,456.0,311.95,239.23
2016,6,15,16,0,9.0,197.0,1.8,17.0,203.0,153.25,119.65
2016,6,15,16,15,76.5,216.5,1.75,16.5,258.5,188.37,147.09
2016,6,15,16,30,144.0,236.0,1.7,16.0,314.0,214.68,165.93
2016,6,15,16,45,456.0,154.5,1.7,16.0,368.5,214.68,152.83
2016,6,15,17,0,768.0,73.0,1.7,16.0,423.0,179.6,109.84
2016,6,15,17,15,736.0,69.0,1.65,15.5,371.5,127.11,72.2
2016,6,15,17,30,704.0,65.0,1.6,15.0,320.0,77.52,47.1
2016,6,15,17,45,662.0,59.5,1.55,14.5,270.0,53.22,41.97
2016,6,15,18,0,620.0,54.0,1.5,14.0,220.0,44.78,34.53
2016,6,15,18,15,554.0,48.0,1.4,13.5,172.5,39.74,29.93
2016,6,15,18,30,488.0,42.0,1.3,13.0,125.0,34.77,25.22
2016,6,15,18,45,388.0,33.0,1.2,12.5,85.5,27.24,18.02
2016,6,15,19,0,288.0,24.0,1.1,12.0,46.0,19.78,8.91
2016,6,15,19,15,144.0,12.0,1.05,11.5,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,38.0,5.5,0.4,11.5,6.5,0.0,0.0
2016,6,16,5,0,76.0,11.0,0.4,12.0,13.0,8.65,0.0
2016,6,16,5,15,204.0,23.0,0.35,12.5,43.5,18.74,6.86
2016,6,16,5,30,332.0,35.0,0.3,13.0,74.0,28.67,19.12
2016,6,16,5,45,422.5,43.0,0.25,13.5,117.0,35.15,25.52
2016,6,16,6,0,513.0,51.0,0.2,14.0,160.0,41.72,31.68
2016,6,16,6,15,569.0,57.0,0.15,14.5,208.0,46.48,36.05
2016,6,16,6,30,625.0,63.0,0.1,15.0,256.0,51.26,40.26
2016,6,16,6,45,665.5,67.5,0.1,15.5,306.5,67.72,42.9
2016,6,16,7,0,706.0,72.0,0.1,16.0,357.0,120.41,68.79
2016,6,16,7,15,734.5,76.0,0.15,16.5,407.0,170.56,103.12
2016,6,16,7,30,763.0,80.0,0.2,17.0,457.0,223.01,144.53
2016,6,16,7,45,785.0,83.0,0.25,17.5,506.0,274.97,187.91
2016,6,16,8,0,807.0,86.0,0.3,18.0,555.0,327.92,232.37
2016,6,16,8,15,823.0,88.5,0.35,18.5,601.5,380.4,275.95
2016,6,16,8,30,839.0,91.0,0.4,19.0,648.0,430.55,316.69
2016,6,16,8,45,852.0,93.0,0.5,19.5,690.5,478.39,354.99
2016,6,16,9,0,865.0,95.0,0.6,20.0,733.0,525.18,391.42
2016,6,16,9,15,575.0,231.5,0.65,20.0,665.5,517.65,387.33
2016,6,16,9,30,285.0,368.0,0.7,20.0,598.0,470.61,353.11
2016,6,16,9,45,599.0,230.5,0.75,20.5,738.0,580.63,434.73
2016,6,16,10,0,913.0,93.0,0.8,21.0,878.0,685.78,510.31
2016,6,16,10,15,918.5,94.0,0.85,21.0,904.5,717.5,532.1
2016,6,16,10,30,924.0,95.0,0.9,21.0,931.0,746.32,552.43
2016,6,16,10,45,519.5,280.0,1.0,21.5,752.0,635.88,471.14
2016,6,16,11,0,115.0,465.0,1.1,22.0,573.0,475.82,352.56
2016,6,16,11,15,69.5,413.0,1.15,22.0,479.0,391.04,292.65
2016,6,16,11,30,24.0,361.0,1.2,22.0,385.0,303.76,228.45
2016,6,16,11,45,26.0,361.5,1.3,22.0,387.5,316.51,238.52
2016,6,16,12,0,28.0,362.0,1.4,22.0,390.0,318.86,240.4
2016,6,16,12,15,45.5,406.5,1.4,22.0,451.0,369.86,278.19
2016,6,16,12,30,63.0,451.0,1.4,22.0,512.0,420.47,314.87
2016,6,16,12,45,180.5,454.0,1.45,22.0,626.5,524.32,391.52
2016,6,16,13,0,298.0,457.0,1.5,22.0,741.0,623.06,462.01
2016,6,16,13,15,614.0,275.5,1.5,22.0,848.0,717.19,532.5
2016,6,16,13,30,930.0,94.0,1.5,22.0,955.0,773.68,575.96
2016,6,16,13,45,927.0,92.5,1.5,22.0,932.5,749.75,558.75
2016,6,16,14,0,924.0,91.0,1.5,22.0,910.0,722.62,539.83
2016,6,16,14,15,918.0,89.5,1.5,22.0,880.5,690.43,517.05
2016,6,16,14,30,912.0,88.0,1.5,22.0,851.0,655.5,491.87
2016,6,16,14,45,905.5,86.0,1.5,22.0,816.5,617.27,463.76
2016,6,16,15,0,899.0,84.0,1.5,22.0,782.0,576.7,433.22
2016,6,16,15,15,888.5,82.5,1.45,21.5,742.0,532.37,399.59
2016,6,16,15,30,878.0,81.0,1.4,21.0,702.0,486.46,363.72
2016,6,16,15,45,866.5,78.5,1.4,21.0,658.0,437.92,324.28
2016,6,16,16,0,855.0,76.0,1.4,21.0,614.0,388.38,282.93
2016,6,16,16,15,838.0,73.5,1.4,20.5,566.5,336.32,239.22
2016,6,16,16,30,821.0,71.0,1.4,20.0,519.0,284.31,194.79
2016,6,16,16,45,799.5,68.0,1.4,20.0,469.5,231.24,149.57
2016,6,16,17,0,778.0,65.0,1.4,20.0,420.0,175.22,104.02
2016,6,16,17,15,748.0,61.5,1.3,19.5,369.5,122.88,66.96
2016,6,16,17,30,718.0,58.0,1.2,19.0,319.0,73.17,42.16
2016,6,16,17,45,677.0,53.5,1.2,18.5,269.0,48.7,37.33
2016,6,16,18,0,636.0,49.0,1.2,18.0,219.0,44.63,33.82
2016,6,16,18,15,573.5,43.5,1.05,17.0,172.5,39.53,29.31
2016,6,16,18,30,511.0,38.0,0.9,16.0,126.0,34.49,24.66
2016,6,16,18,45,410.0,30.0,0.8,15.5,86.0,24.92,15.8
2016,6,16,19,0,309.0,22.0,0.7,15.0,46.0,18.18,7.73
2016,6,16,19,15,154.5,11.0,0.65,14.5,23.0,8.65,0.0
2016,6,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.5,13.0,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.5,13.0,14.0,8.65,0.0
2016,6,17,5,15,246.0,21.0,0.45,13.5,44.5,17.2,5.67
2016,6,17,5,30,376.0,31.0,0.4,14.0,75.0,25.6,16.38
2016,6,17,5,45,457.5,38.0,0.4,14.5,117.5,31.42,22.11
2016,6,17,6,0,539.0,45.0,0.4,15.0,160.0,37.33,27.63
2016,6,17,6,15,592.0,50.5,0.4,15.5,207.5,45.37,34.88
2016,6,17,6,30,645.0,56.0,0.4,16.0,255.0,50.25,39.17
2016,6,17,6,45,489.0,99.0,0.45,17.0,265.5,82.12,57.41
2016,6,17,7,0,333.0,142.0,0.5,18.0,276.0,130.13,90.29
2016,6,17,7,15,553.0,106.0,0.5,18.5,364.5,162.36,103.91
2016,6,17,7,30,773.0,70.0,0.5,19.0,453.0,216.1,138.13
2016,6,17,7,45,794.5,72.5,0.55,19.5,501.0,270.94,183.86
2016,6,17,8,0,816.0,75.0,0.6,20.0,549.0,323.08,227.82
2016,6,17,8,15,831.5,77.0,0.65,20.0,595.0,373.22,270.37
2016,6,17,8,30,847.0,79.0,0.7,20.0,641.0,423.07,311.8
2016,6,17,8,45,859.5,80.5,0.75,20.5,683.5,470.56,349.81
2016,6,17,9,0,872.0,82.0,0.8,21.0,726.0,516.97,385.82
2016,6,17,9,15,881.5,83.5,0.85,21.5,763.5,560.4,418.59
2016,6,17,9,30,891.0,85.0,0.9,22.0,801.0,602.02,449.11
2016,6,17,9,45,597.5,241.0,0.95,22.5,729.5,587.41,436.28
2016,6,17,10,0,304.0,397.0,1.0,23.0,658.0,531.81,393.82
2016,6,17,10,15,250.5,422.5,1.05,23.0,642.0,527.5,390.82
2016,6,17,10,30,197.0,448.0,1.1,23.0,626.0,511.26,378.81
2016,6,17,10,45,124.5,434.5,1.2,23.5,548.0,453.83,336.98
2016,6,17,11,0,52.0,421.0,1.3,24.0,470.0,382.35,284.42
2016,6,17,11,15,60.5,436.5,1.3,24.0,494.5,403.57,300.12
2016,6,17,11,30,69.0,452.0,1.3,24.0,519.0,424.68,315.12
2016,6,17,11,45,52.5,429.5,1.35,24.0,481.0,394.02,292.83
2016,6,17,12,0,36.0,407.0,1.4,24.0,443.0,362.67,270.14
2016,6,17,12,15,73.5,444.5,1.45,24.0,516.0,423.81,315.31
2016,6,17,12,30,111.0,482.0,1.5,24.0,589.0,484.32,358.79
2016,6,17,12,45,75.0,443.0,1.55,24.0,515.5,422.11,313.79
2016,6,17,13,0,39.0,404.0,1.6,24.0,442.0,360.3,269.01
2016,6,17,13,15,34.5,386.5,1.6,23.5,419.5,340.96,255.77
2016,6,17,13,30,30.0,369.0,1.6,23.0,397.0,321.61,242.19
2016,6,17,13,45,185.0,386.0,1.6,23.0,551.0,453.94,342.11
2016,6,17,14,0,340.0,403.0,1.6,23.0,705.0,575.4,429.47
2016,6,17,14,15,286.5,401.5,1.55,23.0,650.5,526.11,392.84
2016,6,17,14,30,233.0,400.0,1.5,23.0,596.0,472.0,353.82
2016,6,17,14,45,539.5,252.5,1.5,23.0,679.0,540.02,405.72
2016,6,17,15,0,846.0,105.0,1.5,23.0,762.0,565.47,424.01
2016,6,17,15,15,467.0,211.5,1.45,22.5,571.5,421.1,317.57
2016,6,17,15,30,88.0,318.0,1.4,22.0,381.0,287.01,218.59
2016,6,17,15,45,61.5,282.0,1.4,21.5,324.5,242.36,185.83
2016,6,17,16,0,35.0,246.0,1.4,21.0,268.0,200.62,154.52
2016,6,17,16,15,17.5,197.0,1.4,20.5,208.0,154.57,119.26
2016,6,17,16,30,0.0,148.0,1.4,20.0,148.0,112.28,86.49
2016,6,17,16,45,8.5,154.5,1.4,20.0,158.0,117.88,91.06
2016,6,17,17,0,17.0,161.0,1.4,20.0,168.0,121.79,94.13
2016,6,17,17,15,115.5,150.0,1.35,19.0,192.0,118.97,88.7
2016,6,17,17,30,214.0,139.0,1.3,18.0,216.0,103.54,76.99
2016,6,17,17,45,199.5,118.5,1.3,17.5,182.0,82.5,67.03
2016,6,17,18,0,185.0,98.0,1.3,17.0,148.0,69.42,55.72
2016,6,17,18,15,162.0,79.0,1.3,16.5,116.0,56.79,44.52
2016,6,17,18,30,139.0,60.0,1.3,16.0,84.0,43.84,32.81
2016,6,17,18,45,99.5,43.0,1.3,15.5,57.0,31.79,21.68
2016,6,17,19,0,60.0,26.0,1.3,15.0,30.0,19.55,8.85
2016,6,17,19,15,30.0,13.0,1.3,14.5,15.0,10.23,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,0.9,12.0,13.0,8.65,0.0
2016,6,18,5,15,238.5,21.5,0.95,12.5,44.0,17.6,5.83
2016,6,18,5,30,371.0,32.0,1.0,13.0,75.0,26.4,17.09
2016,6,18,5,45,456.0,39.0,1.05,13.5,118.0,32.2,22.85
2016,6,18,6,0,541.0,46.0,1.1,14.0,161.0,38.12,28.4
2016,6,18,6,15,596.0,51.5,1.05,14.5,209.5,42.67,32.59
2016,6,18,6,30,651.0,57.0,1.0,15.0,258.0,51.12,40.08
2016,6,18,6,45,689.5,61.5,1.0,15.5,308.5,66.75,42.7
2016,6,18,7,0,728.0,66.0,1.0,16.0,359.0,116.21,65.05
2016,6,18,7,15,756.5,69.5,0.95,16.5,409.5,167.11,100.03
2016,6,18,7,30,785.0,73.0,0.9,17.0,460.0,220.27,142.43
2016,6,18,7,45,806.0,76.0,0.9,17.5,510.0,273.07,187.13
2016,6,18,8,0,827.0,79.0,0.9,18.0,560.0,329.07,234.61
2016,6,18,8,15,844.0,81.0,0.9,18.5,607.0,380.37,277.86
2016,6,18,8,30,861.0,83.0,0.9,19.0,654.0,431.5,319.83
2016,6,18,8,45,874.0,85.5,0.9,19.5,697.5,480.78,359.12
2016,6,18,9,0,887.0,88.0,0.9,20.0,741.0,528.99,396.26
2016,6,18,9,15,703.0,185.0,0.9,20.5,719.5,549.82,411.68
2016,6,18,9,30,519.0,282.0,0.9,21.0,698.0,546.54,408.46
2016,6,18,9,45,717.0,190.5,0.95,21.5,791.5,620.66,462.8
2016,6,18,10,0,915.0,99.0,1.0,22.0,885.0,691.05,513.47
2016,6,18,10,15,689.0,230.0,1.0,22.5,832.5,682.92,503.31
2016,6,18,10,30,463.0,361.0,1.0,23.0,780.0,645.78,473.69
2016,6,18,10,45,701.0,231.0,1.0,23.5,881.5,729.8,534.14
2016,6,18,11,0,939.0,101.0,1.0,24.0,983.0,800.26,582.97
2016,6,18,11,15,941.5,101.5,1.0,24.0,996.5,816.97,592.64
2016,6,18,11,30,944.0,102.0,1.0,24.0,1010.0,830.23,600.74
2016,6,18,11,45,946.5,102.0,1.05,24.5,1016.5,839.58,605.97
2016,6,18,12,0,949.0,102.0,1.1,25.0,1023.0,845.43,609.04
2016,6,18,12,15,949.0,101.5,1.15,25.0,1022.0,845.39,609.62
2016,6,18,12,30,949.0,101.0,1.2,25.0,1021.0,841.84,608.08
2016,6,18,12,45,949.5,99.5,1.25,25.0,1012.5,834.31,604.05
2016,6,18,13,0,950.0,98.0,1.3,25.0,1004.0,823.2,597.79
2016,6,18,13,15,947.5,97.5,1.35,25.0,988.0,807.08,588.29
2016,6,18,13,30,945.0,97.0,1.4,25.0,972.0,787.52,576.55
2016,6,18,13,45,939.5,97.0,1.45,25.0,948.5,762.86,560.38
2016,6,18,14,0,934.0,97.0,1.5,25.0,925.0,735.07,541.76
2016,6,18,14,15,928.5,95.5,1.5,25.0,896.0,703.03,519.43
2016,6,18,14,30,923.0,94.0,1.5,25.0,867.0,668.18,494.69
2016,6,18,14,45,914.0,93.5,1.5,25.0,831.5,629.45,466.62
2016,6,18,15,0,905.0,93.0,1.5,25.0,796.0,588.51,436.27
2016,6,18,15,15,894.5,91.0,1.5,24.5,755.5,543.56,403.0
2016,6,18,15,30,884.0,89.0,1.5,24.0,715.0,496.99,367.39
2016,6,18,15,45,869.5,87.5,1.5,24.0,670.0,447.76,327.98
2016,6,18,16,0,855.0,86.0,1.5,24.0,625.0,397.77,286.87
2016,6,18,16,15,837.5,83.0,1.45,23.5,577.0,345.08,243.19
2016,6,18,16,30,820.0,80.0,1.4,23.0,529.0,289.74,196.8
2016,6,18,16,45,795.5,77.5,1.4,23.0,478.0,235.83,151.61
2016,6,18,17,0,771.0,75.0,1.4,23.0,427.0,183.36,109.52
2016,6,18,17,15,739.0,71.0,1.4,22.5,375.5,130.67,72.59
2016,6,18,17,30,707.0,67.0,1.4,22.0,324.0,80.86,47.56
2016,6,18,17,45,664.0,61.5,1.4,21.5,273.5,54.81,42.12
2016,6,18,18,0,621.0,56.0,1.4,21.0,223.0,46.27,34.79
2016,6,18,18,15,555.0,49.5,1.3,20.0,175.5,40.89,30.1
2016,6,18,18,30,489.0,43.0,1.2,19.0,128.0,35.55,25.25
2016,6,18,18,45,388.5,34.0,1.2,18.0,87.5,28.04,18.27
2016,6,18,19,0,288.0,25.0,1.2,17.0,47.0,20.6,9.62
2016,6,18,19,15,144.0,12.5,1.15,16.5,23.5,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,0.6,14.0,13.0,8.65,0.0
2016,6,19,5,15,249.0,21.5,0.6,14.5,45.5,17.64,5.62
2016,6,19,5,30,387.0,32.0,0.6,15.0,78.0,26.49,17.0
2016,6,19,5,45,472.0,40.0,0.65,15.5,122.0,33.12,23.45
2016,6,19,6,0,557.0,48.0,0.7,16.0,166.0,39.8,29.66
2016,6,19,6,15,611.5,53.5,0.7,16.5,215.0,44.34,33.79
2016,6,19,6,30,666.0,59.0,0.7,17.0,264.0,52.91,41.32
2016,6,19,6,45,704.0,63.5,0.7,18.0,315.0,68.09,43.64
2016,6,19,7,0,742.0,68.0,0.7,19.0,366.0,118.34,65.61
2016,6,19,7,15,769.5,71.5,0.7,19.5,417.0,169.91,100.44
2016,6,19,7,30,797.0,75.0,0.7,20.0,468.0,223.62,142.65
2016,6,19,7,45,816.5,78.5,0.7,21.0,518.0,277.14,186.91
2016,6,19,8,0,836.0,82.0,0.7,22.0,568.0,333.61,233.5
2016,6,19,8,15,852.0,84.5,0.7,22.5,615.0,385.48,276.31
2016,6,19,8,30,868.0,87.0,0.7,23.0,662.0,437.06,317.72
2016,6,19,8,45,880.5,89.0,0.7,23.5,705.5,486.07,355.96
2016,6,19,9,0,893.0,91.0,0.7,24.0,749.0,533.93,392.02
2016,6,19,9,15,902.5,92.5,0.7,24.5,787.5,578.34,424.43
2016,6,19,9,30,912.0,94.0,0.7,25.0,826.0,620.86,454.44
2016,6,19,9,45,925.5,91.5,0.7,25.5,861.0,660.34,481.51
2016,6,19,10,0,939.0,89.0,0.7,26.0,896.0,697.73,506.4
2016,6,19,10,15,944.0,90.0,0.75,26.0,923.0,730.01,528.86
2016,6,19,10,30,949.0,91.0,0.8,26.0,950.0,759.29,549.02
2016,6,19,10,45,951.5,93.0,0.85,26.5,970.0,784.44,565.08
2016,6,19,11,0,954.0,95.0,0.9,27.0,990.0,806.2,577.99
2016,6,19,11,15,956.5,95.5,0.95,27.0,1003.5,823.22,588.98
2016,6,19,11,30,959.0,96.0,1.0,27.0,1017.0,836.73,597.83
2016,6,19,11,45,956.5,98.5,1.05,27.5,1022.0,844.42,601.9
2016,6,19,12,0,954.0,101.0,1.1,28.0,1027.0,848.49,603.8
2016,6,19,12,15,954.0,101.0,1.15,28.0,1025.5,848.91,604.69
2016,6,19,12,30,954.0,101.0,1.2,28.0,1024.0,845.81,603.45
2016,6,19,12,45,944.5,106.0,1.3,28.5,1013.0,835.86,597.36
2016,6,19,13,0,935.0,111.0,1.4,29.0,1002.0,822.53,589.15
2016,6,19,13,15,932.0,110.0,1.45,28.5,986.0,805.94,580.6
2016,6,19,13,30,929.0,109.0,1.5,28.0,970.0,785.97,569.49
2016,6,19,13,45,927.0,106.5,1.55,28.0,947.5,762.17,554.06
2016,6,19,14,0,925.0,104.0,1.6,28.0,925.0,735.09,536.11
2016,6,19,14,15,919.0,102.5,1.6,28.0,895.5,703.05,513.99
2016,6,19,14,30,913.0,101.0,1.6,28.0,866.0,668.23,489.52
2016,6,19,14,45,644.0,215.0,1.65,28.0,743.5,575.52,422.58
2016,6,19,15,0,375.0,329.0,1.7,28.0,621.0,478.35,352.49
2016,6,19,15,15,371.5,310.0,1.7,27.5,586.0,442.94,327.79
2016,6,19,15,30,368.0,291.0,1.7,27.0,551.0,406.9,301.58
2016,6,19,15,45,608.5,189.5,1.75,27.0,587.5,419.02,307.07
2016,6,19,16,0,849.0,88.0,1.8,27.0,624.0,397.78,284.57
2016,6,19,16,15,831.0,85.5,1.8,26.5,576.0,345.63,241.63
2016,6,19,16,30,813.0,83.0,1.8,26.0,528.0,290.99,196.24
2016,6,19,16,45,787.0,80.0,1.8,25.5,477.0,236.69,151.47
2016,6,19,17,0,761.0,77.0,1.8,25.0,426.0,184.02,109.76
2016,6,19,17,15,729.0,73.0,1.75,24.0,375.0,131.87,73.45
2016,6,19,17,30,697.0,69.0,1.7,23.0,324.0,82.61,48.7
2016,6,19,17,45,651.0,64.0,1.7,22.5,273.0,52.27,39.75
2016,6,19,18,0,605.0,59.0,1.7,22.0,222.0,48.31,36.41
2016,6,19,18,15,539.5,52.0,1.65,21.0,175.0,42.66,31.5
2016,6,19,18,30,474.0,45.0,1.6,20.0,128.0,37.02,26.4
2016,6,19,18,45,372.0,35.5,1.55,19.5,88.0,29.17,19.1
2016,6,19,19,0,270.0,26.0,1.5,19.0,48.0,21.37,10.17
2016,6,19,19,15,135.0,13.0,1.45,18.5,24.0,10.23,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,20,5,0,116.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,6,20,5,15,259.5,22.0,1.15,12.5,46.5,18.1,5.8
2016,6,20,5,30,403.0,33.0,1.1,13.0,79.0,27.4,17.9
2016,6,20,5,45,493.5,40.0,1.1,14.0,124.5,33.27,23.72
2016,6,20,6,0,584.0,47.0,1.1,15.0,170.0,39.28,29.3
2016,6,20,6,15,638.5,52.0,1.05,15.5,220.0,47.11,36.38
2016,6,20,6,30,693.0,57.0,1.0,16.0,270.0,51.68,40.39
2016,6,20,6,45,732.5,61.0,1.0,17.0,322.0,66.35,42.47
2016,6,20,7,0,772.0,65.0,1.0,18.0,374.0,117.94,64.66
2016,6,20,7,15,798.5,68.0,1.0,18.5,426.0,170.63,100.34
2016,6,20,7,30,825.0,71.0,1.0,19.0,478.0,228.86,146.49
2016,6,20,7,45,846.0,73.5,1.05,19.5,528.0,282.88,191.97
2016,6,20,8,0,867.0,76.0,1.1,20.0,578.0,337.64,238.51
2016,6,20,8,15,881.0,78.0,1.1,20.5,625.5,389.91,282.58
2016,6,20,8,30,895.0,80.0,1.1,21.0,673.0,441.65,325.04
2016,6,20,8,45,907.0,81.5,1.15,22.0,716.0,491.25,364.12
2016,6,20,9,0,919.0,83.0,1.2,23.0,759.0,539.61,400.85
2016,6,20,9,15,927.5,84.5,1.2,23.5,797.5,584.58,434.36
2016,6,20,9,30,936.0,86.0,1.2,24.0,836.0,627.52,465.32
2016,6,20,9,45,926.0,96.5,1.25,24.5,864.5,664.47,491.4
2016,6,20,10,0,916.0,107.0,1.3,25.0,893.0,697.54,514.13
2016,6,20,10,15,921.0,108.5,1.35,25.5,920.0,729.58,535.79
2016,6,20,10,30,926.0,110.0,1.4,26.0,947.0,758.66,555.01
2016,6,20,10,45,929.5,110.5,1.45,26.5,967.0,782.74,570.57
2016,6,20,11,0,933.0,111.0,1.5,27.0,987.0,803.55,583.52
2016,6,20,11,15,935.0,112.0,1.5,27.0,1000.0,820.26,593.87
2016,6,20,11,30,937.0,113.0,1.5,27.0,1013.0,833.51,602.04
2016,6,20,11,45,940.0,112.0,1.55,27.5,1019.5,842.47,606.86
2016,6,20,12,0,943.0,111.0,1.6,28.0,1026.0,847.97,609.55
2016,6,20,12,15,943.0,111.0,1.65,28.0,1025.0,848.44,610.31
2016,6,20,12,30,943.0,111.0,1.7,28.0,1024.0,845.43,608.96
2016,6,20,12,45,946.5,107.0,1.75,28.0,1016.5,838.4,605.08
2016,6,20,13,0,950.0,103.0,1.8,28.0,1009.0,827.71,598.92
2016,6,20,13,15,947.5,102.5,1.8,28.0,993.5,811.72,588.9
2016,6,20,13,30,945.0,102.0,1.8,28.0,978.0,792.27,576.59
2016,6,20,13,45,940.5,101.5,1.85,28.0,955.5,768.01,560.61
2016,6,20,14,0,936.0,101.0,1.9,28.0,933.0,740.56,542.19
2016,6,20,14,15,930.5,99.5,1.9,27.5,903.5,708.57,520.97
2016,6,20,14,30,925.0,98.0,1.9,27.0,874.0,673.73,497.25
2016,6,20,14,45,916.5,97.0,1.9,27.0,838.5,634.88,469.1
2016,6,20,15,0,908.0,96.0,1.9,27.0,803.0,593.76,438.64
2016,6,20,15,15,898.0,94.5,1.9,26.5,762.5,549.42,405.82
2016,6,20,15,30,888.0,93.0,1.9,26.0,722.0,503.38,370.66
2016,6,20,15,45,874.5,90.5,1.9,25.5,677.0,453.58,331.56
2016,6,20,16,0,861.0,88.0,1.9,25.0,632.0,402.91,290.53
2016,6,20,16,15,764.5,102.0,1.85,24.5,557.0,336.59,238.5
2016,6,20,16,30,668.0,116.0,1.8,24.0,482.0,276.03,191.07
2016,6,20,16,45,505.0,141.5,1.8,23.5,403.0,217.73,148.93
2016,6,20,17,0,342.0,167.0,1.8,23.0,324.0,176.58,122.64
2016,6,20,17,15,366.5,141.5,1.75,22.0,291.5,138.15,93.21
2016,6,20,17,30,391.0,116.0,1.7,21.0,259.0,96.34,66.3
2016,6,20,17,45,508.0,87.0,1.65,20.5,243.0,67.27,53.09
2016,6,20,18,0,625.0,58.0,1.6,20.0,227.0,47.8,36.27
2016,6,20,18,15,559.0,51.0,1.5,19.0,179.0,42.07,31.27
2016,6,20,18,30,493.0,44.0,1.4,18.0,131.0,36.36,26.08
2016,6,20,18,45,388.5,35.0,1.3,17.5,90.0,28.84,19.02
2016,6,20,19,0,284.0,26.0,1.2,17.0,49.0,21.41,10.42
2016,6,20,19,15,142.0,13.0,1.2,16.5,24.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,0.6,13.0,13.0,8.65,0.0
2016,6,21,5,15,243.0,21.5,0.6,13.5,44.5,17.63,5.27
2016,6,21,5,30,381.0,32.0,0.6,14.0,76.0,26.47,17.03
2016,6,21,5,45,473.0,39.5,0.6,15.0,120.5,32.73,23.16
2016,6,21,6,0,565.0,47.0,0.6,16.0,165.0,39.11,29.05
2016,6,21,6,15,620.5,52.5,0.6,16.5,214.5,47.33,36.43
2016,6,21,6,30,676.0,58.0,0.6,17.0,264.0,52.25,40.74
2016,6,21,6,45,718.0,61.0,0.65,18.0,316.5,65.33,42.01
2016,6,21,7,0,760.0,64.0,0.7,19.0,369.0,115.49,62.92
2016,6,21,7,15,787.5,67.5,0.75,19.5,420.5,168.02,98.22
2016,6,21,7,30,815.0,71.0,0.8,20.0,472.0,222.67,141.21
2016,6,21,7,45,836.5,73.0,0.85,21.0,522.0,279.44,188.16
2016,6,21,8,0,858.0,75.0,0.9,22.0,572.0,333.44,233.21
2016,6,21,8,15,872.5,77.5,0.9,22.5,619.5,385.85,276.86
2016,6,21,8,30,887.0,80.0,0.9,23.0,667.0,437.82,318.95
2016,6,21,8,45,899.0,81.5,0.95,23.5,710.0,487.07,358.01
2016,6,21,9,0,911.0,83.0,1.0,24.0,753.0,535.11,394.93
2016,6,21,9,15,919.0,84.5,1.0,24.5,791.5,579.5,427.75
2016,6,21,9,30,927.0,86.0,1.0,25.0,830.0,621.86,458.03
2016,6,21,9,45,927.5,91.0,1.05,25.5,861.0,660.33,485.08
2016,6,21,10,0,928.0,96.0,1.1,26.0,892.0,695.81,509.38
2016,6,21,10,15,933.0,97.0,1.15,26.5,918.5,727.85,530.89
2016,6,21,10,30,938.0,98.0,1.2,27.0,945.0,756.92,549.97
2016,6,21,10,45,939.5,99.5,1.25,27.5,964.5,780.72,565.23
2016,6,21,11,0,941.0,101.0,1.3,28.0,984.0,801.15,577.55
2016,6,21,11,15,943.0,101.5,1.3,28.0,997.0,817.66,587.66
2016,6,21,11,30,945.0,102.0,1.3,28.0,1010.0,830.7,595.6
2016,6,21,11,45,944.5,103.0,1.35,28.5,1015.5,838.68,599.8
2016,6,21,12,0,944.0,104.0,1.4,29.0,1021.0,843.12,601.85
2016,6,21,12,15,943.5,104.0,1.4,29.0,1019.5,843.25,601.87
2016,6,21,12,30,943.0,104.0,1.4,29.0,1018.0,839.89,599.79
2016,6,21,12,45,939.0,105.5,1.45,29.5,1008.5,831.53,594.01
2016,6,21,13,0,935.0,107.0,1.5,30.0,999.0,819.73,586.12
2016,6,21,13,15,932.0,106.0,1.55,30.0,983.0,803.23,576.42
2016,6,21,13,30,929.0,105.0,1.6,30.0,967.0,783.34,564.36
2016,6,21,13,45,924.5,104.5,1.65,30.0,944.0,759.48,548.87
2016,6,21,14,0,920.0,104.0,1.7,30.0,921.0,732.5,531.0
2016,6,21,14,15,914.0,102.5,1.7,29.5,892.0,700.69,510.16
2016,6,21,14,30,908.0,101.0,1.7,29.0,863.0,666.12,486.9
2016,6,21,14,45,900.0,99.5,1.75,29.0,828.0,627.77,459.74
2016,6,21,15,0,892.0,98.0,1.8,29.0,793.0,587.18,430.22
2016,6,21,15,15,881.5,96.0,1.8,28.5,752.5,542.84,397.75
2016,6,21,15,30,871.0,94.0,1.8,28.0,712.0,496.9,363.01
2016,6,21,15,45,858.0,91.5,1.8,27.5,668.0,448.12,325.04
2016,6,21,16,0,845.0,89.0,1.8,27.0,624.0,398.45,285.15
2016,6,21,16,15,827.5,86.5,1.8,26.0,576.0,344.73,241.71
2016,6,21,16,30,810.0,84.0,1.8,25.0,528.0,292.42,198.37
2016,6,21,16,45,788.5,80.0,1.8,24.5,478.0,238.42,153.47
