Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,767.0,76.0,1.8,24.0,428.0,185.57,111.16
2016,6,21,17,15,736.0,72.0,1.75,23.0,377.0,133.15,74.28
2016,6,21,17,30,705.0,68.0,1.7,22.0,326.0,83.5,48.82
2016,6,21,17,45,663.0,62.5,1.65,21.0,276.0,55.58,42.88
2016,6,21,18,0,621.0,57.0,1.6,20.0,226.0,47.0,35.59
2016,6,21,18,15,556.5,50.5,1.5,19.0,178.5,41.66,30.91
2016,6,21,18,30,492.0,44.0,1.4,18.0,131.0,36.35,26.08
2016,6,21,18,45,391.0,35.0,1.3,17.5,90.5,28.85,19.04
2016,6,21,19,0,290.0,26.0,1.2,17.0,50.0,21.43,10.51
2016,6,21,19,15,145.0,13.0,1.1,16.5,25.0,10.23,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,22,5,0,116.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,6,22,5,15,263.0,21.5,1.2,12.5,46.5,17.7,5.09
2016,6,22,5,30,410.0,32.0,1.2,13.0,79.0,26.62,17.19
2016,6,22,5,45,496.0,39.5,1.3,13.5,124.0,32.9,23.42
2016,6,22,6,0,582.0,47.0,1.4,14.0,169.0,39.27,29.4
2016,6,22,6,15,637.0,52.5,1.4,14.5,219.0,47.51,36.87
2016,6,22,6,30,692.0,58.0,1.4,15.0,269.0,52.46,41.25
2016,6,22,6,45,731.0,61.5,1.4,15.5,321.0,65.51,42.87
2016,6,22,7,0,770.0,65.0,1.4,16.0,373.0,116.56,64.45
2016,6,22,7,15,797.0,68.5,1.35,16.5,425.0,169.6,100.54
2016,6,22,7,30,824.0,72.0,1.3,17.0,477.0,224.71,144.53
2016,6,22,7,45,845.5,74.0,1.3,17.5,527.5,281.98,193.01
2016,6,22,8,0,867.0,76.0,1.3,18.0,578.0,336.48,239.76
2016,6,22,8,15,882.0,78.5,1.3,18.5,626.0,389.58,284.96
2016,6,22,8,30,897.0,81.0,1.3,19.0,674.0,442.25,328.62
2016,6,22,8,45,909.5,82.5,1.35,19.5,718.0,492.25,369.16
2016,6,22,9,0,922.0,84.0,1.4,20.0,762.0,541.04,407.52
2016,6,22,9,15,931.0,85.5,1.4,20.0,801.0,586.49,442.8
2016,6,22,9,30,940.0,87.0,1.4,20.0,840.0,629.94,475.64
2016,6,22,9,45,947.5,87.5,1.4,20.5,873.5,669.39,503.84
2016,6,22,10,0,955.0,88.0,1.4,21.0,907.0,706.31,529.46
2016,6,22,10,15,960.0,89.0,1.4,21.0,934.5,739.22,552.69
2016,6,22,10,30,965.0,90.0,1.4,21.0,962.0,769.07,573.4
2016,6,22,10,45,969.0,90.5,1.4,21.5,982.5,794.57,589.67
2016,6,22,11,0,973.0,91.0,1.4,22.0,1003.0,816.69,602.54
2016,6,22,11,15,975.0,91.5,1.4,22.0,1016.5,833.81,613.25
2016,6,22,11,30,977.0,92.0,1.4,22.0,1030.0,847.32,621.67
2016,6,22,11,45,978.0,92.0,1.45,22.5,1036.5,856.0,626.41
2016,6,22,12,0,979.0,92.0,1.5,23.0,1043.0,861.03,628.89
2016,6,22,12,15,979.0,92.0,1.5,22.5,1041.5,861.63,630.42
2016,6,22,12,30,979.0,92.0,1.5,22.0,1040.0,858.59,629.7
2016,6,22,12,45,969.0,97.5,1.55,22.0,1029.0,848.69,623.97
2016,6,22,13,0,959.0,103.0,1.6,22.0,1018.0,835.31,616.03
2016,6,22,13,15,956.5,102.5,1.6,22.0,1002.0,819.28,605.86
2016,6,22,13,30,954.0,102.0,1.6,22.0,986.0,799.76,593.39
2016,6,22,13,45,949.0,101.5,1.6,22.0,963.0,775.04,576.44
2016,6,22,14,0,944.0,101.0,1.6,22.0,940.0,747.12,557.05
2016,6,22,14,15,938.0,99.5,1.6,21.5,910.0,714.64,535.21
2016,6,22,14,30,932.0,98.0,1.6,21.0,880.0,679.32,510.81
2016,6,22,14,45,923.5,97.0,1.6,21.0,844.5,640.29,482.14
2016,6,22,15,0,915.0,96.0,1.6,21.0,809.0,598.97,451.08
2016,6,22,15,15,904.5,94.0,1.55,20.5,768.0,553.71,416.85
2016,6,22,15,30,894.0,92.0,1.5,20.0,727.0,506.79,380.29
2016,6,22,15,45,880.0,90.0,1.5,19.5,681.5,456.95,340.58
2016,6,22,16,0,866.0,88.0,1.5,19.0,636.0,406.27,298.9
2016,6,22,16,15,848.5,85.0,1.5,18.5,587.0,353.04,254.15
2016,6,22,16,30,831.0,82.0,1.5,18.0,538.0,297.23,206.56
2016,6,22,16,45,807.5,79.0,1.55,18.0,487.0,242.49,159.75
2016,6,22,17,0,784.0,76.0,1.6,18.0,436.0,189.07,115.83
2016,6,22,17,15,752.0,72.0,1.6,17.5,384.0,135.55,77.13
2016,6,22,17,30,720.0,68.0,1.6,17.0,332.0,84.91,50.34
2016,6,22,17,45,675.0,63.0,1.6,16.5,280.5,56.13,44.19
2016,6,22,18,0,630.0,58.0,1.6,16.0,229.0,47.85,36.95
2016,6,22,18,15,564.0,51.5,1.55,15.0,181.0,42.49,32.2
2016,6,22,18,30,498.0,45.0,1.5,14.0,133.0,37.19,27.29
2016,6,22,18,45,389.0,36.0,1.45,13.5,91.5,29.65,20.11
2016,6,22,19,0,280.0,27.0,1.4,13.0,50.0,22.23,11.42
2016,6,22,19,15,140.0,13.5,1.35,12.5,25.0,10.62,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,10.0,1.2,11.0,13.0,7.87,0.0
2016,6,23,5,15,262.0,20.5,1.2,11.5,45.5,16.86,4.35
2016,6,23,5,30,408.0,31.0,1.2,12.0,78.0,25.79,16.53
2016,6,23,5,45,498.5,38.0,1.3,12.5,123.0,31.73,22.48
2016,6,23,6,0,589.0,45.0,1.4,13.0,168.0,40.96,31.03
2016,6,23,6,15,643.5,50.0,1.4,13.5,218.0,45.54,35.26
2016,6,23,6,30,698.0,55.0,1.4,14.0,268.0,50.16,39.37
2016,6,23,6,45,738.5,58.5,1.4,15.0,320.0,62.85,41.0
2016,6,23,7,0,779.0,62.0,1.4,16.0,372.0,114.41,62.47
2016,6,23,7,15,805.5,65.0,1.35,16.5,424.0,167.45,98.44
2016,6,23,7,30,832.0,68.0,1.3,17.0,476.0,226.12,145.31
2016,6,23,7,45,853.5,70.0,1.3,17.5,527.0,280.23,191.31
2016,6,23,8,0,875.0,72.0,1.3,18.0,578.0,335.12,238.46
2016,6,23,8,15,890.5,74.0,1.3,18.5,626.0,388.37,283.85
2016,6,23,8,30,906.0,76.0,1.3,19.0,674.0,441.23,327.74
2016,6,23,8,45,918.5,77.5,1.3,19.5,718.5,491.65,368.45
2016,6,23,9,0,931.0,79.0,1.3,20.0,763.0,540.86,406.85
2016,6,23,9,15,939.5,80.5,1.3,20.5,802.0,586.44,441.34
2016,6,23,9,30,948.0,82.0,1.3,21.0,841.0,629.98,473.21
2016,6,23,9,45,950.5,86.0,1.3,22.0,874.0,669.71,500.4
2016,6,23,10,0,953.0,90.0,1.3,23.0,907.0,706.54,524.63
2016,6,23,10,15,958.0,91.0,1.3,23.0,934.0,739.44,547.6
2016,6,23,10,30,963.0,92.0,1.3,23.0,961.0,769.3,568.07
2016,6,23,10,45,965.5,93.0,1.35,23.5,981.5,794.12,584.26
2016,6,23,11,0,968.0,94.0,1.4,24.0,1002.0,815.52,597.15
2016,6,23,11,15,969.0,94.5,1.45,24.0,1014.5,831.83,607.84
2016,6,23,11,30,970.0,95.0,1.5,24.0,1027.0,844.54,616.27
2016,6,23,11,45,969.5,95.5,1.55,24.5,1032.0,852.44,620.46
2016,6,23,12,0,969.0,96.0,1.6,25.0,1037.0,856.71,622.39
2016,6,23,12,15,967.5,95.5,1.65,25.0,1034.0,855.75,622.24
2016,6,23,12,30,966.0,95.0,1.7,25.0,1031.0,851.19,619.88
2016,6,23,12,45,962.0,95.5,1.75,25.0,1021.0,841.93,614.52
2016,6,23,13,0,958.0,96.0,1.8,25.0,1011.0,829.13,606.93
2016,6,23,13,15,954.5,95.5,1.8,24.5,994.0,812.38,597.46
2016,6,23,13,30,951.0,95.0,1.8,24.0,977.0,792.18,585.7
2016,6,23,13,45,946.5,94.0,1.85,24.0,953.5,767.47,569.38
2016,6,23,14,0,942.0,93.0,1.9,24.0,930.0,739.56,550.36
2016,6,23,14,15,936.0,91.5,1.9,23.5,900.5,707.16,528.51
2016,6,23,14,30,930.0,90.0,1.9,23.0,871.0,671.93,504.11
2016,6,23,14,45,923.5,88.0,1.95,23.0,836.0,633.33,475.99
2016,6,23,15,0,917.0,86.0,2.0,23.0,801.0,592.31,445.32
2016,6,23,15,15,907.5,84.5,2.0,22.5,760.5,547.96,411.88
2016,6,23,15,30,898.0,83.0,2.0,22.0,720.0,501.87,375.99
2016,6,23,15,45,889.0,79.0,2.0,22.0,676.5,452.34,335.66
2016,6,23,16,0,880.0,75.0,2.0,22.0,633.0,401.5,293.15
2016,6,23,16,15,863.0,73.0,1.95,21.5,584.5,348.68,248.61
2016,6,23,16,30,846.0,71.0,1.9,21.0,536.0,295.84,203.3
2016,6,23,16,45,827.0,67.5,1.9,20.5,486.0,241.57,157.1
2016,6,23,17,0,808.0,64.0,1.9,20.0,436.0,188.05,113.22
2016,6,23,17,15,778.0,60.5,1.85,19.5,384.0,129.94,70.81
2016,6,23,17,30,748.0,57.0,1.8,19.0,332.0,78.4,43.56
2016,6,23,17,45,705.5,53.0,1.75,18.5,281.0,48.7,37.32
2016,6,23,18,0,663.0,49.0,1.7,18.0,230.0,44.94,34.09
2016,6,23,18,15,601.5,44.0,1.6,17.0,182.0,40.2,29.91
2016,6,23,18,30,540.0,39.0,1.5,16.0,134.0,35.55,25.61
2016,6,23,18,45,433.0,31.5,1.45,15.5,92.5,26.24,16.99
2016,6,23,19,0,326.0,24.0,1.4,15.0,51.0,19.87,9.55
2016,6,23,19,15,163.0,12.0,1.3,14.5,25.5,9.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,59.5,5.0,1.05,11.5,6.0,0.0,0.0
2016,6,24,5,0,119.0,10.0,1.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,267.0,20.0,1.15,12.5,44.5,16.47,3.78
2016,6,24,5,30,415.0,30.0,1.2,13.0,77.0,25.01,15.76
2016,6,24,5,45,500.0,37.5,1.3,13.5,121.5,31.34,22.03
2016,6,24,6,0,585.0,45.0,1.4,14.0,166.0,40.93,30.86
2016,6,24,6,15,641.0,50.0,1.4,14.5,216.5,45.51,35.09
2016,6,24,6,30,697.0,55.0,1.4,15.0,267.0,50.15,39.2
2016,6,24,6,45,733.5,59.5,1.4,15.5,319.0,62.99,41.43
2016,6,24,7,0,770.0,64.0,1.4,16.0,371.0,114.72,63.19
2016,6,24,7,15,798.5,67.5,1.35,16.5,423.5,167.97,99.19
2016,6,24,7,30,827.0,71.0,1.3,17.0,476.0,227.03,146.21
2016,6,24,7,45,846.5,74.5,1.3,17.5,527.0,281.65,192.61
2016,6,24,8,0,866.0,78.0,1.3,18.0,578.0,336.88,239.98
2016,6,24,8,15,882.5,80.5,1.3,18.5,626.5,390.54,285.56
2016,6,24,8,30,899.0,83.0,1.3,19.0,675.0,443.93,329.73
2016,6,24,8,45,910.5,85.5,1.35,19.5,720.0,494.5,370.69
2016,6,24,9,0,922.0,88.0,1.4,20.0,765.0,543.79,409.39
2016,6,24,9,15,931.5,89.5,1.4,20.5,804.5,589.6,444.06
2016,6,24,9,30,941.0,91.0,1.4,21.0,844.0,633.47,476.19
2016,6,24,9,45,948.0,92.5,1.4,21.5,878.5,673.61,504.7
2016,6,24,10,0,955.0,94.0,1.4,22.0,913.0,711.17,530.6
2016,6,24,10,15,960.5,95.5,1.4,22.0,940.5,744.95,554.28
2016,6,24,10,30,966.0,97.0,1.4,22.0,968.0,775.69,575.44
2016,6,24,10,45,969.0,98.0,1.45,22.5,989.0,800.99,592.01
2016,6,24,11,0,972.0,99.0,1.5,23.0,1010.0,822.87,605.38
2016,6,24,11,15,974.0,99.5,1.5,23.5,1023.5,840.06,614.92
2016,6,24,11,30,976.0,100.0,1.5,24.0,1037.0,853.64,622.14
2016,6,24,11,45,976.0,100.5,1.55,24.5,1043.0,862.03,626.61
2016,6,24,12,0,976.0,101.0,1.6,25.0,1049.0,866.77,628.84
2016,6,24,12,15,975.5,101.0,1.6,25.0,1047.5,867.07,628.96
2016,6,24,12,30,975.0,101.0,1.6,25.0,1046.0,863.75,626.88
2016,6,24,12,45,967.0,104.5,1.65,25.5,1035.0,853.83,619.95
2016,6,24,13,0,959.0,108.0,1.7,26.0,1024.0,840.43,610.87
2016,6,24,13,15,955.5,107.5,1.7,26.0,1007.5,823.75,600.41
2016,6,24,13,30,952.0,107.0,1.7,26.0,991.0,803.61,587.63
2016,6,24,13,45,947.5,106.0,1.75,26.0,967.0,778.97,571.43
2016,6,24,14,0,943.0,105.0,1.8,26.0,943.0,751.1,552.74
2016,6,24,14,15,936.5,103.5,1.8,25.5,913.0,718.4,531.03
2016,6,24,14,30,930.0,102.0,1.8,25.0,883.0,682.89,506.81
2016,6,24,14,45,921.0,101.0,1.8,25.0,847.0,643.68,478.37
2016,6,24,15,0,912.0,100.0,1.8,25.0,811.0,602.21,447.6
2016,6,24,15,15,901.5,98.0,1.8,24.5,770.0,557.11,414.19
2016,6,24,15,30,891.0,96.0,1.8,24.0,729.0,510.34,378.41
2016,6,24,15,45,876.0,94.0,1.8,24.0,683.5,460.21,338.31
2016,6,24,16,0,861.0,92.0,1.8,24.0,638.0,409.31,296.51
2016,6,24,16,15,843.0,89.0,1.75,23.5,589.0,354.33,251.11
2016,6,24,16,30,825.0,86.0,1.7,23.0,540.0,300.61,205.87
2016,6,24,16,45,800.0,83.0,1.7,22.5,488.5,245.8,160.12
2016,6,24,17,0,775.0,80.0,1.7,22.0,437.0,192.46,117.16
2016,6,24,17,15,743.0,76.0,1.65,21.0,385.0,139.36,79.27
2016,6,24,17,30,711.0,72.0,1.6,20.0,333.0,89.14,52.7
2016,6,24,17,45,664.0,67.0,1.55,19.5,281.5,54.6,42.29
2016,6,24,18,0,617.0,62.0,1.5,19.0,230.0,50.68,38.97
2016,6,24,18,15,549.5,55.0,1.4,18.0,181.5,45.05,34.03
2016,6,24,18,30,482.0,48.0,1.3,17.0,133.0,39.46,28.91
2016,6,24,18,45,375.5,38.0,1.2,16.5,91.5,31.22,21.18
2016,6,24,19,0,269.0,28.0,1.1,16.0,50.0,23.03,11.94
2016,6,24,19,15,134.5,14.0,1.05,15.5,25.0,11.02,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,35.0,5.0,0.65,11.5,5.5,0.0,0.0
2016,6,25,5,0,70.0,10.0,0.6,12.0,11.0,7.87,0.0
2016,6,25,5,15,213.0,22.0,0.55,12.5,42.5,18.01,4.29
2016,6,25,5,30,356.0,34.0,0.5,13.0,74.0,28.05,18.35
2016,6,25,5,45,453.5,42.0,0.5,14.0,119.0,34.63,24.9
2016,6,25,6,0,551.0,50.0,0.5,15.0,164.0,41.34,31.12
2016,6,25,6,15,609.0,56.0,0.5,15.5,214.0,46.21,35.59
2016,6,25,6,30,667.0,62.0,0.5,16.0,264.0,51.11,39.92
2016,6,25,6,45,710.5,65.5,0.55,17.0,316.5,66.61,44.74
2016,6,25,7,0,754.0,69.0,0.6,18.0,369.0,116.86,65.04
2016,6,25,7,15,783.0,73.0,0.65,19.0,421.5,169.75,100.04
2016,6,25,7,30,812.0,77.0,0.7,20.0,474.0,224.97,142.89
2016,6,25,7,45,834.5,79.5,0.8,21.0,525.0,279.35,187.84
2016,6,25,8,0,857.0,82.0,0.9,22.0,576.0,337.0,235.68
2016,6,25,8,15,873.0,84.5,0.9,22.5,624.5,390.1,279.72
2016,6,25,8,30,889.0,87.0,0.9,23.0,673.0,442.88,322.35
2016,6,25,8,45,902.5,88.5,0.95,23.5,717.5,493.12,362.06
2016,6,25,9,0,916.0,90.0,1.0,24.0,762.0,542.25,399.7
2016,6,25,9,15,925.5,92.0,1.05,24.5,801.5,588.29,433.96
2016,6,25,9,30,935.0,94.0,1.1,25.0,841.0,632.4,465.83
2016,6,25,9,45,938.0,98.0,1.15,26.0,874.0,672.02,492.7
2016,6,25,10,0,941.0,102.0,1.2,27.0,907.0,708.8,516.81
2016,6,25,10,15,946.5,103.0,1.2,27.5,935.0,741.77,538.3
2016,6,25,10,30,952.0,104.0,1.2,28.0,963.0,771.75,557.29
2016,6,25,10,45,956.0,105.0,1.25,28.5,984.0,797.49,573.69
2016,6,25,11,0,960.0,106.0,1.3,29.0,1005.0,819.9,587.22
2016,6,25,11,15,962.5,106.5,1.3,29.0,1019.0,837.31,597.76
2016,6,25,11,30,965.0,107.0,1.3,29.0,1033.0,851.17,606.13
2016,6,25,11,45,965.5,107.5,1.35,29.5,1039.0,859.89,610.72
2016,6,25,12,0,966.0,108.0,1.4,30.0,1045.0,865.02,613.15
2016,6,25,12,15,965.5,108.0,1.4,30.0,1044.0,865.36,613.29
2016,6,25,12,30,965.0,108.0,1.4,30.0,1043.0,862.13,611.32
2016,6,25,12,45,964.5,107.0,1.45,30.0,1034.0,854.5,607.26
2016,6,25,13,0,964.0,106.0,1.5,30.0,1025.0,843.26,600.98
2016,6,25,13,15,960.5,105.5,1.55,29.5,1009.0,826.54,592.43
2016,6,25,13,30,957.0,105.0,1.6,29.0,993.0,806.35,581.6
2016,6,25,13,45,952.5,104.0,1.65,29.0,969.5,781.62,565.64
2016,6,25,14,0,948.0,103.0,1.7,29.0,946.0,753.66,547.2
2016,6,25,14,15,941.5,102.0,1.7,28.5,916.0,721.27,526.03
2016,6,25,14,30,935.0,101.0,1.7,28.0,886.0,686.04,502.38
2016,6,25,14,45,927.0,99.0,1.7,28.0,850.0,646.43,474.11
2016,6,25,15,0,919.0,97.0,1.7,28.0,814.0,604.48,443.47
2016,6,25,15,15,908.0,95.0,1.7,27.5,773.0,558.86,410.18
2016,6,25,15,30,897.0,93.0,1.7,27.0,732.0,511.59,374.57
2016,6,25,15,45,883.5,91.0,1.7,27.0,686.0,461.85,335.26
2016,6,25,16,0,870.0,89.0,1.7,27.0,640.0,411.19,294.13
2016,6,25,16,15,852.5,86.0,1.65,26.5,591.0,357.74,250.39
2016,6,25,16,30,835.0,83.0,1.6,26.0,542.0,301.78,203.99
2016,6,25,16,45,812.0,79.5,1.6,25.5,491.0,246.46,158.28
2016,6,25,17,0,789.0,76.0,1.6,25.0,440.0,192.41,115.09
2016,6,25,17,15,757.5,72.0,1.5,24.0,388.0,138.57,76.94
2016,6,25,17,30,726.0,68.0,1.4,23.0,336.0,87.53,50.01
2016,6,25,17,45,682.5,63.0,1.35,22.0,284.0,56.23,43.25
2016,6,25,18,0,639.0,58.0,1.3,21.0,232.0,47.95,36.26
2016,6,25,18,15,573.5,51.5,1.2,20.0,183.5,42.58,31.59
2016,6,25,18,30,508.0,45.0,1.1,19.0,135.0,37.26,26.76
2016,6,25,18,45,404.5,35.5,1.0,18.0,93.0,29.32,19.43
2016,6,25,19,0,301.0,26.0,0.9,17.0,51.0,21.45,10.71
2016,6,25,19,15,150.5,13.0,0.85,16.5,25.5,10.23,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,8.65,0.0
2016,6,26,5,15,181.5,22.0,0.5,13.5,42.0,17.94,3.77
2016,6,26,5,30,363.0,33.0,0.5,14.0,73.0,27.26,17.56
2016,6,26,5,45,453.5,41.0,0.5,14.5,117.0,33.84,24.13
2016,6,26,6,0,544.0,49.0,0.5,15.0,161.0,40.5,30.38
2016,6,26,6,15,601.0,55.0,0.5,15.5,210.0,45.37,34.85
2016,6,26,6,30,658.0,61.0,0.5,16.0,259.0,50.27,39.18
2016,6,26,6,45,700.0,65.0,0.55,17.0,311.0,65.55,44.22
2016,6,26,7,0,742.0,69.0,0.6,18.0,363.0,115.46,64.42
2016,6,26,7,15,770.5,72.5,0.6,18.5,414.5,167.2,98.71
2016,6,26,7,30,799.0,76.0,0.6,19.0,466.0,221.22,140.9
2016,6,26,7,45,821.5,78.5,0.65,20.0,516.5,274.9,185.28
2016,6,26,8,0,844.0,81.0,0.7,21.0,567.0,331.9,232.53
2016,6,26,8,15,860.0,83.5,0.7,21.5,614.5,384.35,276.04
2016,6,26,8,30,876.0,86.0,0.7,22.0,662.0,436.52,318.17
2016,6,26,8,45,889.0,87.5,0.75,23.0,706.0,485.94,356.6
2016,6,26,9,0,902.0,89.0,0.8,24.0,750.0,534.26,392.84
2016,6,26,9,15,911.0,90.5,0.8,24.5,788.5,579.05,425.71
2016,6,26,9,30,920.0,92.0,0.8,25.0,827.0,621.91,456.13
2016,6,26,9,45,928.5,93.0,0.85,25.5,861.0,661.89,484.13
2016,6,26,10,0,937.0,94.0,0.9,26.0,895.0,699.46,509.79
2016,6,26,10,15,942.0,95.0,0.95,26.5,922.0,732.03,531.52
2016,6,26,10,30,947.0,96.0,1.0,27.0,949.0,761.61,550.84
2016,6,26,10,45,950.0,97.0,1.05,27.5,969.5,786.58,566.8
2016,6,26,11,0,953.0,98.0,1.1,28.0,990.0,808.21,579.72
2016,6,26,11,15,955.0,98.5,1.15,28.0,1003.5,825.2,590.65
2016,6,26,11,30,957.0,99.0,1.2,28.0,1017.0,838.67,599.43
2016,6,26,11,45,957.0,99.5,1.25,28.5,1022.5,847.01,603.85
2016,6,26,12,0,957.0,100.0,1.3,29.0,1028.0,851.77,606.1
2016,6,26,12,15,956.0,99.5,1.35,29.0,1026.5,851.34,606.37
2016,6,26,12,30,955.0,99.0,1.4,29.0,1025.0,847.37,604.5
2016,6,26,12,45,941.0,106.5,1.45,29.5,1012.0,836.28,596.98
2016,6,26,13,0,927.0,114.0,1.5,30.0,999.0,821.85,587.44
2016,6,26,13,15,923.5,113.5,1.55,30.0,982.5,805.74,578.03
2016,6,26,13,30,920.0,113.0,1.6,30.0,966.0,786.29,566.15
2016,6,26,13,45,914.0,112.0,1.65,30.0,942.5,761.36,550.0
2016,6,26,14,0,908.0,111.0,1.7,30.0,919.0,733.38,531.54
2016,6,26,14,15,901.0,110.0,1.7,30.0,889.5,701.85,509.91
2016,6,26,14,30,894.0,109.0,1.7,30.0,860.0,667.64,486.02
2016,6,26,14,45,884.0,107.5,1.75,30.0,824.0,628.72,458.66
2016,6,26,15,0,874.0,106.0,1.8,30.0,788.0,587.73,429.09
2016,6,26,15,15,862.5,104.0,1.8,29.5,747.5,543.68,397.09
2016,6,26,15,30,851.0,102.0,1.8,29.0,707.0,498.14,362.94
2016,6,26,15,45,836.0,99.5,1.8,28.5,662.5,449.43,325.37
2016,6,26,16,0,821.0,97.0,1.8,28.0,618.0,399.19,285.47
2016,6,26,16,15,802.0,94.0,1.75,27.5,570.0,346.95,242.97
2016,6,26,16,30,783.0,91.0,1.7,27.0,522.0,295.04,200.0
2016,6,26,16,45,759.0,87.0,1.7,26.5,472.0,241.81,156.27
2016,6,26,17,0,735.0,83.0,1.7,26.0,422.0,190.03,115.12
2016,6,26,17,15,702.0,78.5,1.65,25.0,371.5,138.6,78.77
2016,6,26,17,30,669.0,74.0,1.6,24.0,321.0,85.71,49.26
2016,6,26,17,45,624.5,68.0,1.55,23.0,271.0,54.78,41.82
2016,6,26,18,0,580.0,62.0,1.5,22.0,221.0,50.24,38.09
2016,6,26,18,15,514.5,55.0,1.4,21.0,174.5,44.71,33.29
2016,6,26,18,30,449.0,48.0,1.3,20.0,128.0,39.2,28.31
2016,6,26,18,45,351.0,37.5,1.2,19.5,88.0,30.66,20.42
2016,6,26,19,0,253.0,27.0,1.1,19.0,48.0,22.12,11.1
2016,6,26,19,15,126.5,13.5,1.05,18.5,24.0,10.62,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,188.0,15.5,0.45,13.5,36.0,12.53,0.58
2016,6,27,5,30,376.0,31.0,0.4,14.0,72.0,25.67,16.18
2016,6,27,5,45,463.5,38.5,0.4,14.5,115.5,31.91,22.44
2016,6,27,6,0,551.0,46.0,0.4,15.0,159.0,38.24,28.38
2016,6,27,6,15,607.0,52.0,0.4,15.5,208.0,43.19,32.92
2016,6,27,6,30,663.0,58.0,0.4,16.0,257.0,52.11,40.81
2016,6,27,6,45,702.0,62.5,0.4,17.0,308.0,63.28,42.55
2016,6,27,7,0,741.0,67.0,0.4,18.0,359.0,113.44,62.86
2016,6,27,7,15,769.0,70.5,0.45,19.0,410.5,165.04,96.77
2016,6,27,7,30,797.0,74.0,0.5,20.0,462.0,218.88,138.44
2016,6,27,7,45,817.5,77.0,0.6,21.0,512.0,272.36,182.63
2016,6,27,8,0,838.0,80.0,0.7,22.0,562.0,328.99,229.61
2016,6,27,8,15,854.0,82.5,0.75,23.0,609.0,381.16,272.44
2016,6,27,8,30,870.0,85.0,0.8,24.0,656.0,433.06,313.86
2016,6,27,8,45,881.5,87.5,0.9,25.0,699.5,482.39,352.34
2016,6,27,9,0,893.0,90.0,1.0,26.0,743.0,530.52,388.63
2016,6,27,9,15,902.5,91.5,1.0,26.5,782.0,575.26,421.44
2016,6,27,9,30,912.0,93.0,1.0,27.0,821.0,618.13,451.85
2016,6,27,9,45,906.0,102.0,1.0,27.5,851.0,655.67,477.53
2016,6,27,10,0,900.0,111.0,1.0,28.0,881.0,689.74,500.09
2016,6,27,10,15,905.5,112.5,1.05,28.5,908.0,721.98,521.52
2016,6,27,10,30,911.0,114.0,1.1,29.0,935.0,751.36,540.61
2016,6,27,10,45,914.0,115.5,1.15,30.0,955.5,775.91,555.09
2016,6,27,11,0,917.0,117.0,1.2,31.0,976.0,797.21,567.14
2016,6,27,11,15,919.5,117.5,1.2,31.0,989.5,814.0,577.26
2016,6,27,11,30,922.0,118.0,1.2,31.0,1003.0,827.41,585.31
2016,6,27,11,45,922.5,119.0,1.25,31.5,1009.0,836.24,589.98
2016,6,27,12,0,923.0,120.0,1.3,32.0,1015.0,841.63,592.59
2016,6,27,12,15,922.5,120.0,1.35,32.0,1014.0,842.03,593.36
2016,6,27,12,30,922.0,120.0,1.4,32.0,1013.0,839.04,592.11
2016,6,27,12,45,922.5,118.0,1.45,32.0,1005.0,831.81,588.27
2016,6,27,13,0,923.0,116.0,1.5,32.0,997.0,821.12,582.31
2016,6,27,13,15,920.5,115.5,1.55,32.0,982.0,805.87,573.49
2016,6,27,13,30,918.0,115.0,1.6,32.0,967.0,787.26,562.22
2016,6,27,13,45,913.5,114.0,1.65,32.0,944.5,763.49,546.97
2016,6,27,14,0,909.0,113.0,1.7,32.0,922.0,736.61,529.38
2016,6,27,14,15,903.0,111.5,1.75,31.5,893.0,705.32,509.51
2016,6,27,14,30,897.0,110.0,1.8,31.0,864.0,671.29,487.19
2016,6,27,14,45,890.0,108.0,1.85,31.0,829.5,633.67,460.78
2016,6,27,15,0,883.0,106.0,1.9,31.0,795.0,593.73,432.01
2016,6,27,15,15,872.0,103.5,1.9,30.5,754.5,549.17,399.76
2016,6,27,15,30,861.0,101.0,1.9,30.0,714.0,503.05,365.31
2016,6,27,15,45,849.0,98.0,1.9,30.0,670.0,454.76,327.46
2016,6,27,16,0,837.0,95.0,1.9,30.0,626.0,404.56,287.15
2016,6,27,16,15,818.5,92.0,1.85,29.0,578.0,351.68,244.9
2016,6,27,16,30,800.0,89.0,1.8,28.0,530.0,299.04,201.91
2016,6,27,16,45,778.5,84.5,1.8,27.5,480.0,245.03,157.53
2016,6,27,17,0,757.0,80.0,1.8,27.0,430.0,192.17,115.45
2016,6,27,17,15,724.5,76.0,1.7,26.0,378.5,139.92,78.49
2016,6,27,17,30,692.0,72.0,1.6,25.0,327.0,86.25,48.6
2016,6,27,17,45,650.0,66.0,1.55,24.5,276.5,53.68,40.61
2016,6,27,18,0,608.0,60.0,1.5,24.0,226.0,49.07,36.75
2016,6,27,18,15,542.5,53.0,1.35,23.0,178.5,43.43,31.9
2016,6,27,18,30,477.0,46.0,1.2,22.0,131.0,37.81,26.87
2016,6,27,18,45,378.5,36.0,1.1,21.0,90.5,29.58,19.37
2016,6,27,19,0,280.0,26.0,1.0,20.0,50.0,21.37,10.49
2016,6,27,19,15,140.0,13.0,0.95,19.5,25.0,10.23,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,0.5,14.5,33.0,13.66,0.67
2016,6,28,5,30,292.0,34.0,0.5,15.0,66.0,27.8,17.83
2016,6,28,5,45,384.0,43.5,0.5,15.5,108.0,35.42,25.37
2016,6,28,6,0,476.0,53.0,0.5,16.0,150.0,43.07,32.49
2016,6,28,6,15,535.5,60.5,0.5,16.5,198.0,48.86,37.77
2016,6,28,6,30,595.0,68.0,0.5,17.0,246.0,54.63,42.84
2016,6,28,6,45,639.5,73.0,0.55,18.0,296.5,64.91,44.41
2016,6,28,7,0,684.0,78.0,0.6,19.0,347.0,112.8,64.2
2016,6,28,7,15,714.5,82.0,0.6,19.5,398.0,166.37,100.11
2016,6,28,7,30,745.0,86.0,0.6,20.0,449.0,218.18,140.16
2016,6,28,7,45,769.0,89.5,0.6,21.0,498.5,270.27,182.69
2016,6,28,8,0,793.0,93.0,0.6,22.0,548.0,323.65,226.48
2016,6,28,8,15,810.5,96.0,0.6,22.5,595.0,375.28,268.87
2016,6,28,8,30,828.0,99.0,0.6,23.0,642.0,426.95,310.14
2016,6,28,8,45,842.0,101.0,0.65,24.0,685.5,475.56,347.6
2016,6,28,9,0,856.0,103.0,0.7,25.0,729.0,522.85,382.8
2016,6,28,9,15,866.5,105.0,0.75,25.5,768.0,567.08,415.43
2016,6,28,9,30,877.0,107.0,0.8,26.0,807.0,609.6,445.92
2016,6,28,9,45,888.0,107.0,0.85,26.5,841.0,648.85,473.36
2016,6,28,10,0,899.0,107.0,0.9,27.0,875.0,685.97,498.69
2016,6,28,10,15,905.0,108.0,0.95,27.5,902.5,718.17,520.14
2016,6,28,10,30,911.0,109.0,1.0,28.0,930.0,747.55,539.31
2016,6,28,10,45,915.5,110.0,1.1,28.5,951.0,772.86,556.07
2016,6,28,11,0,920.0,111.0,1.2,29.0,972.0,794.99,570.3
2016,6,28,11,15,922.5,111.5,1.2,29.0,985.5,811.91,580.59
2016,6,28,11,30,925.0,112.0,1.2,29.0,999.0,825.43,588.78
2016,6,28,11,45,925.5,112.5,1.25,29.0,1005.5,833.95,594.49
2016,6,28,12,0,926.0,113.0,1.3,29.0,1012.0,839.03,598.14
2016,6,28,12,15,926.0,113.0,1.35,29.0,1011.0,839.88,599.2
2016,6,28,12,30,926.0,113.0,1.4,29.0,1010.0,837.31,598.2
2016,6,28,12,45,915.5,119.0,1.45,29.0,999.0,827.89,592.89
2016,6,28,13,0,905.0,125.0,1.5,29.0,988.0,815.2,585.57
2016,6,28,13,15,902.0,124.0,1.5,29.0,972.5,799.49,575.84
2016,6,28,13,30,899.0,123.0,1.5,29.0,957.0,780.5,563.49
2016,6,28,13,45,894.5,121.5,1.55,29.0,935.0,756.8,548.16
2016,6,28,14,0,890.0,120.0,1.6,29.0,913.0,730.03,530.51
2016,6,28,14,15,883.5,118.5,1.6,28.5,884.0,699.0,510.22
2016,6,28,14,30,877.0,117.0,1.6,28.0,855.0,665.3,487.6
2016,6,28,14,45,869.5,114.5,1.6,28.0,820.0,627.7,460.75
2016,6,28,15,0,862.0,112.0,1.6,28.0,785.0,587.86,431.65
2016,6,28,15,15,850.5,110.0,1.6,27.5,745.0,544.3,399.93
2016,6,28,15,30,839.0,108.0,1.6,27.0,705.0,499.26,366.08
2016,6,28,15,45,826.5,104.5,1.6,27.0,661.0,451.53,328.49
2016,6,28,16,0,814.0,101.0,1.6,27.0,617.0,401.9,288.44
2016,6,28,16,15,795.0,97.5,1.55,26.0,569.5,349.53,246.37
2016,6,28,16,30,776.0,94.0,1.5,25.0,522.0,297.5,203.64
2016,6,28,16,45,754.0,89.5,1.45,24.5,472.5,244.61,159.83
2016,6,28,17,0,732.0,85.0,1.4,24.0,423.0,192.95,118.36
2016,6,28,17,15,699.0,80.5,1.3,23.0,372.0,137.44,78.27
2016,6,28,17,30,666.0,76.0,1.2,22.0,321.0,88.67,51.44
2016,6,28,17,45,623.0,69.5,1.2,21.5,271.5,55.84,43.0
2016,6,28,18,0,580.0,63.0,1.2,21.0,222.0,50.99,38.91
2016,6,28,18,15,514.5,55.5,1.15,20.0,175.0,45.09,33.78
2016,6,28,18,30,449.0,48.0,1.1,19.0,128.0,39.2,28.44
2016,6,28,18,45,352.0,37.5,1.05,18.5,88.5,30.66,20.53
2016,6,28,19,0,255.0,27.0,1.0,18.0,49.0,22.13,11.18
2016,6,28,19,15,127.5,13.5,0.95,17.0,24.5,10.62,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,189.5,15.5,0.8,12.5,35.5,12.55,0.0
2016,6,29,5,30,379.0,31.0,0.8,13.0,71.0,25.71,16.17
2016,6,29,5,45,471.0,38.5,0.8,13.5,115.5,31.97,22.54
2016,6,29,6,0,563.0,46.0,0.8,14.0,160.0,38.35,28.56
2016,6,29,6,15,620.0,51.5,0.8,14.5,209.5,46.54,36.0
2016,6,29,6,30,677.0,57.0,0.8,15.0,259.0,51.49,40.41
2016,6,29,6,45,718.0,61.0,0.85,15.5,311.0,61.87,49.46
2016,6,29,7,0,759.0,65.0,0.9,16.0,363.0,112.74,62.41
2016,6,29,7,15,787.0,68.0,0.9,16.5,415.0,165.0,97.22
2016,6,29,7,30,815.0,71.0,0.9,17.0,467.0,219.46,140.26
2016,6,29,7,45,837.0,73.5,0.95,17.5,517.5,276.93,188.65
2016,6,29,8,0,859.0,76.0,1.0,18.0,568.0,331.75,235.5
2016,6,29,8,15,875.0,78.5,1.0,18.5,616.0,385.04,280.62
2016,6,29,8,30,891.0,81.0,1.0,19.0,664.0,438.05,324.3
2016,6,29,8,45,903.5,82.5,1.05,19.5,708.5,488.06,364.68
2016,6,29,9,0,916.0,84.0,1.1,20.0,753.0,536.9,402.91
2016,6,29,9,15,926.0,85.5,1.1,20.5,793.0,582.98,437.56
2016,6,29,9,30,936.0,87.0,1.1,21.0,833.0,627.17,469.71
2016,6,29,9,45,937.5,92.0,1.15,21.5,865.5,667.02,498.2
2016,6,29,10,0,939.0,97.0,1.2,22.0,898.0,703.92,523.89
2016,6,29,10,15,944.5,98.0,1.2,22.0,926.5,737.06,547.04
2016,6,29,10,30,950.0,99.0,1.2,22.0,955.0,767.24,567.74
2016,6,29,10,45,954.5,99.5,1.25,22.0,976.5,793.13,585.82
2016,6,29,11,0,959.0,100.0,1.3,22.0,998.0,815.72,600.83
2016,6,29,11,15,962.0,100.5,1.3,22.0,1012.0,833.75,612.09
2016,6,29,11,30,965.0,101.0,1.3,22.0,1026.0,848.25,621.1
2016,6,29,11,45,966.5,101.0,1.35,22.5,1033.0,857.58,626.27
2016,6,29,12,0,968.0,101.0,1.4,23.0,1040.0,863.32,629.2
2016,6,29,12,15,968.5,101.0,1.45,22.5,1039.5,864.66,631.81
2016,6,29,12,30,969.0,101.0,1.5,22.0,1039.0,862.4,632.2
2016,6,29,12,45,960.5,106.0,1.55,22.0,1029.0,853.57,627.17
2016,6,29,13,0,952.0,111.0,1.6,22.0,1019.0,841.28,619.95
2016,6,29,13,15,949.5,110.0,1.6,21.5,1003.5,825.26,610.95
2016,6,29,13,30,947.0,109.0,1.6,21.0,988.0,805.75,599.65
2016,6,29,13,45,943.0,108.0,1.6,21.0,965.5,781.76,583.22
2016,6,29,14,0,939.0,107.0,1.6,21.0,943.0,754.51,564.32
2016,6,29,14,15,933.5,106.0,1.6,20.5,913.5,723.15,543.25
2016,6,29,14,30,928.0,105.0,1.6,20.0,884.0,688.91,519.62
2016,6,29,14,45,920.5,103.0,1.6,20.0,849.0,649.93,491.04
2016,6,29,15,0,913.0,101.0,1.6,20.0,814.0,608.56,460.03
2016,6,29,15,15,902.5,99.0,1.55,19.5,773.0,563.47,425.97
2016,6,29,15,30,892.0,97.0,1.5,19.0,732.0,516.67,389.58
2016,6,29,15,45,878.5,94.5,1.5,19.0,686.5,466.72,349.2
2016,6,29,16,0,865.0,92.0,1.5,19.0,641.0,415.84,306.92
2016,6,29,16,15,847.5,89.0,1.45,18.5,592.5,360.87,260.91
2016,6,29,16,30,830.0,86.0,1.4,18.0,544.0,306.97,214.83
2016,6,29,16,45,807.5,82.5,1.4,17.5,493.0,251.89,167.96
2016,6,29,17,0,785.0,79.0,1.4,17.0,442.0,198.01,123.46
2016,6,29,17,15,753.0,75.0,1.3,16.5,389.5,144.15,83.51
2016,6,29,17,30,721.0,71.0,1.2,16.0,337.0,93.13,54.71
2016,6,29,17,45,677.0,65.5,1.2,15.5,285.0,53.69,42.19
2016,6,29,18,0,633.0,60.0,1.2,15.0,233.0,49.37,38.47
2016,6,29,18,15,566.5,53.5,1.15,14.5,184.5,44.05,33.67
2016,6,29,18,30,500.0,47.0,1.1,14.0,136.0,38.79,28.72
2016,6,29,18,45,394.5,37.5,1.05,13.5,94.0,30.9,21.22
2016,6,29,19,0,289.0,28.0,1.0,13.0,52.0,23.1,12.24
2016,6,29,19,15,144.5,14.0,0.95,12.5,26.0,11.02,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,166.5,16.5,0.9,12.0,34.5,13.33,0.0
2016,6,30,5,30,333.0,33.0,0.9,12.0,69.0,27.19,17.43
2016,6,30,5,45,429.0,42.0,0.95,12.5,112.5,34.53,24.87
2016,6,30,6,0,525.0,51.0,1.0,13.0,156.0,41.95,31.86
2016,6,30,6,15,585.5,57.0,1.0,13.5,205.5,46.75,36.33
2016,6,30,6,30,646.0,63.0,1.0,14.0,255.0,51.61,40.67
2016,6,30,6,45,688.5,68.0,1.0,15.0,307.0,66.43,53.58
2016,6,30,7,0,731.0,73.0,1.0,16.0,359.0,116.57,66.66
2016,6,30,7,15,761.0,77.0,0.95,16.5,411.5,168.42,101.17
2016,6,30,7,30,791.0,81.0,0.9,17.0,464.0,222.78,143.89
2016,6,30,7,45,813.5,84.0,0.9,17.5,514.5,276.63,189.13
2016,6,30,8,0,836.0,87.0,0.9,18.0,565.0,331.53,235.69
2016,6,30,8,15,853.0,90.0,0.9,18.5,613.5,386.63,281.85
2016,6,30,8,30,870.0,93.0,0.9,19.0,662.0,439.51,325.12
2016,6,30,8,45,881.5,96.0,0.9,20.0,706.0,489.46,364.23
2016,6,30,9,0,893.0,99.0,0.9,21.0,750.0,538.19,400.9
2016,6,30,9,15,903.5,100.5,0.9,21.5,790.0,583.68,434.67
2016,6,30,9,30,914.0,102.0,0.9,22.0,830.0,627.36,466.05
2016,6,30,9,45,920.0,105.0,0.9,22.5,863.5,667.49,493.94
2016,6,30,10,0,926.0,108.0,0.9,23.0,897.0,705.04,519.26
2016,6,30,10,15,931.5,109.0,0.9,23.5,925.5,737.85,540.74
2016,6,30,10,30,937.0,110.0,0.9,24.0,954.0,767.71,559.77
2016,6,30,10,45,941.0,111.5,0.95,24.5,975.0,793.79,576.57
2016,6,30,11,0,945.0,113.0,1.0,25.0,996.0,816.58,590.66
2016,6,30,11,15,947.5,113.5,1.0,25.0,1010.0,834.01,601.25
2016,6,30,11,30,950.0,114.0,1.0,25.0,1024.0,847.96,609.69
2016,6,30,11,45,950.5,114.5,1.05,25.5,1030.5,856.8,614.5
2016,6,30,12,0,951.0,115.0,1.1,26.0,1037.0,862.09,617.17
2016,6,30,12,15,951.0,115.0,1.1,26.0,1036.0,863.06,617.7
2016,6,30,12,30,951.0,115.0,1.1,26.0,1035.0,860.51,616.13
2016,6,30,12,45,938.5,121.5,1.15,26.5,1023.5,849.8,608.97
2016,6,30,13,0,926.0,128.0,1.2,27.0,1012.0,835.75,599.81
2016,6,30,13,15,922.5,127.0,1.2,27.0,996.0,819.44,589.8
2016,6,30,13,30,919.0,126.0,1.2,27.0,980.0,799.77,577.21
2016,6,30,13,45,913.0,125.5,1.25,27.0,956.0,775.42,561.67
2016,6,30,14,0,907.0,125.0,1.3,27.0,932.0,748.0,543.8
2016,6,30,14,15,900.0,123.5,1.3,26.5,902.5,716.18,523.15
2016,6,30,14,30,893.0,122.0,1.3,26.0,873.0,681.67,500.14
2016,6,30,14,45,882.5,120.5,1.35,26.0,837.0,642.52,472.75
2016,6,30,15,0,872.0,119.0,1.4,26.0,801.0,601.3,443.13
2016,6,30,15,15,860.0,117.0,1.4,25.5,760.0,557.04,410.98
2016,6,30,15,30,848.0,115.0,1.4,25.0,719.0,512.81,377.73
2016,6,30,15,45,831.5,112.5,1.4,25.0,673.0,462.65,338.44
2016,6,30,16,0,815.0,110.0,1.4,25.0,627.0,411.98,297.68
2016,6,30,16,15,794.5,106.5,1.35,24.5,578.5,358.93,254.6
2016,6,30,16,30,774.0,103.0,1.3,24.0,530.0,306.37,211.11
2016,6,30,16,45,746.5,99.0,1.3,23.5,478.5,249.06,164.18
2016,6,30,17,0,719.0,95.0,1.3,23.0,427.0,196.65,122.27
2016,6,30,17,15,683.5,89.5,1.25,22.0,375.5,144.31,84.51
2016,6,30,17,30,648.0,84.0,1.2,21.0,324.0,95.31,56.85
2016,6,30,17,45,598.0,77.5,1.2,20.5,273.0,61.36,47.96
2016,6,30,18,0,548.0,71.0,1.2,20.0,222.0,56.68,44.01
2016,6,30,18,15,478.0,62.5,1.1,19.0,174.5,50.22,38.38
2016,6,30,18,30,408.0,54.0,1.0,18.0,127.0,43.74,32.51
2016,6,30,18,45,302.5,42.0,0.95,17.0,87.0,32.05,21.85
2016,6,30,19,0,197.0,30.0,0.9,16.0,47.0,22.78,11.77
2016,6,30,19,15,98.5,15.0,0.85,15.5,23.5,11.8,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,0.8,12.5,31.5,13.41,0.0
2016,7,1,5,30,270.0,35.0,0.8,13.0,63.0,28.62,18.49
2016,7,1,5,45,367.0,45.5,0.8,13.5,105.5,37.01,26.92
2016,7,1,6,0,464.0,56.0,0.8,14.0,148.0,45.41,34.79
2016,7,1,6,15,527.0,63.5,0.8,14.5,196.5,51.13,40.07
2016,7,1,6,30,590.0,71.0,0.8,15.0,245.0,56.85,45.15
2016,7,1,6,45,636.0,76.0,0.8,15.5,296.5,66.34,53.39
2016,7,1,7,0,682.0,81.0,0.8,16.0,348.0,114.26,66.49
2016,7,1,7,15,714.0,85.5,0.8,16.5,399.5,164.53,99.98
2016,7,1,7,30,746.0,90.0,0.8,17.0,451.0,221.18,144.4
2016,7,1,7,45,771.0,93.5,0.85,17.5,501.5,273.72,188.28
2016,7,1,8,0,796.0,97.0,0.9,18.0,552.0,327.68,233.86
2016,7,1,8,15,814.0,100.0,0.9,18.5,599.5,379.82,277.56
2016,7,1,8,30,832.0,103.0,0.9,19.0,647.0,432.05,320.19
2016,7,1,8,45,847.0,105.5,0.9,20.0,691.5,482.27,359.35
2016,7,1,9,0,862.0,108.0,0.9,21.0,736.0,530.27,395.43
2016,7,1,9,15,873.0,110.0,0.9,21.5,775.5,575.21,428.8
2016,7,1,9,30,884.0,112.0,0.9,22.0,815.0,618.47,459.89
2016,7,1,9,45,892.5,114.0,0.9,22.5,849.5,658.27,487.6
2016,7,1,10,0,901.0,116.0,0.9,23.0,884.0,695.75,512.94
2016,7,1,10,15,907.0,117.0,0.9,23.5,912.0,728.18,534.23
2016,7,1,10,30,913.0,118.0,0.9,24.0,940.0,757.78,553.13
2016,7,1,10,45,917.5,119.5,0.95,24.5,961.0,783.7,569.87
2016,7,1,11,0,922.0,121.0,1.0,25.0,982.0,806.42,584.2
2016,7,1,11,15,925.0,121.5,1.05,25.0,996.0,823.9,595.55
2016,7,1,11,30,928.0,122.0,1.1,25.0,1010.0,837.98,604.83
2016,7,1,11,45,929.0,122.5,1.15,25.0,1017.0,847.05,610.98
2016,7,1,12,0,930.0,123.0,1.2,25.0,1024.0,852.67,615.05
2016,7,1,12,15,930.0,122.5,1.2,25.0,1023.0,853.26,615.33
2016,7,1,12,30,930.0,122.0,1.2,25.0,1022.0,850.41,613.56
2016,7,1,12,45,925.5,123.5,1.25,25.0,1013.0,842.16,609.07
2016,7,1,13,0,921.0,125.0,1.3,25.0,1004.0,830.52,602.48
2016,7,1,13,15,917.5,124.5,1.3,25.0,988.0,814.7,592.62
2016,7,1,13,30,914.0,124.0,1.3,25.0,972.0,795.54,580.28
