Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,909.5,122.5,1.35,25.0,949.0,771.59,564.8
2016,7,1,14,0,905.0,121.0,1.4,25.0,926.0,744.52,546.93
2016,7,1,14,15,898.0,119.5,1.4,24.5,896.5,712.77,526.06
2016,7,1,14,30,891.0,118.0,1.4,24.0,867.0,678.33,502.82
2016,7,1,14,45,882.5,116.0,1.45,24.0,831.5,640.06,475.71
2016,7,1,15,0,874.0,114.0,1.5,24.0,796.0,599.58,446.25
2016,7,1,15,15,862.0,111.5,1.45,23.5,755.5,554.86,413.13
2016,7,1,15,30,850.0,109.0,1.4,23.0,715.0,508.64,377.91
2016,7,1,15,45,835.0,106.5,1.4,22.5,669.5,460.27,340.2
2016,7,1,16,0,820.0,104.0,1.4,22.0,624.0,410.05,299.86
2016,7,1,16,15,800.5,100.5,1.35,21.5,575.5,357.1,256.26
2016,7,1,16,30,781.0,97.0,1.3,21.0,527.0,304.52,212.13
2016,7,1,16,45,755.0,93.0,1.3,20.5,476.5,250.72,167.23
2016,7,1,17,0,729.0,89.0,1.3,20.0,426.0,194.75,121.81
2016,7,1,17,15,694.5,84.0,1.25,19.5,374.5,142.37,83.23
2016,7,1,17,30,660.0,79.0,1.2,19.0,323.0,93.19,54.9
2016,7,1,17,45,612.0,73.0,1.15,18.5,272.5,58.25,45.65
2016,7,1,18,0,564.0,67.0,1.1,18.0,222.0,53.83,41.89
2016,7,1,18,15,495.5,59.0,1.0,17.0,174.5,47.64,36.46
2016,7,1,18,30,427.0,51.0,0.9,16.0,127.0,41.45,30.8
2016,7,1,18,45,322.0,40.0,0.85,15.5,87.0,32.57,22.46
2016,7,1,19,0,217.0,29.0,0.8,15.0,47.0,22.13,11.3
2016,7,1,19,15,108.5,14.5,0.75,14.5,23.5,11.41,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,0.7,13.0,30.0,13.01,0.0
2016,7,2,5,30,249.0,34.0,0.7,13.0,60.0,25.95,16.18
2016,7,2,5,45,338.0,45.5,0.75,13.5,101.0,36.85,26.76
2016,7,2,6,0,427.0,57.0,0.8,14.0,142.0,45.93,35.23
2016,7,2,6,15,489.0,65.5,0.8,14.5,189.0,52.31,41.1
2016,7,2,6,30,551.0,74.0,0.8,15.0,236.0,58.64,46.73
2016,7,2,6,45,593.5,81.0,0.85,15.5,286.0,68.91,55.65
2016,7,2,7,0,636.0,88.0,0.9,16.0,336.0,115.65,69.32
2016,7,2,7,15,668.5,93.5,0.9,16.5,386.5,164.24,101.79
2016,7,2,7,30,701.0,99.0,0.9,17.0,437.0,215.74,142.04
2016,7,2,7,45,724.5,104.0,0.9,18.0,486.5,267.23,184.62
2016,7,2,8,0,748.0,109.0,0.9,19.0,536.0,322.97,230.74
2016,7,2,8,15,767.5,113.0,0.9,19.5,583.0,374.14,273.21
2016,7,2,8,30,787.0,117.0,0.9,20.0,630.0,425.65,314.89
2016,7,2,8,45,801.0,120.0,0.95,20.5,673.5,473.87,353.24
2016,7,2,9,0,815.0,123.0,1.0,21.0,717.0,521.32,389.87
2016,7,2,9,15,827.0,126.0,1.0,21.5,756.0,566.66,423.52
2016,7,2,9,30,839.0,129.0,1.0,22.0,795.0,610.55,455.06
2016,7,2,9,45,849.5,130.0,1.05,22.5,829.0,644.91,479.68
2016,7,2,10,0,860.0,131.0,1.1,23.0,863.0,681.51,505.18
2016,7,2,10,15,867.0,132.5,1.1,23.0,891.0,713.83,527.64
2016,7,2,10,30,874.0,134.0,1.1,23.0,919.0,743.49,547.9
2016,7,2,10,45,878.5,135.5,1.15,23.5,940.0,768.49,564.21
2016,7,2,11,0,883.0,137.0,1.2,24.0,961.0,790.43,578.26
2016,7,2,11,15,886.0,137.5,1.2,24.0,975.5,807.28,589.16
2016,7,2,11,30,889.0,138.0,1.2,24.0,990.0,820.87,597.57
2016,7,2,11,45,891.0,138.5,1.25,24.5,997.0,830.4,602.88
2016,7,2,12,0,893.0,139.0,1.3,25.0,1004.0,836.64,606.16
2016,7,2,12,15,893.0,139.0,1.35,25.0,1003.5,837.62,607.31
2016,7,2,12,30,893.0,139.0,1.4,25.0,1003.0,835.33,606.46
2016,7,2,12,45,897.0,135.0,1.45,25.0,996.5,829.79,603.6
2016,7,2,13,0,901.0,131.0,1.5,25.0,990.0,820.8,598.56
2016,7,2,13,15,897.5,130.0,1.5,25.0,974.5,804.91,588.52
2016,7,2,13,30,894.0,129.0,1.5,25.0,959.0,785.75,575.9
2016,7,2,13,45,890.5,127.5,1.5,25.0,937.0,763.0,560.56
2016,7,2,14,0,887.0,126.0,1.5,25.0,915.0,737.14,542.89
2016,7,2,14,15,880.0,124.5,1.5,24.5,886.0,705.93,522.27
2016,7,2,14,30,873.0,123.0,1.5,24.0,857.0,672.07,499.33
2016,7,2,14,45,865.5,120.5,1.5,23.5,822.0,634.64,473.28
2016,7,2,15,0,858.0,118.0,1.5,23.0,787.0,594.96,444.84
2016,7,2,15,15,846.5,115.5,1.45,22.5,747.0,551.14,412.24
2016,7,2,15,30,835.0,113.0,1.4,22.0,707.0,507.28,378.59
2016,7,2,15,45,821.5,109.5,1.4,22.0,663.0,458.16,339.6
2016,7,2,16,0,808.0,106.0,1.4,22.0,619.0,408.28,298.92
2016,7,2,16,15,788.5,102.5,1.3,21.5,571.0,355.89,255.68
2016,7,2,16,30,769.0,99.0,1.2,21.0,523.0,303.89,211.98
2016,7,2,16,45,745.0,94.5,1.2,20.5,473.0,250.73,167.61
2016,7,2,17,0,721.0,90.0,1.2,20.0,423.0,195.18,122.47
2016,7,2,17,15,687.0,85.0,1.15,19.5,372.0,143.24,84.1
2016,7,2,17,30,653.0,80.0,1.1,19.0,321.0,94.44,55.75
2016,7,2,17,45,607.5,73.5,1.1,18.5,271.0,58.56,45.92
2016,7,2,18,0,562.0,67.0,1.1,18.0,221.0,53.8,41.87
2016,7,2,18,15,495.0,58.5,1.0,17.0,173.5,47.25,36.11
2016,7,2,18,30,428.0,50.0,0.9,16.0,126.0,40.66,30.1
2016,7,2,18,45,329.0,39.0,0.8,15.5,86.5,31.79,21.78
2016,7,2,19,0,230.0,28.0,0.7,15.0,47.0,22.9,11.85
2016,7,2,19,15,115.0,14.0,0.65,14.5,23.5,11.02,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,0.6,12.5,30.0,12.65,0.0
2016,7,3,5,30,262.0,33.0,0.6,13.0,60.0,26.94,16.94
2016,7,3,5,45,354.0,44.0,0.65,13.5,101.5,35.75,25.78
2016,7,3,6,0,446.0,55.0,0.7,14.0,143.0,44.51,33.97
2016,7,3,6,15,508.0,63.0,0.7,14.5,190.5,50.59,39.58
2016,7,3,6,30,570.0,71.0,0.7,15.0,238.0,56.64,44.96
2016,7,3,6,45,614.5,77.5,0.75,16.0,288.5,66.73,53.63
2016,7,3,7,0,659.0,84.0,0.8,17.0,339.0,114.47,67.27
2016,7,3,7,15,691.0,89.0,0.8,17.5,390.0,163.91,100.11
2016,7,3,7,30,723.0,94.0,0.8,18.0,441.0,216.17,140.84
2016,7,3,7,45,747.0,98.0,0.8,18.5,491.0,271.45,186.61
2016,7,3,8,0,771.0,102.0,0.8,19.0,541.0,324.36,230.92
2016,7,3,8,15,790.0,105.5,0.8,19.5,588.0,376.13,273.94
2016,7,3,8,30,809.0,109.0,0.8,20.0,635.0,428.14,316.03
2016,7,3,8,45,823.0,112.0,0.85,20.5,679.0,477.41,355.15
2016,7,3,9,0,837.0,115.0,0.9,21.0,723.0,525.86,392.47
2016,7,3,9,15,848.0,117.5,0.9,21.5,762.5,568.41,424.13
2016,7,3,9,30,859.0,120.0,0.9,22.0,802.0,611.21,454.92
2016,7,3,9,45,886.0,111.0,0.95,22.5,841.0,652.73,484.56
2016,7,3,10,0,913.0,102.0,1.0,23.0,880.0,693.04,512.69
2016,7,3,10,15,919.0,103.5,1.05,23.5,907.5,726.4,535.25
2016,7,3,10,30,925.0,105.0,1.1,24.0,935.0,756.89,555.46
2016,7,3,10,45,928.5,106.0,1.15,24.5,956.0,782.1,571.81
2016,7,3,11,0,932.0,107.0,1.2,25.0,977.0,804.06,585.27
2016,7,3,11,15,935.0,107.5,1.2,25.0,991.0,821.86,596.25
2016,7,3,11,30,938.0,108.0,1.2,25.0,1005.0,836.23,605.07
2016,7,3,11,45,938.5,108.5,1.25,25.5,1012.0,845.14,609.92
2016,7,3,12,0,939.0,109.0,1.3,26.0,1019.0,850.53,612.61
2016,7,3,12,15,939.0,109.0,1.3,26.0,1018.0,851.62,613.23
2016,7,3,12,30,939.0,109.0,1.3,26.0,1017.0,849.22,611.73
2016,7,3,12,45,923.5,118.0,1.35,26.0,1005.0,838.39,605.53
2016,7,3,13,0,908.0,127.0,1.4,26.0,993.0,824.26,597.3
2016,7,3,13,15,904.5,126.0,1.4,26.0,977.0,808.28,587.34
2016,7,3,13,30,901.0,125.0,1.4,26.0,961.0,789.01,574.92
2016,7,3,13,45,897.0,123.5,1.45,26.0,938.5,765.74,559.86
2016,7,3,14,0,893.0,122.0,1.5,26.0,916.0,739.37,542.42
2016,7,3,14,15,886.0,120.5,1.5,25.5,887.0,707.99,521.8
2016,7,3,14,30,879.0,119.0,1.5,25.0,858.0,673.95,498.84
2016,7,3,14,45,870.5,117.0,1.5,25.0,823.0,636.1,471.69
2016,7,3,15,0,862.0,115.0,1.5,25.0,788.0,596.07,442.32
2016,7,3,15,15,850.5,112.5,1.45,24.5,747.5,552.08,409.88
2016,7,3,15,30,839.0,110.0,1.4,24.0,707.0,507.91,376.27
2016,7,3,15,45,825.0,106.5,1.4,24.0,662.5,458.38,337.28
2016,7,3,16,0,811.0,103.0,1.4,24.0,618.0,408.13,296.64
2016,7,3,16,15,791.5,99.5,1.35,23.5,570.0,355.58,253.71
2016,7,3,16,30,772.0,96.0,1.3,23.0,522.0,303.41,210.24
2016,7,3,16,45,748.5,91.5,1.3,22.5,472.0,250.18,165.99
2016,7,3,17,0,725.0,87.0,1.3,22.0,422.0,198.34,123.96
2016,7,3,17,15,691.0,82.5,1.25,21.0,371.0,142.81,83.01
2016,7,3,17,30,657.0,78.0,1.2,20.0,320.0,94.12,54.82
2016,7,3,17,45,612.5,71.5,1.2,19.5,270.0,57.16,44.52
2016,7,3,18,0,568.0,65.0,1.2,19.0,220.0,52.37,40.44
2016,7,3,18,15,501.5,57.0,1.1,18.0,173.0,46.14,34.99
2016,7,3,18,30,435.0,49.0,1.0,17.0,126.0,39.91,29.31
2016,7,3,18,45,336.0,38.0,0.95,16.5,86.5,31.01,21.0
2016,7,3,19,0,237.0,27.0,0.9,16.0,47.0,22.08,11.09
2016,7,3,19,15,118.5,13.5,0.85,15.5,23.5,10.62,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.5,0.7,12.5,30.5,12.5,0.0
2016,7,4,5,30,297.0,31.0,0.7,13.0,61.0,25.43,15.58
2016,7,4,5,45,392.5,40.0,0.75,13.5,103.0,32.74,23.12
2016,7,4,6,0,488.0,49.0,0.8,14.0,145.0,40.11,30.07
2016,7,4,6,15,548.5,56.0,0.75,14.5,193.0,45.65,35.19
2016,7,4,6,30,609.0,63.0,0.7,15.0,241.0,51.19,40.14
2016,7,4,6,45,654.5,67.5,0.7,15.5,292.0,60.32,48.09
2016,7,4,7,0,700.0,72.0,0.7,16.0,343.0,112.89,64.81
2016,7,4,7,15,731.0,76.0,0.7,16.5,394.0,163.23,98.19
2016,7,4,7,30,762.0,80.0,0.7,17.0,445.0,216.24,139.73
2016,7,4,7,45,787.0,83.0,0.75,18.0,496.0,269.28,183.82
2016,7,4,8,0,812.0,86.0,0.8,19.0,547.0,323.71,229.4
2016,7,4,8,15,829.5,88.5,0.8,19.5,594.5,377.51,274.3
2016,7,4,8,30,847.0,91.0,0.8,20.0,642.0,429.22,316.47
2016,7,4,8,45,862.5,92.5,0.85,20.5,686.5,478.86,356.11
2016,7,4,9,0,878.0,94.0,0.9,21.0,731.0,527.7,393.92
2016,7,4,9,15,888.5,96.0,0.95,21.5,771.0,573.19,428.17
2016,7,4,9,30,899.0,98.0,1.0,22.0,811.0,616.93,460.16
2016,7,4,9,45,896.0,106.0,1.05,22.5,842.0,655.37,487.44
2016,7,4,10,0,893.0,114.0,1.1,23.0,873.0,690.61,511.8
2016,7,4,10,15,899.5,115.5,1.15,23.0,901.0,723.74,535.33
2016,7,4,10,30,906.0,117.0,1.2,23.0,929.0,754.09,556.6
2016,7,4,10,45,909.5,118.5,1.25,23.5,950.0,779.29,573.03
2016,7,4,11,0,913.0,120.0,1.3,24.0,971.0,801.29,586.95
2016,7,4,11,15,916.0,120.5,1.3,24.0,985.5,818.79,597.83
2016,7,4,11,30,919.0,121.0,1.3,24.0,1000.0,832.93,606.59
2016,7,4,11,45,919.0,122.0,1.35,24.0,1006.5,841.69,612.54
2016,7,4,12,0,919.0,123.0,1.4,24.0,1013.0,847.0,616.39
2016,7,4,12,15,919.0,123.0,1.4,24.0,1012.5,848.1,617.02
2016,7,4,12,30,919.0,123.0,1.4,24.0,1012.0,845.8,615.57
2016,7,4,12,45,925.0,117.5,1.45,24.0,1006.0,840.4,612.81
2016,7,4,13,0,931.0,112.0,1.5,24.0,1000.0,831.35,607.74
2016,7,4,13,15,928.0,111.5,1.45,24.0,984.5,815.8,597.38
2016,7,4,13,30,925.0,111.0,1.4,24.0,969.0,796.86,584.9
2016,7,4,13,45,921.0,110.0,1.4,24.0,946.5,773.46,569.29
2016,7,4,14,0,917.0,109.0,1.4,24.0,924.0,746.87,551.15
2016,7,4,14,15,911.0,107.5,1.35,23.5,895.0,715.46,529.98
2016,7,4,14,30,905.0,106.0,1.3,23.0,866.0,681.26,506.43
2016,7,4,14,45,897.0,104.0,1.3,23.0,831.0,642.8,478.82
2016,7,4,15,0,889.0,102.0,1.3,23.0,796.0,602.05,448.89
2016,7,4,15,15,878.5,100.0,1.25,22.5,756.0,557.91,416.19
2016,7,4,15,30,868.0,98.0,1.2,22.0,716.0,512.11,381.25
2016,7,4,15,45,854.5,95.5,1.2,22.0,671.0,463.18,342.46
2016,7,4,16,0,841.0,93.0,1.2,22.0,626.0,413.36,301.84
2016,7,4,16,15,823.0,90.0,1.15,21.5,578.0,359.46,257.53
2016,7,4,16,30,805.0,87.0,1.1,21.0,530.0,306.53,213.04
2016,7,4,16,45,781.0,83.5,1.1,21.0,479.5,252.25,167.23
2016,7,4,17,0,757.0,80.0,1.1,21.0,429.0,199.35,123.78
2016,7,4,17,15,724.5,75.5,1.05,20.0,377.5,146.31,84.63
2016,7,4,17,30,692.0,71.0,1.0,19.0,326.0,96.22,55.44
2016,7,4,17,45,645.5,65.5,1.0,18.5,275.0,53.26,41.29
2016,7,4,18,0,599.0,60.0,1.0,18.0,224.0,48.98,37.65
2016,7,4,18,15,533.0,53.0,0.9,17.0,176.5,43.35,32.69
2016,7,4,18,30,467.0,46.0,0.8,16.0,129.0,37.75,27.56
2016,7,4,18,45,362.0,36.0,0.75,15.5,88.5,29.51,19.81
2016,7,4,19,0,257.0,26.0,0.7,15.0,48.0,21.31,10.5
2016,7,4,19,15,128.5,13.0,0.7,14.5,24.0,10.23,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.0,15.5,0.8,12.5,30.0,12.5,0.0
2016,7,5,5,30,286.0,31.0,0.8,13.0,60.0,25.41,15.45
2016,7,5,5,45,384.5,40.5,0.85,13.5,102.0,33.12,23.42
2016,7,5,6,0,483.0,50.0,0.9,14.0,144.0,40.88,30.73
2016,7,5,6,15,544.5,57.0,0.85,14.5,191.5,46.39,35.84
2016,7,5,6,30,606.0,64.0,0.8,15.0,239.0,51.9,40.76
2016,7,5,6,45,652.5,68.0,0.8,15.5,290.5,60.62,48.36
2016,7,5,7,0,699.0,72.0,0.8,16.0,342.0,112.84,64.82
2016,7,5,7,15,372.5,129.5,0.8,16.5,275.5,147.22,100.78
2016,7,5,7,30,46.0,187.0,0.8,17.0,209.0,146.54,113.8
2016,7,5,7,45,430.0,135.5,0.8,17.5,377.0,215.26,154.76
2016,7,5,8,0,814.0,84.0,0.8,18.0,545.0,322.87,229.98
2016,7,5,8,15,831.0,87.0,0.8,18.5,592.5,377.09,275.09
2016,7,5,8,30,848.0,90.0,0.8,19.0,640.0,429.14,317.68
2016,7,5,8,45,864.0,91.0,0.85,19.5,684.5,478.69,357.42
2016,7,5,9,0,880.0,92.0,0.9,20.0,729.0,527.48,395.36
2016,7,5,9,15,890.5,93.5,0.9,20.5,769.0,572.69,429.17
2016,7,5,9,30,901.0,95.0,0.9,21.0,809.0,616.15,460.62
2016,7,5,9,45,911.0,95.5,0.95,21.5,843.5,656.47,489.42
2016,7,5,10,0,921.0,96.0,1.0,22.0,878.0,694.55,515.94
2016,7,5,10,15,927.0,97.0,1.05,22.0,906.5,727.87,539.62
2016,7,5,10,30,933.0,98.0,1.1,22.0,935.0,758.3,561.0
2016,7,5,10,45,937.5,99.0,1.15,22.5,956.5,784.58,578.2
2016,7,5,11,0,942.0,100.0,1.2,23.0,978.0,807.62,592.18
2016,7,5,11,15,945.0,100.5,1.2,23.0,992.5,825.73,603.42
2016,7,5,11,30,948.0,101.0,1.2,23.0,1007.0,840.36,612.46
2016,7,5,11,45,949.0,101.5,1.25,23.0,1014.0,849.88,618.93
2016,7,5,12,0,950.0,102.0,1.3,23.0,1021.0,855.85,623.23
2016,7,5,12,15,950.0,102.0,1.3,22.5,1021.0,857.04,625.1
2016,7,5,12,30,950.0,102.0,1.3,22.0,1021.0,854.67,624.81
2016,7,5,12,45,941.5,107.0,1.35,22.0,1010.5,846.17,620.06
2016,7,5,13,0,933.0,112.0,1.4,22.0,1000.0,834.24,613.15
2016,7,5,13,15,930.0,111.5,1.4,22.0,984.5,818.69,603.34
2016,7,5,13,30,927.0,111.0,1.4,22.0,969.0,799.73,591.32
2016,7,5,13,45,923.0,109.5,1.45,22.0,946.5,775.88,575.9
2016,7,5,14,0,919.0,108.0,1.5,22.0,924.0,748.83,557.79
2016,7,5,14,15,912.5,106.5,1.5,21.5,895.0,717.03,536.6
2016,7,5,14,30,906.0,105.0,1.5,21.0,866.0,682.45,512.95
2016,7,5,14,45,898.0,103.0,1.55,21.0,831.0,643.95,485.31
2016,7,5,15,0,890.0,101.0,1.6,21.0,796.0,603.16,455.23
2016,7,5,15,15,879.5,99.0,1.6,20.5,755.5,558.96,422.31
2016,7,5,15,30,869.0,97.0,1.6,20.0,715.0,513.11,387.05
2016,7,5,15,45,855.5,94.5,1.6,20.0,670.5,464.11,347.58
2016,7,5,16,0,842.0,92.0,1.6,20.0,626.0,414.21,306.28
2016,7,5,16,15,824.0,89.0,1.55,19.5,578.0,360.23,261.27
2016,7,5,16,30,806.0,86.0,1.5,19.0,530.0,307.22,216.1
2016,7,5,16,45,784.0,82.0,1.5,18.5,480.0,252.88,169.85
2016,7,5,17,0,762.0,78.0,1.5,18.0,430.0,199.72,125.65
2016,7,5,17,15,730.5,74.0,1.5,17.5,378.5,146.87,85.73
2016,7,5,17,30,699.0,70.0,1.5,17.0,327.0,96.83,55.9
2016,7,5,17,45,656.0,64.5,1.5,16.5,276.5,52.69,41.13
2016,7,5,18,0,613.0,59.0,1.5,16.0,226.0,48.4,37.44
2016,7,5,18,15,548.0,52.0,1.45,15.5,178.5,42.73,32.34
2016,7,5,18,30,483.0,45.0,1.4,15.0,131.0,37.08,27.07
2016,7,5,18,45,376.5,36.0,1.4,14.5,90.0,29.6,19.94
2016,7,5,19,0,270.0,27.0,1.4,14.0,49.0,22.22,11.13
2016,7,5,19,15,135.0,13.5,1.35,13.5,24.5,10.62,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,16.5,1.2,12.0,29.0,12.63,0.0
2016,7,6,5,30,257.0,33.0,1.2,12.0,58.0,27.02,16.73
2016,7,6,5,45,352.0,43.5,1.25,12.5,99.0,35.41,25.49
2016,7,6,6,0,447.0,54.0,1.3,13.0,140.0,43.8,33.41
2016,7,6,6,15,510.5,61.5,1.25,13.5,187.5,49.53,38.76
2016,7,6,6,30,574.0,69.0,1.2,14.0,235.0,55.26,43.9
2016,7,6,6,45,621.0,74.0,1.2,14.5,285.5,64.32,51.83
2016,7,6,7,0,668.0,79.0,1.2,15.0,336.0,111.58,65.15
2016,7,6,7,15,699.5,83.5,1.15,15.5,386.5,161.14,98.44
2016,7,6,7,30,731.0,88.0,1.1,16.0,437.0,217.0,142.63
2016,7,6,7,45,759.0,90.5,1.1,16.5,487.5,268.87,186.2
2016,7,6,8,0,787.0,93.0,1.1,17.0,538.0,322.49,231.75
2016,7,6,8,15,805.0,96.0,1.1,17.5,585.0,374.41,275.7
2016,7,6,8,30,823.0,99.0,1.1,18.0,632.0,426.44,318.62
2016,7,6,8,45,841.0,99.0,1.1,18.5,676.5,475.32,357.92
2016,7,6,9,0,859.0,99.0,1.1,19.0,721.0,523.37,395.33
2016,7,6,9,15,869.5,101.0,1.1,19.0,760.0,568.19,429.99
2016,7,6,9,30,880.0,103.0,1.1,19.0,799.0,611.31,462.45
2016,7,6,9,45,886.5,105.5,1.15,19.5,832.5,650.45,490.75
2016,7,6,10,0,893.0,108.0,1.2,20.0,866.0,687.16,516.63
2016,7,6,10,15,899.0,109.5,1.2,20.0,893.5,720.08,539.84
2016,7,6,10,30,905.0,111.0,1.2,20.0,921.0,750.2,560.7
2016,7,6,10,45,912.0,110.0,1.25,20.5,943.0,776.03,577.86
2016,7,6,11,0,919.0,109.0,1.3,21.0,965.0,798.8,592.18
2016,7,6,11,15,922.0,109.5,1.35,21.0,979.0,816.55,603.94
2016,7,6,11,30,925.0,110.0,1.4,21.0,993.0,830.91,613.56
2016,7,6,11,45,928.5,108.0,1.45,21.5,1000.5,840.18,618.72
2016,7,6,12,0,932.0,106.0,1.5,22.0,1008.0,846.0,621.73
2016,7,6,12,15,932.0,106.0,1.5,22.0,1007.0,847.21,622.43
2016,7,6,12,30,932.0,106.0,1.5,22.0,1006.0,844.93,620.97
2016,7,6,12,45,929.5,106.5,1.55,22.0,997.5,837.58,616.86
2016,7,6,13,0,927.0,107.0,1.6,22.0,989.0,826.77,610.55
2016,7,6,13,15,923.5,106.0,1.6,21.5,973.5,810.51,601.29
2016,7,6,13,30,920.0,105.0,1.6,21.0,958.0,790.87,589.81
2016,7,6,13,45,915.5,104.0,1.65,21.0,935.5,767.21,574.44
2016,7,6,14,0,911.0,103.0,1.7,21.0,913.0,740.41,556.21
2016,7,6,14,15,904.5,101.5,1.7,20.5,883.5,708.83,534.9
2016,7,6,14,30,898.0,100.0,1.7,20.0,854.0,674.5,511.14
2016,7,6,14,45,889.0,99.0,1.75,20.0,819.0,636.51,483.49
2016,7,6,15,0,880.0,98.0,1.8,20.0,784.0,596.33,453.49
2016,7,6,15,15,869.0,96.0,1.8,19.5,744.0,552.26,420.35
2016,7,6,15,30,858.0,94.0,1.8,19.0,704.0,506.62,384.93
2016,7,6,15,45,842.5,92.0,1.8,19.0,659.5,457.65,345.18
2016,7,6,16,0,827.0,90.0,1.8,19.0,615.0,408.01,303.8
2016,7,6,16,15,809.0,87.0,1.75,18.5,567.5,354.72,259.05
2016,7,6,16,30,791.0,84.0,1.7,18.0,520.0,302.47,214.2
2016,7,6,16,45,767.0,80.5,1.7,17.5,470.0,248.87,168.32
2016,7,6,17,0,743.0,77.0,1.7,17.0,420.0,196.68,124.67
2016,7,6,17,15,711.5,73.0,1.65,16.5,369.5,144.85,85.15
2016,7,6,17,30,680.0,69.0,1.6,16.0,319.0,95.86,55.5
2016,7,6,17,45,635.0,64.0,1.55,15.5,269.0,52.04,40.74
2016,7,6,18,0,590.0,59.0,1.5,15.0,219.0,48.13,37.37
2016,7,6,18,15,525.0,52.0,1.45,14.5,172.5,42.51,32.28
2016,7,6,18,30,460.0,45.0,1.4,14.0,126.0,36.91,27.03
2016,7,6,18,45,358.0,35.5,1.35,13.5,86.0,29.09,19.59
2016,7,6,19,0,256.0,26.0,1.3,13.0,46.0,21.33,10.42
2016,7,6,19,15,128.0,13.0,1.25,12.5,23.0,10.23,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,0.9,13.0,29.0,11.31,0.0
2016,7,7,5,30,310.0,28.0,0.9,13.0,58.0,23.04,13.27
2016,7,7,5,45,406.5,36.0,0.95,13.5,99.0,29.64,20.33
2016,7,7,6,0,503.0,44.0,1.0,14.0,140.0,36.35,26.69
2016,7,7,6,15,563.0,50.0,0.95,14.0,187.5,41.27,31.34
2016,7,7,6,30,623.0,56.0,0.9,14.0,235.0,46.23,35.88
2016,7,7,6,45,327.5,98.5,0.9,14.5,194.0,73.3,59.79
2016,7,7,7,0,32.0,141.0,0.9,15.0,153.0,103.71,81.07
2016,7,7,7,15,66.5,169.0,0.9,15.5,199.0,131.6,101.84
2016,7,7,7,30,101.0,197.0,0.9,16.0,245.0,164.01,126.25
2016,7,7,7,45,188.0,214.5,0.95,16.5,316.5,208.22,158.44
2016,7,7,8,0,275.0,232.0,1.0,17.0,388.0,263.25,199.83
2016,7,7,8,15,559.5,158.0,1.0,17.5,508.5,335.08,250.67
2016,7,7,8,30,844.0,84.0,1.0,18.0,629.0,423.37,316.14
2016,7,7,8,45,859.5,84.5,1.05,18.5,673.0,472.15,355.45
2016,7,7,9,0,875.0,85.0,1.1,19.0,717.0,520.14,393.23
2016,7,7,9,15,885.0,87.0,1.15,19.0,756.0,565.39,428.65
2016,7,7,9,30,895.0,89.0,1.2,19.0,795.0,608.89,461.9
2016,7,7,9,45,900.5,91.5,1.25,19.5,828.5,648.03,490.33
2016,7,7,10,0,906.0,94.0,1.3,20.0,862.0,684.66,516.26
2016,7,7,10,15,912.0,95.0,1.3,20.0,889.5,717.64,539.65
2016,7,7,10,30,918.0,96.0,1.3,20.0,917.0,747.79,560.65
2016,7,7,10,45,921.5,97.0,1.35,20.5,938.5,773.11,577.39
2016,7,7,11,0,925.0,98.0,1.4,21.0,960.0,795.19,590.93
2016,7,7,11,15,928.0,98.5,1.4,21.0,974.0,813.13,602.3
2016,7,7,11,30,931.0,99.0,1.4,21.0,988.0,827.66,611.46
2016,7,7,11,45,931.0,100.0,1.45,21.0,994.5,836.76,617.7
2016,7,7,12,0,931.0,101.0,1.5,21.0,1001.0,842.34,621.74
2016,7,7,12,15,931.5,101.0,1.55,21.0,1001.0,843.99,623.31
2016,7,7,12,30,932.0,101.0,1.6,21.0,1001.0,842.14,622.67
2016,7,7,12,45,920.5,107.5,1.65,21.0,990.0,832.67,617.07
2016,7,7,13,0,909.0,114.0,1.7,21.0,979.0,819.87,609.36
2016,7,7,13,15,906.5,113.5,1.7,21.0,964.0,805.08,599.87
2016,7,7,13,30,904.0,113.0,1.7,21.0,949.0,786.95,588.19
2016,7,7,13,45,900.0,111.5,1.7,21.0,927.5,763.62,572.32
2016,7,7,14,0,896.0,110.0,1.7,21.0,906.0,737.17,553.89
2016,7,7,14,15,890.0,108.5,1.7,20.5,877.5,706.37,533.12
2016,7,7,14,30,884.0,107.0,1.7,20.0,849.0,672.83,509.92
2016,7,7,14,45,877.0,104.5,1.7,20.0,815.0,635.27,482.32
2016,7,7,15,0,870.0,102.0,1.7,20.0,781.0,595.41,452.37
2016,7,7,15,15,859.5,100.0,1.7,19.5,741.0,551.98,419.8
2016,7,7,15,30,849.0,98.0,1.7,19.0,701.0,506.96,384.95
2016,7,7,15,45,837.0,94.5,1.7,19.0,657.5,458.65,345.81
2016,7,7,16,0,825.0,91.0,1.7,19.0,614.0,409.36,304.78
2016,7,7,16,15,807.0,88.0,1.7,18.5,566.5,356.19,260.31
2016,7,7,16,30,789.0,85.0,1.7,18.0,519.0,303.99,215.61
2016,7,7,16,45,767.5,81.0,1.7,17.5,470.0,250.6,169.81
2016,7,7,17,0,746.0,77.0,1.7,17.0,421.0,198.35,125.95
2016,7,7,17,15,714.0,73.0,1.7,16.5,370.0,146.22,86.08
2016,7,7,17,30,682.0,69.0,1.7,16.0,319.0,96.97,56.03
2016,7,7,17,45,641.0,63.0,1.7,15.5,269.5,51.41,40.17
2016,7,7,18,0,600.0,57.0,1.7,15.0,220.0,46.76,36.15
2016,7,7,18,15,535.0,50.5,1.65,14.5,173.0,41.46,31.34
2016,7,7,18,30,470.0,44.0,1.6,14.0,126.0,36.2,26.39
2016,7,7,18,45,370.5,34.5,1.55,13.5,86.5,28.35,18.93
2016,7,7,19,0,271.0,25.0,1.5,13.0,47.0,20.55,9.7
2016,7,7,19,15,135.5,12.5,1.45,12.5,23.5,9.83,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,13.5,1.0,12.5,28.5,10.91,0.0
2016,7,8,5,30,313.0,27.0,1.0,13.0,57.0,22.24,12.48
2016,7,8,5,45,409.0,35.0,1.05,13.5,98.0,28.86,19.62
2016,7,8,6,0,505.0,43.0,1.1,14.0,139.0,35.59,26.0
2016,7,8,6,15,335.0,75.0,1.1,14.0,146.5,55.25,43.76
2016,7,8,6,30,165.0,107.0,1.1,14.0,154.0,76.14,62.41
2016,7,8,6,45,172.5,128.5,1.1,14.5,186.5,91.93,76.14
2016,7,8,7,0,180.0,150.0,1.1,15.0,219.0,120.44,89.74
2016,7,8,7,15,465.5,112.5,1.05,15.5,324.5,148.53,98.28
2016,7,8,7,30,751.0,75.0,1.0,16.0,430.0,210.83,136.87
2016,7,8,7,45,774.5,77.5,1.0,16.5,479.5,262.63,180.76
2016,7,8,8,0,798.0,80.0,1.0,17.0,529.0,315.68,226.19
2016,7,8,8,15,814.5,82.5,1.0,17.5,575.0,368.69,271.15
2016,7,8,8,30,831.0,85.0,1.0,18.0,621.0,419.44,313.23
2016,7,8,8,45,848.0,85.0,1.0,18.5,665.0,467.93,352.33
2016,7,8,9,0,865.0,85.0,1.0,19.0,709.0,515.79,389.67
2016,7,8,9,15,875.0,86.5,1.0,19.5,747.5,560.24,423.29
2016,7,8,9,30,885.0,88.0,1.0,20.0,786.0,602.97,454.57
2016,7,8,9,45,895.0,88.0,1.05,20.5,820.0,642.43,483.07
2016,7,8,10,0,905.0,88.0,1.1,21.0,854.0,679.72,509.33
2016,7,8,10,15,910.5,88.5,1.15,21.5,881.5,711.96,531.5
2016,7,8,10,30,916.0,89.0,1.2,22.0,909.0,741.35,551.3
2016,7,8,10,45,921.5,89.0,1.25,22.5,930.0,767.31,568.11
2016,7,8,11,0,927.0,89.0,1.3,23.0,951.0,790.13,582.03
2016,7,8,11,15,929.5,89.5,1.35,23.0,965.0,807.8,593.67
2016,7,8,11,30,932.0,90.0,1.4,23.0,979.0,822.04,603.15
2016,7,8,11,45,933.5,90.0,1.45,23.5,986.0,831.57,608.46
2016,7,8,12,0,935.0,90.0,1.5,24.0,993.0,837.58,611.56
2016,7,8,12,15,935.0,90.0,1.55,24.0,992.5,838.87,612.86
2016,7,8,12,30,935.0,90.0,1.6,24.0,992.0,836.64,611.98
2016,7,8,12,45,927.5,94.0,1.65,24.0,983.0,828.33,607.19
2016,7,8,13,0,920.0,98.0,1.7,24.0,974.0,816.62,600.26
2016,7,8,13,15,917.5,97.5,1.7,24.0,959.0,801.64,590.73
2016,7,8,13,30,915.0,97.0,1.7,24.0,944.0,783.28,579.01
2016,7,8,13,45,911.0,96.0,1.75,24.0,922.0,760.08,564.34
2016,7,8,14,0,907.0,95.0,1.8,24.0,900.0,733.74,546.51
2016,7,8,14,15,901.0,93.5,1.8,23.5,871.5,702.58,525.66
2016,7,8,14,30,895.0,92.0,1.8,23.0,843.0,668.66,502.38
2016,7,8,14,45,887.5,90.5,1.85,23.0,809.0,631.24,475.33
2016,7,8,15,0,880.0,89.0,1.9,23.0,775.0,591.53,445.9
2016,7,8,15,15,869.5,87.5,1.9,22.5,735.5,548.14,413.51
2016,7,8,15,30,859.0,86.0,1.9,22.0,696.0,503.12,378.84
2016,7,8,15,45,846.5,83.5,1.9,22.0,652.5,454.99,340.03
2016,7,8,16,0,834.0,81.0,1.9,22.0,609.0,405.9,299.37
2016,7,8,16,15,816.5,78.5,1.85,21.5,562.0,354.4,256.31
2016,7,8,16,30,799.0,76.0,1.8,21.0,515.0,302.96,212.41
2016,7,8,16,45,777.5,72.5,1.8,21.0,466.0,247.09,164.66
2016,7,8,17,0,756.0,69.0,1.8,21.0,417.0,194.74,120.83
2016,7,8,17,15,726.0,65.5,1.7,20.5,367.0,142.72,81.3
2016,7,8,17,30,696.0,62.0,1.6,20.0,317.0,93.31,51.34
2016,7,8,17,45,655.0,57.0,1.55,19.5,268.0,51.14,39.27
2016,7,8,18,0,614.0,52.0,1.5,19.0,219.0,46.8,35.56
2016,7,8,18,15,551.0,46.0,1.4,18.0,172.0,38.18,27.99
2016,7,8,18,30,488.0,40.0,1.3,17.0,125.0,33.17,23.41
2016,7,8,18,45,390.0,31.5,1.2,16.5,85.5,26.02,16.66
2016,7,8,19,0,292.0,23.0,1.1,16.0,46.0,18.95,8.23
2016,7,8,19,15,146.0,11.5,1.05,15.5,23.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,178.5,12.0,0.45,13.5,28.5,9.72,0.0
2016,7,9,5,30,357.0,24.0,0.4,14.0,57.0,19.94,10.45
2016,7,9,5,45,447.5,31.0,0.4,15.0,98.0,28.13,18.86
2016,7,9,6,0,538.0,38.0,0.4,16.0,139.0,34.66,24.98
2016,7,9,6,15,595.0,43.0,0.45,16.5,186.0,39.31,29.3
2016,7,9,6,30,652.0,48.0,0.5,17.0,233.0,44.03,33.5
2016,7,9,6,45,690.5,51.5,0.55,17.5,282.5,53.42,41.68
2016,7,9,7,0,729.0,55.0,0.6,18.0,332.0,102.34,54.42
2016,7,9,7,15,756.5,58.0,0.65,18.5,382.0,157.08,91.38
2016,7,9,7,30,784.0,61.0,0.7,19.0,432.0,209.58,132.68
2016,7,9,7,45,804.5,63.5,0.75,20.0,480.5,261.78,176.33
2016,7,9,8,0,825.0,66.0,0.8,21.0,529.0,314.81,221.01
2016,7,9,8,15,841.0,68.0,0.85,21.5,576.0,366.37,264.47
2016,7,9,8,30,857.0,70.0,0.9,22.0,623.0,417.76,306.71
2016,7,9,8,45,869.0,72.0,1.0,22.5,666.0,466.88,346.31
2016,7,9,9,0,881.0,74.0,1.1,23.0,709.0,514.92,383.92
2016,7,9,9,15,891.0,75.5,1.15,23.0,748.0,560.09,418.85
2016,7,9,9,30,901.0,77.0,1.2,23.0,787.0,603.52,451.63
2016,7,9,9,45,902.0,82.0,1.3,23.5,819.0,642.46,479.86
2016,7,9,10,0,903.0,87.0,1.4,24.0,851.0,678.54,505.43
2016,7,9,10,15,909.5,88.0,1.45,24.0,879.0,711.91,529.28
2016,7,9,10,30,916.0,89.0,1.5,24.0,907.0,742.49,550.84
2016,7,9,10,45,920.5,89.5,1.55,24.0,928.5,768.2,568.47
2016,7,9,11,0,925.0,90.0,1.6,24.0,950.0,790.73,583.3
2016,7,9,11,15,928.0,90.5,1.6,24.0,964.5,808.81,594.72
2016,7,9,11,30,931.0,91.0,1.6,24.0,979.0,823.47,603.94
2016,7,9,11,45,933.5,91.0,1.65,24.5,986.5,833.84,609.75
2016,7,9,12,0,936.0,91.0,1.7,25.0,994.0,840.7,613.35
2016,7,9,12,15,936.0,91.0,1.7,24.5,994.0,842.03,615.31
2016,7,9,12,30,936.0,91.0,1.7,24.0,994.0,839.82,615.1
2016,7,9,12,45,934.0,91.5,1.75,24.0,986.0,832.91,611.2
2016,7,9,13,0,932.0,92.0,1.8,24.0,978.0,822.49,605.08
2016,7,9,13,15,929.5,91.0,1.8,24.0,963.0,806.9,595.13
2016,7,9,13,30,927.0,90.0,1.8,24.0,948.0,787.88,582.96
2016,7,9,13,45,925.0,88.0,1.85,24.0,926.5,765.0,568.62
2016,7,9,14,0,923.0,86.0,1.9,24.0,905.0,738.82,551.07
2016,7,9,14,15,917.0,85.0,1.9,23.5,876.5,707.61,530.15
2016,7,9,14,30,911.0,84.0,1.9,23.0,848.0,673.6,506.75
2016,7,9,14,45,906.0,81.5,1.9,23.0,814.5,636.25,479.44
2016,7,9,15,0,901.0,79.0,1.9,23.0,781.0,596.37,449.62
2016,7,9,15,15,891.0,77.5,1.9,22.5,741.5,552.37,416.78
2016,7,9,15,30,881.0,76.0,1.9,22.0,702.0,506.68,381.58
2016,7,9,15,45,869.5,73.5,1.95,21.5,658.0,457.96,343.07
2016,7,9,16,0,858.0,71.0,2.0,21.0,614.0,408.18,302.35
2016,7,9,16,15,842.0,69.0,1.95,20.5,567.0,356.44,258.71
2016,7,9,16,30,826.0,67.0,1.9,20.0,520.0,304.59,214.03
2016,7,9,16,45,805.0,64.5,1.9,19.5,471.0,251.25,168.12
2016,7,9,17,0,784.0,62.0,1.9,19.0,422.0,198.85,124.01
2016,7,9,17,15,756.0,58.5,1.85,18.5,372.0,141.89,79.93
2016,7,9,17,30,728.0,55.0,1.8,18.0,322.0,90.91,48.44
2016,7,9,17,45,686.0,51.5,1.8,17.5,272.0,47.27,36.2
2016,7,9,18,0,644.0,48.0,1.8,17.0,222.0,43.92,33.33
2016,7,9,18,15,585.5,42.5,1.8,16.5,175.5,38.81,28.73
2016,7,9,18,30,527.0,37.0,1.8,16.0,129.0,33.75,23.99
2016,7,9,18,45,424.0,29.5,1.8,15.5,88.5,24.6,15.49
2016,7,9,19,0,321.0,22.0,1.8,15.0,48.0,18.22,7.58
2016,7,9,19,15,160.5,11.0,1.75,14.5,24.0,8.65,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,1.25,12.5,28.5,10.54,0.0
2016,7,10,5,30,340.0,26.0,1.3,13.0,57.0,21.54,11.6
2016,7,10,5,45,438.5,34.0,1.4,13.5,99.5,28.25,19.02
2016,7,10,6,0,537.0,42.0,1.5,14.0,142.0,35.08,25.5
2016,7,10,6,15,597.5,48.0,1.5,14.5,191.0,43.47,33.19
2016,7,10,6,30,658.0,54.0,1.5,15.0,240.0,48.9,38.07
2016,7,10,6,45,699.0,58.5,1.55,15.5,291.0,59.29,47.19
2016,7,10,7,0,740.0,63.0,1.6,16.0,342.0,109.88,60.79
2016,7,10,7,15,769.0,66.5,1.6,16.5,394.0,162.08,95.95
2016,7,10,7,30,798.0,70.0,1.6,17.0,446.0,216.68,139.54
2016,7,10,7,45,820.0,72.5,1.6,17.5,496.5,273.61,187.96
2016,7,10,8,0,842.0,75.0,1.6,18.0,547.0,328.15,235.02
2016,7,10,8,15,858.5,77.5,1.6,18.5,595.0,381.4,280.62
2016,7,10,8,30,875.0,80.0,1.6,19.0,643.0,434.46,324.91
2016,7,10,8,45,888.5,82.0,1.65,19.5,688.0,485.29,366.35
2016,7,10,9,0,902.0,84.0,1.7,20.0,733.0,535.1,405.71
2016,7,10,9,15,912.5,85.5,1.7,20.5,773.0,581.56,441.16
2016,7,10,9,30,923.0,87.0,1.7,21.0,813.0,626.24,474.17
2016,7,10,9,45,931.0,88.5,1.7,21.5,848.0,667.34,503.61
2016,7,10,10,0,939.0,90.0,1.7,22.0,883.0,706.0,530.52
2016,7,10,10,15,945.0,91.0,1.7,22.0,912.0,740.21,554.72
2016,7,10,10,30,951.0,92.0,1.7,22.0,941.0,771.47,576.45
2016,7,10,10,45,955.0,93.0,1.7,22.5,963.0,798.15,593.12
2016,7,10,11,0,959.0,94.0,1.7,23.0,985.0,821.5,606.84
2016,7,10,11,15,962.0,94.5,1.7,23.0,1000.0,840.19,618.61
2016,7,10,11,30,965.0,95.0,1.7,23.0,1015.0,855.34,628.11
2016,7,10,11,45,966.5,95.5,1.75,23.5,1022.5,865.69,633.84
2016,7,10,12,0,968.0,96.0,1.8,24.0,1030.0,872.38,637.29
2016,7,10,12,15,968.5,96.0,1.85,24.0,1030.0,874.19,638.88
2016,7,10,12,30,969.0,96.0,1.9,24.0,1030.0,872.34,638.21
2016,7,10,12,45,962.0,99.5,1.95,24.0,1020.5,863.8,633.25
2016,7,10,13,0,955.0,103.0,2.0,24.0,1011.0,851.71,626.06
2016,7,10,13,15,953.0,102.5,2.0,24.0,996.0,836.67,616.52
2016,7,10,13,30,951.0,102.0,2.0,24.0,981.0,818.09,604.69
2016,7,10,13,45,948.5,100.0,2.0,24.0,959.0,794.38,589.45
2016,7,10,14,0,946.0,98.0,2.0,24.0,937.0,767.31,570.83
2016,7,10,14,15,940.5,96.5,2.0,24.0,908.0,735.36,548.51
2016,7,10,14,30,935.0,95.0,2.0,24.0,879.0,700.49,523.72
2016,7,10,14,45,928.5,93.0,2.0,24.0,844.0,661.8,495.71
2016,7,10,15,0,922.0,91.0,2.0,24.0,809.0,620.62,465.21
2016,7,10,15,15,912.5,89.0,1.95,23.5,768.5,575.53,431.68
2016,7,10,15,30,903.0,87.0,1.9,23.0,728.0,528.62,395.73
2016,7,10,15,45,891.0,84.5,1.9,23.0,683.0,478.57,355.77
2016,7,10,16,0,879.0,82.0,1.9,23.0,638.0,427.42,313.76
2016,7,10,16,15,862.5,79.5,1.85,22.5,589.5,373.85,269.28
2016,7,10,16,30,846.0,77.0,1.8,22.0,541.0,320.14,223.69
2016,7,10,16,45,824.0,73.5,1.8,22.0,490.0,261.54,173.84
2016,7,10,17,0,802.0,70.0,1.8,22.0,439.0,206.34,127.74
2016,7,10,17,15,771.5,66.5,1.75,21.0,386.5,151.45,86.12
2016,7,10,17,30,741.0,63.0,1.7,20.0,334.0,99.18,54.1
2016,7,10,17,45,698.0,58.5,1.65,19.5,282.0,52.91,40.81
2016,7,10,18,0,655.0,54.0,1.6,19.0,230.0,48.9,37.4
2016,7,10,18,15,589.5,48.0,1.5,18.0,181.0,40.07,29.64
2016,7,10,18,30,524.0,42.0,1.4,17.0,132.0,35.03,25.0
2016,7,10,18,45,415.5,33.0,1.35,16.5,90.0,27.39,17.79
2016,7,10,19,0,307.0,24.0,1.3,16.0,48.0,19.86,8.53
2016,7,10,19,15,153.5,12.0,1.25,15.5,24.0,9.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,164.5,13.0,0.65,12.5,27.5,10.54,0.0
2016,7,11,5,30,329.0,26.0,0.6,13.0,55.0,21.52,11.43
2016,7,11,5,45,428.0,34.5,0.6,14.0,97.5,28.61,19.3
2016,7,11,6,0,527.0,43.0,0.6,15.0,140.0,35.79,26.04
2016,7,11,6,15,588.0,48.5,0.55,15.5,188.5,40.41,30.37
2016,7,11,6,30,649.0,54.0,0.5,16.0,237.0,48.8,37.86
2016,7,11,6,45,691.0,58.5,0.5,17.0,288.0,59.38,47.0
2016,7,11,7,0,733.0,63.0,0.5,18.0,339.0,109.65,60.16
2016,7,11,7,15,762.5,66.5,0.5,18.5,390.5,161.58,94.64
2016,7,11,7,30,792.0,70.0,0.5,19.0,442.0,215.99,137.24
2016,7,11,7,45,814.5,73.0,0.55,20.0,492.5,273.15,184.48
2016,7,11,8,0,837.0,76.0,0.6,21.0,543.0,328.05,230.21
2016,7,11,8,15,853.5,78.5,0.65,21.5,591.0,381.12,274.46
2016,7,11,8,30,870.0,81.0,0.7,22.0,639.0,434.02,317.45
2016,7,11,8,45,882.5,82.5,0.75,23.0,683.0,483.79,356.21
2016,7,11,9,0,895.0,84.0,0.8,24.0,727.0,532.47,392.74
2016,7,11,9,15,905.0,86.0,0.85,24.5,767.0,578.87,427.14
2016,7,11,9,30,915.0,88.0,0.9,25.0,807.0,623.46,459.22
2016,7,11,9,45,912.5,95.0,0.95,25.5,838.5,662.53,486.5
2016,7,11,10,0,910.0,102.0,1.0,26.0,870.0,698.41,510.88
2016,7,11,10,15,916.0,103.0,1.05,26.0,898.0,731.77,534.2
2016,7,11,10,30,922.0,104.0,1.1,26.0,926.0,762.28,555.24
2016,7,11,10,45,925.5,105.5,1.15,26.5,947.5,788.33,571.87
2016,7,11,11,0,929.0,107.0,1.2,27.0,969.0,811.12,585.39
2016,7,11,11,15,931.5,107.5,1.2,27.0,983.0,828.94,596.24
2016,7,11,11,30,934.0,108.0,1.2,27.0,997.0,843.3,604.96
2016,7,11,11,45,934.5,108.5,1.25,27.5,1004.0,852.56,609.95
2016,7,11,12,0,935.0,109.0,1.3,28.0,1011.0,858.28,612.8
2016,7,11,12,15,935.5,109.0,1.35,28.0,1010.5,860.07,614.47
2016,7,11,12,30,936.0,109.0,1.4,28.0,1010.0,858.33,614.01
2016,7,11,12,45,938.0,106.0,1.45,28.0,1003.5,851.75,610.55
2016,7,11,13,0,940.0,103.0,1.5,28.0,997.0,841.56,604.86
2016,7,11,13,15,938.0,102.5,1.55,27.5,982.0,826.73,597.43
2016,7,11,13,30,936.0,102.0,1.6,27.0,967.0,808.42,587.71
2016,7,11,13,45,932.5,101.0,1.65,27.0,945.0,785.15,573.54
