Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,929.0,100.0,1.7,27.0,923.0,758.63,556.04
2016,7,11,14,15,923.5,98.5,1.7,26.5,894.5,727.16,535.5
2016,7,11,14,30,918.0,97.0,1.7,26.0,866.0,692.81,512.48
2016,7,11,14,45,911.0,95.5,1.75,26.0,831.5,654.83,485.66
2016,7,11,15,0,904.0,94.0,1.8,26.0,797.0,614.43,456.38
2016,7,11,15,15,894.5,92.0,1.8,25.5,757.5,570.04,423.97
2016,7,11,15,30,885.0,90.0,1.8,25.0,718.0,523.87,389.16
2016,7,11,15,45,873.5,87.5,1.8,25.0,673.5,474.82,350.34
2016,7,11,16,0,862.0,85.0,1.8,25.0,629.0,424.65,309.5
2016,7,11,16,15,845.5,82.5,1.75,24.5,581.5,371.86,266.08
2016,7,11,16,30,829.0,80.0,1.7,24.0,534.0,316.79,219.96
2016,7,11,16,45,809.0,76.0,1.7,23.5,484.0,261.37,173.31
2016,7,11,17,0,789.0,72.0,1.7,23.0,434.0,206.86,128.2
2016,7,11,17,15,759.0,68.0,1.65,22.0,382.0,152.25,86.84
2016,7,11,17,30,729.0,64.0,1.6,21.0,330.0,100.25,54.76
2016,7,11,17,45,689.5,59.0,1.55,20.5,279.0,53.19,40.88
2016,7,11,18,0,650.0,54.0,1.5,20.0,228.0,48.85,37.19
2016,7,11,18,15,584.5,47.5,1.4,19.0,179.5,39.64,29.13
2016,7,11,18,30,519.0,41.0,1.3,18.0,131.0,34.21,24.16
2016,7,11,18,45,415.0,32.5,1.25,17.0,89.0,26.99,17.38
2016,7,11,19,0,311.0,24.0,1.2,16.0,47.0,19.89,8.32
2016,7,11,19,15,155.5,12.0,1.2,15.5,23.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,176.0,12.0,1.0,12.5,27.5,9.44,0.0
2016,7,12,5,30,352.0,24.0,1.0,13.0,55.0,19.95,9.97
2016,7,12,5,45,449.5,32.0,1.05,13.5,97.0,26.72,17.65
2016,7,12,6,0,547.0,40.0,1.1,14.0,139.0,36.45,26.7
2016,7,12,6,15,606.0,45.5,1.05,14.5,187.5,41.49,31.43
2016,7,12,6,30,665.0,51.0,1.0,15.0,236.0,46.57,36.02
2016,7,12,6,45,705.5,55.0,1.0,15.5,287.0,57.29,37.96
2016,7,12,7,0,746.0,59.0,1.0,16.0,338.0,107.92,58.72
2016,7,12,7,15,774.5,62.0,1.0,16.5,389.5,160.07,93.88
2016,7,12,7,30,803.0,65.0,1.0,17.0,441.0,217.93,140.04
2016,7,12,7,45,824.5,67.5,1.05,17.5,491.5,271.74,185.85
2016,7,12,8,0,846.0,70.0,1.1,18.0,542.0,326.45,232.93
2016,7,12,8,15,862.5,72.5,1.15,18.5,590.0,379.99,278.62
2016,7,12,8,30,879.0,75.0,1.2,19.0,638.0,433.37,323.02
2016,7,12,8,45,891.5,76.5,1.25,19.5,682.0,483.61,363.79
2016,7,12,9,0,904.0,78.0,1.3,20.0,726.0,532.74,402.41
2016,7,12,9,15,914.0,80.0,1.3,20.0,766.5,579.58,438.65
2016,7,12,9,30,924.0,82.0,1.3,20.0,807.0,624.61,472.52
2016,7,12,9,45,930.5,84.0,1.35,20.5,841.5,665.38,501.93
2016,7,12,10,0,937.0,86.0,1.4,21.0,876.0,703.62,528.81
2016,7,12,10,15,943.0,87.0,1.4,21.0,904.5,737.9,552.94
2016,7,12,10,30,949.0,88.0,1.4,21.0,933.0,769.25,574.61
2016,7,12,10,45,953.5,88.5,1.45,21.5,955.0,795.95,591.51
2016,7,12,11,0,958.0,89.0,1.5,22.0,977.0,819.34,605.75
2016,7,12,11,15,961.0,89.5,1.5,22.0,992.5,838.15,617.56
2016,7,12,11,30,964.0,90.0,1.5,22.0,1008.0,853.4,627.1
2016,7,12,11,45,966.0,90.5,1.55,22.0,1015.5,864.25,634.42
2016,7,12,12,0,968.0,91.0,1.6,22.0,1023.0,871.44,639.47
2016,7,12,12,15,968.5,91.0,1.6,22.0,1023.5,873.32,640.59
2016,7,12,12,30,969.0,91.0,1.6,22.0,1024.0,871.52,639.44
2016,7,12,12,45,960.0,96.5,1.65,22.0,1014.5,863.13,634.66
2016,7,12,13,0,951.0,102.0,1.7,22.0,1005.0,851.21,627.66
2016,7,12,13,15,949.0,101.5,1.7,22.0,990.5,836.23,618.18
2016,7,12,13,30,947.0,101.0,1.7,22.0,976.0,817.73,606.41
2016,7,12,13,45,945.0,99.5,1.7,22.0,954.5,794.9,591.77
2016,7,12,14,0,943.0,98.0,1.7,22.0,933.0,768.69,573.91
2016,7,12,14,15,937.5,96.5,1.7,22.0,904.5,736.8,551.66
2016,7,12,14,30,932.0,95.0,1.7,22.0,876.0,701.98,526.95
2016,7,12,14,45,925.5,93.5,1.75,22.0,841.0,663.78,499.64
2016,7,12,15,0,919.0,92.0,1.8,22.0,806.0,623.09,469.76
2016,7,12,15,15,909.5,90.0,1.8,21.5,766.0,578.05,436.43
2016,7,12,15,30,900.0,88.0,1.8,21.0,726.0,531.19,400.62
2016,7,12,15,45,888.0,85.5,1.8,21.0,681.0,481.18,360.52
2016,7,12,16,0,876.0,83.0,1.8,21.0,636.0,430.06,318.36
2016,7,12,16,15,859.0,80.5,1.75,20.5,587.5,376.34,273.55
2016,7,12,16,30,842.0,78.0,1.7,20.0,539.0,322.54,227.64
2016,7,12,16,45,820.5,74.5,1.7,19.5,488.0,264.22,178.01
2016,7,12,17,0,799.0,71.0,1.7,19.0,437.0,209.15,131.73
2016,7,12,17,15,768.0,67.5,1.65,18.5,384.5,154.18,89.17
2016,7,12,17,30,737.0,64.0,1.6,18.0,332.0,101.89,56.21
2016,7,12,17,45,694.5,59.0,1.55,18.0,280.0,53.26,41.37
2016,7,12,18,0,652.0,54.0,1.5,18.0,228.0,48.87,37.53
2016,7,12,18,15,585.5,47.5,1.35,17.0,179.0,39.66,29.4
2016,7,12,18,30,519.0,41.0,1.2,16.0,130.0,34.21,24.38
2016,7,12,18,45,410.0,32.5,1.1,15.5,88.0,26.97,17.47
2016,7,12,19,0,301.0,24.0,1.0,15.0,46.0,19.87,8.1
2016,7,12,19,15,150.5,12.0,0.95,14.5,23.0,9.44,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.5,12.5,0.75,12.5,27.0,9.83,0.0
2016,7,13,5,30,335.0,25.0,0.7,13.0,54.0,20.74,10.36
2016,7,13,5,45,438.0,33.5,0.7,13.5,96.5,27.88,18.64
2016,7,13,6,0,541.0,42.0,0.7,14.0,139.0,35.13,25.54
2016,7,13,6,15,603.0,48.0,0.7,14.5,188.5,43.54,33.26
2016,7,13,6,30,665.0,54.0,0.7,15.0,238.0,48.99,38.18
2016,7,13,6,45,708.0,58.0,0.7,16.0,290.0,60.08,39.97
2016,7,13,7,0,751.0,62.0,0.7,17.0,342.0,111.18,60.87
2016,7,13,7,15,781.0,65.5,0.7,17.5,394.5,164.37,96.58
2016,7,13,7,30,811.0,69.0,0.7,18.0,447.0,220.07,140.61
2016,7,13,7,45,833.0,71.5,0.7,19.0,498.5,277.86,188.72
2016,7,13,8,0,855.0,74.0,0.7,20.0,550.0,333.33,235.17
2016,7,13,8,15,871.5,76.5,0.7,20.5,598.5,387.48,280.35
2016,7,13,8,30,888.0,79.0,0.7,21.0,647.0,441.44,324.08
2016,7,13,8,45,901.0,81.0,0.7,22.0,692.0,492.88,363.82
2016,7,13,9,0,914.0,83.0,0.7,23.0,737.0,543.25,401.15
2016,7,13,9,15,923.5,84.5,0.7,23.5,777.5,589.9,435.23
2016,7,13,9,30,933.0,86.0,0.7,24.0,818.0,634.66,466.82
2016,7,13,9,45,927.5,95.0,0.75,25.0,849.0,674.41,493.43
2016,7,13,10,0,922.0,104.0,0.8,26.0,880.0,710.65,516.82
2016,7,13,10,15,928.0,105.0,0.85,26.5,909.0,744.53,539.22
2016,7,13,10,30,934.0,106.0,0.9,27.0,938.0,775.49,559.25
2016,7,13,10,45,938.5,107.0,0.95,27.5,960.0,802.28,576.01
2016,7,13,11,0,943.0,108.0,1.0,28.0,982.0,825.8,589.81
2016,7,13,11,15,946.0,108.5,1.0,28.5,996.5,844.34,599.73
2016,7,13,11,30,949.0,109.0,1.0,29.0,1011.0,859.39,607.49
2016,7,13,11,45,950.5,109.0,1.05,29.5,1018.5,869.26,612.79
2016,7,13,12,0,952.0,109.0,1.1,30.0,1026.0,875.54,615.97
2016,7,13,12,15,952.0,109.0,1.15,30.0,1025.5,877.01,617.48
2016,7,13,12,30,952.0,109.0,1.2,30.0,1025.0,874.88,616.88
2016,7,13,12,45,950.5,109.0,1.25,30.0,1017.0,867.93,613.35
2016,7,13,13,0,949.0,109.0,1.3,30.0,1009.0,857.39,607.66
2016,7,13,13,15,946.0,108.0,1.35,30.0,993.5,841.26,598.47
2016,7,13,13,30,943.0,107.0,1.4,30.0,978.0,821.63,587.09
2016,7,13,13,45,938.5,106.5,1.45,30.0,955.0,797.9,573.02
2016,7,13,14,0,934.0,106.0,1.5,30.0,932.0,770.92,555.71
2016,7,13,14,15,927.5,104.5,1.5,30.0,902.5,738.6,534.03
2016,7,13,14,30,921.0,103.0,1.5,30.0,873.0,703.42,510.03
2016,7,13,14,45,912.0,101.5,1.55,30.0,837.5,664.03,482.99
2016,7,13,15,0,903.0,100.0,1.6,30.0,802.0,622.35,453.6
2016,7,13,15,15,892.0,98.0,1.6,29.5,761.0,577.1,421.4
2016,7,13,15,30,881.0,96.0,1.6,29.0,720.0,530.17,386.92
2016,7,13,15,45,865.5,94.0,1.6,28.5,674.5,479.79,348.75
2016,7,13,16,0,850.0,92.0,1.6,28.0,629.0,428.66,308.73
2016,7,13,16,15,831.5,89.0,1.6,27.5,580.0,373.96,264.86
2016,7,13,16,30,813.0,86.0,1.6,27.0,531.0,319.93,220.4
2016,7,13,16,45,788.0,83.0,1.6,26.5,479.5,264.78,174.82
2016,7,13,17,0,763.0,80.0,1.6,26.0,428.0,211.1,131.14
2016,7,13,17,15,730.0,75.5,1.55,25.0,376.0,156.92,90.54
2016,7,13,17,30,697.0,71.0,1.5,24.0,324.0,105.74,58.87
2016,7,13,17,45,650.5,65.5,1.45,23.5,272.5,53.38,40.51
2016,7,13,18,0,604.0,60.0,1.4,23.0,221.0,49.09,36.91
2016,7,13,18,15,534.5,52.5,1.3,22.0,172.5,43.05,31.66
2016,7,13,18,30,465.0,45.0,1.2,21.0,124.0,37.02,26.22
2016,7,13,18,45,354.5,35.0,1.1,20.0,83.5,28.75,18.55
2016,7,13,19,0,244.0,25.0,1.0,19.0,43.0,20.55,8.03
2016,7,13,19,15,122.0,12.5,0.9,18.5,21.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.5,0.65,13.5,25.0,10.62,0.0
2016,7,14,5,30,286.0,27.0,0.6,14.0,50.0,22.28,11.2
2016,7,14,5,45,397.0,35.5,0.6,15.0,92.5,29.3,19.69
2016,7,14,6,0,508.0,44.0,0.6,16.0,135.0,36.47,26.47
2016,7,14,6,15,573.0,50.5,0.6,16.5,184.0,41.81,31.44
2016,7,14,6,30,638.0,57.0,0.6,17.0,233.0,47.19,36.27
2016,7,14,6,45,686.0,61.5,0.6,18.0,285.5,62.76,41.78
2016,7,14,7,0,734.0,66.0,0.6,19.0,338.0,113.49,62.74
2016,7,14,7,15,765.0,69.5,0.6,19.5,390.5,165.96,97.72
2016,7,14,7,30,796.0,73.0,0.6,20.0,443.0,221.09,140.87
2016,7,14,7,45,820.0,75.5,0.6,21.0,494.5,275.95,186.13
2016,7,14,8,0,844.0,78.0,0.6,22.0,546.0,334.08,234.02
2016,7,14,8,15,861.5,80.5,0.6,22.5,595.0,388.14,278.55
2016,7,14,8,30,879.0,83.0,0.6,23.0,644.0,442.13,321.74
2016,7,14,8,45,892.5,85.0,0.65,24.0,689.0,493.48,361.26
2016,7,14,9,0,906.0,87.0,0.7,25.0,734.0,543.8,398.57
2016,7,14,9,15,916.5,88.5,0.75,25.5,774.5,590.76,433.0
2016,7,14,9,30,927.0,90.0,0.8,26.0,815.0,635.91,465.13
2016,7,14,9,45,933.5,92.0,0.85,27.0,850.0,676.94,492.56
2016,7,14,10,0,940.0,94.0,0.9,28.0,885.0,715.41,517.43
2016,7,14,10,15,946.0,95.5,0.95,28.5,914.0,750.35,540.34
2016,7,14,10,30,952.0,97.0,1.0,29.0,943.0,782.34,560.85
2016,7,14,10,45,956.0,97.5,1.05,29.5,965.0,808.84,576.92
2016,7,14,11,0,960.0,98.0,1.1,30.0,987.0,831.99,590.36
2016,7,14,11,15,962.5,98.5,1.1,30.0,1001.5,850.51,601.39
2016,7,14,11,30,965.0,99.0,1.1,30.0,1016.0,865.46,610.26
2016,7,14,11,45,966.0,99.5,1.15,30.5,1023.5,875.56,615.66
2016,7,14,12,0,967.0,100.0,1.2,31.0,1031.0,882.0,618.88
2016,7,14,12,15,967.0,100.0,1.2,31.0,1030.5,883.52,619.71
2016,7,14,12,30,967.0,100.0,1.2,31.0,1030.0,881.37,618.41
2016,7,14,12,45,958.5,104.5,1.3,31.0,1020.0,872.5,614.36
2016,7,14,13,0,950.0,109.0,1.4,31.0,1010.0,860.1,608.13
2016,7,14,13,15,947.0,108.5,1.4,30.5,994.5,844.37,599.84
2016,7,14,13,30,944.0,108.0,1.4,30.0,979.0,825.15,589.33
2016,7,14,13,45,939.0,107.0,1.4,30.0,955.5,800.58,574.22
2016,7,14,14,0,934.0,106.0,1.4,30.0,932.0,772.79,556.04
2016,7,14,14,15,927.5,105.0,1.35,29.5,902.5,740.87,535.3
2016,7,14,14,30,921.0,104.0,1.3,29.0,873.0,706.09,512.22
2016,7,14,14,45,912.0,102.5,1.3,29.0,837.0,666.66,484.87
2016,7,14,15,0,903.0,101.0,1.3,29.0,801.0,624.94,455.28
2016,7,14,15,15,891.5,99.0,1.3,28.5,760.0,579.36,423.03
2016,7,14,15,30,880.0,97.0,1.3,28.0,719.0,532.16,388.51
2016,7,14,15,45,865.5,94.5,1.3,27.5,673.5,481.79,350.51
2016,7,14,16,0,851.0,92.0,1.3,27.0,628.0,430.58,310.54
2016,7,14,16,15,832.5,89.0,1.25,26.5,579.0,375.8,266.57
2016,7,14,16,30,814.0,86.0,1.2,26.0,530.0,321.65,221.99
2016,7,14,16,45,789.5,82.5,1.2,25.5,479.0,266.07,176.12
2016,7,14,17,0,765.0,79.0,1.2,25.0,428.0,211.91,132.02
2016,7,14,17,15,731.5,74.5,1.15,24.0,375.5,157.46,91.07
2016,7,14,17,30,698.0,70.0,1.1,23.0,323.0,106.07,58.99
2016,7,14,17,45,651.5,64.5,1.1,22.0,271.5,52.67,40.16
2016,7,14,18,0,605.0,59.0,1.1,21.0,220.0,48.36,36.6
2016,7,14,18,15,535.0,52.0,1.0,20.0,171.5,42.67,31.62
2016,7,14,18,30,465.0,45.0,0.9,19.0,123.0,37.04,26.47
2016,7,14,18,45,354.0,34.5,0.85,18.0,82.5,28.35,18.36
2016,7,14,19,0,243.0,24.0,0.8,17.0,42.0,19.72,7.22
2016,7,14,19,15,121.5,12.0,0.75,16.5,21.0,9.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,12.5,0.9,12.5,24.5,9.83,0.0
2016,7,15,5,30,303.0,25.0,0.9,13.0,49.0,20.67,9.71
2016,7,15,5,45,407.0,33.5,0.95,13.5,91.0,27.73,18.42
2016,7,15,6,0,511.0,42.0,1.0,14.0,133.0,34.92,25.3
2016,7,15,6,15,575.5,48.5,0.95,14.5,181.5,40.31,30.36
2016,7,15,6,30,640.0,55.0,0.9,15.0,230.0,49.53,38.64
2016,7,15,6,45,684.5,59.5,0.9,16.0,281.5,61.62,40.85
2016,7,15,7,0,729.0,64.0,0.9,17.0,333.0,112.04,62.15
2016,7,15,7,15,760.0,67.5,0.85,17.5,385.0,164.27,97.48
2016,7,15,7,30,791.0,71.0,0.8,18.0,437.0,219.17,140.98
2016,7,15,7,45,814.5,74.0,0.8,18.5,488.5,274.1,187.25
2016,7,15,8,0,838.0,77.0,0.8,19.0,540.0,332.26,236.34
2016,7,15,8,15,855.5,79.5,0.8,19.5,588.5,386.08,281.44
2016,7,15,8,30,873.0,82.0,0.8,20.0,637.0,439.83,325.22
2016,7,15,8,45,886.5,83.5,0.85,21.0,682.0,490.53,364.96
2016,7,15,9,0,900.0,85.0,0.9,22.0,727.0,540.22,402.49
2016,7,15,9,15,910.5,87.0,0.9,22.5,768.0,587.42,437.3
2016,7,15,9,30,921.0,89.0,0.9,23.0,809.0,632.83,469.66
2016,7,15,9,45,925.5,92.5,0.95,23.5,843.0,673.76,498.38
2016,7,15,10,0,930.0,96.0,1.0,24.0,877.0,712.0,524.53
2016,7,15,10,15,936.5,97.0,1.05,24.5,906.0,746.6,547.68
2016,7,15,10,30,943.0,98.0,1.1,25.0,935.0,778.31,568.44
2016,7,15,10,45,948.0,98.5,1.15,25.5,957.5,805.4,585.21
2016,7,15,11,0,953.0,99.0,1.2,26.0,980.0,829.21,599.35
2016,7,15,11,15,956.0,99.5,1.2,26.0,995.0,848.05,610.82
2016,7,15,11,30,959.0,100.0,1.2,26.0,1010.0,863.35,620.09
2016,7,15,11,45,961.5,100.0,1.25,26.0,1018.0,874.23,627.31
2016,7,15,12,0,964.0,100.0,1.3,26.0,1026.0,881.47,632.35
2016,7,15,12,15,964.0,100.0,1.3,26.0,1026.0,883.01,633.21
2016,7,15,12,30,964.0,100.0,1.3,26.0,1026.0,880.88,631.89
2016,7,15,12,45,958.5,103.0,1.3,26.0,1017.0,873.19,627.14
2016,7,15,13,0,953.0,106.0,1.3,26.0,1008.0,861.92,620.25
2016,7,15,13,15,950.0,105.0,1.3,26.0,992.5,845.72,610.28
2016,7,15,13,30,947.0,104.0,1.3,26.0,977.0,825.99,598.12
2016,7,15,13,45,945.0,102.0,1.3,26.0,955.0,802.72,583.67
2016,7,15,14,0,943.0,100.0,1.3,26.0,933.0,776.04,566.27
2016,7,15,14,15,937.0,99.0,1.25,25.5,904.0,744.17,545.27
2016,7,15,14,30,931.0,98.0,1.2,25.0,875.0,709.39,521.86
2016,7,15,14,45,923.5,96.0,1.2,25.0,839.5,670.08,494.29
2016,7,15,15,0,916.0,94.0,1.2,25.0,804.0,628.33,464.33
2016,7,15,15,15,905.5,92.0,1.15,24.5,763.0,582.73,431.28
2016,7,15,15,30,895.0,90.0,1.1,24.0,722.0,535.39,395.94
2016,7,15,15,45,880.0,88.5,1.1,24.0,676.5,484.92,356.74
2016,7,15,16,0,865.0,87.0,1.1,24.0,631.0,433.62,315.69
2016,7,15,16,15,847.0,84.0,1.1,23.5,582.0,379.45,271.9
2016,7,15,16,30,829.0,81.0,1.1,23.0,533.0,323.35,225.48
2016,7,15,16,45,803.5,78.5,1.1,23.0,481.0,267.52,178.52
2016,7,15,17,0,778.0,76.0,1.1,23.0,429.0,213.17,133.53
2016,7,15,17,15,745.0,72.0,1.05,22.0,377.0,158.38,91.87
2016,7,15,17,30,712.0,68.0,1.0,21.0,325.0,106.57,59.1
2016,7,15,17,45,661.5,63.5,0.95,20.5,272.5,53.05,40.74
2016,7,15,18,0,611.0,59.0,0.9,20.0,220.0,48.44,36.83
2016,7,15,18,15,540.5,52.0,0.85,19.0,171.5,42.74,31.81
2016,7,15,18,30,470.0,45.0,0.8,18.0,123.0,37.09,26.62
2016,7,15,18,45,352.0,35.0,0.75,17.5,82.0,28.78,18.73
2016,7,15,19,0,234.0,25.0,0.7,17.0,41.0,20.57,7.33
2016,7,15,19,15,117.0,12.5,0.7,16.5,20.5,9.83,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.0,0.9,13.5,23.0,10.23,0.0
2016,7,16,5,30,257.0,26.0,0.9,14.0,46.0,21.38,9.8
2016,7,16,5,45,370.0,35.0,0.9,14.5,87.5,28.78,19.19
2016,7,16,6,0,483.0,44.0,0.9,15.0,129.0,36.31,26.39
2016,7,16,6,15,550.0,51.0,0.9,15.5,177.0,42.0,31.71
2016,7,16,6,30,617.0,58.0,0.9,16.0,225.0,47.71,36.86
2016,7,16,6,45,666.0,62.0,0.9,16.5,277.0,63.67,42.33
2016,7,16,7,0,715.0,66.0,0.9,17.0,329.0,113.08,63.38
2016,7,16,7,15,746.5,70.0,0.9,17.5,381.0,165.1,98.75
2016,7,16,7,30,778.0,74.0,0.9,18.0,433.0,219.86,142.25
2016,7,16,7,45,805.5,75.5,0.9,18.5,484.5,273.95,187.75
2016,7,16,8,0,833.0,77.0,0.9,19.0,536.0,331.64,236.44
2016,7,16,8,15,850.5,79.5,0.9,19.5,584.5,385.28,281.51
2016,7,16,8,30,868.0,82.0,0.9,20.0,633.0,438.86,325.27
2016,7,16,8,45,883.5,83.0,0.95,21.0,678.5,489.89,365.32
2016,7,16,9,0,899.0,84.0,1.0,22.0,724.0,540.1,403.3
2016,7,16,9,15,909.5,85.5,1.0,22.5,764.5,586.89,437.93
2016,7,16,9,30,920.0,87.0,1.0,23.0,805.0,631.9,470.14
2016,7,16,9,45,924.0,90.5,1.05,23.5,839.0,672.55,498.75
2016,7,16,10,0,928.0,94.0,1.1,24.0,873.0,710.48,524.76
2016,7,16,10,15,934.5,95.5,1.15,24.0,902.0,745.53,549.32
2016,7,16,10,30,941.0,97.0,1.2,24.0,931.0,777.68,571.56
2016,7,16,10,45,945.5,97.5,1.25,24.5,953.0,804.4,588.09
2016,7,16,11,0,950.0,98.0,1.3,25.0,975.0,827.83,602.07
2016,7,16,11,15,953.0,98.5,1.3,25.0,990.5,846.68,613.65
2016,7,16,11,30,956.0,99.0,1.3,25.0,1006.0,861.99,623.01
2016,7,16,11,45,957.5,99.5,1.35,25.0,1013.5,872.49,630.01
2016,7,16,12,0,959.0,100.0,1.4,25.0,1021.0,879.36,634.81
2016,7,16,12,15,959.0,100.5,1.4,25.0,1021.0,881.34,635.97
2016,7,16,12,30,959.0,101.0,1.4,25.0,1021.0,879.67,634.93
2016,7,16,12,45,954.5,103.0,1.45,25.0,1012.5,871.97,630.76
2016,7,16,13,0,950.0,105.0,1.5,25.0,1004.0,860.69,624.38
2016,7,16,13,15,947.5,104.5,1.5,25.0,989.0,845.33,614.85
2016,7,16,13,30,945.0,104.0,1.5,25.0,974.0,826.45,603.09
2016,7,16,13,45,941.0,103.0,1.5,25.0,952.0,802.57,588.07
2016,7,16,14,0,937.0,102.0,1.5,25.0,930.0,775.39,570.18
2016,7,16,14,15,931.5,101.0,1.45,24.5,901.0,744.02,549.35
2016,7,16,14,30,926.0,100.0,1.4,24.0,872.0,709.71,526.08
2016,7,16,14,45,918.0,98.5,1.4,24.0,837.0,670.65,498.41
2016,7,16,15,0,910.0,97.0,1.4,24.0,802.0,629.21,468.37
2016,7,16,15,15,899.5,95.0,1.35,23.5,761.0,583.79,435.22
2016,7,16,15,30,889.0,93.0,1.3,23.0,720.0,536.64,399.76
2016,7,16,15,45,875.0,91.0,1.3,23.0,674.5,486.4,360.42
2016,7,16,16,0,861.0,89.0,1.3,23.0,629.0,435.25,319.17
2016,7,16,16,15,843.0,86.0,1.25,22.5,580.5,381.18,275.01
2016,7,16,16,30,825.0,83.0,1.2,22.0,532.0,325.31,228.39
2016,7,16,16,45,800.5,80.0,1.2,22.0,480.5,269.41,181.11
2016,7,16,17,0,776.0,77.0,1.2,22.0,429.0,214.89,135.68
2016,7,16,17,15,743.0,73.0,1.15,21.0,376.5,160.11,93.71
2016,7,16,17,30,710.0,69.0,1.1,20.0,324.0,108.3,60.55
2016,7,16,17,45,663.5,63.5,1.1,19.5,272.0,54.06,41.8
2016,7,16,18,0,617.0,58.0,1.1,19.0,220.0,47.76,36.39
2016,7,16,18,15,546.0,51.0,1.0,18.0,171.5,42.02,31.32
2016,7,16,18,30,475.0,44.0,0.9,17.0,123.0,36.34,26.07
2016,7,16,18,45,361.5,34.0,0.85,16.5,82.0,28.02,18.13
2016,7,16,19,0,248.0,24.0,0.8,16.0,41.0,19.78,6.37
2016,7,16,19,15,124.0,12.0,0.8,15.5,20.5,9.44,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,0.85,13.0,24.0,9.05,0.0
2016,7,17,5,30,320.0,23.0,0.9,13.0,48.0,19.08,7.78
2016,7,17,5,45,429.5,31.0,0.95,13.5,90.0,25.85,16.71
2016,7,17,6,0,539.0,39.0,1.0,14.0,132.0,35.56,25.82
2016,7,17,6,15,602.5,45.0,0.95,14.5,181.0,41.05,31.0
2016,7,17,6,30,666.0,51.0,0.9,15.0,230.0,46.59,36.02
2016,7,17,6,45,704.0,56.0,0.9,15.5,281.5,60.45,39.02
2016,7,17,7,0,742.0,61.0,0.9,16.0,333.0,112.02,61.61
2016,7,17,7,15,772.0,64.5,0.9,16.5,385.0,165.0,97.95
2016,7,17,7,30,802.0,68.0,0.9,17.0,437.0,220.53,142.43
2016,7,17,7,45,827.5,70.0,0.9,17.5,489.0,278.5,191.43
2016,7,17,8,0,853.0,72.0,0.9,18.0,541.0,334.67,239.3
2016,7,17,8,15,869.5,74.0,0.95,18.5,589.5,388.59,285.09
2016,7,17,8,30,886.0,76.0,1.0,19.0,638.0,442.33,329.52
2016,7,17,8,45,901.0,77.0,1.05,19.5,683.0,494.03,371.07
2016,7,17,9,0,916.0,78.0,1.1,20.0,728.0,544.83,410.6
2016,7,17,9,15,925.5,79.5,1.1,20.5,768.5,591.86,445.78
2016,7,17,9,30,935.0,81.0,1.1,21.0,809.0,637.0,478.41
2016,7,17,9,45,929.5,90.0,1.15,21.5,841.0,677.16,506.83
2016,7,17,10,0,924.0,99.0,1.2,22.0,873.0,713.8,532.05
2016,7,17,10,15,930.0,100.0,1.2,22.0,902.0,747.99,555.74
2016,7,17,10,30,936.0,101.0,1.2,22.0,931.0,779.28,577.01
2016,7,17,10,45,939.5,102.5,1.3,22.5,952.5,806.04,594.34
2016,7,17,11,0,943.0,104.0,1.4,23.0,974.0,829.47,609.03
2016,7,17,11,15,945.5,104.5,1.4,23.0,988.5,847.83,620.42
2016,7,17,11,30,948.0,105.0,1.4,23.0,1003.0,862.67,629.58
2016,7,17,11,45,948.5,106.0,1.45,23.0,1010.0,872.73,636.36
2016,7,17,12,0,949.0,107.0,1.5,23.0,1017.0,879.16,640.91
2016,7,17,12,15,948.5,107.0,1.5,22.5,1016.5,880.31,642.77
2016,7,17,12,30,948.0,107.0,1.5,22.0,1016.0,877.84,642.44
2016,7,17,12,45,942.5,109.0,1.55,22.0,1007.0,869.38,637.68
2016,7,17,13,0,937.0,111.0,1.6,22.0,998.0,857.4,630.72
2016,7,17,13,15,934.0,110.5,1.6,22.0,982.0,841.84,620.9
2016,7,17,13,30,931.0,110.0,1.6,22.0,966.0,822.82,608.85
2016,7,17,13,45,927.5,108.0,1.65,22.0,943.5,798.75,593.96
2016,7,17,14,0,924.0,106.0,1.7,22.0,921.0,771.41,576.03
2016,7,17,14,15,917.0,105.0,1.7,21.5,891.5,739.33,554.8
2016,7,17,14,30,910.0,104.0,1.7,21.0,862.0,704.46,531.11
2016,7,17,14,45,903.0,101.5,1.7,21.0,827.0,665.69,503.11
2016,7,17,15,0,896.0,99.0,1.7,21.0,792.0,624.5,472.68
2016,7,17,15,15,884.5,97.0,1.7,20.5,751.0,579.05,439.18
2016,7,17,15,30,873.0,95.0,1.7,20.0,710.0,531.99,403.36
2016,7,17,15,45,860.5,91.5,1.7,20.0,665.0,481.83,363.32
2016,7,17,16,0,848.0,88.0,1.7,20.0,620.0,430.67,321.28
2016,7,17,16,15,829.0,85.0,1.7,19.5,571.0,375.66,275.76
2016,7,17,16,30,810.0,82.0,1.7,19.0,522.0,321.36,229.63
2016,7,17,16,45,788.0,78.0,1.7,18.5,471.5,265.98,182.16
2016,7,17,17,0,766.0,74.0,1.7,18.0,421.0,211.77,136.21
2016,7,17,17,15,733.0,70.0,1.7,17.5,369.0,157.5,93.47
2016,7,17,17,30,700.0,66.0,1.7,17.0,317.0,106.21,59.68
2016,7,17,17,45,656.5,60.5,1.7,16.5,266.0,56.81,44.77
2016,7,17,18,0,613.0,55.0,1.7,16.0,215.0,45.47,34.82
2016,7,17,18,15,543.0,48.5,1.65,15.5,167.0,40.06,29.91
2016,7,17,18,30,473.0,42.0,1.6,15.0,119.0,34.73,24.86
2016,7,17,18,45,360.5,32.0,1.55,14.5,79.0,26.37,16.84
2016,7,17,19,0,248.0,22.0,1.5,14.0,39.0,18.09,4.86
2016,7,17,19,15,124.0,11.0,1.45,13.5,19.5,8.65,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,12.0,1.1,12.0,22.0,9.44,0.0
2016,7,18,5,30,266.0,24.0,1.1,12.0,44.0,19.77,7.82
2016,7,18,5,45,383.0,32.5,1.15,12.5,85.5,26.84,17.59
2016,7,18,6,0,500.0,41.0,1.2,13.0,127.0,34.08,24.6
2016,7,18,6,15,565.0,47.5,1.15,13.5,175.0,39.47,29.7
2016,7,18,6,30,630.0,54.0,1.1,14.0,223.0,48.62,37.98
2016,7,18,6,45,676.5,58.0,1.1,14.5,274.0,61.95,40.31
2016,7,18,7,0,723.0,62.0,1.1,15.0,325.0,111.93,62.35
2016,7,18,7,15,753.0,65.5,1.05,15.5,376.5,163.91,98.33
2016,7,18,7,30,783.0,69.0,1.0,16.0,428.0,218.45,142.3
2016,7,18,7,45,807.0,71.0,1.0,16.5,478.5,272.44,188.44
2016,7,18,8,0,831.0,73.0,1.0,17.0,529.0,329.7,237.46
2016,7,18,8,15,847.5,75.5,1.0,17.5,576.5,382.99,282.78
2016,7,18,8,30,864.0,78.0,1.0,18.0,624.0,436.14,326.7
2016,7,18,8,45,878.5,79.0,1.0,18.5,668.5,486.64,367.22
2016,7,18,9,0,893.0,80.0,1.0,19.0,713.0,536.24,405.65
2016,7,18,9,15,902.5,81.5,1.0,19.5,752.5,582.35,440.22
2016,7,18,9,30,912.0,83.0,1.0,20.0,792.0,626.62,472.32
2016,7,18,9,45,915.5,86.5,1.05,20.5,825.5,666.79,500.98
2016,7,18,10,0,919.0,90.0,1.1,21.0,859.0,704.24,527.0
2016,7,18,10,15,924.5,91.0,1.15,21.0,887.0,738.0,551.0
2016,7,18,10,30,930.0,92.0,1.2,21.0,915.0,768.84,572.66
2016,7,18,10,45,934.0,93.0,1.25,21.5,937.0,795.47,589.14
2016,7,18,11,0,938.0,94.0,1.3,22.0,959.0,818.83,603.3
2016,7,18,11,15,941.0,94.5,1.35,22.0,973.5,837.57,615.6
2016,7,18,11,30,944.0,95.0,1.4,22.0,988.0,852.82,625.7
2016,7,18,11,45,945.0,95.0,1.45,22.0,995.0,862.45,632.22
2016,7,18,12,0,946.0,95.0,1.5,22.0,1002.0,868.46,636.52
2016,7,18,12,15,946.0,95.0,1.5,22.0,1002.0,870.04,637.44
2016,7,18,12,30,946.0,95.0,1.5,22.0,1002.0,867.99,636.13
2016,7,18,12,45,947.5,93.0,1.55,22.0,995.0,861.78,632.83
2016,7,18,13,0,949.0,91.0,1.6,22.0,988.0,851.91,627.2
2016,7,18,13,15,947.0,90.5,1.6,22.0,973.0,836.9,617.71
2016,7,18,13,30,945.0,90.0,1.6,22.0,958.0,818.35,605.95
2016,7,18,13,45,942.5,88.0,1.65,22.0,936.5,794.61,591.24
2016,7,18,14,0,940.0,86.0,1.7,22.0,915.0,767.51,574.13
2016,7,18,14,15,935.0,85.0,1.7,21.5,886.5,736.3,553.46
2016,7,18,14,30,930.0,84.0,1.7,21.0,858.0,702.14,530.21
2016,7,18,14,45,924.0,81.5,1.7,21.0,823.5,663.21,502.03
2016,7,18,15,0,918.0,79.0,1.7,21.0,789.0,621.74,471.33
2016,7,18,15,15,908.5,77.5,1.65,21.0,749.0,576.92,437.06
2016,7,18,15,30,899.0,76.0,1.6,21.0,709.0,530.27,400.51
2016,7,18,15,45,888.5,73.5,1.6,21.0,664.5,480.69,360.93
2016,7,18,16,0,878.0,71.0,1.6,21.0,620.0,429.87,319.14
2016,7,18,16,15,862.0,68.5,1.55,20.5,572.0,376.09,274.36
2016,7,18,16,30,846.0,66.0,1.5,20.0,524.0,322.13,228.3
2016,7,18,16,45,826.0,63.0,1.5,19.5,473.5,266.85,180.8
2016,7,18,17,0,806.0,60.0,1.5,19.0,423.0,212.38,134.5
2016,7,18,17,15,776.5,57.0,1.45,18.5,371.5,157.66,91.24
2016,7,18,17,30,747.0,54.0,1.4,18.0,320.0,101.26,53.38
2016,7,18,17,45,706.0,50.0,1.4,18.0,269.0,50.35,38.82
2016,7,18,18,0,665.0,46.0,1.4,18.0,218.0,42.53,31.94
2016,7,18,18,15,600.5,40.5,1.35,17.0,170.0,37.28,27.27
2016,7,18,18,30,536.0,35.0,1.3,16.0,122.0,32.11,22.45
2016,7,18,18,45,426.0,27.0,1.3,15.5,81.0,24.58,15.19
2016,7,18,19,0,316.0,19.0,1.3,15.0,40.0,17.19,3.66
2016,7,18,19,15,158.0,9.5,1.25,14.5,20.0,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.5,10.5,1.0,11.5,22.5,8.26,0.0
2016,7,19,5,30,345.0,21.0,1.0,12.0,45.0,19.07,6.79
2016,7,19,5,45,453.0,28.0,1.0,12.5,87.5,25.58,16.46
2016,7,19,6,0,561.0,35.0,1.0,13.0,130.0,32.29,23.0
2016,7,19,6,15,623.0,40.0,0.95,13.5,178.5,37.08,27.57
2016,7,19,6,30,685.0,45.0,0.9,14.0,227.0,41.96,32.04
2016,7,19,6,45,436.5,92.5,0.9,14.5,218.0,75.22,53.79
2016,7,19,7,0,188.0,140.0,0.9,15.0,209.0,116.53,85.95
2016,7,19,7,15,506.0,99.0,0.9,15.5,321.5,151.83,99.2
2016,7,19,7,30,824.0,58.0,0.9,16.0,434.0,221.68,143.28
2016,7,19,7,45,844.5,60.5,0.9,16.5,485.0,276.88,190.65
2016,7,19,8,0,865.0,63.0,0.9,17.0,536.0,332.88,238.96
2016,7,19,8,15,880.5,65.0,0.9,17.5,584.0,387.13,285.17
2016,7,19,8,30,896.0,67.0,0.9,18.0,632.0,441.1,329.78
2016,7,19,8,45,907.5,69.0,0.95,19.0,676.5,492.65,370.67
2016,7,19,9,0,919.0,71.0,1.0,20.0,721.0,542.98,409.1
2016,7,19,9,15,928.0,72.5,1.05,20.5,761.0,590.0,444.58
2016,7,19,9,30,937.0,74.0,1.1,21.0,801.0,635.07,477.57
2016,7,19,9,45,936.0,80.0,1.15,21.5,834.0,675.7,506.39
2016,7,19,10,0,935.0,86.0,1.2,22.0,867.0,713.18,532.27
2016,7,19,10,15,940.5,87.0,1.2,22.0,895.5,747.51,556.04
2016,7,19,10,30,946.0,88.0,1.2,22.0,924.0,778.87,577.22
2016,7,19,10,45,948.5,89.5,1.3,22.5,945.5,805.27,593.9
2016,7,19,11,0,951.0,91.0,1.4,23.0,967.0,828.27,608.31
2016,7,19,11,15,953.5,91.5,1.4,23.0,981.5,846.89,619.88
2016,7,19,11,30,956.0,92.0,1.4,23.0,996.0,861.95,629.19
2016,7,19,11,45,957.5,92.0,1.45,23.0,1003.5,872.14,636.04
2016,7,19,12,0,959.0,92.0,1.5,23.0,1011.0,878.67,640.65
2016,7,19,12,15,959.0,92.0,1.55,23.0,1010.5,880.28,642.19
2016,7,19,12,30,959.0,92.0,1.6,23.0,1010.0,878.21,641.46
2016,7,19,12,45,952.0,96.0,1.65,23.5,1000.5,870.23,635.76
2016,7,19,13,0,945.0,100.0,1.7,24.0,991.0,858.69,627.85
2016,7,19,13,15,942.0,99.5,1.7,24.0,976.0,842.96,617.96
2016,7,19,13,30,939.0,99.0,1.7,24.0,961.0,823.72,605.83
2016,7,19,13,45,936.5,97.0,1.7,24.0,939.0,800.13,590.84
2016,7,19,14,0,934.0,95.0,1.7,24.0,917.0,773.19,573.36
2016,7,19,14,15,928.0,94.0,1.7,23.5,888.0,741.43,552.54
2016,7,19,14,30,922.0,93.0,1.7,23.0,859.0,706.79,529.23
2016,7,19,14,45,916.0,90.0,1.7,23.0,824.0,667.67,501.22
2016,7,19,15,0,910.0,87.0,1.7,23.0,789.0,626.03,470.72
2016,7,19,15,15,899.5,85.5,1.65,22.5,749.0,580.9,437.42
2016,7,19,15,30,889.0,84.0,1.6,22.0,709.0,534.04,401.81
2016,7,19,15,45,878.5,80.5,1.6,22.0,664.5,483.95,362.14
2016,7,19,16,0,868.0,77.0,1.6,22.0,620.0,432.64,320.28
2016,7,19,16,15,851.0,74.5,1.6,21.5,571.5,378.87,275.94
2016,7,19,16,30,834.0,72.0,1.6,21.0,523.0,325.04,230.35
2016,7,19,16,45,814.5,68.5,1.6,20.5,472.5,269.94,183.21
2016,7,19,17,0,795.0,65.0,1.6,20.0,422.0,212.46,134.66
2016,7,19,17,15,764.5,61.5,1.55,19.5,370.5,157.19,91.01
2016,7,19,17,30,734.0,58.0,1.5,19.0,319.0,104.57,56.07
2016,7,19,17,45,693.0,53.0,1.5,18.5,268.0,53.45,41.46
2016,7,19,18,0,652.0,48.0,1.5,18.0,217.0,44.0,33.23
2016,7,19,18,15,585.5,42.5,1.4,17.0,168.5,38.82,28.61
2016,7,19,18,30,519.0,37.0,1.3,16.0,120.0,33.73,23.85
2016,7,19,18,45,410.0,28.5,1.25,15.5,79.5,23.77,14.45
2016,7,19,19,0,301.0,20.0,1.2,15.0,39.0,16.59,2.6
2016,7,19,19,15,150.5,10.0,1.15,14.5,19.5,7.87,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,0.95,12.5,22.0,7.87,0.0
2016,7,20,5,30,346.0,20.0,1.0,13.0,44.0,18.17,5.52
2016,7,20,5,45,451.0,27.0,1.05,13.5,85.5,24.7,15.56
2016,7,20,6,0,556.0,34.0,1.1,14.0,127.0,31.39,22.08
2016,7,20,6,15,618.5,39.5,1.05,14.5,175.5,36.62,27.03
2016,7,20,6,30,681.0,45.0,1.0,15.0,224.0,41.91,31.85
2016,7,20,6,45,722.5,48.0,1.0,15.5,275.5,56.71,34.22
2016,7,20,7,0,764.0,51.0,1.0,16.0,327.0,112.25,60.49
2016,7,20,7,15,793.0,54.0,1.0,16.5,379.0,165.7,97.64
2016,7,20,7,30,822.0,57.0,1.0,17.0,431.0,221.45,142.77
2016,7,20,7,45,843.0,59.5,1.0,18.0,482.0,276.73,189.85
2016,7,20,8,0,864.0,62.0,1.0,19.0,533.0,332.89,237.66
2016,7,20,8,15,880.0,64.0,1.0,19.5,581.0,387.35,283.78
2016,7,20,8,30,896.0,66.0,1.0,20.0,629.0,441.59,328.35
2016,7,20,8,45,908.0,67.5,1.0,20.5,674.0,492.99,369.33
2016,7,20,9,0,920.0,69.0,1.0,21.0,719.0,543.23,407.95
2016,7,20,9,15,929.5,70.5,1.0,21.5,759.5,590.64,443.17
2016,7,20,9,30,939.0,72.0,1.0,22.0,800.0,636.15,475.82
2016,7,20,9,45,937.0,79.0,1.05,22.5,833.5,677.21,504.7
2016,7,20,10,0,935.0,86.0,1.1,23.0,867.0,715.02,530.58
2016,7,20,10,15,941.0,87.5,1.15,23.5,895.5,750.21,554.21
2016,7,20,10,30,947.0,89.0,1.2,24.0,924.0,782.45,575.18
2016,7,20,10,45,952.5,88.5,1.25,24.5,946.5,809.42,591.47
2016,7,20,11,0,958.0,88.0,1.3,25.0,969.0,833.12,605.59
2016,7,20,11,15,961.0,88.5,1.35,25.0,984.0,852.31,617.98
2016,7,20,11,30,964.0,89.0,1.4,25.0,999.0,867.92,628.16
2016,7,20,11,45,966.5,88.5,1.45,25.5,1007.0,878.6,634.02
2016,7,20,12,0,969.0,88.0,1.5,26.0,1015.0,885.59,637.63
2016,7,20,12,15,969.0,88.0,1.5,26.0,1015.0,887.24,638.56
2016,7,20,12,30,969.0,88.0,1.5,26.0,1015.0,885.15,637.26
2016,7,20,12,45,967.0,88.5,1.55,26.0,1007.0,878.13,633.52
2016,7,20,13,0,965.0,89.0,1.6,26.0,999.0,867.41,627.49
2016,7,20,13,15,962.5,88.5,1.6,26.0,984.0,851.74,617.78
2016,7,20,13,30,960.0,88.0,1.6,26.0,969.0,832.48,605.81
2016,7,20,13,45,957.0,87.0,1.65,26.0,947.0,808.88,591.51
2016,7,20,14,0,954.0,86.0,1.7,26.0,925.0,781.88,574.9
2016,7,20,14,15,948.5,85.0,1.7,25.5,896.0,749.84,554.29
2016,7,20,14,30,943.0,84.0,1.7,25.0,867.0,714.83,530.97
2016,7,20,14,45,935.5,82.5,1.7,25.0,831.5,675.29,502.89
2016,7,20,15,0,928.0,81.0,1.7,25.0,796.0,633.28,472.38
2016,7,20,15,15,918.5,79.5,1.7,24.5,755.5,587.91,439.49
2016,7,20,15,30,909.0,78.0,1.7,24.0,715.0,540.69,404.1
2016,7,20,15,45,896.5,76.0,1.7,24.0,670.0,490.01,364.21
2016,7,20,16,0,884.0,74.0,1.7,24.0,625.0,438.25,322.25
2016,7,20,16,15,867.0,71.5,1.7,23.5,576.0,383.59,277.5
2016,7,20,16,30,850.0,69.0,1.7,23.0,527.0,328.86,231.44
2016,7,20,16,45,828.0,66.5,1.7,22.5,476.0,273.04,184.02
2016,7,20,17,0,806.0,64.0,1.7,22.0,425.0,218.22,137.89
2016,7,20,17,15,775.5,60.5,1.65,21.0,372.5,159.1,91.52
2016,7,20,17,30,745.0,57.0,1.6,20.0,320.0,105.74,56.15
2016,7,20,17,45,701.5,52.5,1.6,19.5,268.5,54.21,41.94
2016,7,20,18,0,658.0,48.0,1.6,19.0,217.0,44.07,33.13
2016,7,20,18,15,591.0,42.0,1.55,18.0,168.5,38.46,28.14
2016,7,20,18,30,524.0,36.0,1.5,17.0,120.0,32.9,22.99
2016,7,20,18,45,411.5,27.5,1.45,16.5,79.0,24.98,15.32
2016,7,20,19,0,299.0,19.0,1.4,16.0,38.0,15.75,1.3
2016,7,20,19,15,149.5,9.5,1.35,15.5,19.0,7.47,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,12.5,21.0,7.87,0.0
2016,7,21,5,30,323.0,20.0,1.2,13.0,42.0,18.12,4.73
2016,7,21,5,45,433.5,28.0,1.3,13.5,84.0,25.5,16.18
2016,7,21,6,0,544.0,36.0,1.4,14.0,126.0,33.03,23.49
2016,7,21,6,15,608.0,41.5,1.35,14.5,174.5,38.19,28.39
2016,7,21,6,30,672.0,47.0,1.3,15.0,223.0,43.42,33.17
2016,7,21,6,45,344.5,86.5,1.3,15.5,177.5,69.62,49.36
2016,7,21,7,0,17.0,126.0,1.3,16.0,132.0,94.1,73.39
2016,7,21,7,15,416.0,93.5,1.25,16.5,281.0,133.45,87.83
2016,7,21,7,30,815.0,61.0,1.2,17.0,430.0,224.45,145.87
2016,7,21,7,45,836.5,63.5,1.2,17.5,481.0,279.65,193.19
2016,7,21,8,0,858.0,66.0,1.2,18.0,532.0,335.77,241.6
2016,7,21,8,15,873.5,68.0,1.2,18.5,580.0,389.87,287.73
2016,7,21,8,30,889.0,70.0,1.2,19.0,628.0,443.69,332.28
2016,7,21,8,45,901.0,71.5,1.25,19.5,672.5,494.87,373.63
2016,7,21,9,0,913.0,73.0,1.3,20.0,717.0,544.88,412.73
2016,7,21,9,15,922.5,74.5,1.3,20.5,757.0,592.07,448.19
2016,7,21,9,30,932.0,76.0,1.3,21.0,797.0,637.38,481.1
2016,7,21,9,45,938.0,78.0,1.3,21.5,831.5,678.78,510.21
2016,7,21,10,0,944.0,80.0,1.3,22.0,866.0,717.58,536.67
2016,7,21,10,15,949.5,80.5,1.3,22.5,894.5,751.86,559.39
2016,7,21,10,30,955.0,81.0,1.3,23.0,923.0,783.15,579.02
2016,7,21,10,45,959.5,81.5,1.35,23.5,945.0,810.51,595.68
2016,7,21,11,0,964.0,82.0,1.4,24.0,967.0,834.53,610.09
