Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,966.5,82.5,1.45,24.0,982.5,853.49,622.39
2016,7,21,11,30,969.0,83.0,1.5,24.0,998.0,868.82,632.43
2016,7,21,11,45,971.0,83.0,1.55,24.0,1005.5,879.62,639.64
2016,7,21,12,0,973.0,83.0,1.6,24.0,1013.0,886.7,644.56
2016,7,21,12,15,973.5,83.0,1.65,24.0,1013.0,888.78,646.37
2016,7,21,12,30,974.0,83.0,1.7,24.0,1013.0,887.1,645.88
2016,7,21,12,45,964.0,89.0,1.75,24.0,1003.5,878.38,640.91
2016,7,21,13,0,954.0,95.0,1.8,24.0,994.0,866.05,633.71
2016,7,21,13,15,951.5,94.5,1.8,23.5,979.0,850.54,625.18
2016,7,21,13,30,949.0,94.0,1.8,23.0,964.0,831.46,614.31
2016,7,21,13,45,947.5,92.0,1.85,23.0,942.5,808.33,600.02
2016,7,21,14,0,946.0,90.0,1.9,23.0,921.0,781.75,583.34
2016,7,21,14,15,940.5,89.0,1.9,22.5,892.0,749.91,562.46
2016,7,21,14,30,935.0,88.0,1.9,22.0,863.0,715.11,538.89
2016,7,21,14,45,930.5,85.0,1.9,22.0,829.0,676.36,510.96
2016,7,21,15,0,926.0,82.0,1.9,22.0,795.0,634.93,480.42
2016,7,21,15,15,916.5,80.5,1.85,21.5,754.5,589.57,446.77
2016,7,21,15,30,907.0,79.0,1.8,21.0,714.0,542.36,410.68
2016,7,21,15,45,898.0,75.5,1.8,21.0,669.5,491.99,370.51
2016,7,21,16,0,889.0,72.0,1.8,21.0,625.0,440.2,327.96
2016,7,21,16,15,872.5,70.0,1.75,20.5,576.0,385.85,282.7
2016,7,21,16,30,856.0,68.0,1.7,20.0,527.0,331.34,236.13
2016,7,21,16,45,837.5,64.0,1.7,20.0,476.5,274.73,187.01
2016,7,21,17,0,819.0,60.0,1.7,20.0,426.0,218.76,139.0
2016,7,21,17,15,789.0,57.0,1.65,19.5,373.5,162.9,94.56
2016,7,21,17,30,759.0,54.0,1.6,19.0,321.0,105.56,55.45
2016,7,21,17,45,718.5,49.5,1.55,18.5,269.5,53.2,33.94
2016,7,21,18,0,678.0,45.0,1.5,18.0,218.0,41.84,31.32
2016,7,21,18,15,612.5,39.5,1.4,17.0,169.0,36.55,26.59
2016,7,21,18,30,547.0,34.0,1.3,16.0,120.0,31.33,21.71
2016,7,21,18,45,435.5,26.0,1.25,15.5,79.0,23.76,14.3
2016,7,21,19,0,324.0,18.0,1.2,15.0,38.0,16.33,0.52
2016,7,21,19,15,162.0,9.0,1.15,14.5,19.0,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,0.8,12.5,20.5,7.87,0.0
2016,7,22,5,30,331.0,20.0,0.8,13.0,41.0,18.16,3.86
2016,7,22,5,45,440.0,27.5,0.85,14.0,82.5,25.1,15.75
2016,7,22,6,0,549.0,35.0,0.9,15.0,124.0,32.2,22.66
2016,7,22,6,15,614.0,40.5,0.9,15.5,173.5,37.4,27.58
2016,7,22,6,30,679.0,46.0,0.9,16.0,223.0,42.68,32.39
2016,7,22,6,45,722.0,50.0,0.95,16.5,275.0,59.94,35.67
2016,7,22,7,0,765.0,54.0,1.0,17.0,327.0,112.64,60.11
2016,7,22,7,15,794.5,57.0,1.0,17.5,379.5,170.38,101.01
2016,7,22,7,30,824.0,60.0,1.0,18.0,432.0,226.61,146.49
2016,7,22,7,45,846.5,62.5,1.05,19.0,483.5,282.66,194.06
2016,7,22,8,0,869.0,65.0,1.1,20.0,535.0,339.74,242.49
2016,7,22,8,15,885.0,67.0,1.1,20.5,584.0,394.69,288.84
2016,7,22,8,30,901.0,69.0,1.1,21.0,633.0,449.39,333.59
2016,7,22,8,45,913.5,70.5,1.15,21.5,678.5,501.47,375.17
2016,7,22,9,0,926.0,72.0,1.2,22.0,724.0,552.41,414.49
2016,7,22,9,15,935.5,73.5,1.2,22.5,764.5,600.25,449.96
2016,7,22,9,30,945.0,75.0,1.2,23.0,805.0,646.16,482.85
2016,7,22,9,45,938.5,85.0,1.25,23.5,837.5,687.37,511.66
2016,7,22,10,0,932.0,95.0,1.3,24.0,870.0,724.9,537.17
2016,7,22,10,15,938.0,96.0,1.35,24.5,899.0,759.67,560.45
2016,7,22,10,30,944.0,97.0,1.4,25.0,928.0,791.48,581.1
2016,7,22,10,45,949.5,97.5,1.45,25.5,950.5,819.37,597.94
2016,7,22,11,0,955.0,98.0,1.5,26.0,973.0,843.98,612.58
2016,7,22,11,15,957.5,98.5,1.5,26.5,988.5,862.77,622.86
2016,7,22,11,30,960.0,99.0,1.5,27.0,1004.0,877.98,630.87
2016,7,22,11,45,962.5,98.5,1.55,27.5,1011.5,888.67,636.65
2016,7,22,12,0,965.0,98.0,1.6,28.0,1019.0,895.67,640.19
2016,7,22,12,15,965.0,98.0,1.65,28.0,1019.0,897.33,641.71
2016,7,22,12,30,965.0,98.0,1.7,28.0,1019.0,895.26,640.99
2016,7,22,12,45,964.0,97.0,1.75,28.0,1011.0,887.76,636.92
2016,7,22,13,0,963.0,96.0,1.8,28.0,1003.0,876.55,630.56
2016,7,22,13,15,960.0,95.5,1.8,28.0,987.0,860.49,620.64
2016,7,22,13,30,957.0,95.0,1.8,28.0,971.0,840.85,608.48
2016,7,22,13,45,953.0,94.0,1.8,28.0,948.5,816.51,593.27
2016,7,22,14,0,949.0,93.0,1.8,28.0,926.0,788.81,575.86
2016,7,22,14,15,942.5,92.0,1.8,27.5,896.0,756.13,555.01
2016,7,22,14,30,936.0,91.0,1.8,27.0,866.0,720.54,531.52
2016,7,22,14,45,928.0,89.5,1.85,26.5,830.5,680.81,504.87
2016,7,22,15,0,920.0,88.0,1.9,26.0,795.0,638.66,475.65
2016,7,22,15,15,909.0,86.0,1.85,25.5,753.5,592.19,441.84
2016,7,22,15,30,898.0,84.0,1.8,25.0,712.0,544.0,405.72
2016,7,22,15,45,873.5,86.5,1.8,25.0,664.0,491.97,365.1
2016,7,22,16,0,849.0,89.0,1.8,25.0,616.0,439.93,323.33
2016,7,22,16,15,830.5,86.0,1.75,24.5,567.0,384.89,278.6
2016,7,22,16,30,812.0,83.0,1.7,24.0,518.0,330.2,232.98
2016,7,22,16,45,777.0,82.0,1.7,23.5,464.5,273.43,185.7
2016,7,22,17,0,742.0,81.0,1.7,23.0,411.0,219.2,140.94
2016,7,22,17,15,707.0,76.5,1.65,22.0,359.0,165.01,98.8
2016,7,22,17,30,672.0,72.0,1.6,21.0,307.0,110.12,61.57
2016,7,22,17,45,621.5,66.0,1.55,20.5,255.5,60.82,40.1
2016,7,22,18,0,571.0,60.0,1.5,20.0,204.0,48.86,37.15
2016,7,22,18,15,496.5,52.0,1.4,19.0,156.5,42.47,31.48
2016,7,22,18,30,422.0,44.0,1.3,18.0,109.0,36.11,25.6
2016,7,22,18,45,302.5,32.5,1.25,17.5,70.0,26.64,16.45
2016,7,22,19,0,183.0,21.0,1.2,17.0,31.0,17.2,0.0
2016,7,22,19,15,91.5,10.5,1.15,16.5,15.5,8.26,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,76.5,11.5,0.65,12.5,16.5,9.05,0.0
2016,7,23,5,30,153.0,23.0,0.6,13.0,33.0,17.48,2.48
2016,7,23,5,45,268.0,36.0,0.6,14.0,72.0,27.5,17.72
2016,7,23,6,0,383.0,49.0,0.6,15.0,111.0,39.87,29.35
2016,7,23,6,15,457.0,58.5,0.6,15.5,158.0,47.2,36.22
2016,7,23,6,30,531.0,68.0,0.6,16.0,205.0,54.5,42.83
2016,7,23,6,45,588.0,74.0,0.6,17.0,257.0,71.3,46.44
2016,7,23,7,0,645.0,80.0,0.6,18.0,309.0,119.7,69.96
2016,7,23,7,15,681.0,85.0,0.6,19.0,361.0,170.36,105.07
2016,7,23,7,30,717.0,90.0,0.6,20.0,413.0,224.41,147.53
2016,7,23,7,45,747.0,93.5,0.6,21.0,465.0,281.61,194.29
2016,7,23,8,0,777.0,97.0,0.6,22.0,517.0,337.58,239.96
2016,7,23,8,15,797.0,100.5,0.65,23.0,565.5,391.57,283.62
2016,7,23,8,30,817.0,104.0,0.7,24.0,614.0,445.93,326.18
2016,7,23,8,45,830.0,108.0,0.75,25.0,659.0,497.47,365.28
2016,7,23,9,0,843.0,112.0,0.8,26.0,704.0,548.14,402.29
2016,7,23,9,15,855.0,114.0,0.85,26.5,744.5,591.99,434.2
2016,7,23,9,30,867.0,116.0,0.9,27.0,785.0,636.73,465.74
2016,7,23,9,45,877.5,117.0,0.95,28.0,820.5,677.88,492.99
2016,7,23,10,0,888.0,118.0,1.0,29.0,856.0,716.88,518.0
2016,7,23,10,15,894.5,119.5,1.05,29.5,884.5,751.1,540.23
2016,7,23,10,30,901.0,121.0,1.1,30.0,913.0,782.51,560.22
2016,7,23,10,45,874.5,141.0,1.2,30.5,926.0,800.89,571.51
2016,7,23,11,0,848.0,161.0,1.3,31.0,939.0,826.83,587.17
2016,7,23,11,15,851.5,162.0,1.3,31.0,953.5,845.7,598.85
2016,7,23,11,30,855.0,163.0,1.3,31.0,968.0,861.28,608.17
2016,7,23,11,45,839.5,174.5,1.35,31.5,970.0,866.85,610.66
2016,7,23,12,0,824.0,186.0,1.4,32.0,972.0,868.6,610.94
2016,7,23,12,15,824.0,186.0,1.45,32.0,972.0,870.09,612.41
2016,7,23,12,30,824.0,186.0,1.5,32.0,972.0,868.24,611.86
2016,7,23,12,45,832.0,179.5,1.55,32.0,967.0,864.17,610.03
2016,7,23,13,0,840.0,173.0,1.6,32.0,962.0,856.54,606.03
2016,7,23,13,15,836.5,171.5,1.65,32.0,947.0,840.37,596.42
2016,7,23,13,30,833.0,170.0,1.7,32.0,932.0,820.96,584.55
2016,7,23,13,45,821.0,172.5,1.75,32.0,908.0,795.32,568.32
2016,7,23,14,0,809.0,175.0,1.8,32.0,884.0,767.02,550.13
2016,7,23,14,15,801.0,172.5,1.8,31.5,855.0,734.95,529.94
2016,7,23,14,30,793.0,170.0,1.8,31.0,826.0,700.43,507.66
2016,7,23,14,45,801.0,157.5,1.8,31.0,796.0,665.59,483.85
2016,7,23,15,0,809.0,145.0,1.8,31.0,766.0,627.42,457.12
2016,7,23,15,15,796.0,142.0,1.8,30.5,725.5,582.32,425.52
2016,7,23,15,30,783.0,139.0,1.8,30.0,685.0,535.95,392.05
2016,7,23,15,45,788.5,126.0,1.8,29.5,644.5,488.89,356.92
2016,7,23,16,0,794.0,113.0,1.8,29.0,604.0,439.25,318.49
2016,7,23,16,15,773.0,109.0,1.75,28.5,555.5,385.11,275.55
2016,7,23,16,30,752.0,105.0,1.7,28.0,507.0,328.98,230.1
2016,7,23,16,45,739.0,96.5,1.7,27.5,458.5,274.17,184.77
2016,7,23,17,0,726.0,88.0,1.7,27.0,410.0,219.71,139.83
2016,7,23,17,15,689.5,82.5,1.6,26.0,357.5,164.82,97.77
2016,7,23,17,30,653.0,77.0,1.5,25.0,305.0,113.41,63.64
2016,7,23,17,45,610.5,69.5,1.45,24.0,254.5,64.1,41.7
2016,7,23,18,0,568.0,62.0,1.4,23.0,204.0,50.38,37.96
2016,7,23,18,15,492.0,53.5,1.3,22.0,156.0,43.64,32.06
2016,7,23,18,30,416.0,45.0,1.2,21.0,108.0,36.92,25.91
2016,7,23,18,45,292.5,33.0,1.1,20.0,69.0,27.05,16.48
2016,7,23,19,0,169.0,21.0,1.0,19.0,30.0,16.04,0.0
2016,7,23,19,15,84.5,10.5,0.95,18.0,15.0,8.26,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,11.5,0.65,13.5,15.0,9.05,0.0
2016,7,24,5,30,110.0,23.0,0.6,14.0,30.0,17.36,1.14
2016,7,24,5,45,217.0,38.5,0.6,14.5,67.5,29.03,18.87
2016,7,24,6,0,324.0,54.0,0.6,15.0,105.0,40.72,30.05
2016,7,24,6,15,399.5,65.0,0.6,15.5,151.5,49.06,37.83
2016,7,24,6,30,475.0,76.0,0.6,16.0,198.0,60.18,47.82
2016,7,24,6,45,541.5,82.0,0.65,17.0,250.0,76.77,51.25
2016,7,24,7,0,608.0,88.0,0.7,18.0,302.0,123.47,74.31
2016,7,24,7,15,646.5,94.0,0.7,18.5,354.0,173.33,109.25
2016,7,24,7,30,685.0,100.0,0.7,19.0,406.0,226.97,151.65
2016,7,24,7,45,720.0,102.5,0.75,20.0,458.5,280.28,195.41
2016,7,24,8,0,755.0,105.0,0.8,21.0,511.0,336.22,241.29
2016,7,24,8,15,776.0,108.5,0.8,21.5,560.0,392.04,286.85
2016,7,24,8,30,797.0,112.0,0.8,22.0,609.0,445.92,329.67
2016,7,24,8,45,808.5,117.5,0.85,23.0,653.5,497.22,368.87
2016,7,24,9,0,820.0,123.0,0.9,24.0,698.0,547.54,405.9
2016,7,24,9,15,833.0,125.5,0.9,24.5,739.0,594.88,439.98
2016,7,24,9,30,846.0,128.0,0.9,25.0,780.0,640.83,471.98
2016,7,24,9,45,830.5,144.5,0.9,26.0,808.5,678.94,496.36
2016,7,24,10,0,815.0,161.0,0.9,27.0,837.0,712.96,517.15
2016,7,24,10,15,823.5,163.0,0.9,27.5,866.0,747.85,539.28
2016,7,24,10,30,832.0,165.0,0.9,28.0,895.0,780.24,559.24
2016,7,24,10,45,804.0,187.5,0.95,28.5,907.5,799.16,570.16
2016,7,24,11,0,776.0,210.0,1.0,29.0,920.0,821.28,582.84
2016,7,24,11,15,780.0,211.5,1.05,29.0,935.0,840.44,595.47
2016,7,24,11,30,784.0,213.0,1.1,29.0,950.0,847.12,600.43
2016,7,24,11,45,760.0,230.5,1.15,29.5,949.5,860.1,607.17
2016,7,24,12,0,736.0,248.0,1.2,30.0,949.0,859.82,605.69
2016,7,24,12,15,736.0,248.0,1.2,30.0,949.0,861.26,606.6
2016,7,24,12,30,736.0,248.0,1.2,30.0,949.0,859.48,605.47
2016,7,24,12,45,753.5,234.5,1.25,30.5,947.0,857.47,604.12
2016,7,24,13,0,771.0,221.0,1.3,31.0,945.0,851.79,600.45
2016,7,24,13,15,766.5,219.5,1.3,31.0,929.5,835.16,589.97
2016,7,24,13,30,762.0,218.0,1.3,31.0,914.0,815.48,577.58
2016,7,24,13,45,732.0,229.5,1.35,31.0,884.5,784.46,557.85
2016,7,24,14,0,702.0,241.0,1.4,31.0,855.0,751.54,536.69
2016,7,24,14,15,692.0,237.0,1.4,30.5,826.0,718.73,516.28
2016,7,24,14,30,682.0,233.0,1.4,30.0,797.0,683.91,494.07
2016,7,24,14,45,675.0,225.0,1.45,30.0,763.0,645.99,468.72
2016,7,24,15,0,668.0,217.0,1.5,30.0,729.0,606.3,441.52
2016,7,24,15,15,651.5,211.5,1.45,29.5,688.5,561.67,410.39
2016,7,24,15,30,635.0,206.0,1.4,29.0,648.0,516.46,378.05
2016,7,24,15,45,638.5,189.0,1.4,28.5,608.5,471.34,345.05
2016,7,24,16,0,642.0,172.0,1.4,28.0,569.0,424.26,309.37
2016,7,24,16,15,616.0,165.0,1.35,27.0,520.5,372.4,269.72
2016,7,24,16,30,590.0,158.0,1.3,26.0,472.0,317.87,227.09
2016,7,24,16,45,583.5,142.0,1.3,25.5,426.0,271.45,188.96
2016,7,24,17,0,577.0,126.0,1.3,25.0,380.0,220.8,147.53
2016,7,24,17,15,535.0,116.5,1.25,24.0,329.0,166.54,106.35
2016,7,24,17,30,493.0,107.0,1.2,23.0,278.0,120.27,75.22
2016,7,24,17,45,458.0,93.0,1.15,22.0,231.0,75.66,52.53
2016,7,24,18,0,423.0,79.0,1.1,21.0,184.0,58.84,45.59
2016,7,24,18,15,349.0,65.5,1.0,20.0,138.5,48.95,36.91
2016,7,24,18,30,275.0,52.0,0.9,19.0,93.0,38.98,27.88
2016,7,24,18,45,186.0,35.0,0.85,18.5,58.0,26.37,15.93
2016,7,24,19,0,97.0,18.0,0.8,18.0,23.0,13.66,0.0
2016,7,24,19,15,48.5,9.0,0.8,17.5,11.5,7.08,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,0.6,12.5,13.0,7.47,0.0
2016,7,25,5,30,115.0,19.0,0.6,13.0,26.0,14.45,0.0
2016,7,25,5,45,210.0,35.5,0.6,13.5,62.5,26.85,17.02
2016,7,25,6,0,305.0,52.0,0.6,14.0,99.0,39.19,28.81
2016,7,25,6,15,376.5,65.0,0.55,14.5,145.0,48.85,37.8
2016,7,25,6,30,448.0,78.0,0.5,15.0,191.0,58.44,46.47
2016,7,25,6,45,501.0,87.5,0.5,16.0,241.5,80.55,54.82
2016,7,25,7,0,554.0,97.0,0.5,17.0,292.0,126.41,78.89
2016,7,25,7,15,593.0,105.0,0.5,17.5,343.5,174.92,113.14
2016,7,25,7,30,632.0,113.0,0.5,18.0,395.0,227.39,154.49
2016,7,25,7,45,658.5,120.0,0.55,19.0,445.0,279.36,197.15
2016,7,25,8,0,685.0,127.0,0.6,20.0,495.0,333.24,241.19
2016,7,25,8,15,708.0,132.5,0.6,20.5,543.5,386.18,284.02
2016,7,25,8,30,731.0,138.0,0.6,21.0,592.0,440.01,326.3
2016,7,25,8,45,743.0,145.0,0.65,22.0,636.0,490.45,364.49
2016,7,25,9,0,755.0,152.0,0.7,23.0,680.0,540.15,400.78
2016,7,25,9,15,769.0,156.0,0.75,23.5,721.0,587.42,434.96
2016,7,25,9,30,783.0,160.0,0.8,24.0,762.0,631.75,466.19
2016,7,25,9,45,825.5,146.0,0.85,25.0,806.0,679.06,498.06
2016,7,25,10,0,868.0,132.0,0.9,26.0,850.0,719.02,524.37
2016,7,25,10,15,875.0,133.5,0.95,26.5,879.5,753.08,546.65
2016,7,25,10,30,882.0,135.0,1.0,27.0,909.0,784.42,566.75
2016,7,25,10,45,869.0,148.0,1.05,27.5,926.0,806.74,580.31
2016,7,25,11,0,856.0,161.0,1.1,28.0,943.0,837.76,598.94
2016,7,25,11,15,859.5,162.0,1.1,28.0,958.0,856.85,610.51
2016,7,25,11,30,863.0,163.0,1.1,28.0,973.0,872.61,619.92
2016,7,25,11,45,848.5,174.0,1.15,28.5,975.5,878.66,622.79
2016,7,25,12,0,834.0,185.0,1.2,29.0,978.0,880.88,623.44
2016,7,25,12,15,834.0,185.0,1.2,29.0,978.0,882.4,624.33
2016,7,25,12,30,834.0,185.0,1.2,29.0,978.0,880.52,623.18
2016,7,25,12,45,842.5,177.5,1.25,29.0,973.0,875.93,621.14
2016,7,25,13,0,851.0,170.0,1.3,29.0,968.0,867.71,616.9
2016,7,25,13,15,847.0,169.0,1.3,29.0,952.5,851.34,606.93
2016,7,25,13,30,843.0,168.0,1.3,29.0,937.0,831.7,594.47
2016,7,25,13,45,824.0,174.0,1.35,29.0,910.5,803.35,576.57
2016,7,25,14,0,805.0,180.0,1.4,29.0,884.0,772.57,556.84
2016,7,25,14,15,796.5,177.5,1.35,28.5,854.5,740.11,536.0
2016,7,25,14,30,788.0,175.0,1.3,28.0,825.0,705.24,513.13
2016,7,25,14,45,780.0,170.0,1.3,28.0,790.0,666.44,486.59
2016,7,25,15,0,772.0,165.0,1.3,28.0,755.0,627.6,459.38
2016,7,25,15,15,757.5,161.0,1.25,27.5,714.0,581.38,426.88
2016,7,25,15,30,743.0,157.0,1.2,27.0,673.0,534.12,392.75
2016,7,25,15,45,740.5,146.0,1.2,26.5,631.0,485.89,357.11
2016,7,25,16,0,738.0,135.0,1.2,26.0,589.0,436.09,318.94
2016,7,25,16,15,714.5,129.5,1.15,25.5,540.0,381.68,276.14
2016,7,25,16,30,691.0,124.0,1.1,25.0,491.0,328.24,233.02
2016,7,25,16,45,682.0,112.0,1.1,24.5,443.5,274.64,188.76
2016,7,25,17,0,673.0,100.0,1.1,24.0,396.0,221.06,144.43
2016,7,25,17,15,633.5,93.5,1.05,23.0,344.0,167.6,103.32
2016,7,25,17,30,594.0,87.0,1.0,22.0,292.0,118.09,69.87
2016,7,25,17,45,556.5,76.5,0.95,21.5,243.0,69.81,46.31
2016,7,25,18,0,519.0,66.0,0.9,21.0,194.0,53.02,40.56
2016,7,25,18,15,441.5,56.0,0.8,20.0,147.0,45.28,33.73
2016,7,25,18,30,364.0,46.0,0.7,19.0,100.0,37.5,26.59
2016,7,25,18,45,256.5,32.0,0.65,18.5,63.0,26.14,15.59
2016,7,25,19,0,149.0,18.0,0.6,18.0,26.0,13.78,0.0
2016,7,25,19,15,74.5,9.0,0.6,17.5,13.0,7.08,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,9.5,0.55,14.5,13.0,7.47,0.0
2016,7,26,5,30,125.0,19.0,0.5,15.0,26.0,14.47,0.0
2016,7,26,5,45,224.5,34.5,0.45,15.5,63.0,26.19,16.2
2016,7,26,6,0,324.0,50.0,0.4,16.0,100.0,37.91,27.43
2016,7,26,6,15,397.0,62.0,0.35,17.0,146.0,46.97,35.75
2016,7,26,6,30,470.0,74.0,0.3,18.0,192.0,58.67,46.1
2016,7,26,6,45,523.0,82.5,0.3,19.0,242.0,78.33,51.51
2016,7,26,7,0,576.0,91.0,0.3,20.0,292.0,124.87,75.6
2016,7,26,7,15,614.5,98.0,0.3,21.0,343.5,173.89,109.66
2016,7,26,7,30,653.0,105.0,0.3,22.0,395.0,226.76,150.54
2016,7,26,7,45,679.0,111.5,0.3,23.0,445.5,279.4,192.97
2016,7,26,8,0,705.0,118.0,0.3,24.0,496.0,333.85,236.5
2016,7,26,8,15,727.5,123.0,0.3,25.0,544.5,387.24,278.25
2016,7,26,8,30,750.0,128.0,0.3,26.0,593.0,441.43,319.14
2016,7,26,8,45,763.5,133.5,0.35,27.0,637.0,492.23,356.58
2016,7,26,9,0,777.0,139.0,0.4,28.0,681.0,542.33,392.17
2016,7,26,9,15,790.5,142.0,0.45,28.5,721.5,588.78,424.89
2016,7,26,9,30,804.0,145.0,0.5,29.0,762.0,633.98,455.84
2016,7,26,9,45,825.0,142.0,0.55,30.0,800.0,677.39,483.94
2016,7,26,10,0,846.0,139.0,0.6,31.0,838.0,719.45,510.37
2016,7,26,10,15,853.0,141.0,0.65,31.5,867.0,754.29,532.39
2016,7,26,10,30,860.0,143.0,0.7,32.0,896.0,776.77,546.5
2016,7,26,10,45,855.5,150.0,0.8,32.5,915.0,811.34,568.1
2016,7,26,11,0,851.0,157.0,0.9,33.0,934.0,832.7,581.26
2016,7,26,11,15,854.5,158.0,0.9,33.5,949.0,851.72,591.24
2016,7,26,11,30,858.0,159.0,0.9,34.0,964.0,867.44,599.13
2016,7,26,11,45,851.0,165.0,0.95,34.5,968.5,875.41,603.12
2016,7,26,12,0,844.0,171.0,1.0,35.0,973.0,879.77,605.06
2016,7,26,12,15,843.5,171.0,1.05,35.0,972.5,880.89,606.38
2016,7,26,12,30,843.0,171.0,1.1,35.0,972.0,878.56,605.72
2016,7,26,12,45,847.5,166.5,1.15,35.0,966.0,873.05,603.21
2016,7,26,13,0,852.0,162.0,1.2,35.0,960.0,864.0,598.61
2016,7,26,13,15,848.0,161.0,1.2,34.5,944.0,847.58,590.1
2016,7,26,13,30,844.0,160.0,1.2,34.0,928.0,827.9,579.38
2016,7,26,13,45,834.5,160.5,1.2,34.0,904.0,802.13,563.14
2016,7,26,14,0,825.0,161.0,1.2,34.0,880.0,773.56,544.96
2016,7,26,14,15,816.5,158.5,1.2,34.0,850.5,740.51,523.69
2016,7,26,14,30,808.0,156.0,1.2,34.0,821.0,705.01,500.45
2016,7,26,14,45,799.5,151.5,1.2,34.0,786.0,665.54,474.16
2016,7,26,15,0,791.0,147.0,1.2,34.0,751.0,624.03,445.88
2016,7,26,15,15,776.5,144.0,1.2,33.5,710.0,578.57,415.0
2016,7,26,15,30,762.0,141.0,1.2,33.0,669.0,532.07,382.4
2016,7,26,15,45,749.0,134.5,1.2,32.5,624.5,481.83,346.11
2016,7,26,16,0,736.0,128.0,1.2,32.0,580.0,430.95,308.09
2016,7,26,16,15,713.0,123.0,1.2,31.5,531.5,377.23,266.87
2016,7,26,16,30,690.0,118.0,1.2,31.0,483.0,324.42,225.21
2016,7,26,16,45,664.5,110.5,1.2,30.5,433.0,270.13,181.82
2016,7,26,17,0,639.0,103.0,1.2,30.0,383.0,217.67,139.93
2016,7,26,17,15,599.5,96.0,1.15,29.0,332.0,165.64,100.78
2016,7,26,17,30,560.0,89.0,1.1,28.0,281.0,117.62,68.85
2016,7,26,17,45,509.5,79.5,1.05,27.5,231.5,71.67,46.67
2016,7,26,18,0,459.0,70.0,1.0,27.0,182.0,55.58,41.66
2016,7,26,18,15,384.0,58.0,0.9,25.5,137.0,44.08,31.86
2016,7,26,18,30,309.0,46.0,0.8,24.0,92.0,34.97,23.82
2016,7,26,18,45,206.5,31.0,0.75,23.0,56.5,23.58,13.04
2016,7,26,19,0,104.0,16.0,0.7,22.0,21.0,12.2,0.0
2016,7,26,19,15,52.0,8.0,0.65,21.5,10.5,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,16.5,9.0,5.9,0.0
2016,7,27,5,30,59.0,15.0,0.4,17.0,18.0,11.57,0.0
2016,7,27,5,45,133.0,33.5,0.45,17.5,51.0,25.22,15.11
2016,7,27,6,0,207.0,52.0,0.5,18.0,84.0,38.55,27.69
2016,7,27,6,15,269.0,69.0,0.5,18.5,126.0,50.67,38.7
2016,7,27,6,30,331.0,86.0,0.5,19.0,168.0,62.56,49.26
2016,7,27,6,45,388.0,97.5,0.5,20.0,216.0,82.11,56.29
2016,7,27,7,0,445.0,109.0,0.5,21.0,264.0,123.5,79.14
2016,7,27,7,15,484.0,119.0,0.5,22.0,312.0,167.42,109.89
2016,7,27,7,30,523.0,129.0,0.5,23.0,360.0,215.36,146.67
2016,7,27,7,45,559.5,135.0,0.5,24.0,409.5,267.26,187.59
2016,7,27,8,0,596.0,141.0,0.5,25.0,459.0,318.51,227.84
2016,7,27,8,15,620.0,147.5,0.55,25.5,505.5,368.24,267.21
2016,7,27,8,30,644.0,154.0,0.6,26.0,552.0,419.17,306.52
2016,7,27,8,45,662.0,159.5,0.65,27.0,595.5,467.28,342.13
2016,7,27,9,0,680.0,165.0,0.7,28.0,639.0,515.38,376.54
2016,7,27,9,15,695.0,169.5,0.75,28.5,678.0,560.63,408.67
2016,7,27,9,30,710.0,174.0,0.8,29.0,717.0,605.05,439.36
2016,7,27,9,45,717.0,179.5,0.9,30.0,750.0,644.03,465.14
2016,7,27,10,0,724.0,185.0,1.0,31.0,783.0,681.09,489.0
2016,7,27,10,15,733.0,188.0,1.05,31.0,811.5,715.3,512.03
2016,7,27,10,30,742.0,191.0,1.1,31.0,840.0,747.33,533.33
2016,7,27,10,45,744.0,196.0,1.15,31.5,860.0,773.34,549.32
2016,7,27,11,0,746.0,201.0,1.2,32.0,880.0,796.5,563.29
2016,7,27,11,15,750.5,202.0,1.2,32.0,895.0,815.16,574.95
2016,7,27,11,30,755.0,203.0,1.2,32.0,910.0,822.18,579.44
2016,7,27,11,45,753.0,206.5,1.25,32.5,916.0,830.98,584.26
2016,7,27,12,0,751.0,210.0,1.3,33.0,922.0,846.37,592.89
2016,7,27,12,15,751.0,210.0,1.3,33.0,922.0,847.81,593.62
2016,7,27,12,30,751.0,210.0,1.3,33.0,922.0,846.01,592.48
2016,7,27,12,45,750.5,208.5,1.3,33.0,915.0,839.2,588.27
2016,7,27,13,0,750.0,207.0,1.3,33.0,908.0,829.2,582.09
2016,7,27,13,15,745.5,205.5,1.3,32.5,893.0,812.79,572.98
2016,7,27,13,30,741.0,204.0,1.3,32.0,878.0,793.42,561.92
2016,7,27,13,45,736.5,200.5,1.3,32.0,856.5,769.43,546.67
2016,7,27,14,0,732.0,197.0,1.3,32.0,835.0,742.73,529.5
2016,7,27,14,15,722.5,194.0,1.3,31.5,806.0,710.31,509.33
2016,7,27,14,30,713.0,191.0,1.3,31.0,777.0,675.77,487.33
2016,7,27,14,45,711.0,182.0,1.3,31.0,745.0,639.03,462.52
2016,7,27,15,0,709.0,173.0,1.3,31.0,713.0,600.07,435.6
2016,7,27,15,15,693.5,169.0,1.25,30.5,673.5,555.65,404.65
2016,7,27,15,30,678.0,165.0,1.2,30.0,634.0,510.47,372.33
2016,7,27,15,45,675.5,153.0,1.2,30.0,593.5,464.29,337.91
2016,7,27,16,0,673.0,141.0,1.2,30.0,553.0,416.69,301.34
2016,7,27,16,15,648.5,135.0,1.15,29.0,506.0,364.58,261.56
2016,7,27,16,30,624.0,129.0,1.1,28.0,459.0,313.68,221.6
2016,7,27,16,45,612.5,117.0,1.1,27.5,413.0,262.92,180.32
2016,7,27,17,0,601.0,105.0,1.1,27.0,367.0,212.58,139.25
2016,7,27,17,15,561.5,97.5,1.05,26.0,317.5,162.23,100.92
2016,7,27,17,30,522.0,90.0,1.0,25.0,268.0,115.95,69.6
2016,7,27,17,45,486.5,78.0,0.95,24.5,222.0,70.67,46.29
2016,7,27,18,0,451.0,66.0,0.9,24.0,176.0,52.41,39.49
2016,7,27,18,15,377.5,55.0,0.8,23.0,132.0,44.05,32.19
2016,7,27,18,30,304.0,44.0,0.7,22.0,88.0,33.52,22.79
2016,7,27,18,45,152.0,32.5,0.65,21.5,54.5,24.43,13.63
2016,7,27,19,0,0.0,21.0,0.6,21.0,21.0,15.4,0.0
2016,7,27,19,15,0.0,10.5,0.55,20.5,10.5,8.26,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,14.5,12.0,7.08,0.0
2016,7,28,5,30,135.0,18.0,0.4,15.0,24.0,13.74,0.0
2016,7,28,5,45,241.0,31.0,0.4,15.5,60.0,25.22,15.13
2016,7,28,6,0,347.0,44.0,0.4,16.0,96.0,35.73,25.48
2016,7,28,6,15,419.5,54.0,0.4,16.5,141.0,43.49,32.74
2016,7,28,6,30,492.0,64.0,0.4,17.0,186.0,51.18,39.7
2016,7,28,6,45,542.0,71.5,0.4,18.0,234.5,72.53,45.64
2016,7,28,7,0,592.0,79.0,0.4,19.0,283.0,119.32,70.46
2016,7,28,7,15,629.0,84.5,0.4,19.5,333.0,167.96,105.12
2016,7,28,7,30,666.0,90.0,0.4,20.0,383.0,220.2,146.62
2016,7,28,7,45,692.5,95.0,0.45,21.0,432.5,272.48,189.71
2016,7,28,8,0,719.0,100.0,0.5,22.0,482.0,326.57,234.01
2016,7,28,8,15,740.0,103.5,0.5,22.5,529.0,380.68,277.74
2016,7,28,8,30,761.0,107.0,0.5,23.0,576.0,433.07,318.89
2016,7,28,8,45,774.0,111.5,0.55,24.0,619.0,482.75,356.47
2016,7,28,9,0,787.0,116.0,0.6,25.0,662.0,531.69,392.12
2016,7,28,9,15,799.5,118.5,0.65,25.5,701.5,577.55,425.22
2016,7,28,9,30,812.0,121.0,0.7,26.0,741.0,622.08,456.45
2016,7,28,9,45,820.5,123.5,0.75,27.0,775.0,662.4,483.04
2016,7,28,10,0,829.0,126.0,0.8,28.0,809.0,693.8,503.12
2016,7,28,10,15,836.0,127.5,0.85,28.5,837.0,726.78,524.67
2016,7,28,10,30,843.0,129.0,0.9,29.0,865.0,757.17,544.08
2016,7,28,10,45,834.0,139.0,0.95,29.5,882.5,779.4,557.51
2016,7,28,11,0,825.0,149.0,1.0,30.0,900.0,809.77,575.71
2016,7,28,11,15,828.5,150.0,1.05,30.0,914.5,828.39,587.45
2016,7,28,11,30,832.0,151.0,1.1,30.0,929.0,830.5,588.91
2016,7,28,11,45,820.0,160.0,1.15,30.5,932.0,850.06,600.5
2016,7,28,12,0,808.0,169.0,1.2,31.0,935.0,852.69,601.25
2016,7,28,12,15,808.0,169.0,1.2,31.0,934.5,854.15,602.1
2016,7,28,12,30,808.0,169.0,1.2,31.0,934.0,852.3,600.97
2016,7,28,12,45,802.5,170.5,1.25,31.0,925.5,843.83,596.43
2016,7,28,13,0,797.0,172.0,1.3,31.0,917.0,832.16,589.98
2016,7,28,13,15,793.0,171.0,1.3,30.5,901.5,816.43,581.4
2016,7,28,13,30,789.0,170.0,1.3,30.0,886.0,797.62,570.57
2016,7,28,13,45,777.0,171.5,1.3,30.0,862.5,771.78,553.8
2016,7,28,14,0,765.0,173.0,1.3,30.0,839.0,743.45,535.24
2016,7,28,14,15,756.5,170.5,1.25,29.5,810.5,711.96,515.0
2016,7,28,14,30,748.0,168.0,1.2,29.0,782.0,678.21,492.87
2016,7,28,14,45,740.5,163.0,1.2,29.0,748.5,643.51,469.09
2016,7,28,15,0,733.0,158.0,1.2,29.0,715.0,603.55,441.23
2016,7,28,15,15,718.5,154.0,1.15,28.5,675.0,558.75,409.8
2016,7,28,15,30,704.0,150.0,1.1,28.0,635.0,513.05,376.86
2016,7,28,15,45,499.5,203.0,1.1,28.0,535.5,418.21,307.99
2016,7,28,16,0,295.0,256.0,1.1,28.0,436.0,337.4,249.46
2016,7,28,16,15,266.0,237.5,1.05,27.5,389.5,293.04,216.6
2016,7,28,16,30,237.0,219.0,1.0,27.0,343.0,251.33,185.11
2016,7,28,16,45,236.5,195.0,1.0,26.5,308.5,216.05,157.46
2016,7,28,17,0,236.0,171.0,1.0,26.0,274.0,180.79,129.5
2016,7,28,17,15,221.0,150.5,0.95,25.0,237.0,145.92,102.91
2016,7,28,17,30,206.0,130.0,0.9,24.0,200.0,112.86,78.98
2016,7,28,17,45,330.0,97.0,0.85,23.5,187.0,77.35,53.64
2016,7,28,18,0,454.0,64.0,0.8,23.0,174.0,50.93,38.37
2016,7,28,18,15,380.0,53.5,0.75,22.0,130.0,42.91,31.34
2016,7,28,18,30,306.0,43.0,0.7,21.0,86.0,32.82,22.26
2016,7,28,18,45,207.0,29.0,0.7,20.5,52.5,22.12,11.67
2016,7,28,19,0,108.0,15.0,0.7,20.0,19.0,11.46,0.0
2016,7,28,19,15,54.0,7.5,0.65,19.5,9.5,5.9,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,0.4,15.0,8.5,5.51,0.0
2016,7,29,5,30,70.0,14.0,0.4,15.0,17.0,10.65,0.0
2016,7,29,5,45,150.5,31.5,0.4,15.5,50.0,23.71,13.74
2016,7,29,6,0,231.0,49.0,0.4,16.0,83.0,36.6,26.19
2016,7,29,6,15,297.0,63.5,0.4,16.5,125.0,47.14,35.91
2016,7,29,6,30,363.0,78.0,0.4,17.0,167.0,57.55,45.27
2016,7,29,6,45,419.0,89.0,0.45,18.0,214.5,79.11,52.98
2016,7,29,7,0,475.0,100.0,0.5,19.0,262.0,121.97,77.1
2016,7,29,7,15,514.0,108.5,0.5,19.5,311.0,166.59,109.09
2016,7,29,7,30,553.0,117.0,0.5,20.0,360.0,218.75,150.18
2016,7,29,7,45,590.0,122.0,0.55,21.0,409.5,267.98,189.9
2016,7,29,8,0,627.0,127.0,0.6,22.0,459.0,320.36,232.03
2016,7,29,8,15,650.5,132.5,0.6,23.0,506.0,370.8,271.99
2016,7,29,8,30,674.0,138.0,0.6,24.0,553.0,422.31,311.46
2016,7,29,8,45,697.5,140.5,0.65,25.0,597.5,472.01,348.61
2016,7,29,9,0,721.0,143.0,0.7,26.0,642.0,522.1,384.79
2016,7,29,9,15,735.0,146.5,0.75,26.5,681.5,567.65,417.45
2016,7,29,9,30,749.0,150.0,0.8,27.0,721.0,610.64,447.5
2016,7,29,9,45,770.5,147.0,0.85,27.5,758.0,652.59,476.21
2016,7,29,10,0,792.0,144.0,0.9,28.0,795.0,693.4,503.51
2016,7,29,10,15,800.5,145.5,0.9,28.5,823.5,727.34,524.98
2016,7,29,10,30,809.0,147.0,0.9,29.0,852.0,758.86,544.43
2016,7,29,10,45,809.5,152.0,0.95,29.5,872.0,784.67,560.35
2016,7,29,11,0,810.0,157.0,1.0,30.0,892.0,807.36,574.09
2016,7,29,11,15,814.0,158.0,1.05,30.0,907.0,826.17,586.11
2016,7,29,11,30,818.0,159.0,1.1,30.0,922.0,841.83,596.16
2016,7,29,11,45,815.0,162.5,1.15,30.5,928.0,850.59,600.74
2016,7,29,12,0,812.0,166.0,1.2,31.0,934.0,855.95,603.33
2016,7,29,12,15,812.0,166.0,1.2,31.0,934.0,857.41,604.15
2016,7,29,12,30,812.0,166.0,1.2,31.0,934.0,855.54,603.01
2016,7,29,12,45,818.5,160.5,1.3,31.0,929.0,850.93,601.55
2016,7,29,13,0,825.0,155.0,1.4,31.0,924.0,842.84,597.91
2016,7,29,13,15,821.5,154.0,1.4,31.0,909.0,827.09,588.29
2016,7,29,13,30,818.0,153.0,1.4,31.0,894.0,808.16,576.75
2016,7,29,13,45,809.5,153.0,1.4,31.0,871.0,783.13,560.63
2016,7,29,14,0,801.0,153.0,1.4,31.0,848.0,755.36,542.54
2016,7,29,14,15,793.0,151.0,1.4,30.5,819.5,723.62,522.67
2016,7,29,14,30,785.0,149.0,1.4,30.0,791.0,689.48,500.75
2016,7,29,14,45,774.5,146.0,1.4,30.0,756.5,650.6,474.13
2016,7,29,15,0,764.0,143.0,1.4,30.0,722.0,609.91,445.68
2016,7,29,15,15,750.0,139.5,1.3,29.5,682.5,565.19,413.96
2016,7,29,15,30,736.0,136.0,1.2,29.0,643.0,519.44,380.67
2016,7,29,15,45,719.5,131.5,1.2,28.5,599.0,470.25,344.49
2016,7,29,16,0,703.0,127.0,1.2,28.0,555.0,420.8,306.9
2016,7,29,16,15,680.0,122.0,1.15,27.5,507.5,368.48,265.93
2016,7,29,16,30,657.0,117.0,1.1,27.0,460.0,317.14,224.69
2016,7,29,16,45,627.5,110.5,1.1,26.5,411.0,264.11,181.81
2016,7,29,17,0,598.0,104.0,1.1,26.0,362.0,213.4,140.79
2016,7,29,17,15,558.0,96.5,1.05,25.0,312.5,162.92,102.05
2016,7,29,17,30,518.0,89.0,1.0,24.0,263.0,116.58,70.26
2016,7,29,17,45,464.5,79.5,0.95,23.5,215.0,72.7,47.67
2016,7,29,18,0,411.0,70.0,0.9,23.0,167.0,52.64,39.83
2016,7,29,18,15,338.5,57.0,0.85,22.0,124.0,42.99,31.38
2016,7,29,18,30,266.0,44.0,0.8,21.0,81.0,33.28,22.59
2016,7,29,18,45,172.0,28.5,0.75,20.5,48.5,21.62,11.02
2016,7,29,19,0,78.0,13.0,0.7,20.0,16.0,10.23,0.0
2016,7,29,19,15,39.0,6.5,0.65,19.5,8.0,5.11,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,48.0,7.5,0.5,14.5,10.0,5.9,0.0
2016,7,30,5,30,96.0,15.0,0.5,15.0,20.0,11.44,0.0
2016,7,30,5,45,195.5,30.0,0.5,15.5,54.0,22.81,12.82
2016,7,30,6,0,295.0,45.0,0.5,16.0,88.0,34.18,24.05
2016,7,30,6,15,368.5,57.0,0.5,16.5,132.0,43.25,32.48
2016,7,30,6,30,442.0,69.0,0.5,17.0,176.0,54.66,42.73
2016,7,30,6,45,495.0,78.0,0.55,18.0,224.5,77.77,49.96
2016,7,30,7,0,548.0,87.0,0.6,19.0,273.0,123.55,75.39
2016,7,30,7,15,587.0,93.5,0.6,19.5,323.5,171.05,109.64
2016,7,30,7,30,626.0,100.0,0.6,20.0,374.0,222.49,150.58
2016,7,30,7,45,654.5,106.0,0.65,21.0,423.5,274.25,193.17
2016,7,30,8,0,683.0,112.0,0.7,22.0,473.0,328.14,237.17
2016,7,30,8,15,706.0,116.5,0.75,22.5,520.5,380.45,279.69
2016,7,30,8,30,729.0,121.0,0.8,23.0,568.0,433.66,321.76
2016,7,30,8,45,744.5,126.0,0.85,24.0,612.0,484.85,360.44
2016,7,30,9,0,760.0,131.0,0.9,25.0,656.0,534.43,396.61
2016,7,30,9,15,774.0,134.0,0.95,25.5,696.5,580.68,430.08
2016,7,30,9,30,788.0,137.0,1.0,26.0,737.0,625.79,461.81
2016,7,30,9,45,823.0,126.5,1.05,26.5,778.5,671.31,493.33
2016,7,30,10,0,858.0,116.0,1.1,27.0,820.0,710.02,519.75
2016,7,30,10,15,865.0,118.0,1.15,27.5,849.0,744.47,542.32
2016,7,30,10,30,872.0,120.0,1.2,28.0,878.0,776.22,562.62
2016,7,30,10,45,862.0,130.5,1.3,28.5,896.0,799.03,576.54
2016,7,30,11,0,852.0,141.0,1.4,29.0,914.0,817.92,587.98
2016,7,30,11,15,855.5,142.0,1.4,28.5,929.0,836.33,600.41
2016,7,30,11,30,859.0,143.0,1.4,28.0,944.0,851.52,610.85
2016,7,30,11,45,841.0,156.5,1.45,28.0,945.5,869.72,622.7
2016,7,30,12,0,823.0,170.0,1.5,28.0,947.0,871.35,624.0
2016,7,30,12,15,823.0,170.0,1.5,28.0,947.0,872.83,624.88
2016,7,30,12,30,823.0,170.0,1.5,28.0,947.0,870.91,623.7
2016,7,30,12,45,813.5,174.5,1.5,28.0,937.0,861.52,617.85
2016,7,30,13,0,804.0,179.0,1.5,28.0,927.0,848.89,610.08
2016,7,30,13,15,800.0,178.0,1.45,28.0,912.0,832.95,599.53
2016,7,30,13,30,796.0,177.0,1.4,28.0,897.0,813.9,586.74
2016,7,30,13,45,785.0,178.0,1.4,28.0,873.5,788.07,569.9
2016,7,30,14,0,774.0,179.0,1.4,28.0,850.0,759.66,551.2
2016,7,30,14,15,765.5,176.5,1.3,27.5,821.5,727.75,530.11
2016,7,30,14,30,757.0,174.0,1.2,27.0,793.0,697.33,509.58
2016,7,30,14,45,749.5,169.0,1.2,27.0,759.0,658.76,483.2
2016,7,30,15,0,742.0,164.0,1.2,27.0,725.0,618.24,454.92
2016,7,30,15,15,727.5,160.0,1.15,26.5,685.0,572.81,422.96
2016,7,30,15,30,713.0,156.0,1.1,26.0,645.0,526.45,389.45
2016,7,30,15,45,704.5,147.0,1.1,26.0,603.0,478.04,353.04
2016,7,30,16,0,696.0,138.0,1.1,26.0,561.0,428.7,314.8
2016,7,30,16,15,672.5,132.5,1.05,25.5,513.5,375.88,273.41
2016,7,30,16,30,649.0,127.0,1.0,25.0,466.0,324.12,231.78
2016,7,30,16,45,629.5,117.5,0.95,24.5,418.0,271.56,188.75
2016,7,30,17,0,610.0,108.0,0.9,24.0,370.0,220.26,146.66
2016,7,30,17,15,570.0,100.0,0.85,23.0,319.5,168.5,106.68
2016,7,30,17,30,530.0,92.0,0.8,22.0,269.0,120.92,73.7
2016,7,30,17,45,484.0,81.0,0.8,21.5,221.0,75.26,49.51
2016,7,30,18,0,438.0,70.0,0.8,21.0,173.0,52.9,40.39
2016,7,30,18,15,362.0,57.5,0.75,20.0,128.5,43.52,32.09
2016,7,30,18,30,286.0,45.0,0.7,19.0,84.0,34.09,23.45
2016,7,30,18,45,187.0,29.5,0.7,18.5,50.5,22.38,11.42
2016,7,30,19,0,88.0,14.0,0.7,18.0,17.0,11.02,0.0
2016,7,30,19,15,44.0,7.0,0.65,17.5,8.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,13.5,8.0,5.11,0.0
2016,7,31,5,30,67.0,13.0,0.6,14.0,16.0,9.9,0.0
2016,7,31,5,45,155.5,30.5,0.55,14.5,49.5,23.0,12.84
2016,7,31,6,0,244.0,48.0,0.5,15.0,83.0,35.97,25.67
2016,7,31,6,15,313.0,63.0,0.5,15.5,126.5,46.93,35.83
2016,7,31,6,30,382.0,78.0,0.5,16.0,170.0,57.75,45.62
2016,7,31,6,45,437.5,88.5,0.5,17.0,218.0,81.32,53.88
2016,7,31,7,0,493.0,99.0,0.5,18.0,266.0,125.2,79.06
2016,7,31,7,15,532.5,108.0,0.55,18.5,315.5,175.0,115.61
2016,7,31,7,30,572.0,117.0,0.6,19.0,365.0,225.66,155.89
2016,7,31,7,45,601.0,124.5,0.65,20.0,414.0,276.02,197.11
