Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,630.0,132.0,0.7,21.0,463.0,328.69,239.89
2016,7,31,8,15,653.5,137.5,0.75,21.5,510.5,379.58,281.08
2016,7,31,8,30,677.0,143.0,0.8,22.0,558.0,431.52,322.02
2016,7,31,8,45,687.5,151.5,0.85,23.0,600.0,480.41,358.91
2016,7,31,9,0,698.0,160.0,0.9,24.0,642.0,528.56,393.96
2016,7,31,9,15,713.0,164.0,0.95,24.5,681.5,574.48,427.12
2016,7,31,9,30,728.0,168.0,1.0,25.0,721.0,619.5,458.75
2016,7,31,9,45,706.5,189.5,1.05,25.5,746.5,654.49,482.23
2016,7,31,10,0,685.0,211.0,1.1,26.0,772.0,685.35,502.33
2016,7,31,10,15,694.0,214.5,1.15,26.0,800.5,719.18,525.55
2016,7,31,10,30,703.0,218.0,1.2,26.0,829.0,750.92,547.03
2016,7,31,10,45,696.0,228.5,1.3,26.5,846.5,773.88,561.64
2016,7,31,11,0,689.0,239.0,1.4,27.0,864.0,793.67,574.07
2016,7,31,11,15,693.5,241.0,1.4,27.0,879.0,812.5,586.13
2016,7,31,11,30,698.0,243.0,1.4,27.0,894.0,828.49,596.28
2016,7,31,11,45,685.0,254.0,1.45,27.0,896.5,834.44,600.12
2016,7,31,12,0,672.0,265.0,1.5,27.0,899.0,837.06,601.9
2016,7,31,12,15,672.0,266.0,1.5,27.0,899.5,839.21,603.24
2016,7,31,12,30,672.0,267.0,1.5,27.0,900.0,838.32,602.63
2016,7,31,12,45,754.0,213.0,1.5,27.0,918.0,856.04,616.16
2016,7,31,13,0,836.0,159.0,1.5,27.0,936.0,860.59,620.16
2016,7,31,13,15,832.0,158.0,1.45,27.0,920.5,844.17,609.28
2016,7,31,13,30,828.0,157.0,1.4,27.0,905.0,824.53,596.6
2016,7,31,13,45,801.5,167.0,1.4,27.0,876.5,793.84,576.33
2016,7,31,14,0,775.0,177.0,1.4,27.0,848.0,760.98,554.38
2016,7,31,14,15,766.5,174.5,1.35,26.5,819.0,728.96,533.67
2016,7,31,14,30,758.0,172.0,1.3,26.0,790.0,694.63,510.97
2016,7,31,14,45,735.5,174.5,1.3,26.0,752.0,656.48,484.4
2016,7,31,15,0,713.0,177.0,1.3,26.0,714.0,613.62,454.14
2016,7,31,15,15,697.5,172.5,1.25,25.5,674.0,568.18,422.06
2016,7,31,15,30,682.0,168.0,1.2,25.0,634.0,521.97,388.53
2016,7,31,15,45,664.5,161.5,1.2,24.5,590.0,472.61,352.02
2016,7,31,16,0,647.0,155.0,1.2,24.0,546.0,423.24,314.31
2016,7,31,16,15,621.5,148.5,1.15,23.5,498.5,371.08,273.32
2016,7,31,16,30,596.0,142.0,1.1,23.0,451.0,320.31,232.42
2016,7,31,16,45,574.5,131.0,1.1,22.5,403.5,268.76,190.27
2016,7,31,17,0,553.0,120.0,1.1,22.0,356.0,218.79,149.25
2016,7,31,17,15,511.5,110.5,1.05,21.0,306.5,165.17,107.53
2016,7,31,17,30,470.0,101.0,1.0,20.0,257.0,119.64,75.49
2016,7,31,17,45,426.0,88.0,0.95,19.5,210.0,76.14,51.24
2016,7,31,18,0,382.0,75.0,0.9,19.0,163.0,55.73,43.18
2016,7,31,18,15,308.0,60.5,0.8,18.0,120.0,45.16,33.77
2016,7,31,18,30,234.0,46.0,0.7,17.0,77.0,34.49,23.95
2016,7,31,18,45,150.0,29.0,0.65,16.5,45.5,21.88,10.77
2016,7,31,19,0,66.0,12.0,0.6,16.0,14.0,9.44,0.0
2016,7,31,19,15,33.0,6.0,0.55,15.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,77.5,7.5,0.45,14.5,10.5,5.9,0.0
2016,8,1,5,30,155.0,15.0,0.4,15.0,21.0,11.8,0.0
2016,8,1,5,45,278.5,26.0,0.4,15.5,57.0,21.32,11.22
2016,8,1,6,0,402.0,37.0,0.4,16.0,93.0,30.47,20.78
2016,8,1,6,15,477.5,44.5,0.4,16.5,138.5,36.55,26.59
2016,8,1,6,30,553.0,52.0,0.4,17.0,184.0,42.7,32.22
2016,8,1,6,45,604.5,57.5,0.45,17.5,234.0,68.96,39.37
2016,8,1,7,0,656.0,63.0,0.5,18.0,284.0,121.71,69.47
2016,8,1,7,15,691.5,67.5,0.5,18.5,335.0,173.0,107.16
2016,8,1,7,30,727.0,72.0,0.5,19.0,386.0,227.66,151.57
2016,8,1,7,45,456.5,148.0,0.5,19.5,353.5,251.45,182.69
2016,8,1,8,0,186.0,224.0,0.5,20.0,321.0,239.33,181.91
2016,8,1,8,15,501.5,154.5,0.55,20.5,452.0,331.41,248.48
2016,8,1,8,30,817.0,85.0,0.6,21.0,583.0,445.52,332.27
2016,8,1,8,45,831.5,87.5,0.65,22.0,627.5,496.31,370.59
2016,8,1,9,0,846.0,90.0,0.7,23.0,672.0,546.31,407.43
2016,8,1,9,15,857.5,92.0,0.75,23.5,712.0,593.06,441.51
2016,8,1,9,30,869.0,94.0,0.8,24.0,752.0,638.22,473.48
2016,8,1,9,45,873.0,98.5,0.85,24.5,785.5,678.81,501.37
2016,8,1,10,0,877.0,103.0,0.9,25.0,819.0,716.78,526.81
2016,8,1,10,15,883.5,104.0,0.95,25.5,848.0,750.7,549.08
2016,8,1,10,30,890.0,105.0,1.0,26.0,877.0,781.84,568.37
2016,8,1,10,45,895.0,106.0,1.05,26.5,899.0,808.87,584.51
2016,8,1,11,0,900.0,107.0,1.1,27.0,921.0,832.75,598.57
2016,8,1,11,15,903.5,107.5,1.15,27.0,936.0,851.69,610.67
2016,8,1,11,30,907.0,108.0,1.2,27.0,951.0,867.21,620.7
2016,8,1,11,45,909.0,108.5,1.25,27.5,959.0,878.0,626.58
2016,8,1,12,0,911.0,109.0,1.3,28.0,967.0,885.24,630.34
2016,8,1,12,15,911.0,109.0,1.3,28.0,967.0,886.77,631.18
2016,8,1,12,30,911.0,109.0,1.3,28.0,967.0,884.71,629.92
2016,8,1,12,45,907.5,110.0,1.35,28.0,958.5,876.98,625.85
2016,8,1,13,0,904.0,111.0,1.4,28.0,950.0,865.75,619.66
2016,8,1,13,15,901.0,110.5,1.4,28.0,934.5,850.16,610.15
2016,8,1,13,30,898.0,110.0,1.4,28.0,919.0,831.17,598.53
2016,8,1,13,45,895.5,107.5,1.4,28.0,897.5,807.47,583.89
2016,8,1,14,0,893.0,105.0,1.4,28.0,876.0,780.51,567.13
2016,8,1,14,15,886.5,103.5,1.4,27.5,847.0,748.37,547.43
2016,8,1,14,30,880.0,102.0,1.4,27.0,818.0,713.47,524.81
2016,8,1,14,45,874.0,99.0,1.4,27.0,783.5,674.98,498.19
2016,8,1,15,0,868.0,96.0,1.4,27.0,749.0,634.05,469.22
2016,8,1,15,15,856.5,94.0,1.4,26.5,708.5,588.59,437.14
2016,8,1,15,30,845.0,92.0,1.4,26.0,668.0,541.58,402.86
2016,8,1,15,45,830.5,89.5,1.4,25.5,623.5,491.36,365.05
2016,8,1,16,0,816.0,87.0,1.4,25.0,579.0,440.72,325.55
2016,8,1,16,15,796.5,84.0,1.35,24.5,530.5,386.17,281.69
2016,8,1,16,30,777.0,81.0,1.3,24.0,482.0,331.98,236.86
2016,8,1,16,45,750.0,77.5,1.3,23.5,431.5,275.97,190.07
2016,8,1,17,0,723.0,74.0,1.3,23.0,381.0,221.75,144.7
2016,8,1,17,15,687.0,69.0,1.25,22.0,329.5,166.96,101.14
2016,8,1,17,30,651.0,64.0,1.2,21.0,278.0,112.26,62.09
2016,8,1,17,45,600.0,58.0,1.2,20.0,228.0,63.05,37.08
2016,8,1,18,0,549.0,52.0,1.2,19.0,178.0,42.72,31.85
2016,8,1,18,15,469.5,44.0,1.15,18.0,132.0,36.17,25.94
2016,8,1,18,30,390.0,36.0,1.1,17.0,86.0,29.68,19.77
2016,8,1,18,45,264.5,24.0,1.05,16.5,51.5,19.7,8.68
2016,8,1,19,0,139.0,12.0,1.0,16.0,17.0,9.44,0.0
2016,8,1,19,15,69.5,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.5,0.7,12.5,10.0,5.9,0.0
2016,8,2,5,30,151.0,15.0,0.7,13.0,20.0,11.8,0.0
2016,8,2,5,45,279.5,26.0,0.7,13.5,56.5,21.35,11.09
2016,8,2,6,0,408.0,37.0,0.7,14.0,93.0,30.53,20.96
2016,8,2,6,15,487.0,45.5,0.65,14.5,140.0,37.44,27.56
2016,8,2,6,30,566.0,54.0,0.6,15.0,187.0,44.37,33.96
2016,8,2,6,45,622.5,59.0,0.6,16.0,239.0,72.22,41.36
2016,8,2,7,0,679.0,64.0,0.6,17.0,291.0,126.42,72.53
2016,8,2,7,15,398.0,120.0,0.6,17.5,259.0,160.74,110.47
2016,8,2,7,30,117.0,176.0,0.6,18.0,227.0,161.19,122.83
2016,8,2,7,45,463.5,127.0,0.6,18.5,364.0,238.36,173.77
2016,8,2,8,0,810.0,78.0,0.6,19.0,501.0,349.19,253.93
2016,8,2,8,15,830.5,81.0,0.6,19.5,551.0,405.87,300.16
2016,8,2,8,30,851.0,84.0,0.6,20.0,601.0,461.84,344.71
2016,8,2,8,45,867.0,86.0,0.65,21.0,647.5,514.71,385.11
2016,8,2,9,0,883.0,88.0,0.7,22.0,694.0,566.83,423.44
2016,8,2,9,15,895.0,90.0,0.75,22.5,736.0,615.59,458.89
2016,8,2,9,30,907.0,92.0,0.8,23.0,778.0,662.7,492.12
2016,8,2,9,45,909.5,97.5,0.85,23.5,812.5,704.73,520.86
2016,8,2,10,0,912.0,103.0,0.9,24.0,847.0,743.9,546.96
2016,8,2,10,15,919.0,104.0,0.95,24.5,877.0,779.36,570.14
2016,8,2,10,30,926.0,105.0,1.0,25.0,907.0,811.95,589.99
2016,8,2,10,45,925.5,110.0,1.05,25.5,928.5,839.13,606.09
2016,8,2,11,0,925.0,115.0,1.1,26.0,950.0,862.74,619.88
2016,8,2,11,15,928.5,115.5,1.1,26.0,965.5,882.12,631.49
2016,8,2,11,30,932.0,116.0,1.1,26.0,981.0,898.0,640.96
2016,8,2,11,45,929.5,119.0,1.15,26.5,987.5,907.35,645.91
2016,8,2,12,0,927.0,122.0,1.2,27.0,994.0,912.99,648.67
2016,8,2,12,15,926.5,122.0,1.2,27.0,993.5,914.1,649.25
2016,8,2,12,30,926.0,122.0,1.2,27.0,993.0,911.55,647.7
2016,8,2,12,45,922.0,123.5,1.25,27.0,984.0,903.68,643.66
2016,8,2,13,0,918.0,125.0,1.3,27.0,975.0,892.25,637.48
2016,8,2,13,15,914.0,124.0,1.3,27.0,959.0,875.17,627.11
2016,8,2,13,30,910.0,123.0,1.3,27.0,943.0,854.66,614.64
2016,8,2,13,45,902.0,123.5,1.3,27.0,918.5,828.95,598.84
2016,8,2,14,0,894.0,124.0,1.3,27.0,894.0,800.21,581.06
2016,8,2,14,15,886.0,122.5,1.3,26.5,863.5,766.88,560.34
2016,8,2,14,30,878.0,121.0,1.3,26.0,833.0,730.86,537.14
2016,8,2,14,45,872.5,116.5,1.3,26.0,798.0,691.42,510.08
2016,8,2,15,0,867.0,112.0,1.3,26.0,763.0,649.48,480.62
2016,8,2,15,15,854.0,109.5,1.3,25.5,721.0,602.6,447.75
2016,8,2,15,30,841.0,107.0,1.3,25.0,679.0,556.98,414.6
2016,8,2,15,45,827.5,102.5,1.3,25.0,633.0,504.59,374.73
2016,8,2,16,0,814.0,98.0,1.3,25.0,587.0,451.41,333.01
2016,8,2,16,15,792.0,94.5,1.25,24.5,537.0,395.31,288.33
2016,8,2,16,30,770.0,91.0,1.2,24.0,487.0,339.86,242.87
2016,8,2,16,45,742.0,86.5,1.2,23.5,435.0,282.85,195.61
2016,8,2,17,0,714.0,82.0,1.2,23.0,383.0,224.88,147.52
2016,8,2,17,15,674.5,76.5,1.15,22.0,330.5,169.08,103.34
2016,8,2,17,30,635.0,71.0,1.1,21.0,278.0,117.19,66.57
2016,8,2,17,45,579.5,64.0,1.1,20.5,227.0,67.74,40.82
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,46.37,34.86
2016,8,2,18,15,439.0,47.5,1.05,19.0,129.5,38.77,28.04
2016,8,2,18,30,354.0,38.0,1.0,18.0,83.0,31.18,20.89
2016,8,2,18,45,221.0,25.0,0.95,17.5,49.0,20.44,8.58
2016,8,2,19,0,88.0,12.0,0.9,17.0,15.0,9.44,0.0
2016,8,2,19,15,44.0,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,12.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,13.0,17.0,11.02,0.0
2016,8,3,5,45,201.0,29.0,0.8,14.0,52.0,22.07,11.3
2016,8,3,6,0,323.0,44.0,0.8,15.0,87.0,33.59,23.45
2016,8,3,6,15,406.0,55.0,0.75,15.5,133.5,44.46,33.57
2016,8,3,6,30,489.0,66.0,0.7,16.0,180.0,52.97,41.37
2016,8,3,6,45,549.5,73.0,0.65,16.5,231.5,80.97,49.76
2016,8,3,7,0,610.0,80.0,0.6,17.0,283.0,129.88,78.02
2016,8,3,7,15,650.5,86.0,0.6,17.5,335.5,181.4,116.31
2016,8,3,7,30,691.0,92.0,0.6,18.0,388.0,236.95,161.4
2016,8,3,7,45,720.5,97.0,0.65,19.0,440.0,292.27,207.53
2016,8,3,8,0,750.0,102.0,0.7,20.0,492.0,349.7,254.86
2016,8,3,8,15,772.0,105.5,0.7,20.5,541.5,406.29,300.85
2016,8,3,8,30,794.0,109.0,0.7,21.0,591.0,461.45,344.33
2016,8,3,8,45,808.0,114.0,0.75,22.0,636.0,514.28,384.27
2016,8,3,9,0,822.0,119.0,0.8,23.0,681.0,566.35,422.17
2016,8,3,9,15,835.5,121.5,0.8,23.5,722.5,614.88,456.67
2016,8,3,9,30,849.0,124.0,0.8,24.0,764.0,662.03,489.08
2016,8,3,9,45,863.0,124.0,0.85,24.5,801.0,699.32,514.68
2016,8,3,10,0,877.0,124.0,0.9,25.0,838.0,740.18,541.98
2016,8,3,10,15,884.5,125.5,0.95,25.5,868.0,775.39,564.84
2016,8,3,10,30,892.0,127.0,1.0,26.0,898.0,807.85,585.13
2016,8,3,10,45,872.0,144.0,1.05,26.5,913.0,828.57,597.03
2016,8,3,11,0,852.0,161.0,1.1,27.0,928.0,857.97,614.58
2016,8,3,11,15,855.5,162.0,1.1,27.0,943.5,877.24,626.03
2016,8,3,11,30,859.0,163.0,1.1,27.0,959.0,893.15,635.5
2016,8,3,11,45,842.0,175.5,1.15,27.5,961.0,898.26,637.77
2016,8,3,12,0,825.0,188.0,1.2,28.0,963.0,899.4,637.75
2016,8,3,12,15,825.0,188.0,1.2,27.5,962.5,900.83,639.85
2016,8,3,12,30,825.0,188.0,1.2,27.0,962.0,898.81,639.88
2016,8,3,12,45,830.5,182.5,1.25,27.0,956.0,893.32,637.31
2016,8,3,13,0,836.0,177.0,1.3,27.0,950.0,884.26,632.58
2016,8,3,13,15,832.0,176.0,1.3,26.5,934.5,867.65,623.68
2016,8,3,13,30,828.0,175.0,1.3,26.0,919.0,847.78,612.59
2016,8,3,13,45,814.0,177.5,1.35,26.0,893.5,819.88,595.06
2016,8,3,14,0,800.0,180.0,1.4,26.0,868.0,789.38,575.58
2016,8,3,14,15,791.5,177.0,1.4,25.5,838.0,755.94,554.53
2016,8,3,14,30,783.0,174.0,1.4,25.0,808.0,720.1,531.39
2016,8,3,14,45,785.0,164.0,1.4,25.0,775.5,683.16,506.11
2016,8,3,15,0,787.0,154.0,1.4,25.0,743.0,643.38,478.22
2016,8,3,15,15,772.0,150.0,1.4,24.5,701.0,597.4,445.94
2016,8,3,15,30,757.0,146.0,1.4,24.0,659.0,548.45,410.58
2016,8,3,15,45,764.5,131.5,1.4,23.5,618.5,500.61,374.83
2016,8,3,16,0,772.0,117.0,1.4,23.0,578.0,451.29,336.44
2016,8,3,16,15,748.5,112.5,1.35,22.0,528.0,394.04,291.35
2016,8,3,16,30,725.0,108.0,1.3,21.0,478.0,338.81,246.39
2016,8,3,16,45,719.5,95.5,1.3,20.5,430.5,283.06,199.13
2016,8,3,17,0,714.0,83.0,1.3,20.0,383.0,226.92,151.13
2016,8,3,17,15,674.0,77.5,1.25,19.5,330.0,170.89,105.93
2016,8,3,17,30,634.0,72.0,1.2,19.0,277.0,118.84,68.39
2016,8,3,17,45,594.5,62.5,1.15,18.5,227.5,67.95,40.67
2016,8,3,18,0,555.0,53.0,1.1,18.0,178.0,43.59,32.72
2016,8,3,18,15,470.0,44.5,1.05,17.0,131.0,36.63,26.39
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,29.73,19.77
2016,8,3,18,45,251.5,23.5,0.95,15.5,49.0,19.31,7.2
2016,8,3,19,0,118.0,11.0,0.9,15.0,14.0,8.65,0.0
2016,8,3,19,15,59.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,61.5,6.5,1.1,12.5,8.5,0.0,0.0
2016,8,4,5,30,123.0,13.0,1.1,13.0,17.0,10.23,0.0
2016,8,4,5,45,257.0,25.5,1.15,13.5,53.5,20.91,10.07
2016,8,4,6,0,391.0,38.0,1.2,14.0,90.0,31.31,21.51
2016,8,4,6,15,472.5,46.5,1.15,14.5,137.0,38.16,28.13
2016,8,4,6,30,554.0,55.0,1.1,15.0,184.0,45.06,34.52
2016,8,4,6,45,614.0,60.0,1.1,15.5,236.0,75.37,43.12
2016,8,4,7,0,674.0,65.0,1.1,16.0,288.0,126.53,72.84
2016,8,4,7,15,417.5,119.5,1.05,16.5,265.5,165.96,114.67
2016,8,4,7,30,161.0,174.0,1.0,17.0,243.0,170.87,129.84
2016,8,4,7,45,482.0,127.0,0.95,17.5,370.0,246.39,181.1
2016,8,4,8,0,803.0,80.0,0.9,18.0,497.0,352.76,259.39
2016,8,4,8,15,822.5,83.0,0.9,18.5,546.0,408.56,305.49
2016,8,4,8,30,842.0,86.0,0.9,19.0,595.0,464.04,350.15
2016,8,4,8,45,854.5,89.5,0.9,19.5,640.0,516.24,390.85
2016,8,4,9,0,867.0,93.0,0.9,20.0,685.0,567.41,429.29
2016,8,4,9,15,878.5,95.0,0.9,20.5,726.0,615.33,464.08
2016,8,4,9,30,890.0,97.0,0.9,21.0,767.0,661.6,496.54
2016,8,4,9,45,890.5,103.0,0.95,21.5,800.0,702.15,524.52
2016,8,4,10,0,891.0,109.0,1.0,22.0,833.0,739.73,549.79
2016,8,4,10,15,897.5,110.0,1.05,22.0,862.0,774.24,573.68
2016,8,4,10,30,904.0,111.0,1.1,22.0,891.0,805.91,594.38
2016,8,4,10,45,898.0,118.5,1.15,22.5,910.0,830.36,608.97
2016,8,4,11,0,892.0,126.0,1.2,23.0,929.0,851.02,621.13
2016,8,4,11,15,895.0,127.0,1.2,23.0,943.5,869.85,632.66
2016,8,4,11,30,898.0,128.0,1.2,23.0,958.0,885.28,642.05
2016,8,4,11,45,891.0,133.5,1.3,23.0,963.0,892.49,647.66
2016,8,4,12,0,884.0,139.0,1.4,23.0,968.0,896.01,651.06
2016,8,4,12,15,884.0,139.0,1.45,22.5,967.0,897.43,653.81
2016,8,4,12,30,884.0,139.0,1.5,22.0,966.0,895.37,654.41
2016,8,4,12,45,872.5,144.0,1.55,22.0,955.0,884.13,647.89
2016,8,4,13,0,861.0,149.0,1.6,22.0,944.0,869.59,639.34
2016,8,4,13,15,857.0,148.0,1.6,21.5,928.0,853.26,630.3
2016,8,4,13,30,853.0,147.0,1.6,21.0,912.0,833.69,619.11
2016,8,4,13,45,845.5,146.5,1.6,21.0,888.5,819.85,610.63
2016,8,4,14,0,838.0,146.0,1.6,21.0,865.0,791.06,591.27
2016,8,4,14,15,830.0,144.0,1.55,20.5,835.5,757.78,569.21
2016,8,4,14,30,822.0,142.0,1.5,20.0,806.0,721.96,544.99
2016,8,4,14,45,822.0,134.0,1.5,20.0,772.5,683.76,518.15
2016,8,4,15,0,822.0,126.0,1.5,20.0,739.0,642.8,488.7
2016,8,4,15,15,808.5,123.0,1.5,19.5,698.0,595.86,454.89
2016,8,4,15,30,795.0,120.0,1.5,19.0,657.0,547.67,419.09
2016,8,4,15,45,793.0,110.5,1.5,19.0,615.0,498.4,380.55
2016,8,4,16,0,791.0,101.0,1.5,19.0,573.0,447.3,339.28
2016,8,4,16,15,769.5,97.5,1.5,18.5,524.0,392.33,294.46
2016,8,4,16,30,748.0,94.0,1.5,18.0,475.0,338.0,248.81
2016,8,4,16,45,733.0,85.5,1.5,17.5,426.0,282.11,200.79
2016,8,4,17,0,718.0,77.0,1.5,17.0,377.0,226.78,152.95
2016,8,4,17,15,680.0,72.0,1.5,16.5,325.0,168.46,105.08
2016,8,4,17,30,642.0,67.0,1.5,16.0,273.0,116.62,66.97
2016,8,4,17,45,596.5,59.0,1.5,15.5,223.0,66.15,39.24
2016,8,4,18,0,551.0,51.0,1.5,15.0,173.0,42.03,31.74
2016,8,4,18,15,466.5,42.5,1.45,14.5,126.5,35.04,25.25
2016,8,4,18,30,382.0,34.0,1.4,14.0,80.0,28.09,18.46
2016,8,4,18,45,245.0,22.0,1.4,14.0,46.0,18.06,5.59
2016,8,4,19,0,108.0,10.0,1.4,14.0,12.0,7.87,0.0
2016,8,4,19,15,54.0,5.0,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,1.05,13.0,8.0,0.0,0.0
2016,8,5,5,30,117.0,13.0,1.1,13.0,16.0,10.23,0.0
2016,8,5,5,45,252.0,25.5,1.2,13.5,52.0,20.93,9.66
2016,8,5,6,0,387.0,38.0,1.3,14.0,88.0,31.32,21.47
2016,8,5,6,15,471.0,47.0,1.25,14.5,135.5,38.58,28.47
2016,8,5,6,30,555.0,56.0,1.2,15.0,183.0,45.86,35.22
2016,8,5,6,45,399.0,88.0,1.2,15.5,191.5,84.23,55.58
2016,8,5,7,0,243.0,120.0,1.2,16.0,200.0,117.08,82.96
2016,8,5,7,15,127.5,133.0,1.15,16.5,176.0,123.67,92.66
2016,8,5,7,30,12.0,146.0,1.1,17.0,152.0,113.08,88.56
2016,8,5,7,45,407.5,114.5,1.05,17.5,325.0,216.29,160.0
2016,8,5,8,0,803.0,83.0,1.0,18.0,498.0,357.6,263.91
2016,8,5,8,15,507.0,174.0,0.95,18.5,445.0,355.77,270.1
2016,8,5,8,30,211.0,265.0,0.9,19.0,392.0,311.74,240.37
2016,8,5,8,45,544.0,179.0,0.9,19.5,541.0,437.02,334.74
2016,8,5,9,0,877.0,93.0,0.9,20.0,690.0,575.37,436.02
2016,8,5,9,15,888.5,95.0,0.9,20.5,731.5,623.82,470.19
2016,8,5,9,30,900.0,97.0,0.9,21.0,773.0,670.58,502.88
2016,8,5,9,45,898.5,104.5,0.9,21.5,806.0,711.55,530.43
2016,8,5,10,0,897.0,112.0,0.9,22.0,839.0,749.35,555.04
2016,8,5,10,15,904.0,113.5,0.9,22.0,868.5,784.92,578.8
2016,8,5,10,30,911.0,115.0,0.9,22.0,898.0,817.64,599.26
2016,8,5,10,45,915.5,116.0,0.95,22.5,920.5,844.92,615.55
2016,8,5,11,0,920.0,117.0,1.0,23.0,943.0,868.93,629.72
2016,8,5,11,15,923.5,117.5,1.0,23.5,958.5,888.27,640.13
2016,8,5,11,30,927.0,118.0,1.0,24.0,974.0,904.1,648.34
2016,8,5,11,45,928.0,118.5,1.05,24.5,981.0,914.21,653.82
2016,8,5,12,0,929.0,119.0,1.1,25.0,988.0,920.65,657.14
2016,8,5,12,15,929.0,119.0,1.1,25.0,987.5,922.12,657.94
2016,8,5,12,30,929.0,119.0,1.1,25.0,987.0,919.91,656.59
2016,8,5,12,45,928.0,118.5,1.15,25.5,979.0,912.72,651.77
2016,8,5,13,0,927.0,118.0,1.2,26.0,971.0,901.88,644.75
2016,8,5,13,15,923.5,117.0,1.2,26.0,955.0,884.88,634.47
2016,8,5,13,30,920.0,116.0,1.2,26.0,939.0,864.38,622.05
2016,8,5,13,45,914.5,115.0,1.25,26.0,915.5,838.89,607.1
2016,8,5,14,0,909.0,114.0,1.3,26.0,892.0,810.2,589.97
2016,8,5,14,15,901.5,112.5,1.3,25.5,861.5,776.53,569.65
2016,8,5,14,30,894.0,111.0,1.3,25.0,831.0,740.08,546.18
2016,8,5,14,45,885.0,109.0,1.3,25.0,794.5,699.61,518.33
2016,8,5,15,0,876.0,107.0,1.3,25.0,758.0,656.88,488.25
2016,8,5,15,15,863.0,104.5,1.3,24.5,716.0,609.32,454.87
2016,8,5,15,30,850.0,102.0,1.3,24.0,674.0,562.92,421.13
2016,8,5,15,45,834.0,99.0,1.35,23.5,627.5,509.94,381.73
2016,8,5,16,0,818.0,96.0,1.4,23.0,581.0,456.37,340.36
2016,8,5,16,15,796.0,92.5,1.4,22.5,531.0,399.72,295.02
2016,8,5,16,30,774.0,89.0,1.4,22.0,481.0,343.71,248.78
2016,8,5,16,45,742.5,85.0,1.4,21.5,428.0,285.58,200.17
2016,8,5,17,0,711.0,81.0,1.4,21.0,375.0,227.0,151.09
2016,8,5,17,15,670.0,75.5,1.4,20.0,322.5,170.76,105.94
2016,8,5,17,30,629.0,70.0,1.4,19.0,270.0,118.63,68.2
2016,8,5,17,45,563.0,64.0,1.4,18.5,218.0,69.53,41.83
2016,8,5,18,0,497.0,58.0,1.4,18.0,166.0,47.03,35.68
2016,8,5,18,15,407.5,47.5,1.35,17.0,120.0,38.69,28.1
2016,8,5,18,30,318.0,37.0,1.3,16.0,74.0,30.32,20.08
2016,8,5,18,45,182.0,23.0,1.3,15.5,41.5,17.58,4.17
2016,8,5,19,0,46.0,9.0,1.3,15.0,9.0,7.08,0.0
2016,8,5,19,15,23.0,4.5,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,0.95,12.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,1.0,12.0,14.0,9.44,0.0
2016,8,6,5,45,192.5,26.5,1.05,12.5,48.0,20.2,8.7
2016,8,6,6,0,321.0,41.0,1.1,13.0,82.0,33.51,23.41
2016,8,6,6,15,407.0,51.5,1.1,13.5,128.0,41.76,31.38
2016,8,6,6,30,493.0,62.0,1.1,14.0,174.0,49.99,39.02
2016,8,6,6,45,296.5,94.0,1.1,14.5,166.5,84.02,58.01
2016,8,6,7,0,100.0,126.0,1.1,15.0,159.0,104.89,79.12
2016,8,6,7,15,71.5,144.0,1.05,15.5,169.5,120.45,92.83
2016,8,6,7,30,43.0,162.0,1.0,16.0,180.0,133.38,104.45
2016,8,6,7,45,403.0,127.0,1.0,16.5,332.5,226.33,168.81
2016,8,6,8,0,763.0,92.0,1.0,17.0,485.0,353.86,263.14
2016,8,6,8,15,784.5,95.5,1.0,17.5,534.0,409.12,308.62
2016,8,6,8,30,806.0,99.0,1.0,18.0,583.0,464.93,353.48
2016,8,6,8,45,825.0,100.5,1.0,18.5,629.5,517.9,394.74
2016,8,6,9,0,844.0,102.0,1.0,19.0,676.0,567.66,432.31
2016,8,6,9,15,856.5,104.5,1.05,19.5,717.0,615.79,467.8
2016,8,6,9,30,869.0,107.0,1.1,20.0,758.0,662.39,501.16
2016,8,6,9,45,872.5,112.0,1.15,20.5,792.0,703.3,529.58
2016,8,6,10,0,876.0,117.0,1.2,21.0,826.0,741.53,555.48
2016,8,6,10,15,883.5,118.5,1.2,21.0,855.5,776.84,579.48
2016,8,6,10,30,891.0,120.0,1.2,21.0,885.0,809.4,600.33
2016,8,6,10,45,895.5,121.0,1.25,21.5,907.0,836.2,616.54
2016,8,6,11,0,900.0,122.0,1.3,22.0,929.0,859.78,630.63
2016,8,6,11,15,903.5,123.0,1.3,22.0,944.5,879.22,642.57
2016,8,6,11,30,907.0,124.0,1.3,22.0,960.0,895.21,652.36
2016,8,6,11,45,908.0,124.5,1.35,22.5,967.0,905.11,657.74
2016,8,6,12,0,909.0,125.0,1.4,23.0,974.0,911.42,660.96
2016,8,6,12,15,909.5,125.0,1.4,23.0,974.0,913.27,662.03
2016,8,6,12,30,910.0,125.0,1.4,23.0,974.0,911.5,660.94
2016,8,6,12,45,901.5,129.0,1.45,23.0,964.0,901.82,655.56
2016,8,6,13,0,893.0,133.0,1.5,23.0,954.0,888.69,648.08
2016,8,6,13,15,890.0,132.0,1.5,22.5,938.5,872.57,639.33
2016,8,6,13,30,887.0,131.0,1.5,22.0,923.0,853.05,628.38
2016,8,6,13,45,885.0,128.0,1.5,22.0,901.0,829.29,613.43
2016,8,6,14,0,883.0,125.0,1.5,22.0,879.0,802.25,596.3
2016,8,6,14,15,876.0,123.5,1.5,21.5,849.5,769.63,575.82
2016,8,6,14,30,869.0,122.0,1.5,21.0,820.0,734.28,552.51
2016,8,6,14,45,864.0,117.5,1.5,21.0,785.0,695.12,525.03
2016,8,6,15,0,859.0,113.0,1.5,21.0,750.0,653.45,495.11
2016,8,6,15,15,846.5,110.5,1.5,20.5,709.0,610.67,464.33
2016,8,6,15,30,834.0,108.0,1.5,20.0,668.0,561.64,428.08
2016,8,6,15,45,823.5,103.0,1.55,20.0,623.0,510.16,388.29
2016,8,6,16,0,813.0,98.0,1.6,20.0,578.0,457.6,346.26
2016,8,6,16,15,791.5,94.5,1.6,19.5,528.5,401.26,300.5
2016,8,6,16,30,770.0,91.0,1.6,19.0,479.0,345.52,253.8
2016,8,6,16,45,748.5,84.5,1.65,18.5,428.0,288.1,204.84
2016,8,6,17,0,727.0,78.0,1.7,18.0,377.0,231.92,156.57
2016,8,6,17,15,687.0,73.0,1.7,17.0,324.0,172.51,108.03
2016,8,6,17,30,647.0,68.0,1.7,16.0,271.0,119.78,69.16
2016,8,6,17,45,594.5,60.5,1.75,15.5,220.0,68.83,40.78
2016,8,6,18,0,542.0,53.0,1.8,15.0,169.0,43.55,33.04
2016,8,6,18,15,450.5,44.0,1.75,14.5,122.5,36.19,26.18
2016,8,6,18,30,359.0,35.0,1.7,14.0,76.0,28.9,18.93
2016,8,6,18,45,179.5,17.5,1.65,13.5,38.0,14.16,1.2
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,1.35,12.0,7.5,0.0,0.0
2016,8,7,5,30,115.0,12.0,1.4,12.0,15.0,9.44,0.0
2016,8,7,5,45,263.5,23.5,1.5,12.5,51.0,19.34,7.52
2016,8,7,6,0,412.0,35.0,1.6,13.0,87.0,29.03,19.46
2016,8,7,6,15,497.5,43.5,1.6,13.5,135.0,36.03,26.28
2016,8,7,6,30,583.0,52.0,1.6,14.0,183.0,43.07,32.85
2016,8,7,6,45,641.5,57.0,1.65,14.5,235.5,79.07,43.87
2016,8,7,7,0,700.0,62.0,1.7,15.0,288.0,135.29,78.91
2016,8,7,7,15,736.5,66.0,1.65,15.5,341.5,189.81,121.32
2016,8,7,7,30,773.0,70.0,1.6,16.0,395.0,247.76,170.31
2016,8,7,7,45,803.0,72.5,1.6,16.5,448.0,305.58,220.56
2016,8,7,8,0,833.0,75.0,1.6,17.0,501.0,365.39,271.95
2016,8,7,8,15,852.0,77.5,1.5,17.5,551.5,422.52,319.95
2016,8,7,8,30,871.0,80.0,1.4,18.0,602.0,478.98,365.68
2016,8,7,8,45,887.5,81.5,1.35,18.5,648.5,533.07,408.08
2016,8,7,9,0,904.0,83.0,1.3,19.0,695.0,586.41,448.28
2016,8,7,9,15,915.0,85.0,1.3,19.5,737.0,635.87,484.53
2016,8,7,9,30,926.0,87.0,1.3,20.0,779.0,683.53,518.31
2016,8,7,9,45,927.0,92.0,1.3,21.0,813.0,725.11,545.69
2016,8,7,10,0,928.0,97.0,1.3,22.0,847.0,763.65,570.08
2016,8,7,10,15,934.5,98.5,1.3,22.0,877.0,799.92,593.9
2016,8,7,10,30,941.0,100.0,1.3,22.0,907.0,833.23,614.87
2016,8,7,10,45,946.5,100.0,1.3,22.5,930.0,861.21,631.01
2016,8,7,11,0,952.0,100.0,1.3,23.0,953.0,885.85,644.91
2016,8,7,11,15,955.0,100.5,1.3,23.0,968.0,905.37,656.74
2016,8,7,11,30,958.0,101.0,1.3,23.0,983.0,921.24,666.32
2016,8,7,11,45,960.5,101.0,1.35,23.5,990.5,932.49,672.48
2016,8,7,12,0,963.0,101.0,1.4,24.0,998.0,939.96,676.36
2016,8,7,12,15,963.0,101.0,1.4,24.0,998.0,941.43,677.17
2016,8,7,12,30,963.0,101.0,1.4,24.0,998.0,939.05,675.71
2016,8,7,12,45,957.5,103.0,1.45,24.0,988.5,929.91,670.79
2016,8,7,13,0,952.0,105.0,1.5,24.0,979.0,917.05,663.62
2016,8,7,13,15,949.5,104.5,1.5,24.0,963.0,900.81,653.7
2016,8,7,13,30,947.0,104.0,1.5,24.0,947.0,880.94,641.51
2016,8,7,13,45,947.0,100.0,1.55,24.0,925.5,856.31,626.84
2016,8,7,14,0,947.0,96.0,1.6,24.0,904.0,828.07,609.73
2016,8,7,14,15,941.0,95.0,1.6,23.5,873.5,794.65,589.67
2016,8,7,14,30,935.0,94.0,1.6,23.0,843.0,758.23,566.41
2016,8,7,14,45,930.5,90.5,1.65,23.0,807.0,717.71,538.62
2016,8,7,15,0,926.0,87.0,1.7,23.0,771.0,674.46,508.13
2016,8,7,15,15,914.5,85.0,1.7,22.5,729.0,625.93,473.51
2016,8,7,15,30,903.0,83.0,1.7,22.0,687.0,575.71,436.47
2016,8,7,15,45,891.0,80.0,1.7,22.0,640.5,522.87,395.39
2016,8,7,16,0,879.0,77.0,1.7,22.0,594.0,468.91,352.1
2016,8,7,16,15,859.5,74.5,1.65,21.5,543.5,411.6,305.4
2016,8,7,16,30,840.0,72.0,1.6,21.0,493.0,354.49,257.42
2016,8,7,16,45,815.0,68.5,1.6,20.5,440.0,293.9,205.9
2016,8,7,17,0,790.0,65.0,1.6,20.0,387.0,235.78,156.07
2016,8,7,17,15,752.5,60.5,1.55,19.0,333.0,176.56,107.62
2016,8,7,17,30,715.0,56.0,1.5,18.0,279.0,120.95,66.68
2016,8,7,17,45,658.5,51.0,1.5,17.5,226.0,68.05,38.09
2016,8,7,18,0,602.0,46.0,1.5,17.0,173.0,41.92,31.31
2016,8,7,18,15,511.5,38.0,1.4,16.0,125.0,31.82,22.17
2016,8,7,18,30,421.0,30.0,1.3,15.0,77.0,25.07,15.49
2016,8,7,18,45,210.5,15.0,1.25,14.5,38.5,12.2,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,126.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,8,8,5,45,275.5,21.5,0.95,14.0,48.5,17.72,5.74
2016,8,8,6,0,425.0,32.0,1.0,15.0,84.0,26.65,17.21
2016,8,8,6,15,509.0,39.5,0.95,15.5,131.5,32.95,23.36
2016,8,8,6,30,593.0,47.0,0.9,16.0,179.0,42.64,32.2
2016,8,8,6,45,643.5,52.5,0.85,16.5,230.5,80.43,43.98
2016,8,8,7,0,694.0,58.0,0.8,17.0,282.0,133.0,76.33
2016,8,8,7,15,730.0,62.5,0.75,17.5,334.5,187.59,118.51
2016,8,8,7,30,766.0,67.0,0.7,18.0,387.0,245.57,166.8
2016,8,8,7,45,793.0,70.0,0.7,18.5,439.0,302.62,215.55
2016,8,8,8,0,820.0,73.0,0.7,19.0,491.0,361.36,264.98
2016,8,8,8,15,839.0,75.5,0.7,19.5,540.5,417.85,311.49
2016,8,8,8,30,858.0,78.0,0.7,20.0,590.0,473.71,355.92
2016,8,8,8,45,873.0,80.0,0.75,20.5,636.0,526.91,397.18
2016,8,8,9,0,888.0,82.0,0.8,21.0,682.0,579.26,436.41
2016,8,8,9,15,899.0,84.0,0.85,21.5,723.0,628.07,471.86
2016,8,8,9,30,910.0,86.0,0.9,22.0,764.0,675.12,505.02
2016,8,8,9,45,911.0,91.5,0.95,22.5,798.0,716.58,533.34
2016,8,8,10,0,912.0,97.0,1.0,23.0,832.0,755.05,558.94
2016,8,8,10,15,919.0,98.0,1.05,23.0,861.5,790.76,582.65
2016,8,8,10,30,926.0,99.0,1.1,23.0,891.0,823.58,603.76
2016,8,8,10,45,932.5,98.5,1.15,23.5,914.0,851.55,620.47
2016,8,8,11,0,939.0,98.0,1.2,24.0,937.0,876.27,635.04
2016,8,8,11,15,942.5,99.0,1.2,24.0,952.5,896.46,647.24
2016,8,8,11,30,946.0,100.0,1.2,24.0,968.0,913.04,657.22
2016,8,8,11,45,947.5,100.0,1.3,24.5,975.5,923.3,663.48
2016,8,8,12,0,949.0,100.0,1.4,25.0,983.0,929.8,667.47
2016,8,8,12,15,949.5,100.0,1.45,25.0,983.0,931.65,669.22
2016,8,8,12,30,950.0,100.0,1.5,25.0,983.0,929.71,668.7
2016,8,8,12,45,949.0,99.5,1.55,25.0,975.0,922.2,664.76
2016,8,8,13,0,948.0,99.0,1.6,25.0,967.0,910.93,658.53
2016,8,8,13,15,945.5,98.5,1.65,24.5,951.5,894.68,650.43
2016,8,8,13,30,943.0,98.0,1.7,24.0,936.0,874.8,639.96
2016,8,8,13,45,939.0,96.5,1.75,24.0,913.0,849.25,624.49
2016,8,8,14,0,935.0,95.0,1.8,24.0,890.0,820.34,606.72
2016,8,8,14,15,929.0,94.0,1.8,23.5,860.0,787.18,586.66
2016,8,8,14,30,923.0,93.0,1.8,23.0,830.0,751.07,563.51
2016,8,8,14,45,916.0,90.5,1.85,23.0,794.0,710.13,535.15
2016,8,8,15,0,909.0,88.0,1.9,23.0,758.0,666.7,504.27
2016,8,8,15,15,897.5,86.5,1.9,22.5,716.0,619.25,470.19
2016,8,8,15,30,886.0,85.0,1.9,22.0,674.0,570.13,433.76
2016,8,8,15,45,873.0,81.5,1.9,22.0,628.0,517.04,392.35
2016,8,8,16,0,860.0,78.0,1.9,22.0,582.0,462.97,348.86
2016,8,8,16,15,840.0,75.5,1.85,21.5,531.5,406.34,302.57
2016,8,8,16,30,820.0,73.0,1.8,21.0,481.0,349.13,254.44
2016,8,8,16,45,796.0,69.0,1.8,20.5,429.0,290.33,204.2
2016,8,8,17,0,772.0,65.0,1.8,20.0,377.0,232.96,154.85
2016,8,8,17,15,734.0,60.5,1.75,19.0,324.0,174.59,106.96
2016,8,8,17,30,696.0,56.0,1.7,18.0,271.0,119.93,66.51
2016,8,8,17,45,643.0,50.5,1.7,17.5,219.0,67.79,37.82
2016,8,8,18,0,590.0,45.0,1.7,17.0,167.0,40.98,30.46
2016,8,8,18,15,498.5,37.0,1.65,16.5,120.0,30.95,21.31
2016,8,8,18,30,407.0,29.0,1.6,16.0,73.0,24.2,14.55
2016,8,8,18,45,203.5,14.5,1.55,15.5,36.5,11.79,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,1.15,13.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,1.2,13.0,13.0,7.87,0.0
2016,8,9,5,45,278.5,20.5,1.25,13.5,48.0,16.91,4.53
2016,8,9,6,0,431.0,31.0,1.3,14.0,83.0,25.88,16.56
2016,8,9,6,15,515.5,38.5,1.25,14.5,130.5,32.22,22.78
2016,8,9,6,30,600.0,46.0,1.2,15.0,178.0,41.87,31.64
2016,8,9,6,45,649.0,52.0,1.2,15.5,229.0,82.0,44.72
2016,8,9,7,0,698.0,58.0,1.2,16.0,280.0,135.33,78.33
2016,8,9,7,15,734.5,62.0,1.15,16.5,333.0,189.96,121.1
2016,8,9,7,30,771.0,66.0,1.1,17.0,386.0,248.03,170.05
2016,8,9,7,45,796.5,69.0,1.05,17.5,438.0,305.04,219.31
2016,8,9,8,0,822.0,72.0,1.0,18.0,490.0,364.26,269.56
2016,8,9,8,15,841.0,75.0,0.95,18.5,539.5,420.64,316.29
2016,8,9,8,30,860.0,78.0,0.9,19.0,589.0,477.17,361.36
2016,8,9,8,45,876.0,79.5,0.85,19.5,635.5,530.61,402.4
2016,8,9,9,0,892.0,81.0,0.8,20.0,682.0,583.27,441.19
2016,8,9,9,15,903.0,82.5,0.8,20.5,723.0,631.85,476.06
2016,8,9,9,30,914.0,84.0,0.8,21.0,764.0,678.66,508.53
2016,8,9,9,45,923.0,85.0,0.8,21.5,800.0,721.6,537.34
2016,8,9,10,0,932.0,86.0,0.8,22.0,836.0,762.13,563.71
2016,8,9,10,15,938.0,87.5,0.8,22.5,865.5,798.24,585.2
2016,8,9,10,30,944.0,89.0,0.8,23.0,895.0,831.33,604.39
2016,8,9,10,45,945.5,91.5,0.85,24.0,916.5,858.54,619.25
2016,8,9,11,0,947.0,94.0,0.9,25.0,938.0,882.2,631.78
2016,8,9,11,15,949.5,94.5,0.9,25.0,953.0,901.23,643.02
2016,8,9,11,30,952.0,95.0,0.9,25.0,968.0,916.59,652.05
2016,8,9,11,45,944.5,101.5,0.95,25.5,973.0,925.06,656.48
2016,8,9,12,0,937.0,108.0,1.0,26.0,978.0,929.56,658.61
2016,8,9,12,15,936.5,108.0,1.05,26.0,977.5,930.48,659.92
2016,8,9,12,30,936.0,108.0,1.1,26.0,977.0,927.65,659.03
2016,8,9,12,45,912.0,121.5,1.15,26.5,961.5,912.74,649.38
2016,8,9,13,0,888.0,135.0,1.2,27.0,946.0,894.28,637.68
2016,8,9,13,15,884.0,134.0,1.2,27.0,930.0,877.18,627.44
2016,8,9,13,30,880.0,133.0,1.2,27.0,914.0,856.72,615.07
2016,8,9,13,45,873.5,132.5,1.2,27.0,890.5,831.43,599.62
2016,8,9,14,0,867.0,132.0,1.2,27.0,867.0,803.11,582.21
2016,8,9,14,15,859.0,130.0,1.2,26.5,836.5,769.5,561.79
2016,8,9,14,30,851.0,128.0,1.2,26.0,806.0,740.9,543.57
2016,8,9,14,45,842.5,124.5,1.2,26.0,770.0,699.55,515.44
2016,8,9,15,0,834.0,121.0,1.2,26.0,734.0,656.03,485.25
2016,8,9,15,15,820.0,118.5,1.15,25.5,692.0,608.2,451.72
2016,8,9,15,30,806.0,116.0,1.1,25.0,650.0,559.14,416.31
2016,8,9,15,45,795.5,109.5,1.1,25.0,605.0,507.28,377.32
2016,8,9,16,0,785.0,103.0,1.1,25.0,560.0,454.43,336.29
2016,8,9,16,15,761.5,99.0,1.1,24.5,510.0,397.91,291.9
2016,8,9,16,30,738.0,95.0,1.1,24.0,460.0,340.36,245.35
2016,8,9,16,45,715.5,88.0,1.1,23.5,409.5,283.26,197.98
2016,8,9,17,0,693.0,81.0,1.1,23.0,359.0,227.62,151.37
2016,8,9,17,15,650.5,75.0,1.05,22.0,307.0,171.26,106.32
2016,8,9,17,30,608.0,69.0,1.0,21.0,255.0,119.25,68.45
2016,8,9,17,45,552.5,61.0,0.95,20.5,205.0,69.76,40.54
2016,8,9,18,0,497.0,53.0,0.9,20.0,155.0,43.27,32.02
2016,8,9,18,15,402.5,42.5,0.85,19.0,109.5,34.78,24.33
2016,8,9,18,30,308.0,32.0,0.8,18.0,64.0,26.3,15.97
2016,8,9,18,45,154.0,16.0,0.75,17.5,32.0,12.94,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,133.0,19.0,0.85,13.5,34.5,14.52,2.37
2016,8,10,6,0,266.0,38.0,0.9,14.0,69.0,28.94,19.11
2016,8,10,6,15,350.5,50.5,0.85,14.5,113.0,38.5,28.28
2016,8,10,6,30,435.0,63.0,0.8,15.0,157.0,50.43,39.19
2016,8,10,6,45,492.5,72.5,0.75,16.0,206.5,87.18,53.16
2016,8,10,7,0,550.0,82.0,0.7,17.0,256.0,135.59,84.33
2016,8,10,7,15,593.0,89.5,0.65,17.5,308.0,186.29,123.43
2016,8,10,7,30,636.0,97.0,0.6,18.0,360.0,241.46,168.59
2016,8,10,7,45,668.0,102.5,0.6,18.5,411.0,295.79,214.1
2016,8,10,8,0,700.0,108.0,0.6,19.0,462.0,352.62,260.96
2016,8,10,8,15,724.5,112.5,0.6,19.5,511.5,407.66,305.4
2016,8,10,8,30,749.0,117.0,0.6,20.0,561.0,463.71,349.13
2016,8,10,8,45,767.5,121.0,0.65,20.5,607.0,517.09,389.83
2016,8,10,9,0,786.0,125.0,0.7,21.0,653.0,569.55,428.59
