Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,800.5,128.0,0.7,21.5,694.5,618.12,462.94
2016,8,10,9,30,815.0,131.0,0.7,22.0,736.0,665.49,495.36
2016,8,10,9,45,848.0,122.0,0.75,23.0,778.0,713.05,526.91
2016,8,10,10,0,881.0,113.0,0.8,24.0,820.0,752.95,552.71
2016,8,10,10,15,888.5,114.5,0.8,24.5,850.0,788.58,574.57
2016,8,10,10,30,896.0,116.0,0.8,25.0,880.0,821.42,593.54
2016,8,10,10,45,902.0,117.0,0.85,25.5,903.0,849.65,610.17
2016,8,10,11,0,908.0,118.0,0.9,26.0,926.0,874.69,624.75
2016,8,10,11,15,911.5,118.5,0.95,26.0,941.0,893.86,636.88
2016,8,10,11,30,915.0,119.0,1.0,26.0,956.0,909.53,646.94
2016,8,10,11,45,918.0,119.0,1.1,26.5,964.0,920.76,653.86
2016,8,10,12,0,921.0,119.0,1.2,27.0,972.0,928.36,658.6
2016,8,10,12,15,921.0,119.0,1.2,27.0,971.5,929.66,659.28
2016,8,10,12,30,921.0,119.0,1.2,27.0,971.0,927.26,657.84
2016,8,10,12,45,918.0,119.5,1.3,27.0,962.5,919.01,654.34
2016,8,10,13,0,915.0,120.0,1.4,27.0,954.0,907.14,648.6
2016,8,10,13,15,911.5,119.0,1.4,27.0,937.5,889.96,638.2
2016,8,10,13,30,908.0,118.0,1.4,27.0,921.0,869.31,625.66
2016,8,10,13,45,903.5,116.5,1.45,27.0,898.0,844.02,610.76
2016,8,10,14,0,899.0,115.0,1.5,27.0,875.0,815.5,593.67
2016,8,10,14,15,891.5,113.5,1.5,26.5,844.5,781.64,573.55
2016,8,10,14,30,884.0,112.0,1.5,26.0,814.0,745.04,550.11
2016,8,10,14,45,875.0,109.0,1.5,26.0,777.5,703.53,521.62
2016,8,10,15,0,866.0,106.0,1.5,26.0,741.0,659.77,490.92
2016,8,10,15,15,853.0,104.0,1.45,25.5,698.5,612.52,457.48
2016,8,10,15,30,840.0,102.0,1.4,25.0,656.0,566.78,424.02
2016,8,10,15,45,825.0,98.0,1.4,24.5,610.0,513.26,384.17
2016,8,10,16,0,810.0,94.0,1.4,24.0,564.0,459.11,342.41
2016,8,10,16,15,787.5,90.5,1.3,23.5,513.5,402.08,296.73
2016,8,10,16,30,765.0,87.0,1.2,23.0,463.0,345.78,250.32
2016,8,10,16,45,736.0,82.0,1.2,22.5,411.0,287.36,201.68
2016,8,10,17,0,707.0,77.0,1.2,22.0,359.0,228.51,152.37
2016,8,10,17,15,665.0,71.5,1.1,21.0,306.5,171.75,106.59
2016,8,10,17,30,623.0,66.0,1.0,20.0,254.0,119.27,68.03
2016,8,10,17,45,562.5,58.5,0.95,19.5,203.0,68.95,39.5
2016,8,10,18,0,502.0,51.0,0.9,19.0,152.0,41.77,30.84
2016,8,10,18,15,406.0,41.0,0.8,18.0,107.0,33.63,23.41
2016,8,10,18,30,310.0,31.0,0.7,17.0,62.0,25.52,15.2
2016,8,10,18,45,155.0,15.5,0.65,16.5,31.0,12.56,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.0,18.5,0.7,13.5,31.0,14.08,1.26
2016,8,11,6,0,216.0,37.0,0.7,14.0,62.0,27.97,18.22
2016,8,11,6,15,296.0,52.5,0.65,14.5,105.0,39.5,29.14
2016,8,11,6,30,376.0,68.0,0.6,15.0,148.0,50.92,39.61
2016,8,11,6,45,432.0,80.0,0.6,15.5,197.0,87.61,55.07
2016,8,11,7,0,488.0,92.0,0.6,16.0,246.0,134.09,85.97
2016,8,11,7,15,532.0,101.0,0.6,16.5,297.0,186.1,126.42
2016,8,11,7,30,576.0,110.0,0.6,17.0,348.0,239.44,170.02
2016,8,11,7,45,608.5,118.0,0.6,18.0,398.5,292.87,214.15
2016,8,11,8,0,641.0,126.0,0.6,19.0,449.0,349.01,259.63
2016,8,11,8,15,666.5,132.0,0.6,19.5,498.0,402.95,302.83
2016,8,11,8,30,692.0,138.0,0.6,20.0,547.0,458.13,345.59
2016,8,11,8,45,712.0,143.0,0.65,21.0,592.5,510.53,384.6
2016,8,11,9,0,732.0,148.0,0.7,22.0,638.0,562.97,422.27
2016,8,11,9,15,747.5,152.0,0.7,22.5,679.5,611.51,456.31
2016,8,11,9,30,763.0,156.0,0.7,23.0,721.0,659.08,488.62
2016,8,11,9,45,807.5,142.5,0.75,23.5,766.5,706.75,521.29
2016,8,11,10,0,852.0,129.0,0.8,24.0,812.0,756.89,554.84
2016,8,11,10,15,860.0,131.0,0.85,24.5,841.5,784.36,572.49
2016,8,11,10,30,868.0,133.0,0.9,25.0,871.0,817.24,592.45
2016,8,11,10,45,873.5,134.5,0.95,25.5,893.5,844.81,608.73
2016,8,11,11,0,879.0,136.0,1.0,26.0,916.0,869.26,622.99
2016,8,11,11,15,882.5,137.0,1.05,26.0,931.5,888.34,635.1
2016,8,11,11,30,886.0,138.0,1.1,26.0,947.0,904.02,645.19
2016,8,11,11,45,886.5,139.5,1.15,26.5,954.0,914.05,650.56
2016,8,11,12,0,887.0,141.0,1.2,27.0,961.0,920.53,653.84
2016,8,11,12,15,887.0,141.0,1.2,27.0,960.5,921.74,654.48
2016,8,11,12,30,887.0,141.0,1.2,27.0,960.0,919.39,653.07
2016,8,11,12,45,885.5,140.0,1.25,27.5,952.0,911.32,647.66
2016,8,11,13,0,884.0,139.0,1.3,28.0,944.0,899.74,640.17
2016,8,11,13,15,880.5,138.0,1.3,28.0,927.5,882.97,630.08
2016,8,11,13,30,877.0,137.0,1.3,28.0,911.0,862.83,617.94
2016,8,11,13,45,871.5,135.5,1.35,28.0,887.5,837.37,603.03
2016,8,11,14,0,866.0,134.0,1.4,28.0,864.0,808.83,586.04
2016,8,11,14,15,858.0,132.0,1.4,27.5,833.5,775.05,565.62
2016,8,11,14,30,850.0,130.0,1.4,27.0,803.0,746.54,547.47
2016,8,11,14,45,839.0,127.5,1.4,27.0,766.0,704.23,518.66
2016,8,11,15,0,828.0,125.0,1.4,27.0,729.0,659.92,487.91
2016,8,11,15,15,813.5,122.0,1.35,26.5,686.5,611.33,453.93
2016,8,11,15,30,799.0,119.0,1.3,26.0,644.0,561.57,418.1
2016,8,11,15,45,782.0,114.5,1.3,26.0,597.5,508.33,378.14
2016,8,11,16,0,765.0,110.0,1.3,26.0,551.0,454.74,336.68
2016,8,11,16,15,740.5,105.5,1.25,25.5,501.0,396.78,291.2
2016,8,11,16,30,716.0,101.0,1.2,25.0,451.0,340.78,245.87
2016,8,11,16,45,685.5,95.0,1.15,24.5,399.5,283.16,198.49
2016,8,11,17,0,655.0,89.0,1.1,24.0,348.0,227.95,152.71
2016,8,11,17,15,610.5,82.0,1.05,23.0,295.5,172.29,108.5
2016,8,11,17,30,566.0,75.0,1.0,22.0,243.0,121.33,71.36
2016,8,11,17,45,503.5,65.5,1.0,21.0,193.5,72.59,43.29
2016,8,11,18,0,441.0,56.0,1.0,20.0,144.0,45.3,33.71
2016,8,11,18,15,346.5,43.5,0.9,19.0,100.0,35.37,24.72
2016,8,11,18,30,252.0,31.0,0.8,18.0,56.0,25.34,14.7
2016,8,11,18,45,126.0,15.5,0.75,17.5,28.0,11.87,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,0.65,13.5,34.5,13.7,0.05
2016,8,12,6,0,310.0,34.0,0.6,14.0,69.0,27.85,18.03
2016,8,12,6,15,400.0,45.0,0.55,14.5,114.5,36.68,26.65
2016,8,12,6,30,490.0,56.0,0.5,15.0,160.0,45.46,34.79
2016,8,12,6,45,552.0,63.5,0.5,16.0,211.0,86.98,50.15
2016,8,12,7,0,614.0,71.0,0.5,17.0,262.0,138.29,83.52
2016,8,12,7,15,655.0,76.5,0.5,17.5,314.5,190.99,124.73
2016,8,12,7,30,696.0,82.0,0.5,18.0,367.0,247.78,171.79
2016,8,12,7,45,727.0,86.5,0.5,19.0,419.5,306.49,220.7
2016,8,12,8,0,758.0,91.0,0.5,20.0,472.0,365.07,268.49
2016,8,12,8,15,780.5,94.5,0.5,20.5,521.5,421.13,313.63
2016,8,12,8,30,803.0,98.0,0.5,21.0,571.0,477.85,357.66
2016,8,12,8,45,820.0,101.0,0.55,22.0,617.0,531.58,397.65
2016,8,12,9,0,837.0,104.0,0.6,23.0,663.0,584.78,435.74
2016,8,12,9,15,850.0,106.5,0.65,23.5,704.5,629.91,467.91
2016,8,12,9,30,863.0,109.0,0.7,24.0,746.0,676.98,500.42
2016,8,12,9,45,868.5,113.0,0.75,25.0,780.5,718.42,527.17
2016,8,12,10,0,874.0,117.0,0.8,26.0,815.0,757.31,551.47
2016,8,12,10,15,881.0,118.5,0.85,26.0,844.0,792.4,574.49
2016,8,12,10,30,888.0,120.0,0.9,26.0,873.0,824.69,594.91
2016,8,12,10,45,893.0,121.0,0.95,26.5,895.0,851.94,610.87
2016,8,12,11,0,898.0,122.0,1.0,27.0,917.0,875.97,624.78
2016,8,12,11,15,901.0,123.0,1.05,27.0,932.0,894.97,636.78
2016,8,12,11,30,904.0,124.0,1.1,27.0,947.0,910.49,646.71
2016,8,12,11,45,905.0,124.5,1.15,27.5,954.0,920.26,651.88
2016,8,12,12,0,906.0,125.0,1.2,28.0,961.0,926.41,654.93
2016,8,12,12,15,906.0,125.0,1.2,28.0,960.0,927.61,655.57
2016,8,12,12,30,906.0,125.0,1.2,28.0,959.0,925.15,654.1
2016,8,12,12,45,908.5,121.5,1.3,28.5,952.0,918.15,650.1
2016,8,12,13,0,911.0,118.0,1.4,29.0,945.0,907.43,643.82
2016,8,12,13,15,908.0,117.0,1.4,28.5,929.0,890.57,634.96
2016,8,12,13,30,905.0,116.0,1.4,28.0,913.0,870.23,623.93
2016,8,12,13,45,899.5,115.0,1.4,28.0,889.0,844.46,608.2
2016,8,12,14,0,894.0,114.0,1.4,28.0,865.0,815.53,590.42
2016,8,12,14,15,886.5,112.5,1.4,28.0,835.0,781.61,569.3
2016,8,12,14,30,879.0,111.0,1.4,28.0,805.0,744.97,545.2
2016,8,12,14,45,869.5,109.0,1.4,28.0,768.5,703.97,517.37
2016,8,12,15,0,860.0,107.0,1.4,28.0,732.0,660.79,487.4
2016,8,12,15,15,847.0,104.5,1.35,27.5,690.0,613.11,454.06
2016,8,12,15,30,834.0,102.0,1.3,27.0,648.0,567.1,420.81
2016,8,12,15,45,817.5,98.5,1.3,27.0,601.5,513.34,380.5
2016,8,12,16,0,801.0,95.0,1.3,27.0,555.0,459.1,338.57
2016,8,12,16,15,778.0,91.5,1.25,26.5,504.5,402.08,293.73
2016,8,12,16,30,755.0,88.0,1.2,26.0,454.0,345.87,248.14
2016,8,12,16,45,725.0,83.0,1.15,25.5,402.0,287.46,200.03
2016,8,12,17,0,695.0,78.0,1.1,25.0,350.0,228.83,151.45
2016,8,12,17,15,651.5,72.0,1.05,24.0,297.5,171.83,106.02
2016,8,12,17,30,608.0,66.0,1.0,23.0,245.0,119.35,67.68
2016,8,12,17,45,544.5,58.5,0.95,22.5,194.5,69.55,39.31
2016,8,12,18,0,481.0,51.0,0.9,22.0,144.0,41.69,30.29
2016,8,12,18,15,381.5,40.0,0.8,21.0,100.0,32.76,22.23
2016,8,12,18,30,282.0,29.0,0.7,20.0,56.0,23.83,13.03
2016,8,12,18,45,141.0,14.5,0.65,19.0,28.0,11.41,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.5,16.5,0.45,14.5,33.5,13.3,0.0
2016,8,13,6,0,305.0,33.0,0.4,15.0,67.0,27.03,17.17
2016,8,13,6,15,396.0,43.5,0.4,15.5,111.5,35.47,25.46
2016,8,13,6,30,487.0,54.0,0.4,16.0,156.0,43.89,33.26
2016,8,13,6,45,549.0,61.0,0.4,17.0,207.0,86.45,49.12
2016,8,13,7,0,611.0,68.0,0.4,18.0,258.0,137.34,82.41
2016,8,13,7,15,652.5,73.5,0.4,19.0,310.0,190.06,123.4
2016,8,13,7,30,694.0,79.0,0.4,20.0,362.0,246.93,169.96
2016,8,13,7,45,726.5,83.0,0.45,21.0,414.0,305.59,218.53
2016,8,13,8,0,759.0,87.0,0.5,22.0,466.0,364.33,266.27
2016,8,13,8,15,781.0,90.5,0.5,22.5,515.5,420.29,311.02
2016,8,13,8,30,803.0,94.0,0.5,23.0,565.0,476.86,354.63
2016,8,13,8,45,822.0,96.0,0.55,24.0,611.5,530.74,394.41
2016,8,13,9,0,841.0,98.0,0.6,25.0,658.0,581.06,430.29
2016,8,13,9,15,854.0,100.0,0.65,25.5,699.0,629.39,464.39
2016,8,13,9,30,867.0,102.0,0.7,26.0,740.0,676.21,496.45
2016,8,13,9,45,882.5,101.0,0.75,27.0,777.5,720.27,524.86
2016,8,13,10,0,898.0,100.0,0.8,28.0,815.0,762.48,551.24
2016,8,13,10,15,905.0,101.0,0.85,28.5,844.5,797.9,572.4
2016,8,13,10,30,912.0,102.0,0.9,29.0,874.0,830.44,591.57
2016,8,13,10,45,917.0,103.0,0.95,29.5,896.5,858.31,607.67
2016,8,13,11,0,922.0,104.0,1.0,30.0,919.0,882.88,621.69
2016,8,13,11,15,925.5,104.5,1.05,30.0,934.5,902.29,633.77
2016,8,13,11,30,929.0,105.0,1.1,30.0,950.0,918.13,643.77
2016,8,13,11,45,930.0,106.0,1.2,30.5,957.5,928.6,650.02
2016,8,13,12,0,931.0,107.0,1.3,31.0,965.0,935.33,654.08
2016,8,13,12,15,931.5,107.0,1.35,31.0,964.5,936.96,655.68
2016,8,13,12,30,932.0,107.0,1.4,31.0,964.0,934.82,655.11
2016,8,13,12,45,916.5,115.0,1.45,31.5,951.5,922.17,646.83
2016,8,13,13,0,901.0,123.0,1.5,32.0,939.0,905.99,636.52
2016,8,13,13,15,897.5,122.0,1.5,31.5,922.5,888.78,627.58
2016,8,13,13,30,894.0,121.0,1.5,31.0,906.0,868.14,616.47
2016,8,13,13,45,888.5,120.0,1.55,31.0,882.5,842.53,601.51
2016,8,13,14,0,883.0,119.0,1.6,31.0,859.0,813.78,584.47
2016,8,13,14,15,875.5,117.5,1.6,30.5,828.5,780.1,564.72
2016,8,13,14,30,868.0,116.0,1.6,30.0,798.0,743.71,541.88
2016,8,13,14,45,857.0,114.0,1.6,30.0,761.0,701.97,513.61
2016,8,13,15,0,846.0,112.0,1.6,30.0,724.0,663.41,486.74
2016,8,13,15,15,832.0,109.0,1.6,29.5,682.0,614.21,452.86
2016,8,13,15,30,818.0,106.0,1.6,29.0,640.0,563.75,417.03
2016,8,13,15,45,800.0,103.0,1.6,29.0,593.0,510.3,377.04
2016,8,13,16,0,782.0,100.0,1.6,29.0,546.0,456.56,335.58
2016,8,13,16,15,758.0,96.0,1.55,28.5,496.0,399.52,290.95
2016,8,13,16,30,734.0,92.0,1.5,28.0,446.0,343.44,245.72
2016,8,13,16,45,702.0,87.0,1.5,27.5,394.0,283.36,196.74
2016,8,13,17,0,670.0,82.0,1.5,27.0,342.0,227.58,150.72
2016,8,13,17,15,624.5,75.5,1.4,26.0,290.0,171.12,105.97
2016,8,13,17,30,579.0,69.0,1.3,25.0,238.0,119.46,68.36
2016,8,13,17,45,514.0,60.5,1.2,24.0,188.0,70.41,40.21
2016,8,13,18,0,449.0,52.0,1.1,23.0,138.0,42.28,30.62
2016,8,13,18,15,348.5,40.5,1.0,22.0,94.5,33.04,22.28
2016,8,13,18,30,248.0,29.0,0.9,21.0,51.0,23.76,12.49
2016,8,13,18,45,124.0,14.5,0.8,20.5,25.5,11.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.5,0.35,15.5,31.0,13.38,0.0
2016,8,14,6,0,255.0,35.0,0.3,16.0,62.0,26.7,16.7
2016,8,14,6,15,344.0,47.5,0.3,16.5,106.0,38.44,27.89
2016,8,14,6,30,433.0,60.0,0.3,17.0,150.0,48.59,37.21
2016,8,14,6,45,492.5,69.5,0.35,17.5,199.5,90.92,54.17
2016,8,14,7,0,552.0,79.0,0.4,18.0,249.0,140.38,87.36
2016,8,14,7,15,595.5,86.0,0.4,19.0,300.5,191.53,127.07
2016,8,14,7,30,639.0,93.0,0.4,20.0,352.0,247.21,172.32
2016,8,14,7,45,669.5,99.5,0.45,21.0,403.0,302.61,218.03
2016,8,14,8,0,700.0,106.0,0.5,22.0,454.0,360.37,264.68
2016,8,14,8,15,724.5,110.5,0.5,22.5,503.5,415.85,308.65
2016,8,14,8,30,749.0,115.0,0.5,23.0,553.0,472.34,351.86
2016,8,14,8,45,767.5,119.0,0.55,24.0,599.0,525.89,391.14
2016,8,14,9,0,786.0,123.0,0.6,25.0,645.0,578.71,428.47
2016,8,14,9,15,800.5,126.0,0.65,25.5,686.0,627.58,462.69
2016,8,14,9,30,815.0,129.0,0.7,26.0,727.0,675.22,495.11
2016,8,14,9,45,829.0,130.0,0.75,26.5,764.0,719.16,524.27
2016,8,14,10,0,843.0,131.0,0.8,27.0,801.0,761.27,551.55
2016,8,14,10,15,851.5,132.5,0.85,27.5,830.5,797.51,574.44
2016,8,14,10,30,860.0,134.0,0.9,28.0,860.0,820.79,587.82
2016,8,14,10,45,867.0,135.0,0.95,28.5,883.0,849.01,604.39
2016,8,14,11,0,874.0,136.0,1.0,29.0,906.0,874.18,618.9
2016,8,14,11,15,877.5,136.5,1.05,29.0,921.5,892.73,630.51
2016,8,14,11,30,881.0,137.0,1.1,29.0,937.0,907.89,640.16
2016,8,14,11,45,882.5,138.0,1.15,29.5,944.0,918.26,645.65
2016,8,14,12,0,884.0,139.0,1.2,30.0,951.0,925.09,649.09
2016,8,14,12,15,884.0,139.0,1.2,30.0,950.5,926.17,649.64
2016,8,14,12,30,884.0,139.0,1.2,30.0,950.0,923.67,648.16
2016,8,14,12,45,877.0,141.5,1.25,30.5,939.5,913.59,641.56
2016,8,14,13,0,870.0,144.0,1.3,31.0,929.0,900.1,632.98
2016,8,14,13,15,866.0,143.0,1.3,31.0,912.5,882.87,622.75
2016,8,14,13,30,862.0,142.0,1.3,31.0,896.0,862.33,610.51
2016,8,14,13,45,852.0,142.5,1.35,31.0,871.5,846.45,601.89
2016,8,14,14,0,842.0,143.0,1.4,31.0,847.0,815.55,583.56
2016,8,14,14,15,833.0,141.0,1.4,30.5,816.0,780.42,562.25
2016,8,14,14,30,824.0,139.0,1.4,30.0,785.0,742.78,538.66
2016,8,14,14,45,810.5,137.0,1.4,30.0,747.5,699.76,509.81
2016,8,14,15,0,797.0,135.0,1.4,30.0,710.0,655.01,479.16
2016,8,14,15,15,781.0,131.5,1.4,29.5,667.5,605.96,445.68
2016,8,14,15,30,765.0,128.0,1.4,29.0,625.0,555.97,410.46
2016,8,14,15,45,746.0,123.5,1.4,28.5,578.5,502.94,371.87
2016,8,14,16,0,727.0,119.0,1.4,28.0,532.0,449.33,331.51
2016,8,14,16,15,700.5,114.0,1.35,27.0,482.0,392.52,287.9
2016,8,14,16,30,674.0,109.0,1.3,26.0,432.0,337.09,243.91
2016,8,14,16,45,642.0,102.0,1.3,25.5,381.0,280.08,197.41
2016,8,14,17,0,610.0,95.0,1.3,25.0,330.0,225.75,152.66
2016,8,14,17,15,562.5,87.0,1.25,24.0,278.5,170.97,109.3
2016,8,14,17,30,515.0,79.0,1.2,23.0,227.0,121.38,72.99
2016,8,14,17,45,453.0,68.0,1.15,22.0,178.5,74.22,44.89
2016,8,14,18,0,391.0,57.0,1.1,21.0,130.0,45.95,34.01
2016,8,14,18,15,294.0,43.0,1.0,20.0,88.0,32.72,22.15
2016,8,14,18,30,197.0,29.0,0.9,19.0,46.0,22.05,10.81
2016,8,14,18,45,98.5,14.5,0.85,18.5,23.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,183.0,15.5,0.8,13.5,34.5,12.59,0.0
2016,8,15,6,0,366.0,31.0,0.8,14.0,69.0,25.7,15.86
2016,8,15,6,15,462.0,39.5,0.75,14.5,116.0,32.73,23.08
2016,8,15,6,30,558.0,48.0,0.7,15.0,163.0,41.98,31.65
2016,8,15,6,45,619.5,54.0,0.7,15.5,215.5,89.49,48.6
2016,8,15,7,0,681.0,60.0,0.7,16.0,268.0,146.81,87.8
2016,8,15,7,15,721.0,65.0,0.65,16.5,322.0,202.95,132.8
2016,8,15,7,30,761.0,70.0,0.6,17.0,376.0,263.0,183.34
2016,8,15,7,45,790.0,73.5,0.6,17.5,429.0,321.81,233.55
2016,8,15,8,0,819.0,77.0,0.6,18.0,482.0,382.54,284.25
2016,8,15,8,15,839.5,79.5,0.6,18.5,532.5,440.3,331.28
2016,8,15,8,30,860.0,82.0,0.6,19.0,583.0,497.06,375.85
2016,8,15,8,45,876.0,84.5,0.6,20.0,630.0,551.97,416.6
2016,8,15,9,0,892.0,87.0,0.6,21.0,677.0,606.09,455.02
2016,8,15,9,15,903.5,89.0,0.65,21.5,719.5,655.86,490.4
2016,8,15,9,30,915.0,91.0,0.7,22.0,762.0,703.85,523.52
2016,8,15,9,45,915.0,97.5,0.75,23.0,795.5,745.95,550.55
2016,8,15,10,0,915.0,104.0,0.8,24.0,829.0,784.9,574.56
2016,8,15,10,15,921.5,105.5,0.85,24.5,859.0,821.0,596.34
2016,8,15,10,30,928.0,107.0,0.9,25.0,889.0,854.13,616.03
2016,8,15,10,45,931.5,109.0,0.95,25.5,911.0,882.08,632.32
2016,8,15,11,0,935.0,111.0,1.0,26.0,933.0,906.61,646.43
2016,8,15,11,15,938.0,111.5,1.05,26.0,948.5,925.78,658.49
2016,8,15,11,30,941.0,112.0,1.1,26.0,964.0,941.31,668.41
2016,8,15,11,45,940.5,113.5,1.2,26.5,970.5,950.94,674.26
2016,8,15,12,0,940.0,115.0,1.3,27.0,977.0,956.77,677.85
2016,8,15,12,15,940.0,115.0,1.3,27.0,976.0,957.86,678.43
2016,8,15,12,30,940.0,115.0,1.3,27.0,975.0,955.14,676.81
2016,8,15,12,45,927.5,121.0,1.35,27.0,963.0,943.01,670.19
2016,8,15,13,0,915.0,127.0,1.4,27.0,951.0,927.29,661.46
2016,8,15,13,15,911.0,126.0,1.4,26.5,934.0,909.28,651.94
2016,8,15,13,30,907.0,125.0,1.4,26.0,917.0,887.78,640.2
2016,8,15,13,45,902.5,123.0,1.45,26.0,893.0,861.6,624.8
2016,8,15,14,0,898.0,121.0,1.5,26.0,869.0,832.18,607.21
2016,8,15,14,15,890.0,119.5,1.45,25.5,837.5,797.44,586.06
2016,8,15,14,30,882.0,118.0,1.4,25.0,806.0,759.98,561.99
2016,8,15,14,45,874.5,114.0,1.35,25.0,769.5,718.1,533.0
2016,8,15,15,0,867.0,110.0,1.3,25.0,733.0,673.87,501.8
2016,8,15,15,15,853.0,107.5,1.25,24.5,690.0,629.22,470.32
2016,8,15,15,30,839.0,105.0,1.2,24.0,647.0,578.03,433.34
2016,8,15,15,45,825.0,100.5,1.15,24.0,600.0,523.96,392.34
2016,8,15,16,0,811.0,96.0,1.1,24.0,553.0,469.17,349.55
2016,8,15,16,15,787.0,92.0,1.05,23.5,502.0,410.35,303.13
2016,8,15,16,30,763.0,88.0,1.0,23.0,451.0,352.47,255.96
2016,8,15,16,45,735.5,82.0,0.95,22.5,398.5,293.05,206.57
2016,8,15,17,0,708.0,76.0,0.9,22.0,346.0,233.29,156.43
2016,8,15,17,15,662.0,70.5,0.85,21.0,292.5,175.15,109.51
2016,8,15,17,30,616.0,65.0,0.8,20.0,239.0,121.81,69.87
2016,8,15,17,45,553.5,56.5,0.75,19.5,188.5,70.38,39.46
2016,8,15,18,0,491.0,48.0,0.7,19.0,138.0,39.51,28.71
2016,8,15,18,15,382.0,37.5,0.65,18.0,93.5,30.86,20.72
2016,8,15,18,30,273.0,27.0,0.6,17.0,49.0,22.28,10.45
2016,8,15,18,45,136.5,13.5,0.6,16.5,24.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,16.0,0.75,12.5,31.5,12.97,0.0
2016,8,16,6,0,310.0,32.0,0.7,13.0,63.0,26.33,16.33
2016,8,16,6,15,407.0,42.5,0.65,13.5,109.0,34.83,25.0
2016,8,16,6,30,504.0,53.0,0.6,14.0,155.0,46.87,36.1
2016,8,16,6,45,332.0,86.0,0.55,15.0,161.5,91.28,60.0
2016,8,16,7,0,160.0,119.0,0.5,16.0,168.0,112.95,82.57
2016,8,16,7,15,176.5,139.5,0.5,16.5,202.5,144.18,107.63
2016,8,16,7,30,193.0,160.0,0.5,17.0,237.0,177.44,134.68
2016,8,16,7,45,483.5,124.5,0.5,18.0,353.5,264.73,197.11
2016,8,16,8,0,774.0,89.0,0.5,19.0,470.0,379.38,281.93
2016,8,16,8,15,796.5,92.5,0.5,19.5,521.0,436.75,327.55
2016,8,16,8,30,819.0,96.0,0.5,20.0,572.0,494.72,372.4
2016,8,16,8,45,835.5,99.0,0.55,21.0,618.5,549.33,412.86
2016,8,16,9,0,852.0,102.0,0.6,22.0,665.0,603.3,451.32
2016,8,16,9,15,865.5,104.5,0.6,22.5,707.0,649.44,483.44
2016,8,16,9,30,879.0,107.0,0.6,23.0,749.0,697.73,515.92
2016,8,16,9,45,880.0,113.5,0.65,24.0,783.0,739.03,542.21
2016,8,16,10,0,881.0,120.0,0.7,25.0,817.0,777.35,565.82
2016,8,16,10,15,888.5,122.0,0.75,25.5,847.0,813.62,587.89
2016,8,16,10,30,896.0,124.0,0.8,26.0,877.0,847.06,607.7
2016,8,16,10,45,901.5,125.0,0.9,26.5,899.5,874.95,624.69
2016,8,16,11,0,907.0,126.0,1.0,27.0,922.0,899.6,639.66
2016,8,16,11,15,910.5,127.0,1.05,27.0,937.5,919.15,651.93
2016,8,16,11,30,914.0,128.0,1.1,27.0,953.0,935.16,662.12
2016,8,16,11,45,915.5,128.5,1.15,27.5,960.0,945.36,667.5
2016,8,16,12,0,917.0,129.0,1.2,28.0,967.0,951.87,670.74
2016,8,16,12,15,917.0,128.5,1.2,28.0,966.0,952.43,670.98
2016,8,16,12,30,917.0,128.0,1.2,28.0,965.0,949.28,669.1
2016,8,16,12,45,902.0,135.5,1.25,28.5,952.0,936.18,660.65
2016,8,16,13,0,887.0,143.0,1.3,29.0,939.0,919.6,650.19
2016,8,16,13,15,883.0,142.0,1.3,29.0,922.5,901.93,639.72
2016,8,16,13,30,879.0,141.0,1.3,29.0,906.0,880.88,627.16
2016,8,16,13,45,875.0,138.0,1.3,29.0,882.5,854.82,611.44
2016,8,16,14,0,871.0,135.0,1.3,29.0,859.0,825.57,593.67
2016,8,16,14,15,862.5,133.0,1.25,28.5,827.5,799.96,578.5
2016,8,16,14,30,854.0,131.0,1.2,28.0,796.0,761.52,553.82
2016,8,16,14,45,845.5,127.5,1.2,28.0,759.0,719.25,525.66
2016,8,16,15,0,837.0,124.0,1.2,28.0,722.0,674.8,495.35
2016,8,16,15,15,822.0,120.5,1.2,27.5,679.0,624.44,461.06
2016,8,16,15,30,807.0,117.0,1.2,27.0,636.0,572.95,424.84
2016,8,16,15,45,790.0,112.5,1.2,27.0,589.0,518.7,384.58
2016,8,16,16,0,773.0,108.0,1.2,27.0,542.0,464.09,342.76
2016,8,16,16,15,747.5,103.5,1.15,26.5,491.0,404.89,296.71
2016,8,16,16,30,722.0,99.0,1.1,26.0,440.0,347.56,250.66
2016,8,16,16,45,690.5,92.5,1.1,25.5,387.5,288.25,202.27
2016,8,16,17,0,659.0,86.0,1.1,25.0,335.0,231.51,155.39
2016,8,16,17,15,611.0,79.0,1.1,24.0,282.0,174.39,109.97
2016,8,16,17,30,563.0,72.0,1.1,23.0,229.0,122.45,71.72
2016,8,16,17,45,496.0,62.0,1.1,22.0,179.0,72.67,42.11
2016,8,16,18,0,429.0,52.0,1.1,21.0,129.0,42.33,30.82
2016,8,16,18,15,323.0,39.0,1.05,20.0,86.0,31.85,21.24
2016,8,16,18,30,217.0,26.0,1.0,19.0,43.0,21.3,8.76
2016,8,16,18,45,108.5,13.0,0.95,18.0,21.5,10.23,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,0.75,14.0,27.5,12.58,0.0
2016,8,17,6,0,221.0,33.0,0.7,15.0,55.0,25.08,14.97
2016,8,17,6,15,313.5,46.5,0.7,15.5,98.0,35.37,25.2
2016,8,17,6,30,406.0,60.0,0.7,16.0,141.0,52.45,40.66
2016,8,17,6,45,467.5,70.5,0.7,16.5,190.5,94.68,57.28
2016,8,17,7,0,529.0,81.0,0.7,17.0,240.0,144.37,91.99
2016,8,17,7,15,574.5,88.5,0.65,17.5,291.5,195.5,132.66
2016,8,17,7,30,620.0,96.0,0.6,18.0,343.0,251.45,178.92
2016,8,17,7,45,651.5,102.5,0.6,19.0,394.0,306.54,224.69
2016,8,17,8,0,683.0,109.0,0.6,20.0,445.0,364.13,271.33
2016,8,17,8,15,708.5,114.0,0.6,20.5,494.5,419.97,315.83
2016,8,17,8,30,734.0,119.0,0.6,21.0,544.0,476.95,359.64
2016,8,17,8,45,750.5,124.5,0.65,22.0,589.0,530.39,399.03
2016,8,17,9,0,767.0,130.0,0.7,23.0,634.0,582.48,436.05
2016,8,17,9,15,782.0,133.0,0.75,23.5,675.5,631.1,470.3
2016,8,17,9,30,797.0,136.0,0.8,24.0,717.0,678.55,502.82
2016,8,17,9,45,806.5,140.0,0.85,25.0,752.5,721.59,530.45
2016,8,17,10,0,816.0,144.0,0.9,26.0,788.0,762.54,555.94
2016,8,17,10,15,825.0,146.0,0.95,26.5,817.5,798.94,579.02
2016,8,17,10,30,834.0,148.0,1.0,27.0,847.0,832.78,599.48
2016,8,17,10,45,836.5,151.5,1.05,27.5,868.5,859.85,615.22
2016,8,17,11,0,839.0,155.0,1.1,28.0,890.0,883.69,628.93
2016,8,17,11,15,843.0,156.0,1.1,28.0,905.0,903.18,640.44
2016,8,17,11,30,847.0,157.0,1.1,28.0,920.0,919.29,649.91
2016,8,17,11,45,845.0,159.5,1.15,28.5,926.0,927.97,654.36
2016,8,17,12,0,843.0,162.0,1.2,29.0,932.0,933.04,656.72
2016,8,17,12,15,843.0,162.0,1.2,29.0,931.0,933.96,657.21
2016,8,17,12,30,843.0,162.0,1.2,29.0,930.0,931.29,655.62
2016,8,17,12,45,850.5,156.0,1.25,29.0,924.0,926.1,653.37
2016,8,17,13,0,858.0,150.0,1.3,29.0,918.0,917.14,648.86
2016,8,17,13,15,853.5,149.0,1.3,29.0,901.0,898.76,637.84
2016,8,17,13,30,849.0,148.0,1.3,29.0,884.0,877.02,624.83
2016,8,17,13,45,844.0,145.5,1.3,29.0,860.5,850.22,608.63
2016,8,17,14,0,839.0,143.0,1.3,29.0,837.0,820.36,590.44
2016,8,17,14,15,829.5,141.0,1.3,28.5,806.0,784.59,568.87
2016,8,17,14,30,820.0,139.0,1.3,28.0,775.0,746.37,544.85
2016,8,17,14,45,810.0,135.0,1.3,28.0,738.0,703.72,516.25
2016,8,17,15,0,800.0,131.0,1.3,28.0,701.0,659.11,485.67
2016,8,17,15,15,784.5,127.5,1.25,27.5,658.5,609.88,451.59
2016,8,17,15,30,769.0,124.0,1.2,27.0,616.0,559.67,415.81
2016,8,17,15,45,751.5,119.0,1.2,26.5,569.5,506.43,377.01
2016,8,17,16,0,734.0,114.0,1.2,26.0,523.0,452.47,336.28
2016,8,17,16,15,707.5,109.0,1.15,25.5,473.0,394.97,291.38
2016,8,17,16,30,681.0,104.0,1.1,25.0,423.0,338.86,246.21
2016,8,17,16,45,648.5,96.5,1.05,24.5,371.5,280.55,198.5
2016,8,17,17,0,616.0,89.0,1.0,24.0,320.0,225.02,152.55
2016,8,17,17,15,566.5,81.5,0.95,23.0,268.5,169.64,108.47
2016,8,17,17,30,517.0,74.0,0.9,22.0,217.0,119.7,71.56
2016,8,17,17,45,449.5,63.5,0.85,21.0,168.5,72.22,42.85
2016,8,17,18,0,382.0,53.0,0.8,20.0,120.0,42.88,31.38
2016,8,17,18,15,278.0,39.0,0.7,19.0,79.0,29.74,19.47
2016,8,17,18,30,174.0,25.0,0.6,18.0,38.0,19.03,6.25
2016,8,17,18,45,87.0,12.5,0.55,17.5,19.0,9.83,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,67.5,16.0,0.65,13.5,22.5,12.23,0.0
2016,8,18,6,0,135.0,32.0,0.6,14.0,45.0,24.0,13.98
2016,8,18,6,15,211.0,50.5,0.6,14.5,85.5,37.52,27.16
2016,8,18,6,30,287.0,69.0,0.6,15.0,126.0,55.22,38.59
2016,8,18,6,45,340.5,85.0,0.6,16.0,172.5,93.76,60.98
2016,8,18,7,0,394.0,101.0,0.6,17.0,219.0,138.9,93.35
2016,8,18,7,15,439.5,113.0,0.6,17.5,268.0,185.68,130.33
2016,8,18,7,30,485.0,125.0,0.6,18.0,317.0,237.47,172.61
2016,8,18,7,45,514.0,136.5,0.6,18.5,365.5,288.26,214.63
2016,8,18,8,0,543.0,148.0,0.6,19.0,414.0,341.57,257.86
2016,8,18,8,15,570.5,156.0,0.6,19.5,461.5,393.53,298.95
2016,8,18,8,30,598.0,164.0,0.6,20.0,509.0,452.58,343.95
2016,8,18,8,45,613.0,174.0,0.65,21.0,552.0,502.86,380.8
2016,8,18,9,0,628.0,184.0,0.7,22.0,595.0,552.98,416.33
2016,8,18,9,15,645.0,189.0,0.75,22.5,635.0,599.66,449.24
2016,8,18,9,30,662.0,194.0,0.8,23.0,675.0,645.74,480.92
2016,8,18,9,45,641.0,216.5,0.85,24.0,701.0,678.99,501.54
2016,8,18,10,0,620.0,239.0,0.9,25.0,727.0,708.18,518.94
2016,8,18,10,15,630.5,243.0,0.95,25.5,755.5,742.65,541.11
2016,8,18,10,30,641.0,247.0,1.0,26.0,784.0,775.22,561.62
2016,8,18,10,45,649.5,250.0,1.1,26.5,806.0,803.14,579.48
2016,8,18,11,0,658.0,253.0,1.2,27.0,828.0,828.67,595.66
2016,8,18,11,15,663.0,255.0,1.2,27.0,842.5,847.69,607.47
2016,8,18,11,30,668.0,257.0,1.2,27.0,857.0,863.87,617.47
2016,8,18,11,45,665.5,260.5,1.3,27.0,862.5,871.68,623.39
2016,8,18,12,0,663.0,264.0,1.4,27.0,868.0,876.35,627.4
2016,8,18,12,15,663.0,264.0,1.4,27.0,867.0,877.11,627.82
2016,8,18,12,30,663.0,264.0,1.4,27.0,866.0,874.74,626.33
2016,8,18,12,45,654.0,266.5,1.4,27.0,855.5,863.39,619.0
2016,8,18,13,0,645.0,269.0,1.4,27.0,845.0,849.11,609.91
2016,8,18,13,15,640.0,266.5,1.4,27.0,829.0,831.28,598.69
2016,8,18,13,30,635.0,264.0,1.4,27.0,813.0,810.74,585.68
2016,8,18,13,45,629.5,259.0,1.4,27.0,790.5,785.09,569.3
2016,8,18,14,0,624.0,254.0,1.4,27.0,768.0,757.05,551.21
2016,8,18,14,15,613.0,249.0,1.35,26.5,738.5,722.54,529.1
2016,8,18,14,30,602.0,244.0,1.3,26.0,709.0,686.31,505.51
2016,8,18,14,45,588.5,237.0,1.3,26.0,673.5,641.09,474.88
2016,8,18,15,0,575.0,230.0,1.3,26.0,638.0,599.03,445.78
2016,8,18,15,15,556.5,222.0,1.25,25.5,597.5,552.31,413.22
2016,8,18,15,30,538.0,214.0,1.2,25.0,557.0,505.57,379.83
2016,8,18,15,45,514.5,204.5,1.2,24.5,512.0,455.24,343.2
2016,8,18,16,0,491.0,195.0,1.2,24.0,467.0,405.95,306.27
2016,8,18,16,15,462.0,182.5,1.15,23.5,419.5,353.32,265.72
2016,8,18,16,30,433.0,170.0,1.1,23.0,372.0,302.95,225.97
2016,8,18,16,45,394.5,155.5,1.05,22.5,322.5,250.78,184.39
2016,8,18,17,0,356.0,141.0,1.0,22.0,273.0,198.72,142.66
2016,8,18,17,15,313.0,122.5,0.95,21.0,225.5,152.0,105.99
2016,8,18,17,30,270.0,104.0,0.9,20.0,178.0,110.39,74.76
2016,8,18,17,45,215.5,82.0,0.85,19.5,133.0,71.15,48.08
2016,8,18,18,0,161.0,60.0,0.8,19.0,88.0,43.89,32.34
2016,8,18,18,15,107.5,38.0,0.75,18.0,54.0,28.35,18.28
2016,8,18,18,30,54.0,16.0,0.7,17.0,20.0,12.37,1.19
2016,8,18,18,45,27.0,8.0,0.65,16.5,10.0,6.29,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,13.5,16.5,10.01,0.0
2016,8,19,6,0,77.0,26.0,0.8,14.0,33.0,19.74,10.32
2016,8,19,6,15,130.5,49.0,0.8,14.5,70.5,36.16,25.92
2016,8,19,6,30,184.0,72.0,0.8,15.0,108.0,55.89,39.66
2016,8,19,6,45,233.0,93.5,0.8,15.5,153.0,90.75,62.41
2016,8,19,7,0,282.0,115.0,0.8,16.0,198.0,132.02,93.05
2016,8,19,7,15,322.5,133.0,0.75,16.5,246.0,174.99,127.17
2016,8,19,7,30,363.0,151.0,0.7,17.0,294.0,222.64,165.85
2016,8,19,7,45,398.5,165.0,0.65,18.0,342.5,275.47,208.25
2016,8,19,8,0,434.0,179.0,0.6,19.0,391.0,327.32,248.94
2016,8,19,8,15,461.5,191.0,0.6,19.5,437.5,377.23,287.88
2016,8,19,8,30,489.0,203.0,0.6,20.0,484.0,429.11,327.23
2016,8,19,8,45,511.5,212.5,0.65,20.5,528.0,477.87,363.53
2016,8,19,9,0,534.0,222.0,0.7,21.0,572.0,527.45,399.48
2016,8,19,9,15,552.0,230.0,0.7,21.5,611.5,573.41,431.51
2016,8,19,9,30,570.0,238.0,0.7,22.0,651.0,619.19,462.55
2016,8,19,9,45,558.5,257.5,0.7,23.0,678.5,653.52,483.56
2016,8,19,10,0,547.0,277.0,0.7,24.0,706.0,685.07,502.14
2016,8,19,10,15,557.5,282.5,0.75,24.5,734.0,718.79,523.83
2016,8,19,10,30,568.0,288.0,0.8,25.0,762.0,750.9,544.09
2016,8,19,10,45,575.0,292.5,0.85,25.5,783.0,777.37,560.41
2016,8,19,11,0,582.0,297.0,0.9,26.0,804.0,801.67,575.22
2016,8,19,11,15,587.0,299.5,0.95,26.0,818.5,820.06,587.3
2016,8,19,11,30,592.0,302.0,1.0,26.0,833.0,835.89,597.8
2016,8,19,11,45,597.0,301.5,1.05,26.5,840.5,847.45,604.47
2016,8,19,12,0,602.0,301.0,1.1,27.0,848.0,855.15,608.77
2016,8,19,12,15,601.5,301.0,1.15,27.0,846.5,855.37,609.48
2016,8,19,12,30,601.0,301.0,1.2,27.0,845.0,852.63,608.44
2016,8,19,12,45,597.0,300.0,1.25,27.5,836.0,843.02,601.84
2016,8,19,13,0,593.0,299.0,1.3,28.0,827.0,829.35,592.74
2016,8,19,13,15,587.0,296.0,1.3,27.5,810.5,810.73,582.18
2016,8,19,13,30,581.0,293.0,1.3,27.0,794.0,789.65,569.97
2016,8,19,13,45,581.5,283.5,1.35,27.0,773.0,765.79,555.44
2016,8,19,14,0,582.0,274.0,1.4,27.0,752.0,739.47,539.09
2016,8,19,14,15,570.5,268.0,1.4,26.5,722.5,704.72,517.18
2016,8,19,14,30,559.0,262.0,1.4,26.0,693.0,668.5,493.9
2016,8,19,14,45,550.5,251.5,1.4,26.0,658.5,629.18,467.17
2016,8,19,15,0,542.0,241.0,1.4,26.0,624.0,588.66,439.08
2016,8,19,15,15,523.5,232.5,1.4,25.5,583.5,542.72,407.26
2016,8,19,15,30,505.0,224.0,1.4,25.0,543.0,496.85,374.65
2016,8,19,15,45,483.0,212.0,1.4,25.0,499.0,446.6,337.29
2016,8,19,16,0,461.0,200.0,1.4,25.0,455.0,397.37,299.8
2016,8,19,16,15,432.5,187.0,1.3,24.0,407.5,345.97,260.64
2016,8,19,16,30,404.0,174.0,1.2,23.0,360.0,296.85,222.27
2016,8,19,16,45,366.5,158.0,1.2,22.5,311.5,240.36,177.42
2016,8,19,17,0,329.0,142.0,1.2,22.0,263.0,193.82,140.05
2016,8,19,17,15,287.5,122.5,1.15,21.0,216.0,148.09,104.06
2016,8,19,17,30,246.0,103.0,1.1,20.0,169.0,107.38,73.3
2016,8,19,17,45,194.5,80.0,1.1,19.5,125.0,69.0,46.75
2016,8,19,18,0,143.0,57.0,1.1,19.0,81.0,41.76,30.45
2016,8,19,18,15,94.0,35.5,1.05,18.5,48.5,26.55,16.58
2016,8,19,18,30,45.0,14.0,1.0,18.0,16.0,10.87,0.0
2016,8,19,18,45,22.5,7.0,0.95,17.5,8.0,5.51,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.0,0.6,13.5,15.5,9.44,0.0
2016,8,20,6,0,74.0,24.0,0.5,14.0,31.0,18.3,8.99
2016,8,20,6,15,126.0,47.0,0.5,14.5,68.0,34.77,24.7
2016,8,20,6,30,178.0,70.0,0.5,15.0,105.0,55.15,38.72
2016,8,20,6,45,227.0,91.5,0.5,15.5,150.0,89.77,61.64
