Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,276.0,113.0,0.5,16.0,195.0,130.82,92.21
2016,8,20,7,15,232.5,134.5,0.45,16.5,212.5,158.52,117.25
2016,8,20,7,30,189.0,156.0,0.4,17.0,230.0,176.97,134.68
2016,8,20,7,45,308.5,167.0,0.4,18.0,308.0,243.55,185.3
2016,8,20,8,0,428.0,178.0,0.4,19.0,386.0,326.14,247.87
2016,8,20,8,15,455.5,190.0,0.45,19.5,432.0,375.84,286.41
2016,8,20,8,30,483.0,202.0,0.5,20.0,478.0,427.52,325.73
2016,8,20,8,45,508.0,210.5,0.55,21.0,522.0,476.58,361.45
2016,8,20,9,0,533.0,219.0,0.6,22.0,566.0,526.7,396.87
2016,8,20,9,15,550.5,227.0,0.6,22.5,605.5,572.34,428.42
2016,8,20,9,30,568.0,235.0,0.6,23.0,645.0,617.77,458.97
2016,8,20,9,45,617.5,222.0,0.65,23.5,688.0,672.33,496.06
2016,8,20,10,0,667.0,209.0,0.7,24.0,731.0,723.42,530.09
2016,8,20,10,15,677.0,212.5,0.75,24.5,759.5,758.38,552.23
2016,8,20,10,30,687.0,216.0,0.8,25.0,788.0,791.27,572.84
2016,8,20,10,45,700.0,215.0,0.9,25.5,811.0,820.32,591.59
2016,8,20,11,0,713.0,214.0,1.0,26.0,834.0,846.96,608.64
2016,8,20,11,15,717.5,215.5,1.05,26.0,848.0,865.82,620.96
2016,8,20,11,30,722.0,217.0,1.1,26.0,862.0,881.65,631.43
2016,8,20,11,45,731.5,213.0,1.15,26.5,871.0,893.71,638.49
2016,8,20,12,0,741.0,209.0,1.2,27.0,880.0,902.55,643.44
2016,8,20,12,15,741.0,209.0,1.2,27.0,879.0,903.25,643.75
2016,8,20,12,30,741.0,209.0,1.2,27.0,878.0,900.6,642.15
2016,8,20,12,45,734.0,210.5,1.3,27.0,868.0,889.74,636.76
2016,8,20,13,0,727.0,212.0,1.4,27.0,858.0,875.7,629.23
2016,8,20,13,15,722.5,210.0,1.4,26.5,842.0,857.52,619.06
2016,8,20,13,30,718.0,208.0,1.4,26.0,826.0,836.37,606.9
2016,8,20,13,45,717.0,202.0,1.45,26.0,804.0,811.56,591.73
2016,8,20,14,0,716.0,196.0,1.5,26.0,782.0,783.9,574.45
2016,8,20,14,15,706.0,192.5,1.5,25.5,752.0,748.85,552.4
2016,8,20,14,30,696.0,189.0,1.5,25.0,722.0,711.75,528.55
2016,8,20,14,45,685.5,183.0,1.5,25.0,687.0,670.22,500.16
2016,8,20,15,0,675.0,177.0,1.5,25.0,652.0,627.17,470.11
2016,8,20,15,15,657.5,171.5,1.45,24.5,610.5,578.95,436.21
2016,8,20,15,30,640.0,166.0,1.4,24.0,569.0,530.31,401.1
2016,8,20,15,45,619.5,159.0,1.4,23.5,524.0,478.67,363.01
2016,8,20,16,0,599.0,152.0,1.4,23.0,479.0,427.49,324.04
2016,8,20,16,15,569.5,143.5,1.3,22.5,430.5,372.12,280.49
2016,8,20,16,30,540.0,135.0,1.2,22.0,382.0,314.1,233.89
2016,8,20,16,45,503.0,124.5,1.2,21.5,333.0,259.7,189.54
2016,8,20,17,0,466.0,114.0,1.2,21.0,284.0,208.87,147.65
2016,8,20,17,15,417.0,101.5,1.15,20.0,235.0,158.23,107.18
2016,8,20,17,30,368.0,89.0,1.1,19.0,186.0,113.19,73.2
2016,8,20,17,45,303.0,72.5,1.05,18.5,140.5,70.23,44.95
2016,8,20,18,0,238.0,56.0,1.0,18.0,95.0,41.53,30.33
2016,8,20,18,15,160.0,37.0,0.95,17.5,59.0,27.7,17.46
2016,8,20,18,30,82.0,18.0,0.9,17.0,23.0,13.64,0.0
2016,8,20,18,45,41.0,9.0,0.9,16.5,11.5,7.08,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,0.8,13.5,18.5,10.62,0.0
2016,8,21,6,0,103.0,27.0,0.8,14.0,37.0,20.47,10.46
2016,8,21,6,15,170.5,47.5,0.8,14.5,75.5,35.33,25.11
2016,8,21,6,30,238.0,68.0,0.8,15.0,114.0,56.22,38.33
2016,8,21,6,45,296.0,85.5,0.85,15.5,160.0,94.11,62.43
2016,8,21,7,0,354.0,103.0,0.9,16.0,206.0,138.98,95.67
2016,8,21,7,15,255.5,130.0,0.85,16.5,212.0,161.09,118.8
2016,8,21,7,30,157.0,157.0,0.8,17.0,218.0,169.93,130.51
2016,8,21,7,45,184.5,179.0,0.75,18.0,260.5,208.28,161.04
2016,8,21,8,0,212.0,201.0,0.7,19.0,303.0,249.78,193.43
2016,8,21,8,15,394.5,184.5,0.7,19.5,400.0,346.25,266.67
2016,8,21,8,30,577.0,168.0,0.7,20.0,497.0,447.59,342.31
2016,8,21,8,45,601.5,174.0,0.7,20.5,542.0,504.29,383.78
2016,8,21,9,0,626.0,180.0,0.7,21.0,587.0,556.37,421.1
2016,8,21,9,15,643.5,185.5,0.7,21.5,627.0,603.91,454.12
2016,8,21,9,30,661.0,191.0,0.7,22.0,667.0,650.9,485.83
2016,8,21,9,45,659.0,203.5,0.75,22.5,698.0,689.13,511.06
2016,8,21,10,0,657.0,216.0,0.8,23.0,729.0,724.88,534.14
2016,8,21,10,15,667.5,219.5,0.85,23.5,757.5,760.01,556.7
2016,8,21,10,30,678.0,223.0,0.9,24.0,786.0,793.12,577.57
2016,8,21,10,45,689.0,224.0,0.95,24.5,809.0,822.17,595.6
2016,8,21,11,0,700.0,225.0,1.0,25.0,832.0,848.78,611.89
2016,8,21,11,15,704.5,227.0,1.05,25.0,846.5,867.92,624.41
2016,8,21,11,30,709.0,229.0,1.1,25.0,861.0,884.06,635.09
2016,8,21,11,45,714.5,227.5,1.15,25.5,868.5,894.79,641.22
2016,8,21,12,0,720.0,226.0,1.2,26.0,876.0,902.32,645.38
2016,8,21,12,15,719.5,226.0,1.2,26.0,875.0,902.5,645.39
2016,8,21,12,30,719.0,226.0,1.2,26.0,874.0,899.37,643.44
2016,8,21,12,45,734.5,214.0,1.3,26.0,870.0,896.18,643.43
2016,8,21,13,0,750.0,202.0,1.4,26.0,866.0,889.27,640.9
2016,8,21,13,15,744.5,200.5,1.4,25.5,849.0,870.28,630.21
2016,8,21,13,30,739.0,199.0,1.4,25.0,832.0,848.28,617.49
2016,8,21,13,45,732.0,196.0,1.45,25.0,808.0,820.74,600.41
2016,8,21,14,0,725.0,193.0,1.5,25.0,784.0,790.56,581.36
2016,8,21,14,15,714.0,189.5,1.5,24.5,753.0,754.37,558.52
2016,8,21,14,30,703.0,186.0,1.5,24.0,722.0,716.18,533.88
2016,8,21,14,45,689.0,181.5,1.5,23.5,685.5,673.2,505.34
2016,8,21,15,0,675.0,177.0,1.5,23.0,649.0,628.93,475.18
2016,8,21,15,15,656.5,171.5,1.45,22.5,607.0,579.98,440.51
2016,8,21,15,30,638.0,166.0,1.4,22.0,565.0,530.68,404.67
2016,8,21,15,45,614.5,159.5,1.4,22.0,519.5,477.89,364.76
2016,8,21,16,0,591.0,153.0,1.4,22.0,474.0,425.87,324.34
2016,8,21,16,15,560.5,144.5,1.35,21.0,425.5,365.3,277.43
2016,8,21,16,30,530.0,136.0,1.3,20.0,377.0,312.4,235.01
2016,8,21,16,45,491.0,125.5,1.3,19.5,327.5,257.85,190.18
2016,8,21,17,0,452.0,115.0,1.3,19.0,278.0,207.13,148.1
2016,8,21,17,15,402.0,102.0,1.3,18.5,229.0,156.62,107.25
2016,8,21,17,30,352.0,89.0,1.3,18.0,180.0,111.88,73.08
2016,8,21,17,45,286.5,72.0,1.35,17.5,135.5,69.4,44.77
2016,8,21,18,0,221.0,55.0,1.4,17.0,91.0,40.73,29.69
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.5,26.56,16.39
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,12.32,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,6.29,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,1.1,13.5,9.5,7.47,0.0
2016,8,22,6,0,0.0,19.0,1.1,14.0,19.0,14.49,5.53
2016,8,22,6,15,0.0,40.0,1.1,14.5,40.0,29.95,20.38
2016,8,22,6,30,0.0,61.0,1.1,15.0,61.0,45.2,32.63
2016,8,22,6,45,10.0,82.5,1.1,15.5,85.5,62.56,47.17
2016,8,22,7,0,20.0,104.0,1.1,16.0,110.0,81.53,62.69
2016,8,22,7,15,30.0,125.5,1.0,16.5,136.0,103.87,80.85
2016,8,22,7,30,40.0,147.0,0.9,17.0,162.0,126.57,99.11
2016,8,22,7,45,81.0,175.0,0.85,17.5,212.0,166.3,130.3
2016,8,22,8,0,122.0,203.0,0.8,18.0,262.0,217.2,170.2
2016,8,22,8,15,355.5,182.0,0.8,18.5,379.0,320.17,248.88
2016,8,22,8,30,589.0,161.0,0.8,19.0,496.0,455.56,350.58
2016,8,22,8,45,612.5,167.0,0.8,19.5,540.5,506.99,388.22
2016,8,22,9,0,636.0,173.0,0.8,20.0,585.0,559.01,425.82
2016,8,22,9,15,653.0,178.0,0.8,20.5,624.5,606.24,458.87
2016,8,22,9,30,670.0,183.0,0.8,21.0,664.0,652.83,490.55
2016,8,22,9,45,665.5,196.5,0.85,22.0,694.5,690.53,514.55
2016,8,22,10,0,661.0,210.0,0.9,23.0,725.0,725.53,536.14
2016,8,22,10,15,671.5,213.5,0.95,23.0,753.0,760.77,559.91
2016,8,22,10,30,682.0,217.0,1.0,23.0,781.0,793.97,582.05
2016,8,22,10,45,691.5,218.0,1.05,23.5,803.0,821.81,599.38
2016,8,22,11,0,701.0,219.0,1.1,24.0,825.0,847.12,614.94
2016,8,22,11,15,705.5,220.5,1.15,24.0,839.5,865.77,627.25
2016,8,22,11,30,710.0,222.0,1.2,24.0,854.0,881.43,637.68
2016,8,22,11,45,716.0,220.5,1.25,24.5,861.5,892.54,644.1
2016,8,22,12,0,722.0,219.0,1.3,25.0,869.0,900.47,648.52
2016,8,22,12,15,721.5,218.5,1.3,25.0,867.5,900.11,648.2
2016,8,22,12,30,721.0,218.0,1.3,25.0,866.0,896.46,645.92
2016,8,22,12,45,687.0,236.0,1.35,25.0,848.0,876.38,633.0
2016,8,22,13,0,653.0,254.0,1.4,25.0,830.0,853.15,618.14
2016,8,22,13,15,647.5,251.5,1.4,24.5,814.0,834.46,607.57
2016,8,22,13,30,642.0,249.0,1.4,24.0,798.0,813.06,595.05
2016,8,22,13,45,640.5,242.0,1.45,24.0,776.0,788.5,579.86
2016,8,22,14,0,639.0,235.0,1.5,24.0,754.0,761.33,562.7
2016,8,22,14,15,627.5,230.5,1.5,23.5,724.5,726.08,540.22
2016,8,22,14,30,616.0,226.0,1.5,23.0,695.0,689.1,516.17
2016,8,22,14,45,607.0,217.5,1.5,23.0,660.5,649.02,488.58
2016,8,22,15,0,598.0,209.0,1.5,23.0,626.0,607.53,459.43
2016,8,22,15,15,579.5,202.0,1.45,22.5,585.0,555.03,422.3
2016,8,22,15,30,561.0,195.0,1.4,22.0,544.0,507.87,388.04
2016,8,22,15,45,541.0,185.0,1.4,21.5,500.0,457.54,350.7
2016,8,22,16,0,521.0,175.0,1.4,21.0,456.0,407.9,312.74
2016,8,22,16,15,491.0,164.5,1.35,20.5,408.5,354.66,270.85
2016,8,22,16,30,461.0,154.0,1.3,20.0,361.0,303.74,229.79
2016,8,22,16,45,425.5,140.5,1.3,19.5,313.0,251.38,187.05
2016,8,22,17,0,390.0,127.0,1.3,19.0,265.0,202.62,146.84
2016,8,22,17,15,342.5,111.0,1.25,18.5,217.5,153.66,107.39
2016,8,22,17,30,295.0,95.0,1.2,18.0,170.0,108.35,72.5
2016,8,22,17,45,238.5,75.0,1.15,17.5,126.5,68.58,45.25
2016,8,22,18,0,182.0,55.0,1.1,17.0,83.0,40.51,29.44
2016,8,22,18,15,116.0,34.0,1.0,16.5,49.5,25.46,15.25
2016,8,22,18,30,50.0,13.0,0.9,16.0,16.0,10.08,0.0
2016,8,22,18,45,25.0,6.5,0.85,15.5,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,14.0,0.8,14.5,19.0,11.02,0.0
2016,8,23,6,0,122.0,28.0,0.8,15.0,38.0,21.06,10.19
2016,8,23,6,15,201.5,46.0,0.75,15.5,77.0,34.3,24.01
2016,8,23,6,30,281.0,64.0,0.7,16.0,116.0,57.13,37.22
2016,8,23,6,45,344.5,78.5,0.7,16.5,163.0,96.11,61.5
2016,8,23,7,0,408.0,93.0,0.7,17.0,210.0,142.87,96.09
2016,8,23,7,15,455.5,104.0,0.65,17.5,259.0,190.9,134.8
2016,8,23,7,30,503.0,115.0,0.6,18.0,308.0,244.16,178.64
2016,8,23,7,45,541.0,123.0,0.6,18.5,358.0,296.63,222.04
2016,8,23,8,0,579.0,131.0,0.6,19.0,408.0,357.74,271.19
2016,8,23,8,15,607.0,138.0,0.6,19.5,456.0,411.82,313.8
2016,8,23,8,30,635.0,145.0,0.6,20.0,504.0,467.54,356.27
2016,8,23,8,45,658.5,149.5,0.65,21.0,549.0,519.84,394.56
2016,8,23,9,0,682.0,154.0,0.7,22.0,594.0,572.6,431.89
2016,8,23,9,15,698.5,158.5,0.7,22.5,634.5,620.95,465.27
2016,8,23,9,30,715.0,163.0,0.7,23.0,675.0,668.51,497.13
2016,8,23,9,45,701.0,180.5,0.75,23.5,703.5,704.84,520.66
2016,8,23,10,0,687.0,198.0,0.8,24.0,732.0,737.57,541.34
2016,8,23,10,15,697.5,201.5,0.8,24.5,760.5,773.56,563.63
2016,8,23,10,30,708.0,205.0,0.8,25.0,789.0,807.44,584.04
2016,8,23,10,45,718.0,205.5,0.85,25.5,811.5,835.78,601.4
2016,8,23,11,0,728.0,206.0,0.9,26.0,834.0,861.52,616.98
2016,8,23,11,15,732.5,207.5,0.95,26.0,848.5,880.54,629.36
2016,8,23,11,30,737.0,209.0,1.0,26.0,863.0,896.48,639.85
2016,8,23,11,45,742.5,207.5,1.05,26.5,870.5,907.26,645.74
2016,8,23,12,0,748.0,206.0,1.1,27.0,878.0,914.76,649.7
2016,8,23,12,15,748.0,206.0,1.1,27.0,877.0,915.28,649.92
2016,8,23,12,30,748.0,206.0,1.1,27.0,876.0,912.42,648.21
2016,8,23,12,45,763.0,194.5,1.15,27.0,871.5,898.95,640.74
2016,8,23,13,0,778.0,183.0,1.2,27.0,867.0,892.73,638.02
2016,8,23,13,15,773.0,181.5,1.2,27.0,850.5,874.04,626.64
2016,8,23,13,30,768.0,180.0,1.2,27.0,834.0,852.27,613.46
2016,8,23,13,45,763.5,176.5,1.25,27.0,810.5,826.18,598.15
2016,8,23,14,0,759.0,173.0,1.3,27.0,787.0,803.45,584.21
2016,8,23,14,15,749.0,170.0,1.3,26.5,756.5,767.38,561.81
2016,8,23,14,30,739.0,167.0,1.3,26.0,726.0,729.14,537.59
2016,8,23,14,45,728.0,162.0,1.35,26.0,689.5,686.37,509.17
2016,8,23,15,0,717.0,157.0,1.4,26.0,653.0,641.98,478.91
2016,8,23,15,15,699.5,152.5,1.4,25.5,611.0,592.67,444.84
2016,8,23,15,30,682.0,148.0,1.4,25.0,569.0,542.81,409.33
2016,8,23,15,45,662.0,141.0,1.4,25.0,523.5,489.17,369.21
2016,8,23,16,0,642.0,134.0,1.4,25.0,478.0,435.88,328.17
2016,8,23,16,15,612.0,127.0,1.35,24.0,429.0,379.08,284.37
2016,8,23,16,30,582.0,120.0,1.3,23.0,380.0,324.32,240.74
2016,8,23,16,45,546.0,110.5,1.3,22.5,330.0,268.04,194.67
2016,8,23,17,0,510.0,101.0,1.3,22.0,280.0,211.14,147.65
2016,8,23,17,15,457.5,90.0,1.25,21.0,230.5,158.3,105.24
2016,8,23,17,30,405.0,79.0,1.2,20.0,181.0,111.45,69.78
2016,8,23,17,45,336.0,64.5,1.2,19.5,135.5,67.32,41.02
2016,8,23,18,0,267.0,50.0,1.2,19.0,90.0,37.52,26.55
2016,8,23,18,15,174.5,32.5,1.15,18.0,54.5,24.52,14.07
2016,8,23,18,30,82.0,15.0,1.1,17.0,19.0,11.41,0.0
2016,8,23,18,45,41.0,7.5,1.1,16.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,89.5,13.5,0.85,13.5,20.5,10.62,0.0
2016,8,24,6,0,179.0,27.0,0.8,14.0,41.0,20.53,9.43
2016,8,24,6,15,272.5,42.0,0.75,14.5,82.5,31.88,21.97
2016,8,24,6,30,366.0,57.0,0.7,15.0,124.0,56.38,34.51
2016,8,24,6,45,434.0,68.5,0.7,15.5,173.0,101.78,62.64
2016,8,24,7,0,502.0,80.0,0.7,16.0,222.0,152.89,100.63
2016,8,24,7,15,251.0,102.0,0.65,16.5,173.0,141.5,103.1
2016,8,24,7,30,0.0,124.0,0.6,17.0,124.0,95.29,74.38
2016,8,24,7,45,14.5,151.5,0.6,18.0,158.5,122.13,95.68
2016,8,24,8,0,29.0,179.0,0.6,19.0,193.0,155.76,121.95
2016,8,24,8,15,44.5,206.5,0.6,19.5,230.5,188.24,147.09
2016,8,24,8,30,60.0,234.0,0.6,20.0,268.0,222.73,173.42
2016,8,24,8,45,159.5,258.5,0.65,20.5,358.5,312.89,242.5
2016,8,24,9,0,259.0,283.0,0.7,21.0,449.0,415.08,318.32
2016,8,24,9,15,524.0,209.5,0.7,21.5,574.0,549.67,417.18
2016,8,24,9,30,789.0,136.0,0.7,22.0,699.0,694.57,519.0
2016,8,24,9,45,811.0,133.5,0.75,22.5,737.0,740.65,548.57
2016,8,24,10,0,833.0,131.0,0.8,23.0,775.0,785.38,577.77
2016,8,24,10,15,841.0,133.0,0.85,23.5,804.0,821.59,599.71
2016,8,24,10,30,849.0,135.0,0.9,24.0,833.0,855.09,619.73
2016,8,24,10,45,854.0,136.5,0.95,24.5,855.0,870.59,628.13
2016,8,24,11,0,859.0,138.0,1.0,25.0,877.0,894.18,641.94
2016,8,24,11,15,862.5,139.0,1.0,25.0,891.5,912.73,652.9
2016,8,24,11,30,866.0,140.0,1.0,25.0,906.0,927.88,661.83
2016,8,24,11,45,867.0,141.0,1.05,25.5,912.0,937.3,666.83
2016,8,24,12,0,868.0,142.0,1.1,26.0,918.0,943.16,669.77
2016,8,24,12,15,867.5,141.5,1.15,26.0,916.5,942.74,670.24
2016,8,24,12,30,867.0,141.0,1.2,26.0,915.0,938.76,668.64
2016,8,24,12,45,851.5,148.5,1.25,26.5,902.0,939.53,668.86
2016,8,24,13,0,836.0,156.0,1.3,27.0,889.0,922.38,657.83
2016,8,24,13,15,831.5,155.0,1.3,26.5,872.0,903.65,647.91
2016,8,24,13,30,827.0,154.0,1.3,26.0,855.0,881.62,635.87
2016,8,24,13,45,820.0,152.0,1.35,26.0,830.5,853.37,619.22
2016,8,24,14,0,813.0,150.0,1.4,26.0,806.0,822.23,600.57
2016,8,24,14,15,803.5,147.5,1.4,25.5,774.5,785.94,578.53
2016,8,24,14,30,794.0,145.0,1.4,25.0,743.0,747.27,553.93
2016,8,24,14,45,781.5,141.5,1.4,25.0,705.5,703.41,524.16
2016,8,24,15,0,769.0,138.0,1.4,25.0,668.0,657.88,492.58
2016,8,24,15,15,752.5,134.0,1.4,24.5,625.5,609.82,459.26
2016,8,24,15,30,736.0,130.0,1.4,24.0,583.0,558.63,422.68
2016,8,24,15,45,715.0,125.0,1.45,24.0,536.0,503.69,381.65
2016,8,24,16,0,694.0,120.0,1.5,24.0,489.0,449.05,339.47
2016,8,24,16,15,665.0,114.0,1.45,23.0,439.0,390.79,294.16
2016,8,24,16,30,636.0,108.0,1.4,22.0,389.0,334.34,248.73
2016,8,24,16,45,598.5,100.0,1.4,21.5,338.0,275.77,200.31
2016,8,24,17,0,561.0,92.0,1.4,21.0,287.0,220.71,154.18
2016,8,24,17,15,507.5,82.5,1.4,20.0,236.0,165.37,109.35
2016,8,24,17,30,454.0,73.0,1.4,19.0,185.0,116.18,71.85
2016,8,24,17,45,379.0,60.5,1.4,18.5,138.5,67.08,39.64
2016,8,24,18,0,304.0,48.0,1.4,18.0,92.0,36.33,25.57
2016,8,24,18,15,199.0,31.5,1.35,17.5,55.0,23.89,13.2
2016,8,24,18,30,94.0,15.0,1.3,17.0,18.0,11.8,0.0
2016,8,24,18,45,47.0,7.5,1.3,16.5,9.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,13.5,21.0,10.23,0.0
2016,8,25,6,0,200.0,26.0,1.1,14.0,42.0,19.87,8.45
2016,8,25,6,15,300.5,39.0,1.05,14.5,83.5,31.69,21.73
2016,8,25,6,30,401.0,52.0,1.0,15.0,125.0,57.76,34.26
2016,8,25,6,45,473.0,61.0,1.0,15.5,174.0,101.32,60.44
2016,8,25,7,0,545.0,70.0,1.0,16.0,223.0,153.62,99.54
2016,8,25,7,15,284.5,104.0,0.95,16.5,185.0,151.82,110.56
2016,8,25,7,30,24.0,138.0,0.9,17.0,147.0,113.09,88.45
2016,8,25,7,45,33.5,161.5,0.85,17.5,176.0,140.71,110.73
2016,8,25,8,0,43.0,185.0,0.8,18.0,205.0,166.76,131.24
2016,8,25,8,15,131.0,214.0,0.8,18.5,285.5,242.19,190.17
2016,8,25,8,30,219.0,243.0,0.8,19.0,366.0,320.89,250.43
2016,8,25,8,45,512.0,174.5,0.8,19.5,494.0,459.1,355.11
2016,8,25,9,0,805.0,106.0,0.8,20.0,622.0,607.03,463.03
2016,8,25,9,15,819.5,108.5,0.8,20.5,663.0,656.8,496.64
2016,8,25,9,30,834.0,111.0,0.8,21.0,704.0,705.25,529.29
2016,8,25,9,45,847.5,112.0,0.85,21.5,740.5,742.53,554.35
2016,8,25,10,0,861.0,113.0,0.9,22.0,777.0,784.36,580.87
2016,8,25,10,15,869.5,114.5,0.9,22.5,806.5,820.44,602.12
2016,8,25,10,30,878.0,116.0,0.9,23.0,836.0,853.78,621.38
2016,8,25,10,45,882.5,118.0,0.95,23.5,858.0,881.24,637.51
2016,8,25,11,0,887.0,120.0,1.0,24.0,880.0,905.45,651.56
2016,8,25,11,15,890.5,121.0,1.05,24.0,895.0,924.45,663.63
2016,8,25,11,30,894.0,122.0,1.1,24.0,910.0,939.95,673.63
2016,8,25,11,45,894.0,123.5,1.15,24.5,916.5,949.13,678.47
2016,8,25,12,0,894.0,125.0,1.2,25.0,923.0,954.64,681.17
2016,8,25,12,15,894.0,125.0,1.2,25.0,921.5,955.07,681.36
2016,8,25,12,30,894.0,125.0,1.2,25.0,920.0,951.82,679.42
2016,8,25,12,45,882.0,130.0,1.2,25.0,908.0,938.56,671.35
2016,8,25,13,0,870.0,135.0,1.2,25.0,896.0,921.88,661.31
2016,8,25,13,15,865.5,134.0,1.2,25.0,878.5,903.16,650.07
2016,8,25,13,30,861.0,133.0,1.2,25.0,861.0,881.12,636.76
2016,8,25,13,45,854.0,132.0,1.25,25.0,836.0,853.77,620.73
2016,8,25,14,0,847.0,131.0,1.3,25.0,811.0,833.88,609.5
2016,8,25,14,15,838.0,128.5,1.3,24.5,779.5,796.9,587.38
2016,8,25,14,30,829.0,126.0,1.3,24.0,748.0,757.42,562.71
2016,8,25,14,45,818.0,123.0,1.3,24.0,710.5,713.76,533.11
2016,8,25,15,0,807.0,120.0,1.3,24.0,673.0,668.21,501.52
2016,8,25,15,15,791.5,117.0,1.3,23.5,630.0,618.21,466.87
2016,8,25,15,30,776.0,114.0,1.3,23.0,587.0,567.23,430.36
2016,8,25,15,45,757.5,109.0,1.3,22.5,540.5,512.15,389.59
2016,8,25,16,0,739.0,104.0,1.3,22.0,494.0,456.73,347.08
2016,8,25,16,15,711.5,99.0,1.25,21.5,443.5,397.68,300.18
2016,8,25,16,30,684.0,94.0,1.2,21.0,393.0,340.19,253.03
2016,8,25,16,45,650.5,87.0,1.2,20.5,342.0,280.99,203.61
2016,8,25,17,0,617.0,80.0,1.2,20.0,291.0,224.74,155.91
2016,8,25,17,15,563.5,72.0,1.2,19.0,239.5,167.31,108.91
2016,8,25,17,30,510.0,64.0,1.2,18.0,188.0,115.9,69.42
2016,8,25,17,45,435.5,53.0,1.2,17.5,140.5,67.22,38.15
2016,8,25,18,0,361.0,42.0,1.2,17.0,93.0,34.36,23.91
2016,8,25,18,15,240.0,28.0,1.15,16.5,55.5,22.9,12.01
2016,8,25,18,30,119.0,14.0,1.1,16.0,18.0,11.02,0.0
2016,8,25,18,45,59.5,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.0,12.5,0.85,13.5,21.0,9.83,0.0
2016,8,26,6,0,230.0,25.0,0.9,14.0,42.0,20.5,8.31
2016,8,26,6,15,337.5,37.0,0.9,14.5,85.0,30.27,20.46
2016,8,26,6,30,445.0,49.0,0.9,15.0,128.0,58.75,33.39
2016,8,26,6,45,511.5,58.0,0.9,15.5,178.0,104.74,61.45
2016,8,26,7,0,578.0,67.0,0.9,16.0,228.0,158.74,102.35
2016,8,26,7,15,300.0,102.0,0.9,16.5,186.5,159.3,116.2
2016,8,26,7,30,22.0,137.0,0.9,17.0,145.0,111.95,87.57
2016,8,26,7,45,41.0,163.5,0.9,17.5,182.0,145.35,114.43
2016,8,26,8,0,60.0,190.0,0.9,18.0,219.0,178.31,140.44
2016,8,26,8,15,176.0,210.0,0.9,18.5,306.5,260.51,204.57
2016,8,26,8,30,292.0,230.0,0.9,19.0,394.0,357.51,278.78
2016,8,26,8,45,559.5,166.5,0.9,19.5,512.5,487.25,376.41
2016,8,26,9,0,827.0,103.0,0.9,20.0,631.0,620.74,473.74
2016,8,26,9,15,841.0,105.5,0.95,20.5,672.5,671.2,508.5
2016,8,26,9,30,855.0,108.0,1.0,21.0,714.0,713.8,537.91
2016,8,26,9,45,826.0,130.0,1.05,21.5,739.5,754.79,564.44
2016,8,26,10,0,797.0,152.0,1.1,22.0,765.0,783.69,582.35
2016,8,26,10,15,806.0,154.5,1.1,22.5,794.0,820.19,604.88
2016,8,26,10,30,815.0,157.0,1.1,23.0,823.0,854.12,624.7
2016,8,26,10,45,821.0,158.5,1.15,23.5,845.0,881.78,641.01
2016,8,26,11,0,827.0,160.0,1.2,24.0,867.0,906.36,655.35
2016,8,26,11,15,830.5,161.0,1.2,24.0,881.5,925.01,666.46
2016,8,26,11,30,834.0,162.0,1.2,24.0,896.0,940.25,675.53
2016,8,26,11,45,836.5,162.5,1.25,24.5,902.5,950.6,681.09
2016,8,26,12,0,839.0,163.0,1.3,25.0,909.0,957.37,684.54
2016,8,26,12,15,838.5,162.5,1.3,25.0,907.0,956.79,684.09
2016,8,26,12,30,838.0,162.0,1.3,25.0,905.0,952.58,681.55
2016,8,26,12,45,839.0,159.5,1.35,25.0,896.5,944.22,677.3
2016,8,26,13,0,840.0,157.0,1.4,25.0,888.0,932.24,670.87
2016,8,26,13,15,835.0,155.5,1.4,25.0,870.5,912.32,658.76
2016,8,26,13,30,830.0,154.0,1.4,25.0,853.0,889.1,644.65
2016,8,26,13,45,825.0,151.0,1.4,25.0,828.5,861.3,627.58
2016,8,26,14,0,820.0,148.0,1.4,25.0,804.0,830.48,608.51
2016,8,26,14,15,810.0,145.5,1.4,24.5,772.0,793.35,586.11
2016,8,26,14,30,800.0,143.0,1.4,24.0,740.0,753.85,560.95
2016,8,26,14,45,790.5,138.0,1.4,24.0,702.5,710.27,531.38
2016,8,26,15,0,781.0,133.0,1.4,24.0,665.0,664.77,499.81
2016,8,26,15,15,763.5,129.5,1.35,23.5,622.0,615.68,465.33
2016,8,26,15,30,746.0,126.0,1.3,23.0,579.0,563.69,427.82
2016,8,26,15,45,727.5,120.0,1.3,22.5,532.0,508.43,387.04
2016,8,26,16,0,709.0,114.0,1.3,22.0,485.0,453.22,344.82
2016,8,26,16,15,679.5,108.0,1.25,21.5,434.5,393.78,297.79
2016,8,26,16,30,650.0,102.0,1.2,21.0,384.0,336.19,250.79
2016,8,26,16,45,613.0,94.5,1.2,20.5,332.5,277.23,201.85
2016,8,26,17,0,576.0,87.0,1.2,20.0,281.0,221.7,155.06
2016,8,26,17,15,520.0,78.0,1.1,19.0,230.0,165.24,109.05
2016,8,26,17,30,464.0,69.0,1.0,18.0,179.0,115.21,70.7
2016,8,26,17,45,385.5,56.5,0.95,17.5,132.0,67.85,39.91
2016,8,26,18,0,307.0,44.0,0.9,17.0,85.0,33.49,23.09
2016,8,26,18,15,153.5,29.0,0.85,16.5,49.5,21.89,10.6
2016,8,26,18,30,0.0,14.0,0.8,16.0,14.0,11.02,0.0
2016,8,26,18,45,0.0,7.0,0.8,15.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,12.5,0.95,13.5,17.5,9.83,0.0
2016,8,27,6,0,145.0,25.0,1.0,14.0,35.0,18.94,6.57
2016,8,27,6,15,238.5,41.5,1.0,14.0,75.5,31.31,21.33
2016,8,27,6,30,332.0,58.0,1.0,14.0,116.0,59.87,36.59
2016,8,27,6,45,402.5,70.5,1.0,14.5,165.0,102.09,63.86
2016,8,27,7,0,473.0,83.0,1.0,15.0,214.0,152.89,102.6
2016,8,27,7,15,236.5,86.5,0.95,15.5,152.0,128.86,94.1
2016,8,27,7,30,0.0,90.0,0.9,16.0,90.0,69.18,52.99
2016,8,27,7,45,0.0,117.5,0.9,16.5,117.5,90.76,70.82
2016,8,27,8,0,0.0,145.0,0.9,17.0,145.0,112.69,88.46
2016,8,27,8,15,13.5,177.5,0.85,17.5,185.0,145.25,114.33
2016,8,27,8,30,27.0,210.0,0.8,18.0,225.0,179.66,141.26
2016,8,27,8,45,188.0,235.0,0.8,18.5,353.5,311.96,245.1
2016,8,27,9,0,349.0,260.0,0.8,19.0,482.0,455.1,352.33
2016,8,27,9,15,564.0,200.0,0.8,19.5,586.5,574.87,439.81
2016,8,27,9,30,779.0,140.0,0.8,20.0,691.0,700.61,528.58
2016,8,27,9,45,787.0,144.5,0.85,20.5,725.0,742.67,555.62
2016,8,27,10,0,795.0,149.0,0.9,21.0,759.0,782.54,581.58
2016,8,27,10,15,803.5,151.5,0.9,21.5,787.5,818.56,603.39
2016,8,27,10,30,812.0,154.0,0.9,22.0,816.0,851.99,622.81
2016,8,27,10,45,820.0,154.5,0.95,22.5,838.5,880.33,639.58
2016,8,27,11,0,828.0,155.0,1.0,23.0,861.0,905.67,654.42
2016,8,27,11,15,831.5,156.0,1.05,23.0,875.0,924.28,666.28
2016,8,27,11,30,835.0,157.0,1.1,23.0,889.0,939.48,676.14
2016,8,27,11,45,838.5,156.0,1.15,23.5,895.5,949.26,681.39
2016,8,27,12,0,842.0,155.0,1.2,24.0,902.0,955.46,684.54
2016,8,27,12,15,841.5,155.0,1.2,24.0,900.0,955.28,684.34
2016,8,27,12,30,841.0,155.0,1.2,24.0,898.0,951.46,682.05
2016,8,27,12,45,840.0,153.0,1.25,24.0,889.0,941.62,676.9
2016,8,27,13,0,839.0,151.0,1.3,24.0,880.0,928.21,669.61
2016,8,27,13,15,834.5,150.0,1.3,23.5,862.5,909.15,659.33
2016,8,27,13,30,830.0,149.0,1.3,23.0,845.0,886.76,646.95
2016,8,27,13,45,827.5,145.0,1.35,23.0,821.5,860.01,631.13
2016,8,27,14,0,825.0,141.0,1.4,23.0,798.0,830.1,613.13
2016,8,27,14,15,815.5,138.5,1.35,22.5,766.5,793.13,590.27
2016,8,27,14,30,806.0,136.0,1.3,22.0,735.0,753.75,564.61
2016,8,27,14,45,798.0,131.0,1.3,22.0,698.0,710.9,535.42
2016,8,27,15,0,790.0,126.0,1.3,22.0,661.0,666.0,504.12
2016,8,27,15,15,773.0,122.5,1.3,21.5,618.0,615.05,468.54
2016,8,27,15,30,756.0,119.0,1.3,21.0,575.0,564.28,431.92
2016,8,27,15,45,739.0,113.0,1.3,21.0,528.5,509.27,390.21
2016,8,27,16,0,722.0,107.0,1.3,21.0,482.0,454.15,347.06
2016,8,27,16,15,693.0,101.5,1.25,20.5,432.0,394.64,299.7
2016,8,27,16,30,664.0,96.0,1.2,20.0,382.0,336.92,252.28
2016,8,27,16,45,628.0,89.0,1.2,19.5,330.5,277.86,202.89
2016,8,27,17,0,592.0,82.0,1.2,19.0,279.0,222.09,155.51
2016,8,27,17,15,537.0,73.0,1.15,18.5,228.0,164.78,108.23
2016,8,27,17,30,482.0,64.0,1.1,18.0,177.0,113.78,68.71
2016,8,27,17,45,403.0,52.5,1.05,17.5,130.5,65.98,37.69
2016,8,27,18,0,324.0,41.0,1.0,17.0,84.0,33.49,22.98
2016,8,27,18,15,204.5,26.0,0.95,16.5,48.5,19.88,8.3
2016,8,27,18,30,85.0,11.0,0.9,16.0,13.0,8.65,0.0
2016,8,27,18,45,42.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,11.5,0.85,12.5,18.0,9.05,0.0
2016,8,28,6,0,178.0,23.0,0.8,13.0,36.0,17.58,4.98
2016,8,28,6,15,280.0,38.0,0.75,13.5,77.5,29.03,19.36
2016,8,28,6,30,382.0,53.0,0.7,14.0,119.0,62.45,36.93
2016,8,28,6,45,456.0,63.0,0.7,14.5,168.5,106.68,65.21
2016,8,28,7,0,530.0,73.0,0.7,15.0,218.0,159.97,105.93
2016,8,28,7,15,265.0,88.0,0.65,15.5,160.5,142.33,104.13
2016,8,28,7,30,0.0,103.0,0.6,16.0,103.0,79.31,61.41
2016,8,28,7,45,7.0,133.0,0.55,17.0,136.5,105.55,82.71
2016,8,28,8,0,14.0,163.0,0.5,18.0,170.0,133.0,104.34
2016,8,28,8,15,19.5,185.0,0.5,18.5,195.5,154.36,120.92
2016,8,28,8,30,25.0,207.0,0.5,19.0,221.0,176.45,137.86
2016,8,28,8,45,87.5,247.5,0.55,19.5,302.5,256.63,200.27
2016,8,28,9,0,150.0,288.0,0.6,20.0,384.0,347.37,268.61
2016,8,28,9,15,491.5,203.5,0.65,20.5,544.5,532.47,407.47
2016,8,28,9,30,833.0,119.0,0.7,21.0,705.0,722.09,541.55
2016,8,28,9,45,847.0,119.5,0.75,22.0,741.5,766.75,568.16
2016,8,28,10,0,861.0,120.0,0.8,23.0,778.0,800.49,587.8
2016,8,28,10,15,869.0,122.0,0.85,23.5,807.5,836.65,609.66
2016,8,28,10,30,877.0,124.0,0.9,24.0,837.0,870.02,629.49
2016,8,28,10,45,883.0,125.0,0.95,24.5,859.0,897.77,645.63
2016,8,28,11,0,889.0,126.0,1.0,25.0,881.0,922.3,659.74
2016,8,28,11,15,892.5,126.5,1.05,25.0,895.5,940.76,671.38
2016,8,28,11,30,896.0,127.0,1.1,25.0,910.0,955.69,680.96
2016,8,28,11,45,898.0,127.0,1.15,25.0,916.5,965.16,687.28
2016,8,28,12,0,900.0,127.0,1.2,25.0,923.0,970.95,691.48
2016,8,28,12,15,899.5,127.0,1.2,25.0,921.0,970.7,691.25
2016,8,28,12,30,899.0,127.0,1.2,25.0,919.0,966.73,688.89
2016,8,28,12,45,911.5,118.0,1.3,25.5,913.5,962.53,686.81
2016,8,28,13,0,924.0,109.0,1.4,26.0,908.0,954.19,682.14
2016,8,28,13,15,920.0,108.0,1.4,25.5,890.0,934.7,671.72
2016,8,28,13,30,916.0,107.0,1.4,25.0,872.0,911.67,659.15
2016,8,28,13,45,910.0,106.0,1.4,25.0,847.0,883.52,642.0
2016,8,28,14,0,904.0,105.0,1.4,25.0,822.0,852.17,622.75
2016,8,28,14,15,895.5,103.5,1.35,24.5,790.0,815.34,600.39
2016,8,28,14,30,887.0,102.0,1.3,24.0,758.0,775.83,576.04
2016,8,28,14,45,876.0,100.0,1.3,24.0,719.5,731.59,546.79
2016,8,28,15,0,865.0,98.0,1.3,24.0,681.0,685.29,514.73
2016,8,28,15,15,850.0,95.0,1.25,23.5,637.0,633.74,478.66
2016,8,28,15,30,835.0,92.0,1.2,23.0,593.0,584.66,443.13
2016,8,28,15,45,815.0,89.0,1.15,23.0,544.5,527.58,399.91
2016,8,28,16,0,795.0,86.0,1.1,23.0,496.0,470.46,355.36
2016,8,28,16,15,768.5,82.0,1.05,22.0,445.0,409.94,308.09
2016,8,28,16,30,742.0,78.0,1.0,21.0,394.0,350.73,260.05
2016,8,28,16,45,704.0,73.0,1.0,20.5,340.5,288.78,208.34
2016,8,28,17,0,666.0,68.0,1.0,20.0,287.0,228.53,157.26
2016,8,28,17,15,611.0,61.5,0.95,19.0,234.5,169.0,108.21
2016,8,28,17,30,556.0,55.0,0.9,18.0,182.0,115.6,66.93
2016,8,28,17,45,469.5,46.0,0.9,17.5,133.5,64.79,34.58
2016,8,28,18,0,383.0,37.0,0.9,17.0,85.0,30.54,20.36
2016,8,28,18,15,244.0,23.5,0.85,16.5,49.0,19.3,6.81
2016,8,28,18,30,105.0,10.0,0.8,16.0,13.0,7.87,0.0
2016,8,28,18,45,52.5,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,11.5,1.3,12.5,19.0,9.05,0.0
2016,8,29,6,0,224.0,23.0,1.4,13.0,38.0,18.9,4.77
2016,8,29,6,15,337.5,34.5,1.4,13.5,80.5,28.31,18.64
2016,8,29,6,30,451.0,46.0,1.4,14.0,123.0,61.82,33.87
2016,8,29,6,45,225.5,61.5,1.45,14.5,100.0,77.99,50.92
2016,8,29,7,0,0.0,77.0,1.5,15.0,77.0,58.82,44.6
2016,8,29,7,15,0.0,95.0,1.45,15.0,95.0,72.92,56.6
2016,8,29,7,30,0.0,113.0,1.4,15.0,113.0,87.18,68.49
2016,8,29,7,45,153.0,145.5,1.4,15.5,216.5,177.62,140.22
2016,8,29,8,0,306.0,178.0,1.4,16.0,320.0,286.06,226.01
2016,8,29,8,15,181.0,202.5,1.4,16.5,289.0,259.77,206.16
2016,8,29,8,30,56.0,227.0,1.4,17.0,258.0,217.8,172.52
2016,8,29,8,45,152.0,253.0,1.4,17.5,346.5,309.55,244.96
2016,8,29,9,0,248.0,279.0,1.4,18.0,435.0,413.16,323.96
2016,8,29,9,15,555.5,189.5,1.3,18.5,570.5,571.21,443.32
2016,8,29,9,30,863.0,100.0,1.2,19.0,706.0,721.51,551.67
2016,8,29,9,45,884.0,96.5,1.2,20.0,744.5,767.72,579.51
2016,8,29,10,0,905.0,93.0,1.2,21.0,783.0,812.32,605.82
2016,8,29,10,15,912.0,94.0,1.2,21.5,812.0,848.06,626.93
2016,8,29,10,30,919.0,95.0,1.2,22.0,841.0,880.83,645.92
2016,8,29,10,45,925.5,95.5,1.2,22.5,863.0,909.51,662.1
2016,8,29,11,0,932.0,96.0,1.2,23.0,885.0,934.84,676.07
2016,8,29,11,15,935.0,96.5,1.2,23.0,899.0,953.52,687.11
2016,8,29,11,30,938.0,97.0,1.2,23.0,913.0,968.48,695.95
2016,8,29,11,45,940.0,96.5,1.25,23.5,919.5,977.74,700.81
2016,8,29,12,0,942.0,96.0,1.3,24.0,926.0,983.15,703.41
2016,8,29,12,15,941.5,96.0,1.35,24.0,924.5,982.83,703.94
2016,8,29,12,30,941.0,96.0,1.4,24.0,923.0,978.61,702.19
2016,8,29,12,45,928.0,102.5,1.45,24.5,910.0,965.43,693.56
2016,8,29,13,0,915.0,109.0,1.5,25.0,897.0,948.63,682.8
2016,8,29,13,15,911.0,108.0,1.55,25.0,879.5,929.18,671.74
2016,8,29,13,30,907.0,107.0,1.6,25.0,862.0,906.22,658.43
2016,8,29,13,45,902.5,105.0,1.65,25.0,837.0,878.48,641.95
2016,8,29,14,0,898.0,103.0,1.7,25.0,812.0,847.48,623.26
2016,8,29,14,15,889.5,101.5,1.75,24.5,780.0,810.73,601.72
2016,8,29,14,30,881.0,100.0,1.8,24.0,748.0,771.31,578.05
2016,8,29,14,45,871.5,97.5,1.85,23.5,710.0,727.77,550.36
2016,8,29,15,0,862.0,95.0,1.9,23.0,672.0,682.08,519.45
2016,8,29,15,15,847.0,92.5,1.9,22.5,628.5,631.03,483.35
2016,8,29,15,30,832.0,90.0,1.9,22.0,585.0,582.43,447.74
2016,8,29,15,45,815.5,86.0,1.9,22.0,537.5,526.28,404.6
2016,8,29,16,0,799.0,82.0,1.9,22.0,490.0,469.75,359.77
2016,8,29,16,15,772.5,78.0,1.9,21.5,439.0,408.94,310.88
2016,8,29,16,30,746.0,74.0,1.9,21.0,388.0,349.46,261.37
2016,8,29,16,45,712.0,69.0,1.9,20.5,336.0,288.43,209.46
2016,8,29,17,0,678.0,64.0,1.9,20.0,284.0,230.29,159.2
2016,8,29,17,15,623.5,58.0,1.85,19.0,231.5,168.91,108.06
2016,8,29,17,30,569.0,52.0,1.8,18.0,179.0,115.2,66.13
2016,8,29,17,45,482.0,43.0,1.8,17.5,131.0,63.48,32.96
2016,8,29,18,0,395.0,34.0,1.8,17.0,83.0,28.17,18.21
2016,8,29,18,15,246.0,22.0,1.75,16.5,47.5,18.09,4.57
2016,8,29,18,30,97.0,10.0,1.7,16.0,12.0,7.87,0.0
2016,8,29,18,45,48.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
