Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,139.0,10.0,1.1,14.5,19.0,7.87,0.0
2016,8,30,6,0,278.0,20.0,1.1,15.0,38.0,16.53,2.35
2016,8,30,6,15,394.0,29.5,1.1,15.5,81.0,24.49,15.16
2016,8,30,6,30,510.0,39.0,1.1,16.0,124.0,61.05,30.59
2016,8,30,6,45,579.0,45.5,1.15,16.5,175.0,112.03,63.58
2016,8,30,7,0,648.0,52.0,1.2,17.0,226.0,169.11,108.02
2016,8,30,7,15,537.5,82.5,1.2,17.5,248.0,210.33,149.43
2016,8,30,7,30,427.0,113.0,1.2,18.0,270.0,234.4,175.77
2016,8,30,7,45,614.0,90.5,1.2,18.5,353.5,315.5,239.35
2016,8,30,8,0,801.0,68.0,1.2,19.0,437.0,410.78,314.01
2016,8,30,8,15,823.0,70.5,1.2,19.5,487.0,467.89,360.06
2016,8,30,8,30,845.0,73.0,1.2,20.0,537.0,526.37,405.59
2016,8,30,8,45,862.5,75.0,1.25,21.0,583.5,581.85,446.72
2016,8,30,9,0,880.0,77.0,1.3,22.0,630.0,636.67,485.79
2016,8,30,9,15,892.0,79.0,1.3,22.5,671.5,686.82,520.74
2016,8,30,9,30,904.0,81.0,1.3,23.0,713.0,735.21,553.39
2016,8,30,9,45,914.5,81.5,1.35,23.5,748.5,778.94,580.95
2016,8,30,10,0,925.0,82.0,1.4,24.0,784.0,820.28,606.5
2016,8,30,10,15,931.5,83.5,1.4,24.0,813.0,856.74,629.17
2016,8,30,10,30,938.0,85.0,1.4,24.0,842.0,890.12,649.69
2016,8,30,10,45,943.5,84.5,1.45,24.5,864.0,917.33,665.54
2016,8,30,11,0,949.0,84.0,1.5,25.0,886.0,941.09,679.19
2016,8,30,11,15,951.5,84.5,1.55,25.0,899.5,959.55,690.84
2016,8,30,11,30,954.0,85.0,1.6,25.0,913.0,974.21,700.24
2016,8,30,11,45,956.0,84.5,1.65,25.0,919.5,983.52,706.39
2016,8,30,12,0,958.0,84.0,1.7,25.0,926.0,988.91,710.24
2016,8,30,12,15,957.5,84.0,1.7,25.0,923.5,988.51,709.93
2016,8,30,12,30,957.0,84.0,1.7,25.0,921.0,984.13,707.29
2016,8,30,12,45,953.5,84.5,1.75,25.5,910.5,973.55,700.16
2016,8,30,13,0,950.0,85.0,1.8,26.0,900.0,959.13,690.74
2016,8,30,13,15,946.0,84.5,1.8,26.0,882.0,939.48,678.83
2016,8,30,13,30,942.0,84.0,1.8,26.0,864.0,916.19,664.66
2016,8,30,13,45,936.5,83.0,1.85,26.0,839.0,887.59,647.61
2016,8,30,14,0,931.0,82.0,1.9,26.0,814.0,855.69,628.29
2016,8,30,14,15,923.0,81.0,1.85,25.5,781.5,818.67,605.69
2016,8,30,14,30,915.0,80.0,1.8,25.0,749.0,778.87,581.01
2016,8,30,14,45,904.5,78.5,1.8,25.0,710.5,734.2,552.01
2016,8,30,15,0,894.0,77.0,1.8,25.0,672.0,687.38,519.25
2016,8,30,15,15,880.0,75.0,1.8,24.5,628.5,635.97,483.24
2016,8,30,15,30,866.0,73.0,1.8,24.0,585.0,583.25,445.06
2016,8,30,15,45,848.5,70.5,1.8,23.5,537.0,527.15,402.99
2016,8,30,16,0,831.0,68.0,1.8,23.0,489.0,470.68,359.02
2016,8,30,16,15,806.0,65.0,1.75,22.5,438.0,410.48,310.46
2016,8,30,16,30,781.0,62.0,1.7,22.0,387.0,351.64,261.31
2016,8,30,16,45,746.0,58.0,1.65,21.5,334.5,289.3,208.32
2016,8,30,17,0,711.0,54.0,1.6,21.0,282.0,229.91,157.02
2016,8,30,17,15,658.0,49.0,1.55,20.0,229.5,169.58,106.66
2016,8,30,17,30,605.0,44.0,1.5,19.0,177.0,115.08,64.11
2016,8,30,17,45,520.0,37.0,1.45,18.5,129.0,63.14,31.21
2016,8,30,18,0,435.0,30.0,1.4,18.0,81.0,25.11,15.42
2016,8,30,18,15,217.5,15.0,1.35,17.5,40.5,12.21,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,149.5,9.5,1.25,14.5,18.5,7.47,0.0
2016,8,31,6,0,299.0,19.0,1.3,15.0,37.0,15.76,0.74
2016,8,31,6,15,418.0,28.0,1.3,15.0,81.0,25.44,15.91
2016,8,31,6,30,537.0,37.0,1.3,15.0,125.0,64.93,32.46
2016,8,31,6,45,605.5,43.0,1.35,15.5,176.5,115.21,65.17
2016,8,31,7,0,674.0,49.0,1.4,16.0,228.0,173.62,111.27
2016,8,31,7,15,718.0,53.0,1.35,16.5,281.5,231.92,161.5
2016,8,31,7,30,762.0,57.0,1.3,17.0,335.0,294.58,215.96
2016,8,31,7,45,792.0,60.5,1.3,17.5,388.0,355.65,268.77
2016,8,31,8,0,822.0,64.0,1.3,18.0,441.0,417.78,320.87
2016,8,31,8,15,844.0,66.5,1.3,18.5,491.5,477.04,369.03
2016,8,31,8,30,866.0,69.0,1.3,19.0,542.0,536.67,415.61
2016,8,31,8,45,881.5,71.5,1.3,19.5,589.0,592.58,457.71
2016,8,31,9,0,897.0,74.0,1.3,20.0,636.0,647.59,497.61
2016,8,31,9,15,909.0,75.5,1.3,20.5,677.5,698.01,532.9
2016,8,31,9,30,921.0,77.0,1.3,21.0,719.0,746.62,565.58
2016,8,31,9,45,923.0,82.5,1.35,21.5,753.0,789.69,592.71
2016,8,31,10,0,925.0,88.0,1.4,22.0,787.0,829.69,617.47
2016,8,31,10,15,931.5,89.0,1.45,22.0,816.5,865.62,640.53
2016,8,31,10,30,938.0,90.0,1.5,22.0,846.0,898.47,661.49
2016,8,31,10,45,943.0,90.5,1.55,22.0,867.5,926.24,679.13
2016,8,31,11,0,948.0,91.0,1.6,22.0,889.0,950.52,694.57
2016,8,31,11,15,951.0,91.5,1.6,22.0,903.0,969.35,705.91
2016,8,31,11,30,954.0,92.0,1.6,22.0,917.0,984.41,714.95
2016,8,31,11,45,954.5,92.5,1.6,22.5,923.0,993.27,718.78
2016,8,31,12,0,955.0,93.0,1.6,23.0,929.0,998.19,720.28
2016,8,31,12,15,954.5,93.0,1.6,22.5,927.0,997.7,721.3
2016,8,31,12,30,954.0,93.0,1.6,22.0,925.0,993.25,720.0
2016,8,31,12,45,947.0,95.5,1.65,22.0,913.5,981.36,713.42
2016,8,31,13,0,940.0,98.0,1.7,22.0,902.0,965.71,704.57
2016,8,31,13,15,936.0,97.5,1.7,22.0,883.5,946.12,692.59
2016,8,31,13,30,932.0,97.0,1.7,22.0,865.0,922.92,678.35
2016,8,31,13,45,927.0,95.0,1.75,22.0,839.5,893.88,660.87
2016,8,31,14,0,922.0,93.0,1.8,22.0,814.0,861.54,641.11
2016,8,31,14,15,913.5,91.5,1.8,22.0,781.5,823.79,617.03
2016,8,31,14,30,905.0,90.0,1.8,22.0,749.0,783.3,590.92
2016,8,31,14,45,895.5,87.5,1.8,22.0,710.5,738.59,561.43
2016,8,31,15,0,886.0,85.0,1.8,22.0,672.0,691.68,528.28
2016,8,31,15,15,871.5,82.5,1.8,21.5,627.5,639.66,491.51
2016,8,31,15,30,857.0,80.0,1.8,21.0,583.0,586.4,452.58
2016,8,31,15,45,839.5,76.5,1.8,20.5,535.0,529.6,409.61
2016,8,31,16,0,822.0,73.0,1.8,20.0,487.0,474.25,366.05
2016,8,31,16,15,795.5,70.0,1.75,19.5,435.0,413.05,316.29
2016,8,31,16,30,769.0,67.0,1.7,19.0,383.0,353.14,265.88
2016,8,31,16,45,734.0,62.0,1.7,19.0,330.5,290.34,211.69
2016,8,31,17,0,699.0,57.0,1.7,19.0,278.0,230.55,159.35
2016,8,31,17,15,643.5,51.5,1.6,18.5,225.5,169.86,108.16
2016,8,31,17,30,588.0,46.0,1.5,18.0,173.0,115.36,65.24
2016,8,31,17,45,496.0,38.5,1.45,17.5,124.5,61.47,30.48
2016,8,31,18,0,404.0,31.0,1.4,17.0,76.0,25.82,15.93
2016,8,31,18,15,202.0,15.5,1.3,16.5,38.0,12.61,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,152.0,9.5,1.1,13.5,18.5,7.47,0.0
2016,9,1,6,0,304.0,19.0,1.1,14.0,37.0,15.79,0.0
2016,9,1,6,15,425.5,28.0,1.1,14.5,81.0,25.49,15.91
2016,9,1,6,30,547.0,37.0,1.1,15.0,125.0,67.58,33.66
2016,9,1,6,45,615.5,43.0,1.1,15.5,177.0,118.75,67.49
2016,9,1,7,0,684.0,49.0,1.1,16.0,229.0,178.06,114.53
2016,9,1,7,15,728.0,53.5,1.05,16.5,283.0,237.63,165.81
2016,9,1,7,30,772.0,58.0,1.0,17.0,337.0,301.56,221.09
2016,9,1,7,45,802.5,61.0,1.0,17.5,390.5,363.06,273.92
2016,9,1,8,0,833.0,64.0,1.0,18.0,444.0,425.53,325.89
2016,9,1,8,15,552.5,145.5,1.0,18.5,409.5,409.9,318.14
2016,9,1,8,30,272.0,227.0,1.0,19.0,375.0,354.41,276.7
2016,9,1,8,45,590.5,150.5,1.0,19.5,508.0,506.47,392.99
2016,9,1,9,0,909.0,74.0,1.0,20.0,641.0,658.5,503.94
2016,9,1,9,15,921.0,75.5,1.0,20.5,683.0,709.48,538.03
2016,9,1,9,30,933.0,77.0,1.0,21.0,725.0,758.61,570.32
2016,9,1,9,45,938.0,80.5,1.05,21.5,760.0,802.37,597.56
2016,9,1,10,0,943.0,84.0,1.1,22.0,795.0,843.24,622.57
2016,9,1,10,15,949.5,85.0,1.15,22.0,824.5,879.72,645.71
2016,9,1,10,30,956.0,86.0,1.2,22.0,854.0,913.05,666.74
2016,9,1,10,45,960.0,87.5,1.25,22.5,876.0,941.36,683.23
2016,9,1,11,0,964.0,89.0,1.3,23.0,898.0,966.06,697.42
2016,9,1,11,15,967.0,89.5,1.35,23.0,912.0,985.11,709.44
2016,9,1,11,30,970.0,90.0,1.4,23.0,926.0,1000.3,719.18
2016,9,1,11,45,969.0,91.5,1.45,23.0,931.0,1008.84,724.9
2016,9,1,12,0,968.0,93.0,1.5,23.0,936.0,1013.34,728.28
2016,9,1,12,15,967.0,93.0,1.55,23.0,934.0,1012.29,728.34
2016,9,1,12,30,966.0,93.0,1.6,23.0,932.0,1007.23,726.04
2016,9,1,12,45,960.0,94.5,1.7,23.0,920.5,995.05,720.07
2016,9,1,13,0,954.0,96.0,1.8,23.0,909.0,979.05,711.71
2016,9,1,13,15,950.0,95.5,1.8,22.5,890.5,959.12,700.93
2016,9,1,13,30,946.0,95.0,1.8,22.0,872.0,935.52,687.8
2016,9,1,13,45,939.5,94.0,1.85,21.5,846.0,905.75,671.13
2016,9,1,14,0,933.0,93.0,1.9,21.0,820.0,872.7,652.12
2016,9,1,14,15,924.5,92.0,1.8,21.0,787.0,834.97,627.03
2016,9,1,14,30,916.0,91.0,1.7,21.0,754.0,794.48,599.97
2016,9,1,14,45,905.5,88.5,1.65,21.0,715.0,748.5,569.34
2016,9,1,15,0,895.0,86.0,1.6,21.0,676.0,700.37,535.05
2016,9,1,15,15,880.5,84.0,1.55,20.5,631.0,648.31,498.04
2016,9,1,15,30,866.0,82.0,1.5,20.0,586.0,594.98,458.93
2016,9,1,15,45,846.0,79.0,1.5,20.0,537.0,536.76,414.36
2016,9,1,16,0,826.0,76.0,1.5,20.0,488.0,480.37,369.59
2016,9,1,16,15,798.5,72.5,1.5,19.5,435.5,417.86,319.34
2016,9,1,16,30,771.0,69.0,1.5,19.0,383.0,356.77,268.39
2016,9,1,16,45,729.5,65.0,1.55,18.5,329.0,292.65,213.96
2016,9,1,17,0,688.0,61.0,1.6,18.0,275.0,232.27,161.74
2016,9,1,17,15,629.0,55.0,1.55,17.0,222.0,169.34,108.96
2016,9,1,17,30,570.0,49.0,1.5,16.0,169.0,114.51,65.75
2016,9,1,17,45,465.0,41.0,1.5,15.5,120.0,62.24,32.13
2016,9,1,18,0,360.0,33.0,1.5,15.0,71.0,27.35,17.14
2016,9,1,18,15,180.0,16.5,1.45,14.5,35.5,13.43,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,10.0,1.05,13.5,15.5,7.87,0.0
2016,9,2,6,0,204.0,20.0,1.1,14.0,31.0,16.43,0.0
2016,9,2,6,15,327.5,31.0,1.05,14.5,72.5,25.49,15.79
2016,9,2,6,30,451.0,42.0,1.0,15.0,114.0,65.77,34.64
2016,9,2,6,45,521.5,50.0,1.0,15.5,163.5,113.48,67.06
2016,9,2,7,0,592.0,58.0,1.0,16.0,213.0,169.67,111.65
2016,9,2,7,15,640.0,64.0,0.95,16.5,265.0,226.54,160.2
2016,9,2,7,30,688.0,70.0,0.9,17.0,317.0,288.42,213.15
2016,9,2,7,45,720.0,74.5,0.9,17.5,368.5,348.53,264.3
2016,9,2,8,0,752.0,79.0,0.9,18.0,420.0,409.82,314.83
2016,9,2,8,15,775.5,82.5,0.9,18.5,469.0,468.02,361.32
2016,9,2,8,30,799.0,86.0,0.9,19.0,518.0,526.92,406.56
2016,9,2,8,45,815.0,89.0,0.9,20.0,563.5,581.28,445.97
2016,9,2,9,0,831.0,92.0,0.9,21.0,609.0,634.94,483.27
2016,9,2,9,15,844.5,94.5,0.95,21.5,649.5,679.81,514.72
2016,9,2,9,30,858.0,97.0,1.0,22.0,690.0,727.89,547.44
2016,9,2,9,45,874.5,95.5,1.05,22.5,726.5,772.52,575.76
2016,9,2,10,0,891.0,94.0,1.1,23.0,763.0,815.27,602.2
2016,9,2,10,15,898.0,95.5,1.15,23.0,791.5,851.0,624.94
2016,9,2,10,30,905.0,97.0,1.2,23.0,820.0,883.79,645.73
2016,9,2,10,45,908.5,98.0,1.25,23.5,841.0,909.86,660.9
2016,9,2,11,0,912.0,99.0,1.3,24.0,862.0,932.49,673.91
2016,9,2,11,15,915.0,100.0,1.35,24.0,875.5,951.13,685.74
2016,9,2,11,30,918.0,101.0,1.4,24.0,889.0,966.12,695.39
2016,9,2,11,45,919.5,101.0,1.45,24.5,895.0,974.97,699.95
2016,9,2,12,0,921.0,101.0,1.5,25.0,901.0,980.03,702.28
2016,9,2,12,15,920.5,101.0,1.5,25.0,899.0,979.37,701.82
2016,9,2,12,30,920.0,101.0,1.5,25.0,897.0,974.88,699.13
2016,9,2,12,45,906.0,107.5,1.55,25.0,883.5,960.49,691.04
2016,9,2,13,0,892.0,114.0,1.6,25.0,870.0,942.56,680.84
2016,9,2,13,15,888.0,113.0,1.6,25.0,852.5,923.07,669.05
2016,9,2,13,30,884.0,112.0,1.6,25.0,835.0,900.15,655.09
2016,9,2,13,45,880.5,109.5,1.6,25.0,810.5,872.89,638.33
2016,9,2,14,0,877.0,107.0,1.6,25.0,786.0,842.4,619.44
2016,9,2,14,15,868.0,105.0,1.6,24.5,754.0,804.95,596.99
2016,9,2,14,30,859.0,103.0,1.6,24.0,722.0,764.96,572.56
2016,9,2,14,45,848.5,100.0,1.6,24.0,684.0,720.58,543.13
2016,9,2,15,0,838.0,97.0,1.6,24.0,646.0,679.86,514.51
2016,9,2,15,15,822.0,94.5,1.6,23.5,602.0,627.91,478.2
2016,9,2,15,30,806.0,92.0,1.6,23.0,558.0,575.0,440.05
2016,9,2,15,45,786.0,88.5,1.65,22.5,510.5,518.3,397.96
2016,9,2,16,0,766.0,85.0,1.7,22.0,463.0,461.66,354.24
2016,9,2,16,15,737.0,81.0,1.65,21.0,412.5,401.09,306.2
2016,9,2,16,30,708.0,77.0,1.6,20.0,362.0,341.31,257.03
2016,9,2,16,45,669.0,71.0,1.6,19.5,310.0,279.33,204.52
2016,9,2,17,0,630.0,65.0,1.6,19.0,258.0,220.98,154.22
2016,9,2,17,15,568.5,58.5,1.55,18.0,207.0,161.96,105.08
2016,9,2,17,30,507.0,52.0,1.5,17.0,156.0,109.98,64.36
2016,9,2,17,45,410.0,42.0,1.5,16.5,110.0,60.3,31.87
2016,9,2,18,0,313.0,32.0,1.5,16.0,64.0,26.37,15.96
2016,9,2,18,15,156.5,16.0,1.45,15.5,32.0,13.0,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,70.0,10.5,1.55,14.0,14.0,8.26,0.0
2016,9,3,6,0,140.0,21.0,1.6,14.0,28.0,15.96,0.0
2016,9,3,6,15,262.5,34.5,1.6,14.0,68.0,26.43,16.48
2016,9,3,6,30,385.0,48.0,1.6,14.0,108.0,68.16,38.47
2016,9,3,6,45,454.0,59.0,1.65,14.5,156.5,114.43,71.02
2016,9,3,7,0,523.0,70.0,1.7,15.0,205.0,169.16,114.95
2016,9,3,7,15,575.5,77.5,1.65,15.5,257.0,224.78,162.48
2016,9,3,7,30,628.0,85.0,1.6,16.0,309.0,286.06,215.07
2016,9,3,7,45,667.0,90.0,1.6,16.5,361.5,345.27,265.71
2016,9,3,8,0,706.0,95.0,1.6,17.0,414.0,407.73,317.58
2016,9,3,8,15,733.0,99.5,1.55,17.0,463.5,466.73,365.77
2016,9,3,8,30,760.0,104.0,1.5,17.0,513.0,526.38,412.86
2016,9,3,8,45,786.5,104.5,1.5,17.5,560.5,582.91,455.62
2016,9,3,9,0,813.0,105.0,1.5,18.0,608.0,639.72,497.15
2016,9,3,9,15,828.0,108.0,1.5,18.5,649.5,691.06,533.34
2016,9,3,9,30,843.0,111.0,1.5,19.0,691.0,741.05,567.52
2016,9,3,9,45,872.5,103.5,1.5,19.5,731.0,782.1,594.0
2016,9,3,10,0,902.0,96.0,1.5,20.0,771.0,829.31,623.5
2016,9,3,10,15,909.5,97.0,1.5,20.0,800.0,865.29,646.15
2016,9,3,10,30,917.0,98.0,1.5,20.0,829.0,898.3,666.79
2016,9,3,10,45,924.0,98.0,1.55,20.5,851.0,926.71,683.68
2016,9,3,11,0,931.0,98.0,1.6,21.0,873.0,951.77,698.39
2016,9,3,11,15,934.0,98.5,1.65,21.0,887.0,970.16,710.16
2016,9,3,11,30,937.0,99.0,1.7,21.0,901.0,984.82,719.7
2016,9,3,11,45,938.0,99.0,1.75,21.0,906.5,993.28,725.4
2016,9,3,12,0,939.0,99.0,1.8,21.0,912.0,997.86,728.8
2016,9,3,12,15,938.0,99.0,1.85,20.5,909.0,996.63,730.02
2016,9,3,12,30,937.0,99.0,1.9,20.0,906.0,991.51,728.9
2016,9,3,12,45,923.5,105.0,1.95,20.0,892.5,976.86,720.33
2016,9,3,13,0,910.0,111.0,2.0,20.0,879.0,958.62,709.53
2016,9,3,13,15,905.5,110.0,2.0,19.5,860.5,938.26,698.17
2016,9,3,13,30,901.0,109.0,2.0,19.0,842.0,914.42,684.49
2016,9,3,13,45,897.5,106.0,2.0,19.0,817.0,886.12,666.5
2016,9,3,14,0,894.0,103.0,2.0,19.0,792.0,854.54,646.27
2016,9,3,14,15,885.5,101.5,2.0,19.0,759.5,817.31,622.07
2016,9,3,14,30,877.0,100.0,2.0,19.0,727.0,777.46,595.88
2016,9,3,14,45,869.0,96.0,2.0,19.0,689.5,733.07,565.94
2016,9,3,15,0,861.0,92.0,2.0,19.0,652.0,686.45,532.49
2016,9,3,15,15,846.0,89.5,1.95,18.5,608.0,634.86,495.13
2016,9,3,15,30,831.0,87.0,1.9,18.0,564.0,585.93,458.49
2016,9,3,15,45,751.5,94.5,1.9,18.0,497.5,506.97,397.54
2016,9,3,16,0,672.0,102.0,1.9,18.0,431.0,433.93,339.81
2016,9,3,16,15,705.5,87.0,1.9,17.5,398.5,393.94,306.08
2016,9,3,16,30,739.0,72.0,1.9,17.0,366.0,349.79,266.89
2016,9,3,16,45,693.0,68.5,1.95,16.5,313.0,286.33,212.37
2016,9,3,17,0,647.0,65.0,2.0,16.0,260.0,225.92,159.76
2016,9,3,17,15,584.0,58.0,2.0,15.5,208.0,165.03,108.12
2016,9,3,17,30,521.0,51.0,2.0,15.0,156.0,111.37,65.39
2016,9,3,17,45,398.0,42.5,2.0,14.5,108.5,60.44,32.43
2016,9,3,18,0,275.0,34.0,2.0,14.0,61.0,28.02,17.06
2016,9,3,18,15,137.5,17.0,1.95,13.5,30.5,12.98,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,9.5,1.95,13.5,11.0,7.47,0.0
2016,9,4,6,0,63.0,19.0,2.0,14.0,22.0,14.37,0.0
2016,9,4,6,15,162.0,38.5,1.95,14.0,60.0,29.68,19.01
2016,9,4,6,30,261.0,58.0,1.9,14.0,98.0,66.33,40.81
2016,9,4,6,45,331.5,74.0,1.9,14.5,145.5,109.1,71.89
2016,9,4,7,0,402.0,90.0,1.9,15.0,193.0,160.65,113.11
2016,9,4,7,15,458.0,101.5,1.8,15.0,244.0,213.23,157.69
2016,9,4,7,30,514.0,113.0,1.7,15.0,295.0,272.1,207.92
2016,9,4,7,45,565.5,118.5,1.65,15.5,348.0,334.84,260.52
2016,9,4,8,0,617.0,124.0,1.6,16.0,401.0,398.25,312.45
2016,9,4,8,15,647.0,130.5,1.55,16.5,450.5,456.38,358.96
2016,9,4,8,30,677.0,137.0,1.5,17.0,500.0,516.19,405.13
2016,9,4,8,45,715.5,135.5,1.45,17.5,549.0,574.94,449.05
2016,9,4,9,0,754.0,134.0,1.4,18.0,598.0,635.13,492.51
2016,9,4,9,15,770.5,137.5,1.4,18.0,639.5,686.17,529.21
2016,9,4,9,30,787.0,141.0,1.4,18.0,681.0,732.41,561.8
2016,9,4,9,45,844.5,121.0,1.4,18.5,727.0,789.36,600.4
2016,9,4,10,0,902.0,101.0,1.4,19.0,773.0,837.55,630.32
2016,9,4,10,15,909.5,102.5,1.45,19.5,802.5,874.02,652.61
2016,9,4,10,30,917.0,104.0,1.5,20.0,832.0,907.5,672.88
2016,9,4,10,45,924.0,104.0,1.55,20.5,854.5,935.89,689.69
2016,9,4,11,0,931.0,104.0,1.6,21.0,877.0,960.92,704.33
2016,9,4,11,15,934.5,104.5,1.6,21.0,891.0,979.71,715.64
2016,9,4,11,30,938.0,105.0,1.6,21.0,905.0,994.78,724.7
2016,9,4,11,45,940.0,104.5,1.65,21.5,911.0,1003.62,729.24
2016,9,4,12,0,942.0,104.0,1.7,22.0,917.0,1008.57,731.49
2016,9,4,12,15,941.5,104.0,1.75,22.0,914.5,1007.73,731.61
2016,9,4,12,30,941.0,104.0,1.8,22.0,912.0,1002.97,729.4
2016,9,4,12,45,943.5,101.0,1.85,22.0,902.5,994.09,724.7
2016,9,4,13,0,946.0,98.0,1.9,22.0,893.0,981.25,717.58
2016,9,4,13,15,942.0,97.0,1.9,22.0,874.5,960.61,704.88
2016,9,4,13,30,938.0,96.0,1.9,22.0,856.0,936.34,689.93
2016,9,4,13,45,932.0,95.0,1.9,22.0,830.0,906.83,671.55
2016,9,4,14,0,926.0,94.0,1.9,22.0,804.0,874.06,650.98
2016,9,4,14,15,917.5,92.5,1.9,21.5,771.0,835.69,627.74
2016,9,4,14,30,909.0,91.0,1.9,21.0,738.0,794.59,602.35
2016,9,4,14,45,896.0,89.5,1.9,21.0,698.0,747.72,571.46
2016,9,4,15,0,883.0,88.0,1.9,21.0,658.0,698.94,536.95
2016,9,4,15,15,867.5,85.5,1.85,20.5,613.5,645.93,499.06
2016,9,4,15,30,852.0,83.0,1.8,20.0,569.0,591.8,459.15
2016,9,4,15,45,829.0,81.0,1.8,20.0,519.5,536.24,416.17
2016,9,4,16,0,806.0,79.0,1.8,20.0,470.0,477.24,369.25
2016,9,4,16,15,777.0,75.0,1.75,19.5,418.0,414.32,318.32
2016,9,4,16,30,748.0,71.0,1.7,19.0,366.0,353.05,266.96
2016,9,4,16,45,704.0,66.5,1.7,18.5,312.0,288.65,212.15
2016,9,4,17,0,660.0,62.0,1.7,18.0,258.0,227.14,158.94
2016,9,4,17,15,596.0,55.5,1.65,17.0,205.5,165.66,107.39
2016,9,4,17,30,532.0,49.0,1.6,16.0,153.0,111.53,64.64
2016,9,4,17,45,419.5,39.5,1.55,15.5,105.5,59.6,30.74
2016,9,4,18,0,307.0,30.0,1.5,15.0,58.0,24.81,13.91
2016,9,4,18,15,153.5,15.0,1.45,14.5,29.0,11.8,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,9.0,0.7,12.5,12.5,7.08,0.0
2016,9,5,6,0,145.0,18.0,0.7,13.0,25.0,13.75,0.0
2016,9,5,6,15,271.0,31.5,0.7,13.5,65.0,28.27,17.75
2016,9,5,6,30,397.0,45.0,0.7,14.0,105.0,69.88,38.62
2016,9,5,6,45,476.0,54.0,0.7,14.5,154.5,117.1,72.0
2016,9,5,7,0,555.0,63.0,0.7,15.0,204.0,173.95,117.46
2016,9,5,7,15,606.5,69.5,0.65,15.5,256.0,230.64,165.81
2016,9,5,7,30,658.0,76.0,0.6,16.0,308.0,292.8,218.62
2016,9,5,7,45,696.5,80.5,0.55,16.5,360.5,353.18,269.21
2016,9,5,8,0,735.0,85.0,0.5,17.0,413.0,417.05,320.72
2016,9,5,8,15,761.0,89.0,0.5,17.5,463.0,476.41,367.31
2016,9,5,8,30,787.0,93.0,0.5,18.0,513.0,536.75,412.81
2016,9,5,8,45,809.0,95.0,0.55,19.0,559.5,593.35,453.62
2016,9,5,9,0,831.0,97.0,0.6,20.0,606.0,649.79,492.82
2016,9,5,9,15,845.5,99.0,0.6,20.5,647.5,700.55,527.04
2016,9,5,9,30,860.0,101.0,0.6,21.0,689.0,742.9,554.71
2016,9,5,9,45,880.5,98.0,0.65,21.5,727.0,789.28,583.61
2016,9,5,10,0,901.0,95.0,0.7,22.0,765.0,833.99,610.92
2016,9,5,10,15,908.5,96.5,0.75,22.5,793.5,870.39,632.56
2016,9,5,10,30,916.0,98.0,0.8,23.0,822.0,903.82,652.21
2016,9,5,10,45,921.5,98.5,0.85,24.0,844.0,931.3,666.73
2016,9,5,11,0,927.0,99.0,0.9,25.0,866.0,955.36,679.08
2016,9,5,11,15,930.0,99.5,0.95,25.0,879.5,973.56,690.48
2016,9,5,11,30,933.0,100.0,1.0,25.0,893.0,988.04,699.74
2016,9,5,11,45,934.5,100.0,1.05,25.5,899.0,996.79,704.26
2016,9,5,12,0,936.0,100.0,1.1,26.0,905.0,1001.67,706.57
2016,9,5,12,15,935.5,100.0,1.15,26.0,902.5,1000.74,706.85
2016,9,5,12,30,935.0,100.0,1.2,26.0,900.0,995.91,704.9
2016,9,5,12,45,922.5,105.5,1.25,26.0,886.5,981.49,697.14
2016,9,5,13,0,910.0,111.0,1.3,26.0,873.0,963.47,687.27
2016,9,5,13,15,905.5,110.5,1.3,26.0,855.0,943.38,675.39
2016,9,5,13,30,901.0,110.0,1.3,26.0,837.0,919.82,661.36
2016,9,5,13,45,893.5,109.0,1.35,26.0,810.5,889.82,643.92
2016,9,5,14,0,886.0,108.0,1.4,26.0,784.0,856.78,624.39
2016,9,5,14,15,877.0,106.0,1.4,25.5,751.5,818.68,601.94
2016,9,5,14,30,868.0,104.0,1.4,25.0,719.0,778.01,577.49
2016,9,5,14,45,853.5,102.5,1.45,25.0,679.5,738.34,552.16
2016,9,5,15,0,839.0,101.0,1.5,25.0,640.0,689.31,518.7
2016,9,5,15,15,822.0,98.0,1.5,24.5,595.5,635.77,481.75
2016,9,5,15,30,805.0,95.0,1.5,24.0,551.0,581.38,442.93
2016,9,5,15,45,781.5,92.0,1.55,24.0,502.0,522.95,399.2
2016,9,5,16,0,758.0,89.0,1.6,24.0,453.0,464.94,354.23
2016,9,5,16,15,727.0,84.5,1.55,23.0,401.5,402.72,305.49
2016,9,5,16,30,696.0,80.0,1.5,22.0,350.0,342.59,256.56
2016,9,5,16,45,653.0,73.5,1.45,21.5,297.5,279.22,203.46
2016,9,5,17,0,610.0,67.0,1.4,21.0,245.0,220.02,153.01
2016,9,5,17,15,544.5,59.0,1.25,20.0,194.0,159.79,103.35
2016,9,5,17,30,479.0,51.0,1.1,19.0,143.0,107.22,62.43
2016,9,5,17,45,375.5,40.0,1.0,18.5,97.5,57.79,30.0
2016,9,5,18,0,272.0,29.0,0.9,18.0,52.0,23.91,12.37
2016,9,5,18,15,136.0,14.5,0.85,17.0,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.5,0.75,12.5,12.0,6.69,0.0
2016,9,6,6,0,167.0,17.0,0.7,13.0,24.0,13.91,0.0
2016,9,6,6,15,298.0,29.0,0.6,13.5,64.0,27.82,13.99
2016,9,6,6,30,429.0,41.0,0.5,14.0,104.0,70.73,37.75
2016,9,6,6,45,510.0,48.5,0.4,15.0,154.0,119.17,71.94
2016,9,6,7,0,591.0,56.0,0.3,16.0,204.0,177.39,118.17
2016,9,6,7,15,641.5,62.0,0.25,17.0,256.5,235.58,167.19
2016,9,6,7,30,692.0,68.0,0.2,18.0,309.0,299.99,220.79
2016,9,6,7,45,729.0,71.5,0.2,19.0,362.0,360.62,270.5
2016,9,6,8,0,766.0,75.0,0.2,20.0,415.0,424.1,320.51
2016,9,6,8,15,791.0,78.5,0.2,21.0,465.0,484.09,365.92
2016,9,6,8,30,816.0,82.0,0.2,22.0,515.0,544.89,409.87
2016,9,6,8,45,835.5,84.0,0.25,23.0,561.5,601.31,449.41
2016,9,6,9,0,855.0,86.0,0.3,24.0,608.0,652.46,484.01
2016,9,6,9,15,868.5,88.0,0.35,24.5,649.5,702.7,517.72
2016,9,6,9,30,882.0,90.0,0.4,25.0,691.0,751.33,548.8
2016,9,6,9,45,887.0,94.5,0.5,26.0,725.0,794.02,574.18
2016,9,6,10,0,892.0,99.0,0.6,27.0,759.0,833.96,597.52
2016,9,6,10,15,900.0,100.5,0.65,27.5,788.0,870.48,618.78
2016,9,6,10,30,908.0,102.0,0.7,28.0,817.0,904.07,638.06
2016,9,6,10,45,914.5,102.0,0.8,28.5,839.0,931.7,654.52
2016,9,6,11,0,921.0,102.0,0.9,29.0,861.0,955.99,668.97
2016,9,6,11,15,924.5,103.0,0.95,29.0,875.0,975.0,680.68
2016,9,6,11,30,928.0,104.0,1.0,29.0,889.0,990.32,690.3
2016,9,6,11,45,930.0,103.5,1.05,29.5,895.0,998.92,694.62
2016,9,6,12,0,932.0,103.0,1.1,30.0,901.0,1003.67,696.78
2016,9,6,12,15,931.5,103.0,1.1,30.0,898.5,1002.66,696.13
2016,9,6,12,30,931.0,103.0,1.1,30.0,896.0,997.75,693.32
2016,9,6,12,45,921.0,107.0,1.15,30.0,883.5,984.08,686.23
2016,9,6,13,0,911.0,111.0,1.2,30.0,871.0,966.78,677.05
2016,9,6,13,15,906.5,110.0,1.2,30.0,852.0,946.07,665.03
2016,9,6,13,30,902.0,109.0,1.2,30.0,833.0,921.88,650.91
2016,9,6,13,45,897.0,107.0,1.25,30.0,807.5,892.9,634.53
2016,9,6,14,0,892.0,105.0,1.3,30.0,782.0,860.74,616.0
2016,9,6,14,15,883.0,103.0,1.3,29.5,749.0,822.33,593.84
2016,9,6,14,30,874.0,101.0,1.3,29.0,716.0,781.33,569.72
2016,9,6,14,45,862.5,98.5,1.35,29.0,677.0,735.66,541.33
2016,9,6,15,0,851.0,96.0,1.4,29.0,638.0,693.88,513.33
2016,9,6,15,15,834.5,93.0,1.4,28.5,593.5,640.05,476.85
2016,9,6,15,30,818.0,90.0,1.4,28.0,549.0,585.3,438.52
2016,9,6,15,45,797.0,86.0,1.4,27.5,500.5,526.52,395.87
2016,9,6,16,0,776.0,82.0,1.4,27.0,452.0,467.91,351.69
2016,9,6,16,15,745.5,78.0,1.3,26.5,400.5,405.74,302.87
2016,9,6,16,30,715.0,74.0,1.2,26.0,349.0,345.44,253.9
2016,9,6,16,45,673.5,68.0,1.2,25.5,296.0,281.21,201.05
2016,9,6,17,0,632.0,62.0,1.2,25.0,243.0,221.63,151.0
2016,9,6,17,15,566.0,54.5,1.1,23.5,191.5,160.4,101.44
2016,9,6,17,30,500.0,47.0,1.0,22.0,140.0,106.87,60.37
2016,9,6,17,45,394.5,36.5,0.9,21.0,95.0,56.37,27.74
2016,9,6,18,0,289.0,26.0,0.8,20.0,50.0,21.48,9.63
2016,9,6,18,15,144.5,13.0,0.75,19.5,25.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.85,15.5,10.5,5.9,0.0
2016,9,7,6,0,145.0,15.0,0.8,16.0,21.0,12.19,0.0
2016,9,7,6,15,271.5,28.5,0.75,17.0,60.5,28.29,13.42
2016,9,7,6,30,398.0,42.0,0.7,18.0,100.0,70.88,37.95
2016,9,7,6,45,470.5,52.5,0.65,19.0,149.0,119.07,72.43
2016,9,7,7,0,543.0,63.0,0.6,20.0,198.0,176.13,117.7
2016,9,7,7,15,596.0,70.5,0.55,21.0,250.5,233.81,165.61
2016,9,7,7,30,649.0,78.0,0.5,22.0,303.0,297.18,217.67
2016,9,7,7,45,680.0,85.0,0.45,23.0,354.0,356.85,265.89
2016,9,7,8,0,711.0,92.0,0.4,24.0,405.0,418.9,313.86
2016,9,7,8,15,738.0,96.5,0.35,25.0,455.0,478.51,357.92
2016,9,7,8,30,765.0,101.0,0.3,26.0,505.0,538.55,400.19
2016,9,7,8,45,779.5,107.0,0.25,27.0,550.0,593.66,437.04
2016,9,7,9,0,794.0,113.0,0.2,28.0,595.0,648.01,471.68
2016,9,7,9,15,809.5,116.0,0.25,28.5,636.5,699.07,505.03
2016,9,7,9,30,825.0,119.0,0.3,29.0,678.0,748.83,536.66
2016,9,7,9,45,855.5,112.0,0.4,29.5,718.5,798.56,567.65
2016,9,7,10,0,886.0,105.0,0.5,30.0,759.0,838.27,591.47
2016,9,7,10,15,893.5,106.5,0.6,30.0,787.5,874.16,614.1
2016,9,7,10,30,901.0,108.0,0.7,30.0,816.0,907.11,634.94
2016,9,7,10,45,904.5,110.5,0.8,30.5,837.0,934.34,651.01
2016,9,7,11,0,908.0,113.0,0.9,31.0,858.0,958.12,665.02
2016,9,7,11,15,911.0,113.5,0.95,31.0,871.5,975.9,675.9
2016,9,7,11,30,914.0,114.0,1.0,31.0,885.0,990.01,684.73
2016,9,7,11,45,911.5,116.5,1.05,31.5,889.0,997.13,688.12
2016,9,7,12,0,909.0,119.0,1.1,32.0,893.0,1000.4,689.39
2016,9,7,12,15,908.0,119.0,1.15,32.0,890.5,998.83,689.3
2016,9,7,12,30,907.0,119.0,1.2,32.0,888.0,993.46,687.08
2016,9,7,12,45,887.0,128.0,1.25,32.0,872.0,975.17,677.15
2016,9,7,13,0,867.0,137.0,1.3,32.0,856.0,967.5,673.88
2016,9,7,13,15,861.5,135.5,1.3,32.0,837.0,945.42,660.95
2016,9,7,13,30,856.0,134.0,1.3,32.0,818.0,919.96,646.12
2016,9,7,13,45,845.0,134.0,1.35,32.0,791.0,888.03,627.91
2016,9,7,14,0,834.0,134.0,1.4,32.0,764.0,853.31,607.79
2016,9,7,14,15,823.0,131.5,1.4,31.5,730.5,813.56,584.82
2016,9,7,14,30,812.0,129.0,1.4,31.0,697.0,771.51,559.97
2016,9,7,14,45,793.5,127.5,1.4,31.0,656.5,722.9,527.97
2016,9,7,15,0,775.0,126.0,1.4,31.0,616.0,673.07,494.44
2016,9,7,15,15,755.0,122.0,1.4,30.5,571.5,621.28,459.6
2016,9,7,15,30,735.0,118.0,1.4,30.0,527.0,566.45,421.54
2016,9,7,15,45,704.5,114.0,1.4,29.5,477.5,505.93,378.07
2016,9,7,16,0,674.0,110.0,1.4,29.0,428.0,446.76,334.06
2016,9,7,16,15,638.5,103.5,1.3,28.5,377.0,384.86,286.24
2016,9,7,16,30,603.0,97.0,1.2,28.0,326.0,325.67,239.09
2016,9,7,16,45,549.5,89.5,1.2,27.5,273.5,263.06,188.79
2016,9,7,17,0,496.0,82.0,1.2,27.0,221.0,206.03,142.27
2016,9,7,17,15,425.5,70.5,1.1,25.5,172.0,145.25,94.29
2016,9,7,17,30,355.0,59.0,1.0,24.0,123.0,96.75,57.74
2016,9,7,17,45,253.0,43.0,0.9,23.0,80.5,51.43,27.64
2016,9,7,18,0,151.0,27.0,0.8,22.0,38.0,20.42,7.69
2016,9,7,18,15,75.5,13.5,0.7,21.0,19.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,0.7,13.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,0.7,14.0,17.0,11.02,0.0
2016,9,8,6,15,186.0,31.0,0.65,14.5,53.5,28.21,13.68
2016,9,8,6,30,294.0,48.0,0.6,15.0,90.0,66.5,38.41
2016,9,8,6,45,380.0,60.0,0.6,16.0,138.0,111.2,70.74
2016,9,8,7,0,466.0,72.0,0.6,17.0,186.0,169.94,117.31
2016,9,8,7,15,520.5,81.0,0.6,17.5,237.0,225.04,163.65
2016,9,8,7,30,575.0,90.0,0.6,18.0,288.0,286.15,214.78
2016,9,8,7,45,618.0,96.0,0.6,18.5,339.5,345.64,263.92
2016,9,8,8,0,661.0,102.0,0.6,19.0,391.0,408.92,314.49
2016,9,8,8,15,689.5,107.0,0.6,19.5,440.5,467.33,359.8
2016,9,8,8,30,718.0,112.0,0.6,20.0,490.0,527.15,404.47
2016,9,8,8,45,741.5,115.5,0.6,20.5,536.0,583.5,445.04
2016,9,8,9,0,765.0,119.0,0.6,21.0,582.0,637.88,482.87
2016,9,8,9,15,780.5,122.0,0.6,21.5,622.5,687.75,516.32
2016,9,8,9,30,796.0,125.0,0.6,22.0,663.0,736.39,547.93
2016,9,8,9,45,803.0,130.0,0.65,22.5,696.5,778.85,574.9
2016,9,8,10,0,810.0,135.0,0.7,23.0,730.0,818.93,599.26
2016,9,8,10,15,819.0,137.0,0.75,23.5,758.5,855.19,620.91
2016,9,8,10,30,828.0,139.0,0.8,24.0,787.0,888.78,640.7
2016,9,8,10,45,833.5,140.5,0.85,24.5,808.0,915.85,656.28
2016,9,8,11,0,839.0,142.0,0.9,25.0,829.0,939.72,669.9
2016,9,8,11,15,843.0,143.0,0.95,25.0,842.5,958.35,681.62
2016,9,8,11,30,847.0,144.0,1.0,25.0,856.0,973.49,691.32
2016,9,8,11,45,846.5,145.5,1.05,25.5,860.5,981.25,695.25
2016,9,8,12,0,846.0,147.0,1.1,26.0,865.0,985.31,697.09
2016,9,8,12,15,845.0,147.0,1.1,26.0,862.5,983.67,696.05
2016,9,8,12,30,844.0,147.0,1.1,26.0,860.0,978.33,692.92
2016,9,8,12,45,859.0,136.5,1.15,26.5,854.0,959.28,680.96
2016,9,8,13,0,874.0,126.0,1.2,27.0,848.0,951.77,676.41
2016,9,8,13,15,869.0,124.5,1.2,26.5,829.0,930.55,665.04
2016,9,8,13,30,864.0,123.0,1.2,26.0,810.0,906.0,651.7
2016,9,8,13,45,857.5,121.0,1.25,26.0,784.0,876.47,634.58
2016,9,8,14,0,851.0,119.0,1.3,26.0,758.0,854.23,622.1
2016,9,8,14,15,840.5,117.0,1.3,26.0,725.5,814.82,597.56
2016,9,8,14,30,830.0,115.0,1.3,26.0,693.0,773.04,571.36
2016,9,8,14,45,816.5,112.5,1.3,26.0,653.5,726.43,540.74
2016,9,8,15,0,803.0,110.0,1.3,26.0,614.0,678.18,507.75
2016,9,8,15,15,784.5,106.5,1.3,25.5,570.0,624.38,470.92
2016,9,8,15,30,766.0,103.0,1.3,25.0,526.0,569.97,432.43
2016,9,8,15,45,741.0,99.0,1.3,24.5,477.5,511.99,389.91
2016,9,8,16,0,716.0,95.0,1.3,24.0,429.0,453.75,345.64
2016,9,8,16,15,682.0,89.5,1.3,23.5,378.0,391.27,296.61
2016,9,8,16,30,648.0,84.0,1.3,23.0,327.0,331.26,247.81
2016,9,8,16,45,599.5,77.0,1.3,22.5,275.0,268.16,195.57
2016,9,8,17,0,551.0,70.0,1.3,22.0,223.0,210.0,146.56
2016,9,8,17,15,480.5,60.5,1.25,21.0,173.0,150.79,98.26
2016,9,8,17,30,410.0,51.0,1.2,20.0,123.0,100.01,58.94
2016,9,8,17,45,301.5,37.5,1.2,19.5,80.5,52.28,27.06
2016,9,8,18,0,193.0,24.0,1.2,19.0,38.0,18.35,5.09
2016,9,8,18,15,96.5,12.0,1.2,18.0,19.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,0.6,14.0,18.0,11.02,0.0
2016,9,9,6,15,253.0,27.5,0.55,14.5,56.0,29.57,13.1
2016,9,9,6,30,381.0,41.0,0.5,15.0,94.0,72.03,39.32
2016,9,9,6,45,464.0,50.0,0.5,15.5,143.0,119.97,74.39
2016,9,9,7,0,547.0,59.0,0.5,16.0,192.0,178.07,121.27
2016,9,9,7,15,599.5,65.5,0.5,16.5,243.5,235.24,170.12
2016,9,9,7,30,652.0,72.0,0.5,17.0,295.0,298.01,223.29
2016,9,9,7,45,691.5,76.5,0.5,18.0,347.0,358.9,273.57
2016,9,9,8,0,731.0,81.0,0.5,19.0,399.0,423.24,324.6
