Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,757.0,85.0,0.5,19.5,448.5,482.68,370.67
2016,9,9,8,30,783.0,89.0,0.5,20.0,498.0,543.08,415.66
2016,9,9,8,45,804.5,91.0,0.5,21.0,544.5,599.33,455.14
2016,9,9,9,0,826.0,93.0,0.5,22.0,591.0,655.37,492.85
2016,9,9,9,15,840.5,95.5,0.55,22.5,632.0,706.45,527.4
2016,9,9,9,30,855.0,98.0,0.6,23.0,673.0,748.94,554.86
2016,9,9,9,45,868.0,99.0,0.65,23.5,708.5,793.28,582.12
2016,9,9,10,0,881.0,100.0,0.7,24.0,744.0,835.49,607.6
2016,9,9,10,15,889.0,101.5,0.7,24.5,773.0,871.58,628.0
2016,9,9,10,30,897.0,103.0,0.7,25.0,802.0,904.77,646.39
2016,9,9,10,45,903.5,103.5,0.75,26.0,823.5,932.5,660.9
2016,9,9,11,0,910.0,104.0,0.8,27.0,845.0,956.92,673.32
2016,9,9,11,15,913.5,104.5,0.85,27.0,858.5,975.06,684.58
2016,9,9,11,30,917.0,105.0,0.9,27.0,872.0,989.54,693.79
2016,9,9,11,45,919.0,104.5,0.95,27.5,877.5,997.82,698.0
2016,9,9,12,0,921.0,104.0,1.0,28.0,883.0,1002.28,700.07
2016,9,9,12,15,920.5,104.0,1.0,28.0,880.5,1001.0,699.26
2016,9,9,12,30,920.0,104.0,1.0,28.0,878.0,995.86,696.31
2016,9,9,12,45,909.5,108.5,1.05,28.5,865.0,982.0,687.77
2016,9,9,13,0,899.0,113.0,1.1,29.0,852.0,964.56,677.19
2016,9,9,13,15,894.0,112.0,1.1,29.0,833.0,943.27,664.82
2016,9,9,13,30,889.0,111.0,1.1,29.0,814.0,918.56,650.39
2016,9,9,13,45,882.5,109.0,1.15,29.0,788.0,888.28,633.21
2016,9,9,14,0,876.0,107.0,1.2,29.0,762.0,854.94,613.96
2016,9,9,14,15,866.0,105.5,1.2,28.5,728.5,816.39,591.67
2016,9,9,14,30,856.0,104.0,1.2,28.0,695.0,775.4,567.48
2016,9,9,14,45,842.5,101.5,1.25,28.0,655.5,735.65,542.85
2016,9,9,15,0,829.0,99.0,1.3,28.0,616.0,686.3,509.87
2016,9,9,15,15,810.5,96.0,1.3,27.5,571.0,631.82,472.91
2016,9,9,15,30,792.0,93.0,1.3,27.0,526.0,576.69,434.22
2016,9,9,15,45,767.0,89.5,1.3,27.0,477.5,517.2,390.18
2016,9,9,16,0,742.0,86.0,1.3,27.0,429.0,458.37,345.16
2016,9,9,16,15,708.5,81.0,1.3,26.0,377.5,395.28,296.7
2016,9,9,16,30,675.0,76.0,1.3,25.0,326.0,334.5,248.08
2016,9,9,16,45,625.5,70.5,1.3,24.0,273.5,270.97,196.06
2016,9,9,17,0,576.0,65.0,1.3,23.0,221.0,212.41,147.08
2016,9,9,17,15,503.0,56.5,1.25,22.0,171.0,152.06,97.92
2016,9,9,17,30,430.0,48.0,1.2,21.0,121.0,100.4,58.05
2016,9,9,17,45,311.5,35.5,1.2,20.0,78.5,51.55,25.85
2016,9,9,18,0,193.0,23.0,1.2,19.0,36.0,18.86,3.31
2016,9,9,18,15,96.5,11.5,1.15,18.5,18.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,28.0,6.0,0.7,12.5,7.0,0.0,0.0
2016,9,10,6,0,56.0,12.0,0.7,13.0,14.0,9.44,0.0
2016,9,10,6,15,165.5,29.0,0.7,13.5,49.0,28.04,12.56
2016,9,10,6,30,275.0,46.0,0.7,14.0,84.0,65.98,38.34
2016,9,10,6,45,356.5,59.0,0.7,15.0,130.5,110.21,71.21
2016,9,10,7,0,438.0,72.0,0.7,16.0,177.0,164.55,114.85
2016,9,10,7,15,301.0,102.5,0.7,16.5,183.0,177.06,132.85
2016,9,10,7,30,164.0,133.0,0.7,17.0,189.0,171.46,133.61
2016,9,10,7,45,397.0,119.0,0.7,17.5,283.0,278.19,217.05
2016,9,10,8,0,630.0,105.0,0.7,18.0,377.0,403.22,313.43
2016,9,10,8,15,660.0,110.5,0.7,18.5,425.5,461.44,358.25
2016,9,10,8,30,690.0,116.0,0.7,19.0,474.0,521.28,403.19
2016,9,10,8,45,711.0,120.5,0.75,20.0,519.0,575.89,442.38
2016,9,10,9,0,732.0,125.0,0.8,21.0,564.0,630.52,480.22
2016,9,10,9,15,749.0,128.5,0.8,21.5,604.5,680.99,514.34
2016,9,10,9,30,766.0,132.0,0.8,22.0,645.0,726.88,544.45
2016,9,10,9,45,778.0,135.0,0.85,22.5,679.5,770.2,572.44
2016,9,10,10,0,790.0,138.0,0.9,23.0,714.0,811.56,597.87
2016,9,10,10,15,799.0,140.5,0.95,23.5,742.0,847.67,619.6
2016,9,10,10,30,808.0,143.0,1.0,24.0,770.0,881.17,639.51
2016,9,10,10,45,813.5,144.5,1.05,24.5,790.5,907.7,654.87
2016,9,10,11,0,819.0,146.0,1.1,25.0,811.0,931.1,668.29
2016,9,10,11,15,822.5,147.0,1.1,25.0,824.0,948.85,678.68
2016,9,10,11,30,826.0,148.0,1.1,25.0,837.0,963.15,687.05
2016,9,10,11,45,826.5,149.0,1.15,25.0,841.5,971.05,692.42
2016,9,10,12,0,827.0,150.0,1.2,25.0,846.0,975.33,695.74
2016,9,10,12,15,826.0,149.5,1.2,25.0,843.0,973.02,694.27
2016,9,10,12,30,825.0,149.0,1.2,25.0,840.0,967.09,690.75
2016,9,10,12,45,826.0,146.0,1.25,25.5,830.0,956.94,684.23
2016,9,10,13,0,827.0,143.0,1.3,26.0,820.0,943.2,675.56
2016,9,10,13,15,821.5,142.0,1.3,25.5,801.5,921.97,664.12
2016,9,10,13,30,816.0,141.0,1.3,25.0,783.0,897.51,650.67
2016,9,10,13,45,808.0,138.5,1.3,25.0,757.0,866.3,631.56
2016,9,10,14,0,800.0,136.0,1.3,25.0,731.0,832.31,610.6
2016,9,10,14,15,789.0,133.5,1.3,24.5,698.0,793.3,587.31
2016,9,10,14,30,778.0,131.0,1.3,24.0,665.0,752.12,562.08
2016,9,10,14,45,763.5,127.5,1.3,24.0,626.5,705.48,530.54
2016,9,10,15,0,749.0,124.0,1.3,24.0,588.0,660.22,499.2
2016,9,10,15,15,728.5,120.0,1.25,23.5,544.0,606.33,461.51
2016,9,10,15,30,708.0,116.0,1.2,23.0,500.0,552.21,422.57
2016,9,10,15,45,682.0,110.5,1.2,23.0,452.5,493.75,378.75
2016,9,10,16,0,656.0,105.0,1.2,23.0,405.0,436.31,334.3
2016,9,10,16,15,619.0,99.0,1.15,22.5,355.0,375.01,285.99
2016,9,10,16,30,582.0,93.0,1.1,22.0,305.0,316.63,238.47
2016,9,10,16,45,531.0,84.5,1.05,21.5,254.5,254.93,187.51
2016,9,10,17,0,480.0,76.0,1.0,21.0,204.0,198.6,140.27
2016,9,10,17,15,407.0,64.5,0.95,20.0,156.0,138.22,91.3
2016,9,10,17,30,334.0,53.0,0.9,19.0,108.0,90.48,54.39
2016,9,10,17,45,228.5,37.0,0.85,18.5,68.5,46.11,23.97
2016,9,10,18,0,123.0,21.0,0.8,18.0,29.0,15.93,0.0
2016,9,10,18,15,61.5,10.5,0.75,17.5,14.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.0,0.85,13.5,6.0,0.0,0.0
2016,9,11,6,0,43.0,10.0,0.9,14.0,12.0,7.87,0.0
2016,9,11,6,15,138.5,28.5,0.9,14.5,45.5,27.64,11.95
2016,9,11,6,30,234.0,47.0,0.9,15.0,79.0,64.25,38.14
2016,9,11,6,45,314.0,61.5,0.9,15.5,124.5,107.25,70.5
2016,9,11,7,0,394.0,76.0,0.9,16.0,170.0,160.27,113.32
2016,9,11,7,15,197.0,81.5,0.85,16.5,128.5,130.42,98.05
2016,9,11,7,30,0.0,87.0,0.8,17.0,87.0,67.41,51.38
2016,9,11,7,45,91.5,132.5,0.8,17.5,171.5,153.44,121.38
2016,9,11,8,0,183.0,178.0,0.8,18.0,256.0,242.77,192.42
2016,9,11,8,15,419.5,151.5,0.8,18.5,360.5,372.04,292.94
2016,9,11,8,30,656.0,125.0,0.8,19.0,465.0,513.54,399.3
2016,9,11,8,45,683.5,128.0,0.8,19.5,510.0,569.23,438.99
2016,9,11,9,0,711.0,131.0,0.8,20.0,555.0,625.56,478.64
2016,9,11,9,15,728.0,135.0,0.8,20.5,595.5,675.73,512.65
2016,9,11,9,30,745.0,139.0,0.8,21.0,636.0,724.96,545.07
2016,9,11,9,45,770.5,135.5,0.85,21.5,673.0,767.74,573.12
2016,9,11,10,0,796.0,132.0,0.9,22.0,710.0,813.59,601.66
2016,9,11,10,15,805.5,134.0,0.9,22.5,738.0,849.74,622.66
2016,9,11,10,30,815.0,136.0,0.9,23.0,766.0,883.3,641.83
2016,9,11,10,45,824.0,136.0,0.95,23.5,787.5,911.56,658.31
2016,9,11,11,0,833.0,136.0,1.0,24.0,809.0,936.79,672.88
2016,9,11,11,15,837.0,136.5,1.0,24.0,822.0,954.61,683.26
2016,9,11,11,30,841.0,137.0,1.0,24.0,835.0,968.95,691.64
2016,9,11,11,45,656.0,232.0,1.05,24.0,778.5,901.15,648.58
2016,9,11,12,0,471.0,327.0,1.1,24.0,722.0,809.92,586.42
2016,9,11,12,15,659.0,231.0,1.15,24.0,781.5,904.63,654.43
2016,9,11,12,30,847.0,135.0,1.2,24.0,841.0,976.21,700.23
2016,9,11,12,45,852.0,130.0,1.25,24.0,832.0,953.37,686.0
2016,9,11,13,0,857.0,125.0,1.3,24.0,823.0,941.58,680.01
2016,9,11,13,15,851.5,124.0,1.3,24.0,804.0,920.35,667.15
2016,9,11,13,30,846.0,123.0,1.3,24.0,785.0,907.92,660.11
2016,9,11,13,45,840.5,120.0,1.35,24.0,759.5,877.55,642.07
2016,9,11,14,0,835.0,117.0,1.4,24.0,734.0,844.18,622.09
2016,9,11,14,15,824.5,115.0,1.4,23.5,701.0,804.97,598.59
2016,9,11,14,30,814.0,113.0,1.4,23.0,668.0,763.46,573.24
2016,9,11,14,45,800.0,110.0,1.45,22.5,629.5,716.29,543.33
2016,9,11,15,0,786.0,107.0,1.5,22.0,591.0,667.61,510.74
2016,9,11,15,15,767.0,103.5,1.45,21.5,547.0,613.97,472.75
2016,9,11,15,30,748.0,100.0,1.4,21.0,503.0,559.84,433.26
2016,9,11,15,45,721.0,96.5,1.4,20.5,454.5,502.02,389.95
2016,9,11,16,0,694.0,93.0,1.4,20.0,406.0,444.13,345.03
2016,9,11,16,15,658.5,87.5,1.35,19.5,356.0,381.97,295.13
2016,9,11,16,30,623.0,82.0,1.3,19.0,306.0,322.52,245.78
2016,9,11,16,45,569.5,75.5,1.3,18.5,255.0,259.54,192.85
2016,9,11,17,0,516.0,69.0,1.3,18.0,204.0,202.13,143.81
2016,9,11,17,15,441.5,59.0,1.25,17.0,155.5,143.62,95.43
2016,9,11,17,30,367.0,49.0,1.2,16.0,107.0,94.12,56.53
2016,9,11,17,45,251.5,34.5,1.2,15.5,67.5,45.86,23.04
2016,9,11,18,0,136.0,20.0,1.2,15.0,28.0,15.22,0.0
2016,9,11,18,15,68.0,10.0,1.15,14.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,1.1,13.0,16.0,10.23,0.0
2016,9,12,6,15,241.0,26.5,1.15,13.0,53.5,31.82,12.4
2016,9,12,6,30,385.0,40.0,1.2,13.0,91.0,76.67,42.37
2016,9,12,6,45,480.5,48.0,1.25,13.5,141.0,126.95,80.18
2016,9,12,7,0,576.0,56.0,1.3,14.0,191.0,188.88,131.14
2016,9,12,7,15,630.0,62.0,1.25,14.5,243.5,248.32,183.14
2016,9,12,7,30,684.0,68.0,1.2,15.0,296.0,313.46,239.47
2016,9,12,7,45,724.0,71.5,1.2,15.5,348.5,376.09,292.88
2016,9,12,8,0,764.0,75.0,1.2,16.0,401.0,441.46,346.67
2016,9,12,8,15,789.0,78.5,1.2,16.5,451.0,501.82,394.79
2016,9,12,8,30,814.0,82.0,1.2,17.0,501.0,562.95,441.64
2016,9,12,8,45,831.0,85.5,1.2,17.5,546.5,619.55,483.39
2016,9,12,9,0,848.0,89.0,1.2,18.0,592.0,675.45,523.17
2016,9,12,9,15,862.0,91.0,1.2,18.5,633.0,720.3,554.07
2016,9,12,9,30,876.0,93.0,1.2,19.0,674.0,769.06,585.35
2016,9,12,9,45,889.0,93.5,1.25,19.5,710.0,813.63,613.43
2016,9,12,10,0,902.0,94.0,1.3,20.0,746.0,855.99,639.7
2016,9,12,10,15,909.5,95.5,1.3,20.0,774.0,892.19,662.18
2016,9,12,10,30,917.0,97.0,1.3,20.0,802.0,925.38,682.58
2016,9,12,10,45,921.0,98.5,1.3,20.5,823.0,952.18,697.45
2016,9,12,11,0,925.0,100.0,1.3,21.0,844.0,975.48,710.06
2016,9,12,11,15,928.0,100.5,1.3,21.0,857.0,993.17,720.51
2016,9,12,11,30,931.0,101.0,1.3,21.0,870.0,1007.12,728.74
2016,9,12,11,45,930.0,102.5,1.35,21.0,875.0,1014.43,733.78
2016,9,12,12,0,929.0,104.0,1.4,21.0,880.0,1017.82,736.57
2016,9,12,12,15,929.0,103.5,1.4,21.0,877.0,1016.22,735.55
2016,9,12,12,30,929.0,103.0,1.4,21.0,874.0,1010.71,732.27
2016,9,12,12,45,927.5,102.5,1.45,21.0,863.0,999.9,726.6
2016,9,12,13,0,926.0,102.0,1.5,21.0,852.0,985.27,718.62
2016,9,12,13,15,922.0,101.0,1.5,20.5,833.5,964.09,707.12
2016,9,12,13,30,918.0,100.0,1.5,20.0,815.0,939.35,693.37
2016,9,12,13,45,914.5,97.5,1.55,20.0,789.5,910.07,675.97
2016,9,12,14,0,911.0,95.0,1.6,20.0,764.0,877.46,656.25
2016,9,12,14,15,903.0,93.5,1.6,19.5,731.0,839.06,633.08
2016,9,12,14,30,895.0,92.0,1.6,19.0,698.0,797.97,607.79
2016,9,12,14,45,885.0,89.0,1.65,18.5,659.0,751.39,578.73
2016,9,12,15,0,875.0,86.0,1.7,18.0,620.0,702.73,546.33
2016,9,12,15,15,859.5,83.5,1.7,17.5,575.5,649.21,508.21
2016,9,12,15,30,844.0,81.0,1.7,17.0,531.0,598.72,470.9
2016,9,12,15,45,824.5,77.0,1.7,17.0,482.0,538.88,424.46
2016,9,12,16,0,805.0,73.0,1.7,17.0,433.0,479.05,376.45
2016,9,12,16,15,774.0,69.0,1.7,16.5,381.0,414.57,323.81
2016,9,12,16,30,743.0,65.0,1.7,16.0,329.0,352.04,270.76
2016,9,12,16,45,697.5,60.0,1.7,15.5,275.5,286.28,213.83
2016,9,12,17,0,652.0,55.0,1.7,15.0,222.0,224.9,159.61
2016,9,12,17,15,577.0,48.0,1.65,14.5,170.0,160.09,104.31
2016,9,12,17,30,502.0,41.0,1.6,14.0,118.0,104.79,59.83
2016,9,12,17,45,251.0,36.0,1.6,13.5,74.5,47.37,24.02
2016,9,12,18,0,0.0,31.0,1.6,13.0,31.0,21.39,0.0
2016,9,12,18,15,0.0,15.5,1.55,12.5,15.5,12.2,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.0,1.05,13.0,6.0,0.0,0.0
2016,9,13,6,0,0.0,12.0,1.1,13.0,12.0,9.44,0.0
2016,9,13,6,15,137.5,29.5,1.15,13.0,47.5,29.86,12.03
2016,9,13,6,30,275.0,47.0,1.2,13.0,83.0,70.92,41.84
2016,9,13,6,45,354.0,61.5,1.25,13.5,129.5,116.98,77.41
2016,9,13,7,0,433.0,76.0,1.3,14.0,176.0,172.89,123.58
2016,9,13,7,15,216.5,62.0,1.3,14.0,112.0,126.46,95.52
2016,9,13,7,30,0.0,48.0,1.3,14.0,48.0,36.7,25.89
2016,9,13,7,45,0.0,68.5,1.3,14.5,68.5,52.54,39.35
2016,9,13,8,0,0.0,89.0,1.3,15.0,89.0,68.74,52.81
2016,9,13,8,15,4.0,130.0,1.25,15.5,132.0,104.23,82.12
2016,9,13,8,30,8.0,171.0,1.2,16.0,175.0,141.02,111.87
2016,9,13,8,45,62.0,218.0,1.2,16.5,254.0,226.44,180.83
2016,9,13,9,0,116.0,265.0,1.2,17.0,333.0,323.44,256.5
2016,9,13,9,15,117.0,285.0,1.15,17.0,358.0,349.63,275.48
2016,9,13,9,30,118.0,305.0,1.1,17.0,383.0,375.71,294.49
2016,9,13,9,45,132.5,323.5,1.05,17.5,415.5,410.94,319.83
2016,9,13,10,0,147.0,342.0,1.0,18.0,448.0,446.9,345.15
2016,9,13,10,15,121.5,352.0,1.0,18.0,442.0,440.42,338.95
2016,9,13,10,30,96.0,362.0,1.0,18.0,436.0,412.6,317.51
2016,9,13,10,45,113.0,376.5,1.0,18.5,465.5,445.06,341.06
2016,9,13,11,0,130.0,391.0,1.0,19.0,495.0,498.65,378.83
2016,9,13,11,15,129.5,397.5,1.0,19.0,503.0,507.44,384.36
2016,9,13,11,30,129.0,404.0,1.0,19.0,511.0,515.54,389.81
2016,9,13,11,45,334.5,353.5,1.05,19.5,631.5,686.47,514.71
2016,9,13,12,0,540.0,303.0,1.1,20.0,752.0,857.97,631.81
2016,9,13,12,15,537.0,302.5,1.1,20.0,747.5,853.76,626.85
2016,9,13,12,30,534.0,302.0,1.1,20.0,743.0,846.87,622.45
2016,9,13,12,45,474.0,318.5,1.1,20.5,706.0,799.19,588.71
2016,9,13,13,0,414.0,335.0,1.1,21.0,669.0,750.05,554.2
2016,9,13,13,15,460.0,307.5,1.1,21.0,670.5,757.44,561.43
2016,9,13,13,30,506.0,280.0,1.1,21.0,672.0,760.54,565.13
2016,9,13,13,45,503.0,269.5,1.1,21.0,648.0,732.48,546.7
2016,9,13,14,0,500.0,259.0,1.1,21.0,624.0,702.47,527.1
2016,9,13,14,15,638.5,200.0,1.1,21.0,644.5,746.14,560.55
2016,9,13,14,30,777.0,141.0,1.1,21.0,665.0,770.1,579.34
2016,9,13,14,45,758.5,138.5,1.15,21.0,624.5,720.68,545.71
2016,9,13,15,0,740.0,136.0,1.2,21.0,584.0,670.2,511.25
2016,9,13,15,15,717.5,131.5,1.15,20.5,539.0,614.42,472.08
2016,9,13,15,30,695.0,127.0,1.1,20.0,494.0,558.64,431.74
2016,9,13,15,45,662.5,122.0,1.1,20.0,445.0,497.26,385.53
2016,9,13,16,0,630.0,117.0,1.1,20.0,396.0,437.58,339.17
2016,9,13,16,15,590.0,109.0,1.05,19.5,345.0,374.04,288.87
2016,9,13,16,30,550.0,101.0,1.0,19.0,294.0,313.87,239.69
2016,9,13,16,45,493.0,91.5,1.0,19.0,243.0,246.84,183.99
2016,9,13,17,0,436.0,82.0,1.0,19.0,192.0,190.81,136.62
2016,9,13,17,15,358.0,68.0,0.95,18.0,144.0,133.46,89.97
2016,9,13,17,30,280.0,54.0,0.9,17.0,96.0,85.73,52.85
2016,9,13,17,45,177.0,35.5,0.85,16.5,58.0,42.6,21.73
2016,9,13,18,0,74.0,17.0,0.8,16.0,20.0,12.91,0.0
2016,9,13,18,15,37.0,8.5,0.75,15.5,10.0,6.69,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.5,0.5,12.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,9.0,0.5,13.0,9.0,7.08,0.0
2016,9,14,6,15,138.5,27.5,0.45,13.5,42.5,29.06,10.53
2016,9,14,6,30,241.0,46.0,0.4,14.0,76.0,67.9,40.4
2016,9,14,6,45,328.0,60.0,0.35,14.5,122.5,113.0,74.79
2016,9,14,7,0,415.0,74.0,0.3,15.0,169.0,168.97,120.07
2016,9,14,7,15,473.0,85.0,0.3,15.5,219.5,224.3,166.79
2016,9,14,7,30,531.0,96.0,0.3,16.0,270.0,290.72,221.95
2016,9,14,7,45,579.0,102.5,0.3,17.0,321.5,351.36,270.98
2016,9,14,8,0,627.0,109.0,0.3,18.0,373.0,416.35,321.62
2016,9,14,8,15,657.5,115.0,0.3,18.5,422.0,475.65,366.82
2016,9,14,8,30,688.0,121.0,0.3,19.0,471.0,536.61,411.56
2016,9,14,8,45,717.0,123.0,0.35,19.5,517.5,593.99,452.76
2016,9,14,9,0,746.0,125.0,0.4,20.0,564.0,652.01,493.18
2016,9,14,9,15,763.0,128.5,0.4,20.5,604.5,703.21,526.95
2016,9,14,9,30,780.0,132.0,0.4,21.0,645.0,749.36,556.49
2016,9,14,9,45,836.0,114.0,0.4,21.5,689.5,807.33,592.2
2016,9,14,10,0,892.0,96.0,0.4,22.0,734.0,855.86,620.43
2016,9,14,10,15,899.5,97.0,0.4,22.5,762.5,891.15,639.9
2016,9,14,10,30,907.0,98.0,0.4,23.0,791.0,923.45,657.45
2016,9,14,10,45,913.5,98.5,0.45,23.5,812.0,951.15,673.11
2016,9,14,11,0,920.0,99.0,0.5,24.0,833.0,975.47,686.74
2016,9,14,11,15,923.5,99.5,0.55,24.5,846.5,993.41,696.57
2016,9,14,11,30,927.0,100.0,0.6,25.0,860.0,1007.64,704.32
2016,9,14,11,45,929.0,100.0,0.65,25.5,865.0,1016.09,708.73
2016,9,14,12,0,931.0,100.0,0.7,26.0,870.0,1020.66,711.0
2016,9,14,12,15,930.5,99.5,0.75,26.0,867.0,1018.37,710.7
2016,9,14,12,30,930.0,99.0,0.8,26.0,864.0,1012.17,708.26
2016,9,14,12,45,921.5,102.0,0.9,26.0,851.0,998.11,702.17
2016,9,14,13,0,913.0,105.0,1.0,26.0,838.0,980.4,693.87
2016,9,14,13,15,908.0,104.0,1.05,26.0,818.5,958.31,681.89
2016,9,14,13,30,903.0,103.0,1.1,26.0,799.0,932.77,667.73
2016,9,14,13,45,896.5,101.5,1.15,26.0,772.0,902.06,650.23
2016,9,14,14,0,890.0,100.0,1.2,26.0,745.0,868.28,630.6
2016,9,14,14,15,880.0,98.0,1.2,25.5,711.5,828.22,607.18
2016,9,14,14,30,870.0,96.0,1.2,25.0,678.0,785.69,581.81
2016,9,14,14,45,856.0,94.0,1.25,25.0,638.0,737.98,551.97
2016,9,14,15,0,842.0,92.0,1.3,25.0,598.0,694.68,523.11
2016,9,14,15,15,823.5,89.0,1.3,24.5,553.0,639.14,484.98
2016,9,14,15,30,805.0,86.0,1.3,24.0,508.0,582.96,445.12
2016,9,14,15,45,780.0,82.5,1.3,24.0,458.5,522.38,399.77
2016,9,14,16,0,755.0,79.0,1.3,24.0,409.0,462.49,353.35
2016,9,14,16,15,720.0,74.5,1.3,23.5,357.5,398.28,302.73
2016,9,14,16,30,685.0,70.0,1.3,23.0,306.0,336.44,252.09
2016,9,14,16,45,634.0,64.0,1.35,22.5,253.5,271.04,197.57
2016,9,14,17,0,583.0,58.0,1.4,22.0,201.0,210.86,146.34
2016,9,14,17,15,502.5,49.5,1.3,21.0,151.5,148.33,95.02
2016,9,14,17,30,422.0,41.0,1.2,20.0,102.0,95.49,53.91
2016,9,14,17,45,287.5,28.5,1.2,19.0,62.0,45.8,19.86
2016,9,14,18,0,153.0,16.0,1.2,18.0,22.0,12.59,0.0
2016,9,14,18,15,76.5,8.0,1.15,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,12.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,13.0,12.0,7.87,0.0
2016,9,15,6,15,259.5,22.5,0.6,13.5,48.5,32.51,9.19
2016,9,15,6,30,410.0,35.0,0.5,14.0,85.0,80.29,43.27
2016,9,15,6,45,499.5,43.0,0.45,15.0,134.5,132.0,82.91
2016,9,15,7,0,589.0,51.0,0.4,16.0,184.0,194.61,134.25
2016,9,15,7,15,643.0,57.0,0.4,16.5,236.5,255.28,186.54
2016,9,15,7,30,697.0,63.0,0.4,17.0,289.0,322.01,243.0
2016,9,15,7,45,735.0,66.5,0.45,17.5,341.5,384.41,295.1
2016,9,15,8,0,773.0,70.0,0.5,18.0,394.0,449.71,347.64
2016,9,15,8,15,798.5,73.5,0.5,18.5,444.0,510.94,394.85
2016,9,15,8,30,824.0,77.0,0.5,19.0,494.0,572.96,440.7
2016,9,15,8,45,843.5,79.5,0.55,20.0,540.5,625.9,478.15
2016,9,15,9,0,863.0,82.0,0.6,21.0,587.0,682.22,516.51
2016,9,15,9,15,877.0,84.0,0.65,21.5,628.0,733.19,550.48
2016,9,15,9,30,891.0,86.0,0.7,22.0,669.0,782.53,581.29
2016,9,15,9,45,903.0,86.5,0.75,22.5,704.5,826.76,608.26
2016,9,15,10,0,915.0,87.0,0.8,23.0,740.0,868.65,633.42
2016,9,15,10,15,922.5,88.5,0.85,23.5,768.0,905.12,654.84
2016,9,15,10,30,930.0,90.0,0.9,24.0,796.0,938.52,674.22
2016,9,15,10,45,935.0,90.5,0.95,24.5,817.0,965.31,689.38
2016,9,15,11,0,940.0,91.0,1.0,25.0,838.0,988.56,702.41
2016,9,15,11,15,943.0,91.5,1.05,25.0,851.0,1006.26,713.46
2016,9,15,11,30,946.0,92.0,1.1,25.0,864.0,1020.15,722.35
2016,9,15,11,45,947.0,92.5,1.15,25.5,869.0,1028.2,726.4
2016,9,15,12,0,948.0,93.0,1.2,26.0,874.0,1032.29,728.21
2016,9,15,12,15,947.5,93.0,1.2,26.0,870.5,1030.4,727.05
2016,9,15,12,30,947.0,93.0,1.2,26.0,867.0,1024.54,723.67
2016,9,15,12,45,936.5,97.0,1.25,26.5,853.5,1009.39,714.22
2016,9,15,13,0,926.0,101.0,1.3,27.0,840.0,990.57,702.68
2016,9,15,13,15,921.5,100.0,1.35,26.5,820.5,968.6,691.96
2016,9,15,13,30,917.0,99.0,1.4,26.0,801.0,943.1,678.95
2016,9,15,13,45,909.0,98.0,1.45,26.0,774.0,911.13,660.37
2016,9,15,14,0,901.0,97.0,1.5,26.0,747.0,876.12,639.69
2016,9,15,14,15,891.5,95.5,1.5,26.0,713.0,836.51,615.19
2016,9,15,14,30,882.0,94.0,1.5,26.0,679.0,794.36,588.78
2016,9,15,14,45,867.5,92.0,1.5,26.0,638.5,745.71,557.65
2016,9,15,15,0,853.0,90.0,1.5,26.0,598.0,701.44,527.75
2016,9,15,15,15,834.5,87.0,1.5,25.5,552.5,645.31,489.21
2016,9,15,15,30,816.0,84.0,1.5,25.0,507.0,588.52,448.9
2016,9,15,15,45,789.5,81.0,1.55,24.5,457.5,527.0,403.86
2016,9,15,16,0,763.0,78.0,1.6,24.0,408.0,466.29,357.55
2016,9,15,16,15,727.5,73.5,1.55,23.5,356.0,401.34,305.9
2016,9,15,16,30,692.0,69.0,1.5,23.0,304.0,338.86,254.39
2016,9,15,16,45,637.5,63.0,1.5,22.5,251.0,271.87,198.4
2016,9,15,17,0,583.0,57.0,1.5,22.0,198.0,210.53,146.14
2016,9,15,17,15,499.5,48.5,1.45,21.0,148.0,147.37,94.32
2016,9,15,17,30,416.0,40.0,1.4,20.0,98.0,94.27,53.0
2016,9,15,17,45,273.5,27.0,1.35,19.0,58.5,43.8,17.87
2016,9,15,18,0,131.0,14.0,1.3,18.0,19.0,11.02,0.0
2016,9,15,18,15,65.5,7.0,1.25,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,204.5,17.0,0.65,12.5,41.5,26.12,5.32
2016,9,16,6,30,409.0,34.0,0.5,13.0,83.0,81.13,43.91
2016,9,16,6,45,499.0,42.0,0.4,14.0,132.5,133.15,84.22
2016,9,16,7,0,589.0,50.0,0.3,15.0,182.0,196.14,136.09
2016,9,16,7,15,644.0,56.0,0.25,15.5,234.5,257.67,189.04
2016,9,16,7,30,699.0,62.0,0.2,16.0,287.0,324.53,245.36
2016,9,16,7,45,737.0,66.0,0.15,16.5,339.5,387.65,297.28
2016,9,16,8,0,775.0,70.0,0.1,17.0,392.0,453.68,349.3
2016,9,16,8,15,801.0,73.5,0.05,18.0,442.5,515.34,395.21
2016,9,16,8,30,827.0,77.0,0.0,19.0,493.0,577.85,439.67
2016,9,16,8,45,846.5,79.0,0.0,20.0,539.0,630.36,475.52
2016,9,16,9,0,866.0,81.0,0.0,21.0,585.0,686.31,512.18
2016,9,16,9,15,880.0,83.0,0.05,21.5,626.5,737.4,544.79
2016,9,16,9,30,894.0,85.0,0.1,22.0,668.0,786.84,574.62
2016,9,16,9,45,905.0,86.5,0.15,23.0,703.0,831.41,599.77
2016,9,16,10,0,916.0,88.0,0.2,24.0,738.0,873.57,623.06
2016,9,16,10,15,923.5,89.0,0.25,25.0,766.5,909.49,642.18
2016,9,16,10,30,931.0,90.0,0.3,26.0,795.0,942.33,659.3
2016,9,16,10,45,936.5,91.0,0.4,27.0,816.0,970.07,674.34
2016,9,16,11,0,942.0,92.0,0.5,28.0,837.0,994.29,687.35
2016,9,16,11,15,945.0,92.5,0.55,28.0,850.0,1011.94,698.15
2016,9,16,11,30,948.0,93.0,0.6,28.0,863.0,1025.76,706.88
2016,9,16,11,45,948.5,93.5,0.7,28.5,867.5,1033.25,711.77
2016,9,16,12,0,949.0,94.0,0.8,29.0,872.0,1036.77,714.46
2016,9,16,12,15,948.0,94.0,0.85,29.0,868.5,1034.29,714.07
2016,9,16,12,30,947.0,94.0,0.9,29.0,865.0,1027.84,711.49
2016,9,16,12,45,939.5,96.0,0.95,29.0,851.5,1013.34,704.21
2016,9,16,13,0,932.0,98.0,1.0,29.0,838.0,995.12,694.81
2016,9,16,13,15,927.0,97.0,1.05,29.0,818.0,972.47,682.73
2016,9,16,13,30,922.0,96.0,1.1,29.0,798.0,946.29,668.46
2016,9,16,13,45,913.0,95.5,1.15,29.0,770.5,913.73,650.12
2016,9,16,14,0,904.0,95.0,1.2,29.0,743.0,878.18,629.73
2016,9,16,14,15,893.5,93.5,1.15,28.5,708.5,837.55,605.71
2016,9,16,14,30,883.0,92.0,1.1,28.0,674.0,794.46,579.83
2016,9,16,14,45,867.5,90.5,1.1,28.0,633.0,745.46,549.15
2016,9,16,15,0,852.0,89.0,1.1,28.0,592.0,700.93,519.82
2016,9,16,15,15,833.0,86.0,1.1,27.5,546.5,644.44,481.81
2016,9,16,15,30,814.0,83.0,1.1,27.0,501.0,587.34,442.08
2016,9,16,15,45,787.5,79.5,1.1,27.0,451.5,525.34,396.5
2016,9,16,16,0,761.0,76.0,1.1,27.0,402.0,464.17,349.92
2016,9,16,16,15,724.5,71.5,1.05,26.0,349.5,398.85,299.62
2016,9,16,16,30,688.0,67.0,1.0,25.0,297.0,336.13,249.32
2016,9,16,16,45,634.0,61.0,0.95,24.5,244.5,269.51,194.3
2016,9,16,17,0,580.0,55.0,0.9,24.0,192.0,208.5,142.93
2016,9,16,17,15,495.5,46.5,0.85,22.5,142.5,145.29,91.92
2016,9,16,17,30,411.0,38.0,0.8,21.0,93.0,92.3,51.14
2016,9,16,17,45,266.5,25.0,0.75,20.0,54.5,41.67,15.27
2016,9,16,18,0,122.0,12.0,0.7,19.0,16.0,9.54,0.0
2016,9,16,18,15,61.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,183.0,17.5,0.6,13.5,39.0,26.35,4.55
2016,9,17,6,30,366.0,35.0,0.5,14.0,78.0,78.81,43.37
2016,9,17,6,45,459.5,44.0,0.45,15.0,126.5,130.03,83.08
2016,9,17,7,0,553.0,53.0,0.4,16.0,175.0,192.73,134.48
2016,9,17,7,15,366.5,90.0,0.35,16.5,179.5,202.91,152.55
2016,9,17,7,30,180.0,127.0,0.3,17.0,184.0,179.28,139.77
2016,9,17,7,45,193.5,147.5,0.25,18.0,218.5,215.05,169.03
2016,9,17,8,0,207.0,168.0,0.2,19.0,253.0,252.28,198.1
2016,9,17,8,15,504.0,124.5,0.15,20.0,367.0,403.94,313.67
2016,9,17,8,30,801.0,81.0,0.1,21.0,481.0,569.91,433.07
2016,9,17,8,45,822.0,83.0,0.1,22.5,527.0,626.92,469.4
2016,9,17,9,0,843.0,85.0,0.1,24.0,573.0,683.58,505.15
2016,9,17,9,15,857.0,87.5,0.15,24.5,613.5,728.42,533.85
2016,9,17,9,30,871.0,90.0,0.2,25.0,654.0,777.45,563.55
2016,9,17,9,45,884.5,90.0,0.25,26.0,689.5,821.57,588.45
2016,9,17,10,0,898.0,90.0,0.3,27.0,725.0,863.51,611.61
2016,9,17,10,15,905.5,91.5,0.35,27.5,752.5,899.36,631.93
2016,9,17,10,30,913.0,93.0,0.4,28.0,780.0,932.19,650.35
2016,9,17,10,45,918.5,93.5,0.5,29.0,800.5,958.92,664.79
2016,9,17,11,0,924.0,94.0,0.6,30.0,821.0,982.19,677.21
2016,9,17,11,15,926.5,94.5,0.65,30.0,833.5,999.01,687.5
2016,9,17,11,30,929.0,95.0,0.7,30.0,846.0,1012.07,695.75
2016,9,17,11,45,930.5,95.0,0.75,30.5,850.5,1019.78,699.61
2016,9,17,12,0,932.0,95.0,0.8,31.0,855.0,1023.6,701.34
2016,9,17,12,15,931.0,94.5,0.85,31.0,851.5,1020.52,700.57
2016,9,17,12,30,930.0,94.0,0.9,31.0,848.0,1013.54,697.66
2016,9,17,12,45,921.0,97.0,0.95,31.0,834.5,998.73,690.2
2016,9,17,13,0,912.0,100.0,1.0,31.0,821.0,980.29,680.68
2016,9,17,13,15,907.0,99.0,1.0,31.0,801.0,957.9,667.9
2016,9,17,13,30,902.0,98.0,1.0,31.0,781.0,932.06,653.08
2016,9,17,13,45,895.0,96.5,1.05,31.0,754.0,900.63,635.59
2016,9,17,14,0,888.0,95.0,1.1,31.0,727.0,866.16,616.04
2016,9,17,14,15,877.5,93.0,1.1,30.5,693.0,825.44,592.78
2016,9,17,14,30,867.0,91.0,1.1,30.0,659.0,782.33,567.64
2016,9,17,14,45,854.0,88.5,1.1,30.0,619.0,734.67,537.97
2016,9,17,15,0,841.0,86.0,1.1,30.0,579.0,691.28,509.62
2016,9,17,15,15,822.0,83.5,1.1,29.5,534.0,635.78,472.45
2016,9,17,15,30,803.0,81.0,1.1,29.0,489.0,579.7,433.62
2016,9,17,15,45,776.5,77.5,1.1,29.0,440.0,518.21,388.65
2016,9,17,16,0,750.0,74.0,1.1,29.0,391.0,457.6,342.74
2016,9,17,16,15,713.5,69.5,1.05,28.0,339.5,392.86,293.18
2016,9,17,16,30,677.0,65.0,1.0,27.0,288.0,330.75,243.65
2016,9,17,16,45,621.5,59.0,1.0,26.5,236.0,264.28,189.24
2016,9,17,17,0,566.0,53.0,1.0,26.0,184.0,203.64,138.56
2016,9,17,17,15,480.0,44.5,0.9,24.5,135.5,140.99,88.33
2016,9,17,17,30,394.0,36.0,0.8,23.0,87.0,88.78,48.4
2016,9,17,17,45,247.5,23.5,0.7,22.0,50.0,39.17,12.35
2016,9,17,18,0,101.0,11.0,0.6,21.0,13.0,8.82,0.0
2016,9,17,18,15,50.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,26.45,2.92
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,79.45,42.64
2016,9,18,6,45,461.0,42.5,0.55,19.0,124.0,130.94,82.52
2016,9,18,7,0,550.0,52.0,0.5,20.0,172.0,193.39,133.38
2016,9,18,7,15,607.5,58.5,0.5,20.5,224.0,253.84,184.73
2016,9,18,7,30,665.0,65.0,0.5,21.0,276.0,320.44,240.22
2016,9,18,7,45,702.5,70.5,0.5,22.0,327.5,383.15,290.9
2016,9,18,8,0,740.0,76.0,0.5,23.0,379.0,448.81,341.65
2016,9,18,8,15,767.5,79.5,0.45,24.0,428.5,509.63,386.26
2016,9,18,8,30,795.0,83.0,0.4,25.0,478.0,571.48,429.42
2016,9,18,8,45,814.5,86.5,0.35,26.5,524.0,628.89,466.49
2016,9,18,9,0,834.0,90.0,0.3,28.0,570.0,685.85,501.34
2016,9,18,9,15,849.0,92.0,0.25,29.0,611.0,737.12,531.59
2016,9,18,9,30,864.0,94.0,0.2,30.0,652.0,779.19,553.64
2016,9,18,9,45,881.0,93.5,0.15,31.0,688.0,825.37,577.78
2016,9,18,10,0,898.0,93.0,0.1,32.0,724.0,869.61,600.04
2016,9,18,10,15,905.5,94.5,0.15,32.5,752.0,905.41,619.43
2016,9,18,10,30,913.0,96.0,0.2,33.0,780.0,938.19,637.08
2016,9,18,10,45,917.5,97.0,0.25,33.5,800.5,964.45,650.91
2016,9,18,11,0,922.0,98.0,0.3,34.0,821.0,987.23,662.85
2016,9,18,11,15,925.0,99.0,0.4,34.0,833.5,1004.95,674.47
2016,9,18,11,30,928.0,100.0,0.5,34.0,846.0,1018.93,684.21
2016,9,18,11,45,928.0,100.5,0.6,34.5,850.0,1025.61,688.51
2016,9,18,12,0,928.0,101.0,0.7,35.0,854.0,1028.39,690.75
2016,9,18,12,15,927.0,101.0,0.75,35.0,850.5,1025.76,690.33
2016,9,18,12,30,926.0,101.0,0.8,35.0,847.0,1019.24,687.82
2016,9,18,12,45,904.5,109.5,0.85,35.0,829.5,998.01,676.82
2016,9,18,13,0,883.0,118.0,0.9,35.0,812.0,973.37,663.94
2016,9,18,13,15,877.5,117.0,0.9,34.5,792.0,950.94,652.8
2016,9,18,13,30,872.0,116.0,0.9,34.0,772.0,925.19,639.58
2016,9,18,13,45,865.0,113.5,0.95,34.0,745.0,893.42,622.16
2016,9,18,14,0,858.0,111.0,1.0,34.0,718.0,868.88,609.11
2016,9,18,14,15,846.5,109.0,1.0,34.0,684.0,827.39,584.48
2016,9,18,14,30,835.0,107.0,1.0,34.0,650.0,783.62,558.3
2016,9,18,14,45,822.0,103.5,1.05,34.0,610.0,735.14,529.26
2016,9,18,15,0,809.0,100.0,1.1,34.0,570.0,685.04,497.01
2016,9,18,15,15,788.5,96.5,1.1,33.5,525.0,628.73,459.97
2016,9,18,15,30,768.0,93.0,1.1,33.0,480.0,572.06,421.39
2016,9,18,15,45,742.0,88.0,1.1,32.5,431.0,510.87,378.16
2016,9,18,16,0,716.0,83.0,1.1,32.0,382.0,451.33,334.37
2016,9,18,16,15,676.5,77.5,1.05,31.0,330.5,385.76,284.92
2016,9,18,16,30,637.0,72.0,1.0,30.0,279.0,323.39,235.97
2016,9,18,16,45,577.0,65.0,0.95,29.0,227.0,256.66,182.55
2016,9,18,17,0,517.0,58.0,0.9,28.0,175.0,196.36,133.26
2016,9,18,17,15,428.5,47.5,0.85,26.5,127.0,134.26,84.22
2016,9,18,17,30,340.0,37.0,0.8,25.0,79.0,83.05,45.45
2016,9,18,17,45,200.0,22.5,0.8,24.0,44.0,35.2,8.86
2016,9,18,18,0,60.0,8.0,0.8,23.0,9.0,6.44,0.0
2016,9,18,18,15,30.0,4.0,0.8,22.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,119.5,18.5,0.75,20.5,32.0,23.98,1.11
2016,9,19,6,30,239.0,37.0,0.6,21.0,64.0,66.37,37.01
2016,9,19,6,45,325.0,51.5,0.5,22.0,109.0,112.98,72.76
2016,9,19,7,0,411.0,66.0,0.4,23.0,154.0,170.42,118.51
2016,9,19,7,15,470.5,76.5,0.35,23.5,203.5,230.42,167.85
2016,9,19,7,30,530.0,87.0,0.3,24.0,253.0,293.95,219.18
2016,9,19,7,45,570.5,95.5,0.3,25.0,302.5,353.76,266.24
2016,9,19,8,0,611.0,104.0,0.3,26.0,352.0,417.15,314.12
2016,9,19,8,15,642.5,110.0,0.35,27.0,400.5,476.48,357.56
