Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,674.0,116.0,0.4,28.0,449.0,537.59,400.59
2016,9,19,8,45,694.5,122.0,0.5,29.0,493.0,593.03,438.61
2016,9,19,9,0,715.0,128.0,0.6,30.0,537.0,648.46,475.43
2016,9,19,9,15,733.0,132.0,0.65,30.5,577.0,699.66,508.75
2016,9,19,9,30,751.0,136.0,0.7,31.0,617.0,749.96,540.66
2016,9,19,9,45,782.5,130.5,0.75,31.5,656.0,795.42,568.12
2016,9,19,10,0,814.0,125.0,0.8,32.0,695.0,844.73,597.3
2016,9,19,10,15,823.5,127.0,0.85,32.0,722.5,881.14,619.24
2016,9,19,10,30,833.0,129.0,0.9,32.0,750.0,914.85,639.58
2016,9,19,10,45,838.5,130.5,0.95,32.5,770.5,941.42,654.22
2016,9,19,11,0,844.0,132.0,1.0,33.0,791.0,964.73,666.95
2016,9,19,11,15,848.0,133.0,1.0,33.0,803.5,982.68,676.98
2016,9,19,11,30,852.0,134.0,1.0,33.0,816.0,997.1,685.04
2016,9,19,11,45,850.0,136.0,1.05,33.0,819.5,1003.05,689.11
2016,9,19,12,0,848.0,138.0,1.1,33.0,823.0,1005.26,691.18
2016,9,19,12,15,846.5,138.0,1.1,33.0,819.0,1002.12,689.34
2016,9,19,12,30,845.0,138.0,1.1,33.0,815.0,995.28,685.48
2016,9,19,12,45,844.5,135.5,1.15,33.0,804.0,983.12,679.44
2016,9,19,13,0,844.0,133.0,1.2,33.0,793.0,967.34,671.32
2016,9,19,13,15,838.0,132.0,1.2,33.0,773.0,944.45,658.13
2016,9,19,13,30,832.0,131.0,1.2,33.0,753.0,918.3,643.04
2016,9,19,13,45,822.5,129.0,1.2,33.0,725.5,884.94,623.44
2016,9,19,14,0,813.0,127.0,1.2,33.0,698.0,848.85,602.08
2016,9,19,14,15,800.5,124.5,1.2,32.5,664.0,807.29,578.23
2016,9,19,14,30,788.0,122.0,1.2,32.0,630.0,763.66,552.66
2016,9,19,14,45,765.0,120.5,1.2,32.0,588.5,711.41,519.09
2016,9,19,15,0,742.0,119.0,1.2,32.0,547.0,661.74,485.86
2016,9,19,15,15,719.0,114.5,1.2,31.5,502.0,605.22,448.08
2016,9,19,15,30,696.0,110.0,1.2,31.0,457.0,548.81,409.11
2016,9,19,15,45,652.5,107.5,1.2,30.5,406.5,483.56,362.35
2016,9,19,16,0,609.0,105.0,1.2,30.0,356.0,421.14,316.07
2016,9,19,16,15,566.0,97.0,1.15,29.0,306.0,357.12,267.45
2016,9,19,16,30,523.0,89.0,1.1,28.0,256.0,296.92,220.03
2016,9,19,16,45,448.5,80.5,1.1,27.5,205.0,226.59,163.87
2016,9,19,17,0,374.0,72.0,1.1,27.0,154.0,169.58,117.72
2016,9,19,17,15,292.0,56.0,1.0,25.5,109.5,113.28,73.4
2016,9,19,17,30,210.0,40.0,0.9,24.0,65.0,67.32,38.45
2016,9,19,17,45,105.0,20.0,0.8,23.0,32.5,25.53,3.41
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,78.5,19.5,0.7,15.5,28.5,21.75,0.0
2016,9,20,6,30,157.0,39.0,0.7,16.0,57.0,56.19,32.88
2016,9,20,6,45,255.5,55.0,0.7,16.5,101.5,104.55,70.46
2016,9,20,7,0,354.0,71.0,0.7,17.0,146.0,162.51,117.29
2016,9,20,7,15,414.0,83.0,0.7,17.5,194.0,216.81,163.25
2016,9,20,7,30,474.0,95.0,0.7,18.0,242.0,277.99,214.34
2016,9,20,7,45,541.0,98.0,0.75,19.0,294.5,345.66,268.99
2016,9,20,8,0,608.0,101.0,0.8,20.0,347.0,415.39,323.61
2016,9,20,8,15,639.5,107.0,0.8,20.5,394.5,474.57,369.0
2016,9,20,8,30,671.0,113.0,0.8,21.0,442.0,535.55,414.11
2016,9,20,8,45,708.0,113.0,0.85,21.5,489.0,595.38,457.41
2016,9,20,9,0,745.0,113.0,0.9,22.0,536.0,656.51,500.33
2016,9,20,9,15,415.5,199.5,0.9,22.5,439.0,526.4,402.17
2016,9,20,9,30,86.0,286.0,0.9,23.0,342.0,324.11,247.75
2016,9,20,9,45,459.5,198.5,0.95,23.5,516.5,598.97,455.92
2016,9,20,10,0,833.0,111.0,1.0,24.0,691.0,848.95,625.03
2016,9,20,10,15,841.5,112.5,1.0,24.5,718.0,884.36,642.53
2016,9,20,10,30,850.0,114.0,1.0,25.0,745.0,905.25,653.29
2016,9,20,10,45,858.0,114.0,1.05,25.5,765.5,932.2,668.9
2016,9,20,11,0,866.0,114.0,1.1,26.0,786.0,956.01,682.42
2016,9,20,11,15,869.5,115.0,1.15,26.0,798.5,973.23,693.22
2016,9,20,11,30,873.0,116.0,1.2,26.0,811.0,986.93,702.03
2016,9,20,11,45,875.0,115.5,1.25,26.5,815.5,994.01,705.5
2016,9,20,12,0,877.0,115.0,1.3,27.0,820.0,997.42,706.89
2016,9,20,12,15,876.0,115.0,1.35,27.0,816.0,994.69,706.03
2016,9,20,12,30,875.0,115.0,1.4,27.0,812.0,988.28,703.07
2016,9,20,12,45,872.5,113.5,1.45,27.0,800.5,975.23,696.09
2016,9,20,13,0,870.0,112.0,1.5,27.0,789.0,958.61,686.98
2016,9,20,13,15,864.5,111.0,1.5,27.0,769.5,936.22,673.6
2016,9,20,13,30,859.0,110.0,1.5,27.0,750.0,910.58,658.21
2016,9,20,13,45,851.5,108.5,1.55,27.0,723.0,879.53,639.95
2016,9,20,14,0,844.0,107.0,1.6,27.0,696.0,855.65,626.28
2016,9,20,14,15,832.5,105.0,1.6,26.5,662.5,814.47,601.62
2016,9,20,14,30,821.0,103.0,1.6,26.0,629.0,771.08,575.26
2016,9,20,14,45,806.0,100.0,1.65,25.5,589.5,722.06,544.99
2016,9,20,15,0,791.0,97.0,1.7,25.0,550.0,671.65,511.53
2016,9,20,15,15,770.0,94.0,1.7,24.5,505.0,616.23,472.85
2016,9,20,15,30,749.0,91.0,1.7,24.0,460.0,560.55,432.69
2016,9,20,15,45,721.0,86.5,1.7,24.0,412.0,500.65,387.18
2016,9,20,16,0,693.0,82.0,1.7,24.0,364.0,440.71,340.18
2016,9,20,16,15,652.5,76.5,1.65,23.0,313.5,375.87,288.97
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,314.4,238.55
2016,9,20,16,45,551.0,64.0,1.6,21.5,213.0,248.71,183.4
2016,9,20,17,0,490.0,57.0,1.6,21.0,163.0,189.6,132.98
2016,9,20,17,15,397.5,46.5,1.5,20.0,116.5,128.26,82.85
2016,9,20,17,30,305.0,36.0,1.4,19.0,70.0,78.33,43.66
2016,9,20,17,45,152.5,18.0,1.35,18.5,35.0,28.14,0.16
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,55.0,19.0,1.15,13.5,25.0,20.15,0.0
2016,9,21,6,30,110.0,38.0,1.2,14.0,50.0,50.13,30.03
2016,9,21,6,45,163.0,57.0,1.25,14.5,86.0,85.66,59.27
2016,9,21,7,0,216.0,76.0,1.3,15.0,122.0,128.02,94.83
2016,9,21,7,15,244.0,95.5,1.35,15.0,160.5,169.54,131.16
2016,9,21,7,30,272.0,115.0,1.4,15.0,199.0,214.4,169.99
2016,9,21,7,45,302.0,130.5,1.45,15.5,239.0,259.42,207.97
2016,9,21,8,0,332.0,146.0,1.5,16.0,279.0,307.54,247.57
2016,9,21,8,15,547.5,117.5,1.55,16.5,370.0,436.8,350.2
2016,9,21,8,30,763.0,89.0,1.6,17.0,461.0,567.33,450.63
2016,9,21,8,45,790.5,90.0,1.65,17.5,507.0,625.92,493.73
2016,9,21,9,0,818.0,91.0,1.7,18.0,553.0,684.76,536.27
2016,9,21,9,15,628.0,166.0,1.75,18.0,536.0,660.91,515.61
2016,9,21,9,30,438.0,241.0,1.8,18.0,519.0,605.72,472.15
2016,9,21,9,45,661.5,167.0,1.85,18.5,612.5,744.16,575.41
2016,9,21,10,0,885.0,93.0,1.9,19.0,706.0,867.03,658.52
2016,9,21,10,15,893.0,94.0,1.9,19.0,733.5,902.19,679.97
2016,9,21,10,30,901.0,95.0,1.9,19.0,761.0,934.38,700.24
2016,9,21,10,45,909.0,94.5,1.95,19.0,782.0,961.82,717.9
2016,9,21,11,0,917.0,94.0,2.0,19.0,803.0,985.94,733.44
2016,9,21,11,15,921.0,94.5,2.0,19.0,816.0,1003.79,744.36
2016,9,21,11,30,925.0,95.0,2.0,19.0,829.0,1017.93,753.01
2016,9,21,11,45,926.5,95.5,2.0,19.0,833.5,1025.8,757.75
2016,9,21,12,0,928.0,96.0,2.0,19.0,838.0,1029.79,760.18
2016,9,21,12,15,928.5,95.5,2.0,19.0,835.0,1027.81,758.92
2016,9,21,12,30,929.0,95.0,2.0,19.0,832.0,1021.92,755.35
2016,9,21,12,45,925.0,96.0,2.05,19.0,820.5,1009.41,748.26
2016,9,21,13,0,921.0,97.0,2.1,19.0,809.0,993.16,738.88
2016,9,21,13,15,918.0,96.0,2.15,19.0,790.5,972.06,726.36
2016,9,21,13,30,915.0,95.0,2.2,19.0,772.0,947.4,711.51
2016,9,21,13,45,911.0,93.0,2.25,19.0,746.0,917.33,693.0
2016,9,21,14,0,907.0,91.0,2.3,19.0,720.0,884.02,672.18
2016,9,21,14,15,899.0,89.5,2.35,18.5,687.0,844.86,648.37
2016,9,21,14,30,891.0,88.0,2.4,18.0,654.0,803.06,622.35
2016,9,21,14,45,879.5,85.5,2.45,18.0,615.0,755.18,590.38
2016,9,21,15,0,868.0,83.0,2.5,18.0,576.0,705.41,555.94
2016,9,21,15,15,851.0,80.5,2.45,17.5,530.5,655.67,519.54
2016,9,21,15,30,834.0,78.0,2.4,17.0,485.0,599.07,476.95
2016,9,21,15,45,811.0,74.0,2.4,17.0,436.0,537.06,428.18
2016,9,21,16,0,788.0,70.0,2.4,17.0,387.0,475.53,378.1
2016,9,21,16,15,750.5,66.0,2.35,16.5,334.0,408.44,322.49
2016,9,21,16,30,713.0,62.0,2.3,16.0,281.0,344.11,267.18
2016,9,21,16,45,657.0,55.5,2.25,16.0,228.0,274.64,206.19
2016,9,21,17,0,601.0,49.0,2.2,16.0,175.0,211.16,149.59
2016,9,21,17,15,501.5,41.0,2.1,15.5,125.5,143.95,92.84
2016,9,21,17,30,402.0,33.0,2.0,15.0,76.0,88.84,48.13
2016,9,21,17,45,201.0,16.5,1.95,14.5,38.0,30.09,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,18.5,2.35,13.0,32.5,27.02,0.0
2016,9,22,6,30,277.0,37.0,2.4,13.0,65.0,75.34,42.98
2016,9,22,6,45,373.5,49.0,2.45,13.5,111.0,127.33,85.42
2016,9,22,7,0,470.0,61.0,2.5,14.0,157.0,189.98,138.32
2016,9,22,7,15,535.5,69.0,2.5,14.0,208.5,250.71,192.06
2016,9,22,7,30,601.0,77.0,2.5,14.0,260.0,318.59,251.48
2016,9,22,7,45,650.0,81.5,2.5,14.5,312.0,382.58,306.43
2016,9,22,8,0,699.0,86.0,2.5,15.0,364.0,450.81,363.1
2016,9,22,8,15,730.0,90.5,2.4,15.5,414.0,512.98,412.96
2016,9,22,8,30,761.0,95.0,2.3,16.0,464.0,574.94,460.81
2016,9,22,8,45,791.5,95.5,2.25,16.5,511.0,635.12,505.82
2016,9,22,9,0,822.0,96.0,2.2,17.0,558.0,695.75,549.64
2016,9,22,9,15,838.0,98.5,2.2,17.0,599.0,747.84,586.69
2016,9,22,9,30,854.0,101.0,2.2,17.0,640.0,798.5,620.97
2016,9,22,9,45,876.5,98.0,2.2,17.5,677.0,837.84,645.62
2016,9,22,10,0,899.0,95.0,2.2,18.0,714.0,883.9,674.65
2016,9,22,10,15,907.0,96.0,2.2,18.0,742.0,919.43,697.35
2016,9,22,10,30,915.0,97.0,2.2,18.0,770.0,951.94,717.97
2016,9,22,10,45,922.5,97.0,2.2,18.5,791.0,979.71,733.99
2016,9,22,11,0,930.0,97.0,2.2,19.0,812.0,1004.08,747.74
2016,9,22,11,15,933.0,97.5,2.2,19.0,824.5,1021.08,758.1
2016,9,22,11,30,936.0,98.0,2.2,19.0,837.0,1034.28,766.16
2016,9,22,11,45,938.0,97.5,2.25,19.5,841.0,1041.55,769.68
2016,9,22,12,0,940.0,97.0,2.3,20.0,845.0,1044.89,770.83
2016,9,22,12,15,939.0,97.0,2.3,20.0,841.0,1041.85,768.9
2016,9,22,12,30,938.0,97.0,2.3,20.0,837.0,1034.88,764.63
2016,9,22,12,45,932.5,97.5,2.3,20.0,824.0,1020.17,755.49
2016,9,22,13,0,927.0,98.0,2.3,20.0,811.0,1001.75,744.09
2016,9,22,13,15,921.5,97.0,2.25,20.0,790.0,978.1,728.82
2016,9,22,13,30,916.0,96.0,2.2,20.0,769.0,950.98,711.35
2016,9,22,13,45,906.0,95.5,2.2,20.0,740.5,917.09,689.88
2016,9,22,14,0,896.0,95.0,2.2,20.0,712.0,880.31,666.4
2016,9,22,14,15,885.0,93.0,2.15,20.0,677.5,838.42,638.81
2016,9,22,14,30,874.0,91.0,2.1,20.0,643.0,794.17,609.4
2016,9,22,14,45,856.0,90.0,2.1,20.0,601.5,750.74,580.66
2016,9,22,15,0,838.0,89.0,2.1,20.0,560.0,698.15,543.91
2016,9,22,15,15,817.0,86.0,2.1,19.5,514.0,640.47,502.7
2016,9,22,15,30,796.0,83.0,2.1,19.0,468.0,582.44,459.83
2016,9,22,15,45,762.0,80.5,2.1,19.0,417.5,517.75,409.53
2016,9,22,16,0,728.0,78.0,2.1,19.0,367.0,454.7,358.89
2016,9,22,16,15,686.5,73.0,2.05,18.5,315.0,388.72,304.84
2016,9,22,16,30,645.0,68.0,2.0,18.0,263.0,325.34,251.1
2016,9,22,16,45,578.5,61.5,2.0,17.5,211.0,256.3,192.02
2016,9,22,17,0,512.0,55.0,2.0,17.0,159.0,194.46,138.27
2016,9,22,17,15,409.5,44.5,1.9,16.5,112.0,129.66,84.39
2016,9,22,17,30,307.0,34.0,1.8,16.0,65.0,77.55,42.29
2016,9,22,17,45,153.5,17.0,1.75,15.5,32.5,27.32,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,15.0,1.0,11.5,33.0,28.59,0.0
2016,9,23,6,30,358.0,30.0,0.9,12.0,66.0,83.29,45.69
2016,9,23,6,45,459.5,38.5,0.85,13.0,113.0,136.92,89.79
2016,9,23,7,0,561.0,47.0,0.8,14.0,160.0,203.03,145.36
2016,9,23,7,15,619.5,52.5,0.8,14.5,211.5,264.25,199.24
2016,9,23,7,30,678.0,58.0,0.8,15.0,263.0,331.57,257.14
2016,9,23,7,45,719.5,62.0,0.8,16.0,314.5,395.69,310.47
2016,9,23,8,0,761.0,66.0,0.8,17.0,366.0,463.11,364.07
2016,9,23,8,15,787.5,69.0,0.85,17.5,415.0,524.05,411.67
2016,9,23,8,30,814.0,72.0,0.9,18.0,464.0,585.86,458.18
2016,9,23,8,45,834.0,74.0,0.95,19.0,509.0,637.63,495.06
2016,9,23,9,0,854.0,76.0,1.0,20.0,554.0,693.35,533.33
2016,9,23,9,15,867.5,78.0,1.05,20.5,594.0,743.4,565.73
2016,9,23,9,30,881.0,80.0,1.1,21.0,634.0,791.78,596.35
2016,9,23,9,45,893.0,80.5,1.15,21.5,668.0,835.32,623.25
2016,9,23,10,0,905.0,81.0,1.2,22.0,702.0,876.53,648.32
2016,9,23,10,15,912.0,82.0,1.2,22.0,729.0,911.27,669.46
2016,9,23,10,30,919.0,83.0,1.2,22.0,756.0,942.92,688.55
2016,9,23,10,45,922.5,84.0,1.3,22.5,775.0,968.03,703.7
2016,9,23,11,0,926.0,85.0,1.4,23.0,794.0,989.59,716.67
2016,9,23,11,15,928.5,85.5,1.4,23.0,805.5,1005.95,726.25
2016,9,23,11,30,931.0,86.0,1.4,23.0,817.0,1018.54,733.61
2016,9,23,11,45,930.5,86.5,1.45,23.5,820.5,1024.31,736.26
2016,9,23,12,0,930.0,87.0,1.5,24.0,824.0,1026.17,736.66
2016,9,23,12,15,928.5,87.0,1.55,24.0,819.0,1022.56,735.24
2016,9,23,12,30,927.0,87.0,1.6,24.0,814.0,1015.08,731.55
2016,9,23,12,45,918.5,89.0,1.65,24.0,800.5,999.16,722.67
2016,9,23,13,0,910.0,91.0,1.7,24.0,787.0,979.64,711.62
2016,9,23,13,15,904.5,90.0,1.7,24.0,766.5,956.22,697.45
2016,9,23,13,30,899.0,89.0,1.7,24.0,746.0,929.4,681.13
2016,9,23,13,45,889.0,88.5,1.75,24.0,717.5,895.89,661.0
2016,9,23,14,0,879.0,88.0,1.8,24.0,689.0,859.56,638.86
2016,9,23,14,15,867.5,86.5,1.8,23.5,655.0,818.3,613.86
2016,9,23,14,30,856.0,85.0,1.8,23.0,621.0,774.79,586.95
2016,9,23,14,45,840.0,83.0,1.85,23.0,580.5,725.38,554.77
2016,9,23,15,0,824.0,81.0,1.9,23.0,540.0,680.67,524.63
2016,9,23,15,15,666.0,114.0,1.85,22.5,465.0,574.31,446.51
2016,9,23,15,30,508.0,147.0,1.8,22.0,390.0,468.36,367.09
2016,9,23,15,45,499.0,131.0,1.8,21.5,348.0,418.61,329.71
2016,9,23,16,0,490.0,115.0,1.8,21.0,306.0,368.78,290.52
2016,9,23,16,15,572.5,86.5,1.75,20.5,280.0,352.88,275.53
2016,9,23,16,30,655.0,58.0,1.7,20.0,254.0,319.47,244.29
2016,9,23,16,45,593.5,52.5,1.65,19.5,203.5,252.85,187.18
2016,9,23,17,0,532.0,47.0,1.6,19.0,153.0,192.68,134.85
2016,9,23,17,15,432.5,38.0,1.55,18.5,107.0,128.76,81.82
2016,9,23,17,30,333.0,29.0,1.5,18.0,61.0,77.15,39.67
2016,9,23,17,45,166.5,14.5,1.5,17.5,30.5,26.02,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,197.0,13.5,0.6,13.5,32.5,29.33,0.0
2016,9,24,6,30,394.0,27.0,0.6,14.0,65.0,87.25,46.44
2016,9,24,6,45,493.0,34.5,0.65,15.0,112.5,141.73,91.63
2016,9,24,7,0,592.0,42.0,0.7,16.0,160.0,208.55,147.81
2016,9,24,7,15,649.5,47.0,0.65,16.5,211.5,270.92,202.33
2016,9,24,7,30,707.0,52.0,0.6,17.0,263.0,339.27,260.44
2016,9,24,7,45,745.0,56.0,0.6,18.0,315.0,403.45,313.23
2016,9,24,8,0,783.0,60.0,0.6,19.0,367.0,470.51,365.84
2016,9,24,8,15,809.5,63.0,0.65,19.5,416.0,532.55,413.6
2016,9,24,8,30,836.0,66.0,0.7,20.0,465.0,591.09,457.16
2016,9,24,8,45,855.0,68.0,0.75,21.0,511.0,647.67,496.8
2016,9,24,9,0,874.0,70.0,0.8,22.0,557.0,703.63,534.22
2016,9,24,9,15,888.0,72.0,0.85,23.0,597.5,754.89,565.64
2016,9,24,9,30,902.0,74.0,0.9,24.0,638.0,804.46,595.26
2016,9,24,9,45,915.0,74.0,0.95,25.0,672.5,848.98,620.97
2016,9,24,10,0,928.0,74.0,1.0,26.0,707.0,891.16,644.76
2016,9,24,10,15,935.5,75.0,1.0,26.5,734.5,926.97,664.63
2016,9,24,10,30,943.0,76.0,1.0,27.0,762.0,959.64,682.38
2016,9,24,10,45,948.0,76.5,1.05,27.5,782.0,986.06,697.06
2016,9,24,11,0,953.0,77.0,1.1,28.0,802.0,1008.89,709.61
2016,9,24,11,15,956.0,77.5,1.1,28.0,814.5,1026.05,719.27
2016,9,24,11,30,959.0,78.0,1.1,28.0,827.0,1039.33,726.73
2016,9,24,11,45,959.5,78.0,1.1,28.5,831.0,1045.61,728.7
2016,9,24,12,0,960.0,78.0,1.1,29.0,835.0,1047.86,728.46
2016,9,24,12,15,959.0,78.0,1.1,29.0,830.5,1044.59,726.55
2016,9,24,12,30,958.0,78.0,1.1,29.0,826.0,1037.31,722.43
2016,9,24,12,45,947.5,82.0,1.15,29.5,812.0,1021.32,712.74
2016,9,24,13,0,937.0,86.0,1.2,30.0,798.0,1001.63,700.97
2016,9,24,13,15,932.0,85.0,1.2,30.0,777.5,978.07,687.44
2016,9,24,13,30,927.0,84.0,1.2,30.0,757.0,950.99,671.79
2016,9,24,13,45,918.0,83.5,1.25,30.0,729.0,917.53,652.91
2016,9,24,14,0,909.0,83.0,1.3,30.0,701.0,881.1,631.97
2016,9,24,14,15,898.5,81.5,1.3,29.5,666.0,839.56,608.08
2016,9,24,14,30,888.0,80.0,1.3,29.0,631.0,795.6,582.23
2016,9,24,14,45,872.0,78.5,1.35,29.0,590.0,745.36,551.13
2016,9,24,15,0,856.0,77.0,1.4,29.0,549.0,693.66,518.16
2016,9,24,15,15,836.0,74.5,1.4,28.5,503.5,642.3,483.23
2016,9,24,15,30,816.0,72.0,1.4,28.0,458.0,584.53,442.61
2016,9,24,15,45,787.0,68.5,1.45,28.0,408.0,520.58,395.46
2016,9,24,16,0,758.0,65.0,1.5,28.0,358.0,457.82,347.37
2016,9,24,16,15,717.5,61.0,1.45,27.0,306.5,391.02,295.36
2016,9,24,16,30,677.0,57.0,1.4,26.0,255.0,327.44,243.73
2016,9,24,16,45,614.5,51.0,1.4,25.5,203.5,258.68,186.53
2016,9,24,17,0,552.0,45.0,1.4,25.0,152.0,196.46,133.77
2016,9,24,17,15,447.5,36.0,1.3,23.5,105.0,130.31,80.53
2016,9,24,17,30,343.0,27.0,1.2,22.0,58.0,77.13,37.36
2016,9,24,17,45,171.5,13.5,1.15,21.0,29.0,22.2,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.5,1.0,16.0,32.0,30.02,0.0
2016,9,25,6,30,392.0,27.0,1.0,17.0,64.0,88.71,46.48
2016,9,25,6,45,489.5,35.0,1.05,18.0,111.5,143.68,92.42
2016,9,25,7,0,587.0,43.0,1.1,19.0,159.0,210.43,148.32
2016,9,25,7,15,645.5,49.0,1.1,20.0,211.0,274.06,203.3
2016,9,25,7,30,704.0,55.0,1.1,21.0,263.0,343.83,261.9
2016,9,25,7,45,740.5,59.0,1.1,22.0,314.0,407.35,313.97
2016,9,25,8,0,777.0,63.0,1.1,23.0,365.0,473.56,365.79
2016,9,25,8,15,803.5,66.5,1.1,24.0,414.5,535.94,412.49
2016,9,25,8,30,830.0,70.0,1.1,25.0,464.0,599.16,457.7
2016,9,25,8,45,845.0,73.5,1.1,26.0,508.5,649.94,492.36
2016,9,25,9,0,860.0,77.0,1.1,27.0,553.0,704.27,527.85
2016,9,25,9,15,874.5,79.0,1.1,27.5,593.0,755.29,559.3
2016,9,25,9,30,889.0,81.0,1.1,28.0,633.0,804.69,589.0
2016,9,25,9,45,905.0,80.0,1.1,29.0,668.5,850.1,614.31
2016,9,25,10,0,921.0,79.0,1.1,30.0,704.0,893.39,637.72
2016,9,25,10,15,928.0,80.0,1.05,30.5,731.0,928.49,656.07
2016,9,25,10,30,935.0,81.0,1.0,31.0,758.0,960.43,672.24
2016,9,25,10,45,930.5,86.5,1.0,31.5,775.5,983.24,683.57
2016,9,25,11,0,926.0,92.0,1.0,32.0,793.0,1002.07,692.61
2016,9,25,11,15,929.0,92.5,1.0,32.0,805.0,1018.76,701.87
2016,9,25,11,30,932.0,93.0,1.0,32.0,817.0,1031.67,708.99
2016,9,25,11,45,918.5,100.0,1.0,32.5,816.5,1031.47,707.06
2016,9,25,12,0,905.0,107.0,1.0,33.0,816.0,1027.19,703.03
2016,9,25,12,15,903.5,107.0,1.0,33.0,811.5,1023.46,700.97
2016,9,25,12,30,902.0,107.0,1.0,33.0,807.0,1015.94,696.78
2016,9,25,12,45,891.5,109.5,1.05,33.5,792.5,998.57,686.41
2016,9,25,13,0,881.0,112.0,1.1,34.0,778.0,977.75,674.13
2016,9,25,13,15,875.0,111.0,1.1,33.5,757.5,954.22,662.15
2016,9,25,13,30,869.0,110.0,1.1,33.0,737.0,927.42,648.15
2016,9,25,13,45,852.0,112.0,1.15,33.0,707.0,902.0,634.41
2016,9,25,14,0,835.0,114.0,1.2,33.0,677.0,862.46,611.66
2016,9,25,14,15,822.5,111.5,1.2,32.5,642.5,819.7,587.22
2016,9,25,14,30,810.0,109.0,1.2,32.0,608.0,774.85,561.01
2016,9,25,14,45,785.5,108.0,1.2,32.0,566.0,720.75,527.04
2016,9,25,15,0,761.0,107.0,1.2,32.0,524.0,668.94,492.41
2016,9,25,15,15,737.0,103.0,1.15,31.5,478.5,611.1,453.34
2016,9,25,15,30,713.0,99.0,1.1,31.0,433.0,553.45,413.18
2016,9,25,15,45,677.0,94.5,1.1,31.0,383.5,489.21,366.44
2016,9,25,16,0,641.0,90.0,1.1,31.0,334.0,427.12,319.73
2016,9,25,16,15,595.5,82.5,1.05,30.0,283.5,360.48,269.09
2016,9,25,16,30,550.0,75.0,1.0,29.0,233.0,297.96,219.7
2016,9,25,16,45,484.0,65.5,0.95,28.0,184.0,231.51,166.24
2016,9,25,17,0,418.0,56.0,0.9,27.0,135.0,172.46,117.86
2016,9,25,17,15,318.0,42.0,0.8,25.5,91.0,110.76,69.3
2016,9,25,17,30,218.0,28.0,0.7,24.0,47.0,59.87,27.98
2016,9,25,17,45,109.0,14.0,0.65,23.0,23.5,18.47,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,15.5,1.15,19.5,26.5,22.24,0.0
2016,9,26,6,30,245.0,31.0,1.0,20.0,53.0,72.27,38.78
2016,9,26,6,45,346.0,43.5,0.85,21.0,98.0,123.38,80.67
2016,9,26,7,0,447.0,56.0,0.7,22.0,143.0,187.18,132.37
2016,9,26,7,15,512.5,65.5,0.7,23.0,193.5,248.61,183.62
2016,9,26,7,30,578.0,75.0,0.7,24.0,244.0,317.3,239.52
2016,9,26,7,45,623.0,81.5,0.7,25.0,294.5,380.64,289.83
2016,9,26,8,0,668.0,88.0,0.7,26.0,345.0,447.89,340.98
2016,9,26,8,15,700.0,93.0,0.7,27.0,394.0,509.78,386.11
2016,9,26,8,30,732.0,98.0,0.7,28.0,443.0,573.33,430.46
2016,9,26,8,45,755.5,102.0,0.7,29.0,488.5,631.44,469.17
2016,9,26,9,0,779.0,106.0,0.7,30.0,534.0,686.73,504.53
2016,9,26,9,15,796.0,109.0,0.7,30.5,574.0,738.35,536.84
2016,9,26,9,30,813.0,112.0,0.7,31.0,614.0,788.71,566.51
2016,9,26,9,45,825.5,114.5,0.75,32.0,648.5,833.26,591.47
2016,9,26,10,0,838.0,117.0,0.8,33.0,683.0,875.65,614.67
2016,9,26,10,15,847.0,119.0,0.85,33.0,710.0,911.97,636.37
2016,9,26,10,30,856.0,121.0,0.9,33.0,737.0,945.46,656.34
2016,9,26,10,45,861.0,122.5,0.95,33.5,756.5,971.59,670.5
2016,9,26,11,0,866.0,124.0,1.0,34.0,776.0,994.35,682.71
2016,9,26,11,15,869.5,125.0,1.05,34.0,788.0,1011.6,693.13
2016,9,26,11,30,873.0,126.0,1.1,34.0,800.0,1025.2,701.57
2016,9,26,11,45,871.5,127.0,1.15,34.5,803.0,1030.11,703.57
2016,9,26,12,0,870.0,128.0,1.2,35.0,806.0,1031.19,703.54
2016,9,26,12,15,869.0,127.5,1.2,35.0,801.5,1027.34,701.33
2016,9,26,12,30,868.0,127.0,1.2,35.0,797.0,1019.7,697.08
2016,9,26,12,45,896.5,111.0,1.25,35.0,793.0,1006.75,690.67
2016,9,26,13,0,925.0,95.0,1.3,35.0,789.0,1003.34,690.13
2016,9,26,13,15,919.5,94.0,1.3,34.5,768.0,979.35,677.77
2016,9,26,13,30,914.0,93.0,1.3,34.0,747.0,951.92,663.5
2016,9,26,13,45,906.0,91.5,1.3,34.0,719.0,918.41,644.09
2016,9,26,14,0,898.0,90.0,1.3,34.0,691.0,881.93,622.76
2016,9,26,14,15,886.5,88.5,1.3,33.5,656.5,839.77,598.88
2016,9,26,14,30,875.0,87.0,1.3,33.0,622.0,795.3,573.16
2016,9,26,14,45,860.0,84.5,1.3,33.0,581.0,745.07,542.05
2016,9,26,15,0,845.0,82.0,1.3,33.0,540.0,699.57,513.1
2016,9,26,15,15,824.5,79.0,1.3,32.5,494.0,641.67,474.59
2016,9,26,15,30,804.0,76.0,1.3,32.0,448.0,583.41,434.48
2016,9,26,15,45,741.0,79.5,1.3,32.0,393.0,508.35,379.91
2016,9,26,16,0,678.0,83.0,1.3,32.0,338.0,439.22,327.99
2016,9,26,16,15,632.5,76.5,1.2,30.5,286.5,371.55,276.98
2016,9,26,16,30,587.0,70.0,1.1,29.0,235.0,307.92,226.89
2016,9,26,16,45,488.5,63.5,1.0,28.0,182.0,231.65,166.22
2016,9,26,17,0,390.0,57.0,0.9,27.0,129.0,166.41,113.91
2016,9,26,17,15,291.5,42.0,0.85,26.0,86.0,103.94,64.65
2016,9,26,17,30,193.0,27.0,0.8,25.0,43.0,55.51,23.96
2016,9,26,17,45,96.5,13.5,0.75,24.0,21.5,17.31,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,19.5,20.0,16.49,0.0
2016,9,27,6,30,128.0,28.0,0.9,20.0,40.0,51.61,27.46
2016,9,27,6,45,200.0,48.5,0.8,20.5,80.5,96.27,64.73
2016,9,27,7,0,272.0,69.0,0.7,21.0,121.0,149.98,108.69
2016,9,27,7,15,330.0,85.5,0.7,21.5,168.0,204.15,153.82
2016,9,27,7,30,388.0,102.0,0.7,22.0,215.0,265.14,203.83
2016,9,27,7,45,432.0,115.5,0.7,23.0,263.0,323.36,250.19
2016,9,27,8,0,476.0,129.0,0.7,24.0,311.0,385.95,298.23
2016,9,27,8,15,510.0,139.0,0.65,25.0,357.5,443.47,340.44
2016,9,27,8,30,544.0,149.0,0.6,26.0,404.0,503.43,382.64
2016,9,27,8,45,564.5,159.0,0.6,27.0,446.0,556.44,418.53
2016,9,27,9,0,585.0,169.0,0.6,28.0,488.0,609.86,453.41
2016,9,27,9,15,605.0,175.5,0.65,28.5,527.0,666.46,490.66
2016,9,27,9,30,625.0,182.0,0.7,29.0,566.0,716.33,522.61
2016,9,27,9,45,703.0,160.0,0.75,30.0,614.5,786.22,567.12
2016,9,27,10,0,781.0,138.0,0.8,31.0,663.0,850.18,604.42
2016,9,27,10,15,791.0,140.5,0.85,31.0,690.0,886.36,626.12
2016,9,27,10,30,801.0,143.0,0.9,31.0,717.0,919.93,646.46
2016,9,27,10,45,731.5,180.5,0.95,31.5,716.0,920.18,644.99
2016,9,27,11,0,662.0,218.0,1.0,32.0,715.0,905.04,634.35
2016,9,27,11,15,666.5,219.5,1.0,32.0,726.0,921.54,644.42
2016,9,27,11,30,671.0,221.0,1.0,32.0,737.0,935.01,652.25
2016,9,27,11,45,622.5,246.0,1.05,32.0,726.5,914.55,638.95
2016,9,27,12,0,574.0,271.0,1.1,32.0,716.0,886.73,621.52
2016,9,27,12,15,572.5,270.0,1.1,32.0,711.5,882.46,619.26
2016,9,27,12,30,571.0,269.0,1.1,32.0,707.0,875.42,615.08
2016,9,27,12,45,630.5,236.0,1.15,32.0,712.5,899.32,632.56
2016,9,27,13,0,690.0,203.0,1.2,32.0,718.0,914.14,643.71
2016,9,27,13,15,681.5,200.5,1.2,32.0,697.5,888.8,628.32
2016,9,27,13,30,673.0,198.0,1.2,32.0,677.0,860.79,611.64
2016,9,27,13,45,610.0,215.5,1.25,32.0,636.5,800.24,573.21
2016,9,27,14,0,547.0,233.0,1.3,32.0,596.0,736.01,531.93
2016,9,27,14,15,530.5,225.5,1.3,31.5,562.5,693.52,505.85
2016,9,27,14,30,514.0,218.0,1.3,31.0,529.0,650.24,478.42
2016,9,27,14,45,491.0,209.0,1.3,31.0,490.0,600.13,444.71
2016,9,27,15,0,468.0,200.0,1.3,31.0,451.0,550.37,410.57
2016,9,27,15,15,441.5,188.0,1.25,30.5,408.5,496.15,372.97
2016,9,27,15,30,415.0,176.0,1.2,30.0,366.0,443.29,335.38
2016,9,27,15,45,406.0,156.5,1.15,29.5,325.0,394.87,300.12
2016,9,27,16,0,397.0,137.0,1.1,29.0,284.0,346.61,263.72
2016,9,27,16,15,353.5,120.5,1.0,28.0,237.0,286.31,217.4
2016,9,27,16,30,310.0,104.0,0.9,27.0,190.0,222.74,167.35
2016,9,27,16,45,281.0,83.5,0.85,26.0,149.0,180.75,132.73
2016,9,27,17,0,252.0,63.0,0.8,25.0,108.0,134.35,93.97
2016,9,27,17,15,176.5,42.5,0.7,24.0,69.0,82.39,52.54
2016,9,27,17,30,101.0,22.0,0.6,23.0,30.0,38.27,14.2
2016,9,27,17,45,50.5,11.0,0.55,22.0,15.0,12.2,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.5,0.6,14.5,22.5,19.46,0.0
2016,9,28,6,30,163.0,31.0,0.5,15.0,45.0,60.73,32.77
2016,9,28,6,45,257.5,47.5,0.45,16.0,87.5,108.94,73.89
2016,9,28,7,0,352.0,64.0,0.4,17.0,130.0,169.0,123.2
2016,9,28,7,15,416.5,75.5,0.35,17.5,177.5,225.65,171.12
2016,9,28,7,30,481.0,87.0,0.3,18.0,225.0,289.71,224.12
2016,9,28,7,45,538.0,93.5,0.3,18.5,275.5,357.85,278.98
2016,9,28,8,0,595.0,100.0,0.3,19.0,326.0,427.12,332.83
2016,9,28,8,15,628.5,106.0,0.35,20.0,373.5,487.4,377.84
2016,9,28,8,30,662.0,112.0,0.4,21.0,421.0,549.61,422.57
2016,9,28,8,45,685.5,117.5,0.45,22.0,464.5,606.19,461.61
2016,9,28,9,0,709.0,123.0,0.5,23.0,508.0,662.99,499.48
2016,9,28,9,15,727.5,127.0,0.55,23.5,547.5,714.29,533.43
2016,9,28,9,30,746.0,131.0,0.6,24.0,587.0,764.7,565.51
2016,9,28,9,45,759.5,134.0,0.65,25.0,620.0,808.63,591.06
2016,9,28,10,0,773.0,137.0,0.7,26.0,653.0,850.68,615.02
2016,9,28,10,15,783.0,139.5,0.75,26.5,680.0,880.46,632.07
2016,9,28,10,30,793.0,142.0,0.8,27.0,707.0,913.77,651.41
2016,9,28,10,45,758.0,163.5,0.85,27.5,715.5,929.61,659.73
2016,9,28,11,0,723.0,185.0,0.9,28.0,724.0,933.3,660.8
2016,9,28,11,15,727.5,186.0,0.95,28.0,735.5,949.88,671.47
2016,9,28,11,30,732.0,187.0,1.0,28.0,747.0,963.26,680.09
2016,9,28,11,45,699.5,204.5,1.1,28.0,741.5,953.38,675.34
2016,9,28,12,0,667.0,222.0,1.2,28.0,736.0,939.3,668.25
2016,9,28,12,15,665.5,221.5,1.2,28.0,731.5,935.23,665.95
2016,9,28,12,30,664.0,221.0,1.2,28.0,727.0,927.97,661.61
2016,9,28,12,45,686.0,206.0,1.3,28.0,721.5,926.48,662.7
2016,9,28,13,0,708.0,191.0,1.4,28.0,716.0,920.94,661.13
2016,9,28,13,15,699.5,189.0,1.4,27.5,695.5,895.75,647.04
2016,9,28,13,30,691.0,187.0,1.4,27.0,675.0,867.86,631.35
2016,9,28,13,45,650.5,195.5,1.45,27.0,641.0,819.01,600.55
2016,9,28,14,0,610.0,204.0,1.5,27.0,607.0,769.06,568.19
2016,9,28,14,15,593.5,198.5,1.45,26.5,573.5,719.66,536.51
2016,9,28,14,30,577.0,193.0,1.4,26.0,540.0,676.19,508.08
2016,9,28,14,45,555.5,185.5,1.4,25.5,501.0,626.27,474.83
2016,9,28,15,0,534.0,178.0,1.4,25.0,462.0,576.38,440.76
2016,9,28,15,15,506.0,168.5,1.35,24.5,418.5,520.61,401.15
2016,9,28,15,30,478.0,159.0,1.3,24.0,375.0,466.17,361.45
2016,9,28,15,45,463.5,142.5,1.3,23.5,332.5,414.19,322.73
2016,9,28,16,0,449.0,126.0,1.3,23.0,290.0,362.84,283.05
2016,9,28,16,15,401.0,112.5,1.2,22.0,242.5,300.43,233.71
2016,9,28,16,30,353.0,99.0,1.1,21.0,195.0,242.98,186.97
2016,9,28,16,45,313.5,80.0,1.05,20.5,152.0,188.53,141.17
2016,9,28,17,0,274.0,61.0,1.0,20.0,109.0,138.75,98.64
2016,9,28,17,15,188.5,42.0,0.95,19.0,69.5,84.83,54.83
2016,9,28,17,30,103.0,23.0,0.9,18.0,30.0,39.44,12.42
2016,9,28,17,45,51.5,11.5,0.85,17.5,15.0,12.72,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,0.8,11.5,24.0,22.18,0.0
2016,9,29,6,30,241.0,28.0,0.8,12.0,48.0,72.07,37.46
2016,9,29,6,45,349.5,40.0,0.85,12.5,92.0,125.61,85.06
2016,9,29,7,0,458.0,52.0,0.9,13.0,136.0,192.21,141.4
2016,9,29,7,15,294.5,82.0,0.9,13.5,143.0,191.86,149.6
2016,9,29,7,30,131.0,112.0,0.9,14.0,150.0,158.63,126.91
2016,9,29,7,45,146.0,132.5,0.9,15.0,182.0,192.99,155.8
2016,9,29,8,0,161.0,153.0,0.9,16.0,214.0,229.05,185.01
2016,9,29,8,15,455.0,120.5,0.85,16.5,323.5,397.78,319.85
2016,9,29,8,30,749.0,88.0,0.8,17.0,433.0,579.11,456.69
2016,9,29,8,45,773.0,90.5,0.75,18.0,478.0,636.5,494.91
