Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,797.0,93.0,0.7,19.0,523.0,693.84,532.69
2016,9,29,9,15,813.5,96.0,0.7,19.5,562.5,745.63,565.64
2016,9,29,9,30,830.0,99.0,0.7,20.0,602.0,796.08,596.64
2016,9,29,9,45,846.0,99.0,0.75,21.0,636.5,841.17,623.12
2016,9,29,10,0,862.0,99.0,0.8,22.0,671.0,874.11,641.3
2016,9,29,10,15,870.5,100.5,0.85,22.5,698.0,909.13,662.02
2016,9,29,10,30,879.0,102.0,0.9,23.0,725.0,941.27,680.73
2016,9,29,10,45,881.5,104.5,0.95,23.5,743.5,965.73,694.54
2016,9,29,11,0,884.0,107.0,1.0,24.0,762.0,986.73,706.31
2016,9,29,11,15,887.5,107.5,1.05,24.0,773.5,1003.02,716.61
2016,9,29,11,30,891.0,108.0,1.1,24.0,785.0,1015.71,724.86
2016,9,29,11,45,889.5,109.5,1.15,24.5,788.0,1020.79,727.17
2016,9,29,12,0,888.0,111.0,1.2,25.0,791.0,1022.12,727.38
2016,9,29,12,15,886.5,110.5,1.2,25.0,786.0,1017.56,724.64
2016,9,29,12,30,885.0,110.0,1.2,25.0,781.0,1009.29,719.82
2016,9,29,12,45,888.0,106.0,1.3,25.0,770.0,997.98,715.0
2016,9,29,13,0,891.0,102.0,1.4,25.0,759.0,982.9,707.81
2016,9,29,13,15,885.0,101.0,1.4,25.0,738.5,958.84,693.43
2016,9,29,13,30,879.0,100.0,1.4,25.0,718.0,931.49,677.07
2016,9,29,13,45,866.0,100.5,1.45,25.0,688.5,896.39,656.33
2016,9,29,14,0,853.0,101.0,1.5,25.0,659.0,868.72,640.35
2016,9,29,14,15,840.5,99.0,1.5,24.5,624.5,825.69,614.51
2016,9,29,14,30,828.0,97.0,1.5,24.0,590.0,780.55,586.96
2016,9,29,14,45,810.0,94.0,1.55,24.0,549.5,728.33,553.38
2016,9,29,15,0,792.0,91.0,1.6,24.0,509.0,675.02,517.43
2016,9,29,15,15,768.5,87.5,1.6,23.5,463.5,616.78,476.67
2016,9,29,15,30,745.0,84.0,1.6,23.0,418.0,558.6,434.52
2016,9,29,15,45,716.5,78.5,1.6,22.5,369.5,497.46,388.54
2016,9,29,16,0,688.0,73.0,1.6,22.0,321.0,436.07,340.59
2016,9,29,16,15,641.5,67.5,1.6,21.0,270.5,368.49,286.6
2016,9,29,16,30,595.0,62.0,1.6,20.0,220.0,305.05,233.79
2016,9,29,16,45,528.5,53.5,1.65,19.0,171.0,236.75,175.92
2016,9,29,17,0,462.0,45.0,1.7,18.0,122.0,175.9,123.34
2016,9,29,17,15,345.0,33.5,1.7,17.0,79.5,110.25,68.98
2016,9,29,17,30,228.0,22.0,1.7,16.0,37.0,56.49,12.72
2016,9,29,17,45,114.0,11.0,1.75,15.5,18.5,16.91,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,141.0,13.0,1.35,11.0,24.5,23.79,0.0
2016,9,30,6,30,282.0,26.0,1.4,11.0,49.0,77.66,38.71
2016,9,30,6,45,393.0,36.5,1.45,11.5,93.5,133.67,90.39
2016,9,30,7,0,504.0,47.0,1.5,12.0,138.0,202.53,149.53
2016,9,30,7,15,252.0,68.5,1.5,12.5,114.0,165.44,129.68
2016,9,30,7,30,0.0,90.0,1.5,13.0,90.0,72.22,56.3
2016,9,30,7,45,2.0,108.5,1.55,13.5,109.0,88.48,70.13
2016,9,30,8,0,4.0,127.0,1.6,14.0,128.0,105.09,83.86
2016,9,30,8,15,27.5,156.0,1.6,14.5,168.5,153.47,124.05
2016,9,30,8,30,51.0,185.0,1.6,15.0,209.0,197.46,159.88
2016,9,30,8,45,167.5,204.5,1.6,15.5,293.0,311.0,252.41
2016,9,30,9,0,284.0,224.0,1.6,16.0,377.0,438.5,352.11
2016,9,30,9,15,575.0,155.0,1.6,16.5,492.5,630.78,499.49
2016,9,30,9,30,866.0,86.0,1.6,17.0,608.0,804.72,622.53
2016,9,30,9,45,880.0,86.5,1.6,17.5,642.5,849.09,648.77
2016,9,30,10,0,894.0,87.0,1.6,18.0,677.0,891.29,674.51
2016,9,30,10,15,902.0,88.0,1.6,18.0,704.0,926.17,696.33
2016,9,30,10,30,910.0,89.0,1.6,18.0,731.0,958.04,716.1
2016,9,30,10,45,915.0,90.0,1.65,18.5,750.0,983.86,731.2
2016,9,30,11,0,920.0,91.0,1.7,19.0,769.0,1006.2,744.1
2016,9,30,11,15,923.0,91.5,1.7,19.0,781.0,1022.4,753.81
2016,9,30,11,30,926.0,92.0,1.7,19.0,793.0,1034.86,761.28
2016,9,30,11,45,927.0,92.5,1.75,19.0,796.5,1041.49,765.94
2016,9,30,12,0,928.0,93.0,1.8,19.0,800.0,1044.23,768.31
2016,9,30,12,15,927.0,92.5,1.85,19.0,795.0,1039.96,766.36
2016,9,30,12,30,926.0,92.0,1.9,19.0,790.0,1031.8,762.11
2016,9,30,12,45,917.5,94.0,1.95,19.0,776.0,1015.25,752.54
2016,9,30,13,0,909.0,96.0,2.0,19.0,762.0,995.12,740.77
2016,9,30,13,15,903.0,95.0,2.0,19.0,741.0,970.63,725.57
2016,9,30,13,30,897.0,94.0,2.0,19.0,720.0,942.79,708.19
2016,9,30,13,45,889.0,92.5,2.05,19.0,691.5,909.43,687.62
2016,9,30,14,0,881.0,91.0,2.1,19.0,663.0,873.16,664.93
2016,9,30,14,15,868.5,89.0,2.15,18.5,628.0,829.92,638.37
2016,9,30,14,30,856.0,87.0,2.2,18.0,593.0,784.52,609.82
2016,9,30,14,45,840.5,84.0,2.25,18.0,552.0,741.06,580.99
2016,9,30,15,0,825.0,81.0,2.3,18.0,511.0,688.23,544.36
2016,9,30,15,15,802.0,78.0,2.3,17.5,465.0,629.4,501.57
2016,9,30,15,30,779.0,75.0,2.3,17.0,419.0,570.52,457.28
2016,9,30,15,45,748.0,71.0,2.3,17.0,370.0,506.43,406.56
2016,9,30,16,0,717.0,67.0,2.3,17.0,321.0,443.85,355.31
2016,9,30,16,15,670.5,61.5,2.25,16.5,270.0,374.75,297.72
2016,9,30,16,30,624.0,56.0,2.2,16.0,219.0,310.67,242.29
2016,9,30,16,45,552.0,49.0,2.2,15.5,169.5,240.46,181.08
2016,9,30,17,0,480.0,42.0,2.2,15.0,120.0,178.31,126.12
2016,9,30,17,15,358.0,31.0,2.1,14.5,77.0,111.02,69.2
2016,9,30,17,30,236.0,20.0,2.0,14.0,34.0,55.63,4.62
2016,9,30,17,45,118.0,10.0,1.9,13.5,17.0,16.54,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,13.0,1.2,10.5,24.0,24.83,0.0
2016,10,1,6,30,293.0,26.0,1.2,11.0,48.0,80.26,38.34
2016,10,1,6,45,408.5,36.0,1.3,12.0,94.0,138.34,93.34
2016,10,1,7,0,524.0,46.0,1.4,13.0,140.0,209.31,153.98
2016,10,1,7,15,592.5,52.5,1.45,13.5,191.0,274.18,211.62
2016,10,1,7,30,661.0,59.0,1.5,14.0,242.0,346.45,274.35
2016,10,1,7,45,707.5,63.5,1.55,14.5,294.0,412.3,330.52
2016,10,1,8,0,754.0,68.0,1.6,15.0,346.0,483.01,388.48
2016,10,1,8,15,784.0,71.5,1.55,15.5,395.5,546.51,438.32
2016,10,1,8,30,814.0,75.0,1.5,16.0,445.0,611.18,486.99
2016,10,1,8,45,838.0,77.0,1.5,17.0,491.5,670.91,529.52
2016,10,1,9,0,862.0,79.0,1.5,18.0,538.0,723.81,564.87
2016,10,1,9,15,877.5,81.0,1.45,18.0,578.0,775.51,598.83
2016,10,1,9,30,893.0,83.0,1.4,18.0,618.0,825.63,630.99
2016,10,1,9,45,908.5,82.5,1.4,18.5,653.5,871.07,658.77
2016,10,1,10,0,924.0,82.0,1.4,19.0,689.0,914.33,684.66
2016,10,1,10,15,932.0,83.5,1.4,19.5,716.0,950.59,705.6
2016,10,1,10,30,940.0,85.0,1.4,20.0,743.0,983.73,724.35
2016,10,1,10,45,945.5,85.5,1.4,20.5,763.0,1010.04,738.61
2016,10,1,11,0,951.0,86.0,1.4,21.0,783.0,1032.77,750.62
2016,10,1,11,15,953.5,86.5,1.4,21.0,794.5,1048.83,759.94
2016,10,1,11,30,956.0,87.0,1.4,21.0,806.0,1061.0,767.01
2016,10,1,11,45,956.5,87.5,1.45,21.5,809.5,1067.21,769.95
2016,10,1,12,0,957.0,88.0,1.5,22.0,813.0,1069.42,770.59
2016,10,1,12,15,956.0,87.5,1.55,22.0,808.0,1064.96,768.74
2016,10,1,12,30,955.0,87.0,1.6,22.0,803.0,1056.51,764.59
2016,10,1,12,45,951.0,87.0,1.65,22.0,789.5,1041.73,756.58
2016,10,1,13,0,947.0,87.0,1.7,22.0,776.0,1023.14,746.27
2016,10,1,13,15,941.5,86.0,1.7,22.0,754.5,998.3,731.31
2016,10,1,13,30,936.0,85.0,1.7,22.0,733.0,969.95,714.15
2016,10,1,13,45,926.5,84.5,1.75,22.0,704.0,935.24,693.45
2016,10,1,14,0,917.0,84.0,1.8,22.0,675.0,897.58,670.63
2016,10,1,14,15,905.5,82.0,1.8,21.5,639.5,853.85,644.16
2016,10,1,14,30,894.0,80.0,1.8,21.0,604.0,807.78,615.69
2016,10,1,14,45,876.5,78.5,1.85,21.0,562.0,755.7,581.79
2016,10,1,15,0,859.0,77.0,1.9,21.0,520.0,708.59,550.66
2016,10,1,15,15,837.0,74.0,1.9,20.5,473.5,648.81,508.22
2016,10,1,15,30,815.0,71.0,1.9,20.0,427.0,588.81,464.15
2016,10,1,15,45,781.5,67.5,1.9,20.0,376.5,522.0,412.42
2016,10,1,16,0,748.0,64.0,1.9,20.0,326.0,456.89,360.16
2016,10,1,16,15,701.5,59.5,1.85,19.0,274.0,387.05,303.47
2016,10,1,16,30,655.0,55.0,1.8,18.0,222.0,321.14,247.66
2016,10,1,16,45,578.0,48.0,1.8,17.5,171.0,248.46,185.04
2016,10,1,17,0,501.0,41.0,1.8,17.0,120.0,183.38,128.15
2016,10,1,17,15,367.5,30.5,1.75,16.5,76.0,112.92,68.91
2016,10,1,17,30,234.0,20.0,1.7,16.0,32.0,55.1,0.0
2016,10,1,17,45,117.0,10.0,1.65,15.5,16.0,16.6,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.5,1.1,10.5,22.5,24.07,0.0
2016,10,2,6,30,276.0,25.0,1.1,11.0,45.0,77.42,34.89
2016,10,2,6,45,390.5,35.5,1.1,12.0,89.5,135.43,91.5
2016,10,2,7,0,505.0,46.0,1.1,13.0,134.0,205.79,151.57
2016,10,2,7,15,573.0,52.5,1.1,13.5,184.5,269.53,207.99
2016,10,2,7,30,641.0,59.0,1.1,14.0,235.0,340.62,269.32
2016,10,2,7,45,688.5,63.0,1.15,14.5,286.0,405.26,324.15
2016,10,2,8,0,736.0,67.0,1.2,15.0,337.0,474.99,380.96
2016,10,2,8,15,765.0,71.0,1.2,15.5,385.0,537.48,429.87
2016,10,2,8,30,794.0,75.0,1.2,16.0,433.0,601.11,477.72
2016,10,2,8,45,818.0,76.5,1.2,16.5,478.0,659.3,519.85
2016,10,2,9,0,842.0,78.0,1.2,17.0,523.0,717.32,559.71
2016,10,2,9,15,856.5,80.0,1.2,17.0,562.0,760.67,588.15
2016,10,2,9,30,871.0,82.0,1.2,17.0,601.0,809.1,619.84
2016,10,2,9,45,882.5,83.0,1.3,17.5,634.0,851.98,647.36
2016,10,2,10,0,894.0,84.0,1.4,18.0,667.0,892.51,673.07
2016,10,2,10,15,901.0,85.5,1.45,18.0,693.5,926.91,695.13
2016,10,2,10,30,908.0,87.0,1.5,18.0,720.0,958.26,715.19
2016,10,2,10,45,524.5,219.0,1.55,18.5,587.0,762.64,579.43
2016,10,2,11,0,141.0,351.0,1.6,19.0,454.0,492.77,377.89
2016,10,2,11,15,143.0,354.5,1.65,19.0,460.5,500.67,385.62
2016,10,2,11,30,145.0,358.0,1.7,19.0,467.0,507.99,390.98
2016,10,2,11,45,102.0,347.5,1.75,19.0,424.5,430.45,332.87
2016,10,2,12,0,59.0,337.0,1.8,19.0,382.0,376.05,291.26
2016,10,2,12,15,60.5,334.0,1.8,19.0,380.0,374.21,290.29
2016,10,2,12,30,62.0,331.0,1.8,19.0,378.0,372.18,288.94
2016,10,2,12,45,41.0,297.5,1.85,19.0,328.5,315.55,245.6
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,239.85,186.99
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,232.8,181.92
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,225.78,176.66
2016,10,2,13,45,109.5,273.0,1.9,19.0,344.0,369.28,290.95
2016,10,2,14,0,200.0,296.0,1.9,19.0,424.0,468.39,367.67
2016,10,2,14,15,529.5,191.0,1.9,18.5,504.5,663.2,519.47
2016,10,2,14,30,859.0,86.0,1.9,18.0,585.0,787.75,611.75
2016,10,2,14,45,843.0,83.5,1.95,18.0,544.5,744.28,581.52
2016,10,2,15,0,827.0,81.0,2.0,18.0,504.0,691.44,545.29
2016,10,2,15,15,804.5,78.0,2.0,17.5,458.0,632.73,502.89
2016,10,2,15,30,782.0,75.0,2.0,17.0,412.0,573.92,458.92
2016,10,2,15,45,748.0,71.0,2.0,17.0,363.0,507.88,406.96
2016,10,2,16,0,714.0,67.0,2.0,17.0,314.0,443.68,354.63
2016,10,2,16,15,665.0,62.0,1.95,16.5,262.5,375.23,297.66
2016,10,2,16,30,616.0,57.0,1.9,16.0,211.0,310.01,241.41
2016,10,2,16,45,531.5,50.0,1.9,15.5,161.0,236.06,177.51
2016,10,2,17,0,447.0,43.0,1.9,15.0,111.0,171.62,121.17
2016,10,2,17,15,311.0,31.0,1.8,14.5,69.5,102.54,62.52
2016,10,2,17,30,175.0,19.0,1.7,14.0,28.0,45.95,0.0
2016,10,2,17,45,87.5,9.5,1.6,13.5,14.0,14.12,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,121.5,12.0,0.9,11.5,21.0,22.39,0.0
2016,10,3,6,30,243.0,24.0,0.8,12.0,42.0,71.72,29.71
2016,10,3,6,45,359.0,34.5,0.75,12.5,84.5,128.79,86.91
2016,10,3,7,0,475.0,45.0,0.7,13.0,127.0,197.94,145.82
2016,10,3,7,15,339.0,74.0,0.7,13.5,142.5,205.69,160.2
2016,10,3,7,30,203.0,103.0,0.7,14.0,158.0,191.27,153.09
2016,10,3,7,45,219.0,122.0,0.7,14.5,192.5,230.3,186.29
2016,10,3,8,0,235.0,141.0,0.7,15.0,227.0,270.99,219.58
2016,10,3,8,15,242.0,162.0,0.65,15.0,261.0,310.0,250.74
2016,10,3,8,30,249.0,183.0,0.6,15.0,295.0,349.39,281.28
2016,10,3,8,45,124.5,142.0,0.6,15.5,198.0,220.89,178.19
2016,10,3,9,0,0.0,101.0,0.6,16.0,101.0,78.47,59.87
2016,10,3,9,15,1.5,139.5,0.6,16.5,140.5,112.08,87.54
2016,10,3,9,30,3.0,178.0,0.6,17.0,180.0,146.86,115.17
2016,10,3,9,45,59.0,239.0,0.65,17.5,277.5,267.35,211.31
2016,10,3,10,0,115.0,300.0,0.7,18.0,375.0,382.22,298.55
2016,10,3,10,15,117.0,313.5,0.7,18.0,392.0,421.84,326.36
2016,10,3,10,30,119.0,327.0,0.7,18.0,409.0,441.45,339.97
2016,10,3,10,45,65.5,281.0,0.75,18.5,326.5,321.76,249.2
2016,10,3,11,0,12.0,235.0,0.8,19.0,244.0,205.62,158.85
2016,10,3,11,15,7.0,202.5,0.8,19.0,208.5,171.48,132.45
2016,10,3,11,30,2.0,170.0,0.8,19.0,173.0,138.09,106.01
2016,10,3,11,45,10.5,219.5,0.85,19.0,228.0,190.17,147.44
2016,10,3,12,0,19.0,269.0,0.9,19.0,283.0,244.01,189.27
2016,10,3,12,15,39.5,299.5,0.9,19.0,329.0,317.41,245.62
2016,10,3,12,30,60.0,330.0,0.9,19.0,375.0,370.03,285.23
2016,10,3,12,45,38.5,291.0,0.95,19.0,320.0,307.01,237.32
2016,10,3,13,0,17.0,252.0,1.0,19.0,265.0,226.14,175.36
2016,10,3,13,15,34.5,273.0,0.95,19.0,297.5,283.56,220.65
2016,10,3,13,30,52.0,294.0,0.9,19.0,330.0,321.4,249.76
2016,10,3,13,45,26.0,223.0,0.9,19.0,241.0,223.72,174.31
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,121.1,93.06
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,107.55,82.62
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,94.15,71.98
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,108.54,83.91
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,123.66,96.38
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,99.96,77.47
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,76.7,58.69
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,66.97,50.79
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,57.3,42.81
2016,10,3,16,15,293.0,64.5,0.85,17.5,136.5,207.2,165.54
2016,10,3,16,30,586.0,55.0,0.8,17.0,199.0,297.09,229.55
2016,10,3,16,45,507.5,47.5,0.8,17.0,151.0,226.4,168.03
2016,10,3,17,0,429.0,40.0,0.8,17.0,103.0,164.64,114.41
2016,10,3,17,15,295.0,28.5,0.75,16.5,63.5,97.59,57.42
2016,10,3,17,30,161.0,17.0,0.7,16.0,24.0,35.22,0.0
2016,10,3,17,45,80.5,8.5,0.65,15.5,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,73.0,13.0,0.75,12.5,18.0,18.26,0.0
2016,10,4,6,30,146.0,26.0,0.8,13.0,36.0,56.38,20.86
2016,10,4,6,45,240.5,42.5,0.9,13.5,76.0,108.14,74.04
2016,10,4,7,0,335.0,59.0,1.0,14.0,116.0,168.81,125.76
2016,10,4,7,15,409.0,70.5,1.0,14.0,163.5,228.8,178.01
2016,10,4,7,30,483.0,82.0,1.0,14.0,211.0,297.36,236.82
2016,10,4,7,45,521.0,93.5,1.0,14.5,258.5,361.7,290.65
2016,10,4,8,0,559.0,105.0,1.0,15.0,306.0,425.52,342.18
2016,10,4,8,15,288.0,133.5,0.95,15.0,238.0,308.5,250.36
2016,10,4,8,30,17.0,162.0,0.9,15.0,170.0,144.51,115.23
2016,10,4,8,45,38.5,190.0,0.9,15.5,210.0,197.89,159.12
2016,10,4,9,0,60.0,218.0,0.9,16.0,250.0,243.11,194.8
2016,10,4,9,15,99.0,243.0,0.9,16.5,299.5,300.88,240.06
2016,10,4,9,30,138.0,268.0,0.9,17.0,349.0,379.66,299.97
2016,10,4,9,45,95.0,271.5,0.95,17.5,329.0,332.89,261.98
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,300.79,235.59
2016,10,4,10,15,109.0,301.5,1.0,18.0,375.5,381.95,298.82
2016,10,4,10,30,166.0,328.0,1.0,18.0,442.0,487.9,377.58
2016,10,4,10,45,518.0,222.5,1.0,18.5,593.0,763.39,579.42
2016,10,4,11,0,870.0,117.0,1.0,19.0,744.0,1007.34,737.02
2016,10,4,11,15,874.0,117.5,1.05,19.0,755.5,1023.97,744.39
2016,10,4,11,30,878.0,118.0,1.1,19.0,767.0,1036.94,752.98
2016,10,4,11,45,887.5,114.5,1.2,19.5,772.5,1033.04,750.66
2016,10,4,12,0,897.0,111.0,1.3,20.0,778.0,1039.64,755.28
2016,10,4,12,15,895.5,110.5,1.35,20.0,773.0,1034.66,753.05
2016,10,4,12,30,894.0,110.0,1.4,20.0,768.0,1025.93,748.73
2016,10,4,12,45,896.5,106.5,1.5,20.5,756.0,1014.17,742.01
2016,10,4,13,0,899.0,103.0,1.6,21.0,744.0,998.63,732.91
2016,10,4,13,15,893.0,101.5,1.65,21.0,722.5,973.48,718.29
2016,10,4,13,30,887.0,100.0,1.7,21.0,701.0,945.04,701.55
2016,10,4,13,45,880.0,97.5,1.8,21.0,673.0,911.47,681.9
2016,10,4,14,0,873.0,95.0,1.9,21.0,645.0,874.99,660.02
2016,10,4,14,15,860.0,93.0,1.95,20.5,610.0,840.42,639.86
2016,10,4,14,30,847.0,91.0,2.0,20.0,575.0,793.9,610.99
2016,10,4,14,45,832.0,87.5,2.05,20.0,534.0,742.35,576.89
2016,10,4,15,0,817.0,84.0,2.1,20.0,493.0,689.43,540.73
2016,10,4,15,15,793.0,80.5,2.1,19.5,447.0,629.5,497.63
2016,10,4,15,30,769.0,77.0,2.1,19.0,401.0,569.66,453.09
2016,10,4,15,45,738.0,72.0,2.15,18.5,352.0,504.78,403.17
2016,10,4,16,0,707.0,67.0,2.2,18.0,303.0,441.46,352.39
2016,10,4,16,15,656.0,61.5,2.15,17.5,252.0,372.16,294.69
2016,10,4,16,30,605.0,56.0,2.1,17.0,201.0,306.09,237.73
2016,10,4,16,45,525.5,48.0,2.1,17.0,152.0,233.33,174.31
2016,10,4,17,0,446.0,40.0,2.1,17.0,103.0,169.6,118.13
2016,10,4,17,15,302.0,28.0,2.0,16.0,62.5,98.99,56.73
2016,10,4,17,30,158.0,16.0,1.9,15.0,22.0,34.18,0.0
2016,10,4,17,45,79.0,8.0,1.85,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,12.0,1.2,9.5,19.0,21.69,0.0
2016,10,5,6,30,216.0,24.0,1.2,10.0,38.0,68.1,21.78
2016,10,5,6,45,349.0,35.0,1.3,11.0,82.0,129.77,88.28
2016,10,5,7,0,482.0,46.0,1.4,12.0,126.0,204.59,152.26
2016,10,5,7,15,557.0,53.5,1.4,12.5,177.0,271.08,211.25
2016,10,5,7,30,632.0,61.0,1.4,13.0,228.0,345.78,275.92
2016,10,5,7,45,684.5,65.0,1.45,14.0,280.0,413.71,333.12
2016,10,5,8,0,737.0,69.0,1.5,15.0,332.0,484.7,390.52
2016,10,5,8,15,769.5,73.0,1.45,15.5,381.5,549.47,441.1
2016,10,5,8,30,802.0,77.0,1.4,16.0,431.0,615.69,490.64
2016,10,5,8,45,828.5,79.0,1.35,17.0,477.0,676.62,533.34
2016,10,5,9,0,855.0,81.0,1.3,18.0,523.0,737.56,573.25
2016,10,5,9,15,871.5,83.0,1.25,18.5,563.5,782.66,600.96
2016,10,5,9,30,888.0,85.0,1.2,19.0,604.0,833.2,631.86
2016,10,5,9,45,904.0,85.0,1.2,19.5,639.5,879.26,659.65
2016,10,5,10,0,920.0,85.0,1.2,20.0,675.0,923.18,685.58
2016,10,5,10,15,928.5,86.5,1.2,20.0,702.0,959.52,707.55
2016,10,5,10,30,937.0,88.0,1.2,20.0,729.0,992.78,727.49
2016,10,5,10,45,945.0,87.5,1.25,20.5,749.5,1019.99,743.04
2016,10,5,11,0,953.0,87.0,1.3,21.0,770.0,1043.71,756.45
2016,10,5,11,15,956.0,87.5,1.3,21.0,781.5,1059.97,765.81
2016,10,5,11,30,959.0,88.0,1.3,21.0,793.0,1072.35,772.96
2016,10,5,11,45,962.0,87.5,1.35,21.5,796.5,1079.63,776.59
2016,10,5,12,0,965.0,87.0,1.4,22.0,800.0,1082.89,777.92
2016,10,5,12,15,963.5,87.0,1.45,22.0,795.0,1078.15,775.97
2016,10,5,12,30,962.0,87.0,1.5,22.0,790.0,1069.41,771.74
2016,10,5,12,45,955.0,88.0,1.6,22.0,775.5,1052.42,763.3
2016,10,5,13,0,948.0,89.0,1.7,22.0,761.0,1031.71,752.53
2016,10,5,13,15,942.0,88.0,1.7,22.0,739.0,1006.08,737.14
2016,10,5,13,30,936.0,87.0,1.7,22.0,717.0,976.98,719.56
2016,10,5,13,45,926.5,86.0,1.75,22.0,688.0,941.42,698.38
2016,10,5,14,0,917.0,85.0,1.8,22.0,659.0,902.95,675.09
2016,10,5,14,15,904.5,83.0,1.8,21.5,622.5,858.15,647.94
2016,10,5,14,30,892.0,81.0,1.8,21.0,586.0,811.11,618.85
2016,10,5,14,45,873.0,79.0,1.85,21.0,543.5,757.21,583.69
2016,10,5,15,0,854.0,77.0,1.9,21.0,501.0,708.59,551.58
2016,10,5,15,15,829.5,74.0,1.9,20.5,454.0,647.19,507.94
2016,10,5,15,30,805.0,71.0,1.9,20.0,407.0,585.85,462.79
2016,10,5,15,45,766.0,68.0,1.9,20.0,355.5,516.84,409.22
2016,10,5,16,0,727.0,65.0,1.9,20.0,304.0,450.08,355.51
2016,10,5,16,15,674.0,59.5,1.85,19.5,252.0,377.26,295.71
2016,10,5,16,30,621.0,54.0,1.8,19.0,200.0,310.86,238.96
2016,10,5,16,45,532.0,46.5,1.75,18.5,149.5,234.55,173.69
2016,10,5,17,0,443.0,39.0,1.7,18.0,99.0,168.38,116.3
2016,10,5,17,15,291.0,27.0,1.65,17.0,59.0,95.54,52.02
2016,10,5,17,30,139.0,15.0,1.6,16.0,19.0,30.93,0.0
2016,10,5,17,45,69.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,11.0,0.9,10.5,18.0,22.49,0.0
2016,10,6,6,30,237.0,22.0,0.8,11.0,36.0,70.71,17.45
2016,10,6,6,45,365.5,32.5,0.75,12.0,79.5,132.91,89.48
2016,10,6,7,0,494.0,43.0,0.7,13.0,123.0,207.16,152.92
2016,10,6,7,15,567.0,50.0,0.7,13.5,173.0,273.16,210.93
2016,10,6,7,30,640.0,57.0,0.7,14.0,223.0,347.13,274.11
2016,10,6,7,45,689.0,61.0,0.75,15.0,274.5,412.45,328.39
2016,10,6,8,0,738.0,65.0,0.8,16.0,326.0,483.33,384.67
2016,10,6,8,15,769.5,69.0,0.8,16.5,374.5,547.48,433.92
2016,10,6,8,30,801.0,73.0,0.8,17.0,423.0,613.0,482.15
2016,10,6,8,45,825.0,75.0,0.85,18.0,468.5,672.04,523.49
2016,10,6,9,0,849.0,77.0,0.9,19.0,514.0,730.89,562.04
2016,10,6,9,15,865.0,79.0,0.9,19.5,553.5,775.32,589.42
2016,10,6,9,30,881.0,81.0,0.9,20.0,593.0,825.14,620.03
2016,10,6,9,45,898.5,80.0,0.95,21.0,628.0,871.0,646.89
2016,10,6,10,0,916.0,79.0,1.0,22.0,663.0,914.83,671.98
2016,10,6,10,15,923.5,80.5,1.0,22.5,689.5,950.07,691.63
2016,10,6,10,30,931.0,82.0,1.0,23.0,716.0,982.19,709.2
2016,10,6,10,45,935.5,83.0,1.0,23.5,734.5,1007.54,722.43
2016,10,6,11,0,940.0,84.0,1.0,24.0,753.0,1029.32,733.51
2016,10,6,11,15,943.0,84.5,1.0,24.0,764.0,1045.33,742.54
2016,10,6,11,30,946.0,85.0,1.0,24.0,775.0,1057.52,749.43
2016,10,6,11,45,946.0,85.0,1.0,24.5,778.0,1062.2,750.46
2016,10,6,12,0,946.0,85.0,1.0,25.0,781.0,1062.92,749.35
2016,10,6,12,15,945.0,85.0,1.0,25.0,775.5,1058.68,746.89
2016,10,6,12,30,944.0,85.0,1.0,25.0,770.0,1050.5,742.26
2016,10,6,12,45,941.5,83.5,1.05,25.5,756.5,1035.21,733.06
2016,10,6,13,0,939.0,82.0,1.1,26.0,743.0,1016.13,721.68
2016,10,6,13,15,933.0,81.0,1.1,26.0,721.5,990.61,706.88
2016,10,6,13,30,927.0,80.0,1.1,26.0,700.0,961.66,690.01
2016,10,6,13,45,918.0,79.0,1.15,26.0,671.0,926.76,670.16
2016,10,6,14,0,909.0,78.0,1.2,26.0,642.0,888.95,648.24
2016,10,6,14,15,897.0,76.5,1.2,25.5,606.5,845.37,622.78
2016,10,6,14,30,885.0,75.0,1.2,25.0,571.0,799.56,595.43
2016,10,6,14,45,868.0,73.0,1.2,25.0,529.5,747.44,562.14
2016,10,6,15,0,851.0,71.0,1.2,25.0,488.0,694.06,527.39
2016,10,6,15,15,827.5,68.0,1.2,24.5,442.0,639.82,490.41
2016,10,6,15,30,804.0,65.0,1.2,24.0,396.0,579.29,447.16
2016,10,6,15,45,770.0,61.5,1.25,24.0,346.5,512.69,397.19
2016,10,6,16,0,736.0,58.0,1.3,24.0,297.0,447.91,346.52
2016,10,6,16,15,686.0,53.0,1.25,23.0,246.0,376.61,289.71
2016,10,6,16,30,636.0,48.0,1.2,22.0,195.0,309.75,234.05
2016,10,6,16,45,553.5,41.0,1.15,21.0,145.5,235.17,171.26
2016,10,6,17,0,471.0,34.0,1.1,20.0,96.0,171.6,116.35
2016,10,6,17,15,320.5,23.0,1.1,19.0,56.5,97.47,48.65
2016,10,6,17,30,170.0,12.0,1.1,18.0,17.0,33.01,0.0
2016,10,6,17,45,85.0,6.0,1.1,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.5,10.0,1.0,12.5,18.0,24.02,0.0
2016,10,7,6,30,269.0,20.0,0.9,13.0,36.0,75.36,11.82
2016,10,7,6,45,393.0,30.0,0.85,14.0,79.0,138.71,92.1
2016,10,7,7,0,517.0,40.0,0.8,15.0,122.0,213.03,156.0
2016,10,7,7,15,587.5,46.0,0.8,15.5,171.5,277.08,212.46
2016,10,7,7,30,658.0,52.0,0.8,16.0,221.0,350.32,274.99
2016,10,7,7,45,701.5,57.0,0.85,17.0,271.5,416.49,329.75
2016,10,7,8,0,745.0,62.0,0.9,18.0,322.0,486.12,384.81
2016,10,7,8,15,775.5,65.5,0.9,19.0,370.0,549.45,432.44
2016,10,7,8,30,806.0,69.0,0.9,20.0,418.0,614.01,478.81
2016,10,7,8,45,826.5,72.0,0.95,21.0,462.5,671.92,518.95
2016,10,7,9,0,847.0,75.0,1.0,22.0,507.0,722.46,551.21
2016,10,7,9,15,862.5,77.0,1.0,22.5,546.5,773.26,582.93
2016,10,7,9,30,878.0,79.0,1.0,23.0,586.0,822.52,612.89
2016,10,7,9,45,879.5,84.5,1.0,24.0,617.0,861.96,634.58
2016,10,7,10,0,881.0,90.0,1.0,25.0,648.0,898.33,653.96
2016,10,7,10,15,889.5,91.5,0.95,25.5,674.0,933.41,672.64
2016,10,7,10,30,898.0,93.0,0.9,26.0,700.0,965.55,689.16
2016,10,7,10,45,901.5,94.5,0.85,26.5,718.5,989.73,700.55
2016,10,7,11,0,905.0,96.0,0.8,27.0,737.0,1010.43,709.8
2016,10,7,11,15,908.0,96.5,0.7,27.0,747.5,1025.91,716.18
2016,10,7,11,30,911.0,97.0,0.6,27.0,758.0,1037.71,720.37
2016,10,7,11,45,910.0,98.0,0.5,27.5,760.5,1042.27,718.91
2016,10,7,12,0,909.0,99.0,0.4,28.0,763.0,1043.01,715.41
2016,10,7,12,15,686.5,187.5,0.35,28.0,686.5,935.37,650.12
2016,10,7,12,30,464.0,276.0,0.3,28.0,610.0,789.88,556.94
2016,10,7,12,45,450.5,276.5,0.25,28.5,596.5,770.45,544.83
2016,10,7,13,0,437.0,277.0,0.2,29.0,583.0,749.15,529.87
2016,10,7,13,15,436.5,268.5,0.2,29.0,566.0,729.61,518.3
2016,10,7,13,30,436.0,260.0,0.2,29.0,549.0,708.1,505.39
2016,10,7,13,45,424.0,250.5,0.2,29.0,521.5,673.37,483.65
2016,10,7,14,0,412.0,241.0,0.2,29.0,494.0,637.57,461.11
2016,10,7,14,15,459.5,212.0,0.25,28.5,479.5,631.18,460.68
2016,10,7,14,30,507.0,183.0,0.3,28.0,465.0,619.29,456.02
2016,10,7,14,45,493.0,171.5,0.4,28.0,428.5,573.47,426.49
2016,10,7,15,0,479.0,160.0,0.5,28.0,392.0,527.35,396.16
2016,10,7,15,15,420.0,153.0,0.55,27.5,342.5,456.0,346.47
2016,10,7,15,30,361.0,146.0,0.6,27.0,293.0,375.47,288.61
2016,10,7,15,45,331.0,133.0,0.7,26.5,254.5,325.7,252.0
2016,10,7,16,0,301.0,120.0,0.8,26.0,216.0,278.66,215.83
2016,10,7,16,15,273.0,101.5,0.9,25.0,177.0,229.66,177.21
2016,10,7,16,30,245.0,83.0,1.0,24.0,138.0,183.67,139.56
2016,10,7,16,45,197.5,64.0,1.1,23.0,101.0,134.0,98.36
2016,10,7,17,0,150.0,45.0,1.2,22.0,64.0,90.09,61.4
2016,10,7,17,15,75.0,27.0,1.15,21.5,36.5,45.63,19.75
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,15.5,15.0,18.0,0.0
2016,10,8,6,30,158.0,21.0,0.9,16.0,30.0,55.26,1.13
2016,10,8,6,45,287.0,33.5,0.8,17.0,71.0,117.21,77.38
2016,10,8,7,0,416.0,46.0,0.7,18.0,112.0,189.38,138.02
2016,10,8,7,15,495.0,54.5,0.7,18.5,160.5,255.02,194.22
2016,10,8,7,30,574.0,63.0,0.7,19.0,209.0,329.39,256.33
2016,10,8,7,45,625.5,69.0,0.75,20.0,259.0,396.08,310.52
2016,10,8,8,0,677.0,75.0,0.8,21.0,309.0,467.31,365.98
2016,10,8,8,15,711.5,79.5,0.75,22.0,357.5,530.89,412.73
2016,10,8,8,30,746.0,84.0,0.7,23.0,406.0,593.8,456.84
2016,10,8,8,45,771.0,87.5,0.7,24.0,450.5,652.82,496.64
2016,10,8,9,0,796.0,91.0,0.7,25.0,495.0,711.86,534.29
2016,10,8,9,15,814.0,94.0,0.7,25.5,534.5,764.55,566.53
2016,10,8,9,30,832.0,97.0,0.7,26.0,574.0,815.99,597.25
2016,10,8,9,45,876.5,86.0,0.7,27.0,614.5,863.1,623.29
2016,10,8,10,0,921.0,75.0,0.7,28.0,655.0,918.59,653.96
2016,10,8,10,15,929.0,76.5,0.7,28.5,681.5,954.3,672.9
2016,10,8,10,30,937.0,78.0,0.7,29.0,708.0,986.91,690.01
2016,10,8,10,45,942.0,79.0,0.75,29.5,726.5,1012.72,704.0
2016,10,8,11,0,947.0,80.0,0.8,30.0,745.0,1034.96,715.96
2016,10,8,11,15,949.5,80.0,0.8,30.0,756.0,1049.83,723.98
2016,10,8,11,30,952.0,80.0,0.8,30.0,767.0,1060.84,729.95
2016,10,8,11,45,952.5,80.5,0.8,30.5,770.0,1066.49,731.48
2016,10,8,12,0,953.0,81.0,0.8,31.0,773.0,1068.17,730.89
2016,10,8,12,15,951.5,81.0,0.8,31.0,767.0,1063.25,728.11
2016,10,8,12,30,950.0,81.0,0.8,31.0,761.0,1054.39,723.26
2016,10,8,12,45,945.5,81.0,0.85,31.0,747.5,1038.67,715.62
2016,10,8,13,0,941.0,81.0,0.9,31.0,734.0,1019.2,705.88
2016,10,8,13,15,935.0,80.0,0.9,31.0,712.0,993.52,691.43
2016,10,8,13,30,929.0,79.0,0.9,31.0,690.0,964.41,674.98
2016,10,8,13,45,919.0,78.0,0.9,31.0,661.0,928.44,654.29
2016,10,8,14,0,909.0,77.0,0.9,31.0,632.0,889.64,631.74
2016,10,8,14,15,896.5,75.0,0.9,30.5,596.5,844.97,606.46
2016,10,8,14,30,884.0,73.0,0.9,30.0,561.0,798.13,579.35
2016,10,8,14,45,866.0,71.5,0.95,30.0,519.0,745.81,547.59
2016,10,8,15,0,848.0,70.0,1.0,30.0,477.0,692.34,514.28
2016,10,8,15,15,824.0,67.0,1.0,29.5,431.0,637.91,478.21
2016,10,8,15,30,800.0,64.0,1.0,29.0,385.0,577.2,435.89
2016,10,8,15,45,764.5,60.5,1.0,28.5,335.0,509.93,387.07
2016,10,8,16,0,729.0,57.0,1.0,28.0,285.0,444.65,337.57
2016,10,8,16,15,677.0,52.0,0.95,26.5,234.5,372.8,281.98
2016,10,8,16,30,625.0,47.0,0.9,25.0,184.0,305.6,227.42
2016,10,8,16,45,538.5,39.5,0.9,24.0,135.5,229.8,164.68
2016,10,8,17,0,452.0,32.0,0.9,23.0,87.0,165.82,109.91
2016,10,8,17,15,293.0,21.0,0.9,22.0,49.5,89.32,33.67
2016,10,8,17,30,134.0,10.0,0.9,21.0,12.0,26.73,0.0
2016,10,8,17,45,67.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,125.5,9.0,1.05,15.5,15.5,22.97,0.0
2016,10,9,6,30,251.0,18.0,0.9,16.0,31.0,71.43,0.0
2016,10,9,6,45,379.5,28.5,0.8,17.0,73.5,136.94,89.07
2016,10,9,7,0,508.0,39.0,0.7,18.0,116.0,212.89,154.25
2016,10,9,7,15,581.0,45.5,0.65,18.5,166.0,279.53,211.95
2016,10,9,7,30,654.0,52.0,0.6,19.0,216.0,352.67,273.3
2016,10,9,7,45,699.0,57.0,0.6,20.0,266.0,419.51,327.41
2016,10,9,8,0,744.0,62.0,0.6,21.0,316.0,489.96,381.67
2016,10,9,8,15,775.0,65.5,0.6,22.0,364.5,553.58,428.41
2016,10,9,8,30,806.0,69.0,0.6,23.0,413.0,618.47,473.87
2016,10,9,8,45,827.0,72.0,0.6,24.0,457.5,676.7,512.64
2016,10,9,9,0,848.0,75.0,0.6,25.0,502.0,734.48,548.05
2016,10,9,9,15,863.5,77.5,0.6,25.5,541.0,778.8,574.31
2016,10,9,9,30,879.0,80.0,0.6,26.0,580.0,828.59,603.73
2016,10,9,9,45,890.5,81.5,0.65,27.0,613.0,871.93,628.03
2016,10,9,10,0,902.0,83.0,0.7,28.0,646.0,912.89,650.46
2016,10,9,10,15,909.5,84.0,0.75,28.0,672.0,946.95,670.97
