Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,917.0,85.0,0.8,28.0,698.0,977.94,689.64
2016,10,9,10,45,920.0,87.0,0.85,28.5,716.0,1002.49,703.03
2016,10,9,11,0,923.0,89.0,0.9,29.0,734.0,1023.46,714.37
2016,10,9,11,15,926.0,89.5,0.9,29.0,744.5,1039.03,722.96
2016,10,9,11,30,929.0,90.0,0.9,29.0,755.0,1050.85,729.48
2016,10,9,11,45,927.5,90.5,0.95,29.0,757.0,1054.29,732.25
2016,10,9,12,0,926.0,91.0,1.0,29.0,759.0,1053.85,732.96
2016,10,9,12,15,924.0,91.0,1.0,29.0,753.0,1048.45,729.87
2016,10,9,12,30,922.0,91.0,1.0,29.0,747.0,1039.24,724.69
2016,10,9,12,45,912.0,93.0,1.05,29.0,732.0,1020.63,714.99
2016,10,9,13,0,902.0,95.0,1.1,29.0,717.0,998.55,703.3
2016,10,9,13,15,895.5,94.0,1.15,29.0,695.0,973.11,689.53
2016,10,9,13,30,889.0,93.0,1.2,29.0,673.0,944.42,673.68
2016,10,9,13,45,878.0,91.5,1.25,29.0,644.0,908.02,652.82
2016,10,9,14,0,867.0,90.0,1.3,29.0,615.0,869.0,630.07
2016,10,9,14,15,853.0,88.0,1.3,28.5,579.5,833.51,609.92
2016,10,9,14,30,839.0,86.0,1.3,28.0,544.0,786.29,581.61
2016,10,9,14,45,818.5,83.5,1.3,27.5,502.5,731.89,547.93
2016,10,9,15,0,798.0,81.0,1.3,27.0,461.0,676.65,512.67
2016,10,9,15,15,771.5,77.5,1.25,26.5,415.0,615.8,470.36
2016,10,9,15,30,745.0,74.0,1.2,26.0,369.0,555.36,426.88
2016,10,9,15,45,706.0,69.5,1.2,25.5,320.0,487.64,376.65
2016,10,9,16,0,667.0,65.0,1.2,25.0,271.0,424.4,327.67
2016,10,9,16,15,610.0,59.0,1.1,24.0,221.0,352.56,270.45
2016,10,9,16,30,553.0,53.0,1.0,23.0,171.0,286.19,215.47
2016,10,9,16,45,460.5,44.0,0.95,22.5,124.0,211.11,152.75
2016,10,9,17,0,368.0,35.0,0.9,22.0,77.0,146.82,97.67
2016,10,9,17,15,184.0,17.5,0.8,21.0,38.5,63.38,17.05
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.5,1.0,12.5,13.5,10.62,0.0
2016,10,10,6,30,0.0,27.0,0.9,13.0,27.0,23.78,0.0
2016,10,10,6,45,214.5,35.5,0.85,13.5,67.5,101.98,67.84
2016,10,10,7,0,429.0,44.0,0.8,14.0,108.0,194.6,144.14
2016,10,10,7,15,507.0,52.5,0.75,14.5,156.5,260.96,201.98
2016,10,10,7,30,585.0,61.0,0.7,15.0,205.0,335.91,265.53
2016,10,10,7,45,637.5,66.5,0.7,15.5,255.0,403.32,321.5
2016,10,10,8,0,690.0,72.0,0.7,16.0,305.0,475.32,378.79
2016,10,10,8,15,724.0,76.5,0.7,16.5,353.5,539.27,427.69
2016,10,10,8,30,758.0,81.0,0.7,17.0,402.0,602.55,474.22
2016,10,10,8,45,784.5,83.5,0.7,18.0,446.5,662.04,515.24
2016,10,10,9,0,811.0,86.0,0.7,19.0,491.0,721.62,553.68
2016,10,10,9,15,828.0,88.5,0.75,19.5,530.0,773.46,586.76
2016,10,10,9,30,845.0,91.0,0.8,20.0,569.0,823.92,618.37
2016,10,10,9,45,864.5,90.5,0.85,20.5,604.0,871.38,647.47
2016,10,10,10,0,884.0,90.0,0.9,21.0,639.0,906.69,668.29
2016,10,10,10,15,892.5,91.5,0.95,21.5,665.0,941.68,688.89
2016,10,10,10,30,901.0,93.0,1.0,22.0,691.0,973.71,707.48
2016,10,10,10,45,906.0,94.0,1.05,22.5,709.5,998.63,721.53
2016,10,10,11,0,911.0,95.0,1.1,23.0,728.0,1020.11,733.55
2016,10,10,11,15,914.0,95.5,1.1,23.0,738.5,1035.46,742.3
2016,10,10,11,30,917.0,96.0,1.1,23.0,749.0,1047.1,748.97
2016,10,10,11,45,916.5,96.5,1.15,23.5,751.0,1051.42,750.84
2016,10,10,12,0,916.0,97.0,1.2,24.0,753.0,1051.91,750.58
2016,10,10,12,15,914.0,97.0,1.2,24.0,747.5,1046.49,747.36
2016,10,10,12,30,912.0,97.0,1.2,24.0,742.0,1037.28,742.04
2016,10,10,12,45,897.5,101.0,1.25,24.0,725.5,1016.49,730.58
2016,10,10,13,0,883.0,105.0,1.3,24.0,709.0,992.38,717.16
2016,10,10,13,15,875.5,103.5,1.3,23.5,687.0,977.92,710.46
2016,10,10,13,30,868.0,102.0,1.3,23.0,665.0,947.55,693.47
2016,10,10,13,45,854.0,101.5,1.3,23.0,635.5,909.42,670.18
2016,10,10,14,0,840.0,101.0,1.3,23.0,606.0,868.83,645.14
2016,10,10,14,15,825.0,98.5,1.3,22.5,570.0,822.96,617.5
2016,10,10,14,30,810.0,96.0,1.3,22.0,534.0,775.26,588.12
2016,10,10,14,45,785.5,94.0,1.3,22.0,492.0,719.37,551.34
2016,10,10,15,0,761.0,92.0,1.3,22.0,450.0,662.99,512.81
2016,10,10,15,15,732.0,88.0,1.25,21.5,404.5,604.55,471.17
2016,10,10,15,30,703.0,84.0,1.2,21.0,359.0,543.7,426.43
2016,10,10,15,45,657.0,79.5,1.2,20.5,310.0,473.95,373.61
2016,10,10,16,0,611.0,75.0,1.2,20.0,261.0,407.52,321.27
2016,10,10,16,15,549.5,67.5,1.15,19.0,211.5,334.9,262.54
2016,10,10,16,30,488.0,60.0,1.1,18.0,162.0,268.29,206.57
2016,10,10,16,45,390.0,49.0,1.1,17.5,116.0,193.03,142.92
2016,10,10,17,0,292.0,38.0,1.1,17.0,70.0,129.26,87.59
2016,10,10,17,15,146.0,19.0,1.05,16.0,35.0,55.04,7.15
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,65.0,9.0,0.7,12.0,12.0,15.74,0.0
2016,10,11,6,30,130.0,18.0,0.7,12.0,24.0,47.99,0.0
2016,10,11,6,45,252.5,32.5,0.75,12.5,63.0,109.55,71.99
2016,10,11,7,0,375.0,47.0,0.8,13.0,102.0,181.46,135.29
2016,10,11,7,15,454.5,56.5,0.8,13.5,149.0,246.59,192.22
2016,10,11,7,30,534.0,66.0,0.8,14.0,196.0,320.46,255.25
2016,10,11,7,45,267.0,86.0,0.8,14.5,151.0,236.87,191.98
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,86.31,67.46
2016,10,11,8,15,13.0,132.0,0.8,15.0,137.5,117.04,93.58
2016,10,11,8,30,26.0,158.0,0.8,15.0,169.0,149.37,120.28
2016,10,11,8,45,58.5,186.0,0.85,15.5,214.0,212.68,171.86
2016,10,11,9,0,91.0,214.0,0.9,16.0,259.0,267.98,215.75
2016,10,11,9,15,90.5,232.5,0.85,16.5,280.0,289.73,231.49
2016,10,11,9,30,90.0,251.0,0.8,17.0,301.0,311.43,247.09
2016,10,11,9,45,483.5,169.5,0.8,17.5,464.5,625.53,489.04
2016,10,11,10,0,877.0,88.0,0.8,18.0,628.0,899.91,673.5
2016,10,11,10,15,885.5,89.0,0.75,18.0,654.0,934.05,689.59
2016,10,11,10,30,894.0,90.0,0.7,18.0,680.0,965.27,707.13
2016,10,11,10,45,901.0,90.5,0.7,18.5,699.0,991.34,721.03
2016,10,11,11,0,908.0,91.0,0.7,19.0,718.0,1014.07,732.87
2016,10,11,11,15,911.0,91.5,0.7,19.0,728.5,1029.31,741.51
2016,10,11,11,30,914.0,92.0,0.7,19.0,739.0,1040.86,748.09
2016,10,11,11,45,914.5,92.5,0.7,19.5,741.5,1046.12,749.56
2016,10,11,12,0,915.0,93.0,0.7,20.0,744.0,1047.57,748.94
2016,10,11,12,15,913.5,93.0,0.75,20.0,738.5,1042.6,747.18
2016,10,11,12,30,912.0,93.0,0.8,20.0,733.0,1033.84,743.3
2016,10,11,12,45,655.5,186.5,0.85,20.5,642.0,893.14,654.33
2016,10,11,13,0,399.0,280.0,0.9,21.0,551.0,698.27,521.66
2016,10,11,13,15,408.0,267.5,0.95,20.5,537.5,684.4,516.83
2016,10,11,13,30,417.0,255.0,1.0,20.0,524.0,689.2,522.31
2016,10,11,13,45,430.5,238.5,1.05,20.0,505.5,670.85,511.19
2016,10,11,14,0,444.0,222.0,1.1,20.0,487.0,649.91,498.35
2016,10,11,14,15,415.0,214.0,1.15,19.5,450.0,599.45,464.22
2016,10,11,14,30,386.0,206.0,1.2,19.0,413.0,531.9,417.31
2016,10,11,14,45,429.5,179.0,1.25,19.0,393.0,536.47,422.73
2016,10,11,15,0,473.0,152.0,1.3,19.0,373.0,518.01,410.48
2016,10,11,15,15,576.0,120.0,1.3,18.5,361.5,535.26,425.41
2016,10,11,15,30,679.0,88.0,1.3,18.0,350.0,534.11,425.35
2016,10,11,15,45,636.0,82.0,1.35,18.0,301.5,465.55,371.61
2016,10,11,16,0,593.0,76.0,1.4,18.0,253.0,400.11,318.83
2016,10,11,16,15,529.5,68.0,1.4,17.5,204.5,327.02,258.61
2016,10,11,16,30,466.0,60.0,1.4,17.0,156.0,260.21,201.61
2016,10,11,16,45,367.0,48.5,1.4,16.5,111.0,185.41,137.88
2016,10,11,17,0,268.0,37.0,1.4,16.0,66.0,121.83,82.05
2016,10,11,17,15,134.0,18.5,1.3,15.5,33.0,51.91,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,0.85,11.5,11.5,6.69,0.0
2016,10,12,6,30,127.0,17.0,0.8,12.0,23.0,46.65,0.0
2016,10,12,6,45,259.5,30.5,0.75,12.5,62.0,112.01,72.71
2016,10,12,7,0,392.0,44.0,0.7,13.0,101.0,185.62,138.07
2016,10,12,7,15,473.5,53.5,0.65,13.5,148.5,252.5,196.42
2016,10,12,7,30,555.0,63.0,0.6,14.0,196.0,328.42,260.79
2016,10,12,7,45,321.0,98.0,0.55,14.5,179.0,277.34,223.68
2016,10,12,8,0,87.0,133.0,0.5,15.0,162.0,170.56,137.63
2016,10,12,8,15,92.5,153.5,0.5,15.5,188.5,197.94,160.42
2016,10,12,8,30,98.0,174.0,0.5,16.0,215.0,225.93,182.47
2016,10,12,8,45,452.5,129.5,0.5,16.5,348.5,476.58,381.6
2016,10,12,9,0,807.0,85.0,0.5,17.0,482.0,721.43,557.8
2016,10,12,9,15,824.5,88.0,0.55,17.5,521.0,773.98,588.71
2016,10,12,9,30,842.0,91.0,0.6,18.0,560.0,825.21,620.86
2016,10,12,9,45,856.0,92.5,0.65,18.5,593.0,870.06,648.26
2016,10,12,10,0,870.0,94.0,0.7,19.0,626.0,912.72,673.96
2016,10,12,10,15,878.5,95.5,0.75,19.0,652.0,936.66,688.68
2016,10,12,10,30,887.0,97.0,0.8,19.0,678.0,968.23,708.62
2016,10,12,10,45,892.5,98.0,0.9,19.5,696.5,993.21,723.93
2016,10,12,11,0,898.0,99.0,1.0,20.0,715.0,1014.83,737.22
2016,10,12,11,15,901.0,99.5,1.05,20.0,725.5,1029.88,746.89
2016,10,12,11,30,904.0,100.0,1.1,20.0,736.0,1041.29,754.5
2016,10,12,11,45,904.5,100.0,1.15,20.0,738.0,1045.86,758.02
2016,10,12,12,0,905.0,100.0,1.2,20.0,740.0,1046.67,759.43
2016,10,12,12,15,903.5,99.5,1.2,20.0,734.5,1041.1,756.07
2016,10,12,12,30,902.0,99.0,1.2,20.0,729.0,1031.79,750.59
2016,10,12,12,45,905.5,95.0,1.25,20.0,716.5,1019.74,744.5
2016,10,12,13,0,909.0,91.0,1.3,20.0,704.0,1003.88,736.07
2016,10,12,13,15,902.0,90.0,1.25,20.0,682.0,977.67,719.38
2016,10,12,13,30,895.0,89.0,1.2,20.0,660.0,948.23,700.77
2016,10,12,13,45,883.5,88.0,1.15,20.5,631.0,911.67,676.24
2016,10,12,14,0,872.0,87.0,1.1,21.0,602.0,872.5,650.07
2016,10,12,14,15,485.0,160.5,1.15,20.5,444.0,602.66,465.25
2016,10,12,14,30,98.0,234.0,1.2,20.0,286.0,298.81,234.65
2016,10,12,14,45,448.5,156.0,1.3,20.0,366.0,527.74,417.99
2016,10,12,15,0,799.0,78.0,1.4,20.0,446.0,676.23,530.14
2016,10,12,15,15,771.0,74.5,1.45,19.5,400.0,614.3,484.31
2016,10,12,15,30,743.0,71.0,1.5,19.0,354.0,552.95,439.19
2016,10,12,15,45,708.0,65.5,1.6,18.5,305.5,486.49,388.42
2016,10,12,16,0,673.0,60.0,1.7,18.0,257.0,422.13,336.89
2016,10,12,16,15,613.5,54.0,1.55,17.0,207.5,350.82,277.58
2016,10,12,16,30,554.0,48.0,1.4,16.0,158.0,283.39,219.45
2016,10,12,16,45,457.5,39.0,1.3,15.5,112.0,206.96,153.26
2016,10,12,17,0,361.0,30.0,1.2,15.0,66.0,141.97,93.83
2016,10,12,17,15,180.5,15.0,1.1,14.5,33.0,59.29,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,14.95,0.0
2016,10,13,6,45,144.0,32.0,0.8,11.5,52.0,83.39,53.72
2016,10,13,7,0,288.0,45.0,0.7,12.0,85.0,152.32,114.07
2016,10,13,7,15,335.0,60.0,0.7,12.0,125.0,204.27,160.76
2016,10,13,7,30,382.0,75.0,0.7,12.0,165.0,261.65,211.17
2016,10,13,7,45,420.0,86.0,0.75,12.5,206.0,315.36,257.13
2016,10,13,8,0,458.0,97.0,0.8,13.0,247.0,372.72,304.52
2016,10,13,8,15,501.0,105.5,0.8,13.5,292.5,433.69,352.92
2016,10,13,8,30,544.0,114.0,0.8,14.0,338.0,505.55,407.7
2016,10,13,8,45,491.5,142.0,0.8,14.5,361.0,518.93,415.77
2016,10,13,9,0,439.0,170.0,0.8,15.0,384.0,533.13,424.19
2016,10,13,9,15,648.0,124.0,0.75,15.5,468.0,680.02,532.77
2016,10,13,9,30,857.0,78.0,0.7,16.0,552.0,815.47,622.23
2016,10,13,9,45,697.0,137.0,0.7,17.0,537.0,788.94,598.67
2016,10,13,10,0,537.0,196.0,0.7,18.0,522.0,722.29,548.6
2016,10,13,10,15,508.5,216.5,0.7,18.5,535.5,734.64,555.34
2016,10,13,10,30,480.0,237.0,0.7,19.0,549.0,743.22,558.44
2016,10,13,10,45,435.0,260.5,0.7,19.5,549.5,735.22,550.02
2016,10,13,11,0,390.0,284.0,0.7,20.0,550.0,702.19,525.39
2016,10,13,11,15,414.0,281.0,0.7,20.0,567.0,728.31,543.81
2016,10,13,11,30,438.0,278.0,0.7,20.0,584.0,776.12,575.34
2016,10,13,11,45,445.0,274.0,0.75,20.5,586.0,781.52,578.1
2016,10,13,12,0,452.0,270.0,0.8,21.0,588.0,784.68,580.0
2016,10,13,12,15,411.5,283.0,0.8,21.0,570.5,732.24,544.43
2016,10,13,12,30,371.0,296.0,0.8,21.0,553.0,702.44,523.93
2016,10,13,12,45,397.0,283.0,0.85,21.5,553.5,708.84,529.37
2016,10,13,13,0,423.0,270.0,0.9,22.0,554.0,734.38,546.85
2016,10,13,13,15,430.0,257.5,0.9,22.0,538.0,718.07,536.39
2016,10,13,13,30,437.0,245.0,0.9,22.0,522.0,699.5,524.86
2016,10,13,13,45,442.0,231.0,0.9,22.0,500.5,675.35,509.46
2016,10,13,14,0,447.0,217.0,0.9,22.0,479.0,649.11,492.52
2016,10,13,14,15,452.5,200.5,0.9,21.5,452.0,618.7,473.43
2016,10,13,14,30,458.0,184.0,0.9,21.0,425.0,586.28,452.51
2016,10,13,14,45,446.5,170.0,0.9,21.0,389.5,541.64,421.14
2016,10,13,15,0,435.0,156.0,0.9,21.0,354.0,496.66,388.9
2016,10,13,15,15,450.0,135.5,0.9,20.5,322.0,462.41,364.9
2016,10,13,15,30,465.0,115.0,0.9,20.0,290.0,425.47,337.75
2016,10,13,15,45,436.5,103.0,0.9,20.0,249.5,370.59,294.65
2016,10,13,16,0,408.0,91.0,0.9,20.0,209.0,317.98,252.04
2016,10,13,16,15,369.5,77.0,0.8,19.0,168.0,261.35,205.51
2016,10,13,16,30,331.0,63.0,0.7,18.0,127.0,208.8,160.79
2016,10,13,16,45,265.0,47.5,0.6,17.5,89.0,150.0,110.4
2016,10,13,17,0,199.0,32.0,0.5,17.0,51.0,99.4,64.09
2016,10,13,17,15,99.5,16.0,0.5,16.5,25.5,41.78,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,5.51,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.0,21.5,16.42,6.5
2016,10,14,7,0,0.0,36.0,1.9,15.0,36.0,28.21,17.77
2016,10,14,7,15,0.0,54.0,1.9,15.0,54.0,43.42,31.09
2016,10,14,7,30,0.0,72.0,1.9,15.0,72.0,58.58,44.28
2016,10,14,7,45,0.0,90.0,1.9,15.5,90.0,73.77,57.19
2016,10,14,8,0,0.0,108.0,1.9,16.0,108.0,89.03,69.92
2016,10,14,8,15,3.0,124.5,1.9,16.0,126.0,104.77,83.02
2016,10,14,8,30,6.0,141.0,1.9,16.0,144.0,120.95,96.34
2016,10,14,8,45,25.0,168.0,1.95,16.5,180.0,159.07,127.79
2016,10,14,9,0,44.0,195.0,2.0,17.0,216.0,214.44,172.61
2016,10,14,9,15,22.0,178.5,2.0,17.5,189.0,165.94,132.04
2016,10,14,9,30,0.0,162.0,2.0,18.0,162.0,132.11,103.41
2016,10,14,9,45,66.5,220.0,2.0,18.5,260.5,261.6,208.93
2016,10,14,10,0,133.0,278.0,2.0,19.0,359.0,406.68,321.43
2016,10,14,10,15,136.5,288.0,2.0,19.0,374.0,424.58,333.81
2016,10,14,10,30,140.0,298.0,2.0,19.0,389.0,442.28,346.68
2016,10,14,10,45,72.5,246.5,2.05,19.5,294.0,299.96,235.91
2016,10,14,11,0,5.0,195.0,2.1,20.0,199.0,164.77,127.57
2016,10,14,11,15,2.5,146.0,2.05,20.0,148.0,118.72,90.98
2016,10,14,11,30,0.0,97.0,2.0,20.0,97.0,75.0,55.67
2016,10,14,11,45,1.5,138.0,2.0,20.0,139.0,110.82,84.68
2016,10,14,12,0,3.0,179.0,2.0,20.0,181.0,148.18,114.53
2016,10,14,12,15,70.5,253.5,2.0,20.0,302.5,307.44,241.86
2016,10,14,12,30,138.0,328.0,2.0,20.0,424.0,481.05,373.69
2016,10,14,12,45,170.5,320.5,2.0,20.0,436.5,503.19,390.3
2016,10,14,13,0,203.0,313.0,2.0,20.0,449.0,523.78,406.66
2016,10,14,13,15,101.5,169.5,2.0,20.0,237.5,266.1,210.71
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,19.92,10.77
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.5,104.65,80.73
2016,10,14,14,0,21.0,216.0,2.0,20.0,229.0,200.47,157.92
2016,10,14,14,15,20.0,203.5,1.95,19.5,214.5,187.96,148.25
2016,10,14,14,30,19.0,191.0,1.9,19.0,200.0,175.61,138.93
2016,10,14,14,45,9.5,103.5,1.9,19.0,108.0,88.27,67.99
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,12.19,4.61
2016,10,14,15,15,0.0,13.5,1.85,18.5,13.5,10.28,3.04
2016,10,14,15,30,0.0,11.0,1.8,18.0,11.0,8.36,1.45
2016,10,14,15,45,0.0,9.5,1.8,18.0,9.5,7.22,0.48
2016,10,14,16,0,0.0,8.0,1.8,18.0,8.0,6.07,0.0
2016,10,14,16,15,0.0,6.5,1.7,17.5,6.5,4.93,0.0
2016,10,14,16,30,0.0,5.0,1.6,17.0,5.0,3.78,0.0
2016,10,14,16,45,0.0,3.0,1.5,17.0,3.0,2.27,0.0
2016,10,14,17,0,0.0,1.0,1.4,17.0,1.0,0.75,0.0
2016,10,14,17,15,0.0,0.5,1.3,16.5,0.5,0.39,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,121.0,14.0,1.1,14.0,18.0,35.55,0.0
2016,10,15,6,45,263.5,26.0,1.2,14.5,55.0,111.24,66.96
2016,10,15,7,0,406.0,38.0,1.3,15.0,92.0,188.64,139.12
2016,10,15,7,15,488.5,46.0,1.35,15.5,138.5,255.38,198.15
2016,10,15,7,30,571.0,54.0,1.4,16.0,185.0,331.29,263.48
2016,10,15,7,45,621.5,59.5,1.45,16.5,233.0,397.02,319.27
2016,10,15,8,0,672.0,65.0,1.5,17.0,281.0,467.17,376.49
2016,10,15,8,15,440.0,115.5,1.6,17.5,266.0,410.29,331.95
2016,10,15,8,30,208.0,166.0,1.7,18.0,251.0,305.86,247.66
2016,10,15,8,45,189.0,187.5,1.8,18.5,271.0,324.83,262.29
2016,10,15,9,0,170.0,209.0,1.9,19.0,291.0,341.76,274.29
2016,10,15,9,15,158.5,227.5,1.95,19.0,308.5,359.37,287.18
2016,10,15,9,30,147.0,246.0,2.0,19.0,326.0,375.79,298.96
2016,10,15,9,45,499.0,166.5,2.15,19.5,461.5,641.13,505.92
2016,10,15,10,0,851.0,87.0,2.3,20.0,597.0,881.81,675.16
2016,10,15,10,15,562.5,188.5,2.35,20.0,531.5,757.38,584.63
2016,10,15,10,30,274.0,290.0,2.4,20.0,466.0,584.99,453.81
2016,10,15,10,45,288.0,296.0,2.45,20.5,486.0,611.61,473.53
2016,10,15,11,0,302.0,302.0,2.5,21.0,506.0,637.53,491.26
2016,10,15,11,15,306.5,304.0,2.5,21.0,513.0,648.51,498.79
2016,10,15,11,30,311.0,306.0,2.5,21.0,520.0,658.21,505.55
2016,10,15,11,45,309.5,307.5,2.55,21.0,521.0,659.86,506.74
2016,10,15,12,0,308.0,309.0,2.6,21.0,522.0,660.08,507.04
2016,10,15,12,15,307.5,306.5,2.6,21.0,517.5,655.39,503.81
2016,10,15,12,30,307.0,304.0,2.6,21.0,513.0,649.3,499.68
2016,10,15,12,45,285.0,302.0,2.65,21.0,493.5,621.03,479.29
2016,10,15,13,0,263.0,300.0,2.7,21.0,474.0,592.13,458.46
2016,10,15,13,15,261.5,290.5,2.7,20.5,458.5,574.15,446.87
2016,10,15,13,30,260.0,281.0,2.7,20.0,443.0,555.19,434.41
2016,10,15,13,45,256.5,268.0,2.7,20.0,422.0,529.62,416.15
2016,10,15,14,0,253.0,255.0,2.7,20.0,401.0,503.38,397.27
2016,10,15,14,15,249.5,239.5,2.7,19.5,376.0,473.79,376.44
2016,10,15,14,30,246.0,224.0,2.7,19.0,351.0,443.73,354.92
2016,10,15,14,45,158.0,205.0,2.7,19.0,284.0,328.82,264.55
2016,10,15,15,0,70.0,186.0,2.7,19.0,217.0,224.36,180.21
2016,10,15,15,15,35.0,147.0,2.65,18.5,162.5,157.42,125.95
2016,10,15,15,30,0.0,108.0,2.6,18.0,108.0,87.53,67.95
2016,10,15,15,45,0.0,92.0,2.55,18.0,92.0,74.06,56.86
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,60.67,45.63
2016,10,15,16,15,0.0,60.0,2.4,17.5,60.0,47.36,34.37
2016,10,15,16,30,0.0,44.0,2.3,17.0,44.0,34.08,22.97
2016,10,15,16,45,0.0,30.0,2.2,17.0,30.0,22.92,13.21
2016,10,15,17,0,0.0,16.0,2.1,17.0,16.0,12.18,3.16
2016,10,15,17,15,0.0,8.0,2.05,17.0,8.0,6.29,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.45,16.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.5,16.0,7.0,5.51,0.0
2016,10,16,6,45,0.0,21.5,2.55,16.0,21.5,16.5,5.78
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,28.58,17.86
2016,10,16,7,15,0.0,54.5,2.6,16.0,54.5,44.4,31.69
2016,10,16,7,30,0.0,73.0,2.6,16.0,73.0,60.12,45.34
2016,10,16,7,45,2.0,91.5,2.6,16.5,92.5,76.85,59.56
2016,10,16,8,0,4.0,110.0,2.6,17.0,112.0,93.87,73.78
2016,10,16,8,15,8.5,127.0,2.6,17.0,130.5,111.26,88.28
2016,10,16,8,30,13.0,144.0,2.6,17.0,149.0,129.22,103.11
2016,10,16,8,45,6.5,124.5,2.65,17.5,127.0,105.24,82.69
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,82.54,63.37
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,65.37,49.01
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,49.9,36.06
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,111.13,86.5
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,178.45,140.66
2016,10,16,10,15,108.5,250.0,3.0,19.0,319.0,358.03,285.25
2016,10,16,10,30,206.0,298.0,3.0,19.0,429.0,507.65,400.85
2016,10,16,10,45,171.0,307.5,3.05,19.0,418.5,488.27,384.06
2016,10,16,11,0,136.0,317.0,3.1,19.0,408.0,467.0,366.69
2016,10,16,11,15,136.5,322.0,3.1,19.0,415.0,474.81,372.44
2016,10,16,11,30,137.0,327.0,3.1,19.0,422.0,482.13,377.71
2016,10,16,11,45,120.0,325.5,3.1,19.0,409.0,463.66,363.15
2016,10,16,12,0,103.0,324.0,3.1,19.0,396.0,420.2,329.98
2016,10,16,12,15,196.0,316.5,3.05,19.0,450.5,530.06,415.89
2016,10,16,12,30,289.0,309.0,3.0,19.0,505.0,637.91,497.23
2016,10,16,12,45,155.5,277.0,3.0,19.0,382.5,441.32,347.65
2016,10,16,13,0,22.0,245.0,3.0,19.0,260.0,229.37,180.17
2016,10,16,13,15,33.5,252.0,3.0,19.0,273.5,269.12,212.63
2016,10,16,13,30,45.0,259.0,3.0,19.0,287.0,287.61,227.71
2016,10,16,13,45,33.5,236.5,3.0,19.0,256.5,252.24,199.79
2016,10,16,14,0,22.0,214.0,3.0,19.0,226.0,200.29,158.54
2016,10,16,14,15,66.5,220.0,2.95,19.0,254.0,262.27,209.88
2016,10,16,14,30,111.0,226.0,2.9,19.0,282.0,304.02,244.35
2016,10,16,14,45,440.0,150.0,2.9,19.0,347.5,517.92,418.27
2016,10,16,15,0,769.0,74.0,2.9,19.0,413.0,653.16,524.39
2016,10,16,15,15,741.5,70.5,2.8,18.5,369.0,592.99,478.0
2016,10,16,15,30,714.0,67.0,2.7,18.0,325.0,533.45,431.82
2016,10,16,15,45,677.5,62.0,2.65,18.0,279.0,468.2,378.94
2016,10,16,16,0,641.0,57.0,2.6,18.0,233.0,407.49,327.82
2016,10,16,16,15,577.0,51.0,2.45,17.5,185.0,334.02,265.36
2016,10,16,16,30,513.0,45.0,2.3,17.0,137.0,266.93,206.44
2016,10,16,16,45,400.5,36.0,2.2,16.5,93.5,187.54,137.54
2016,10,16,17,0,288.0,27.0,2.1,16.0,50.0,119.84,69.47
2016,10,16,17,15,144.0,13.5,2.05,16.0,25.0,40.63,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,0.9,12.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,0.8,13.0,15.0,21.88,0.0
2016,10,17,6,45,194.5,28.0,0.7,13.5,50.0,93.84,52.11
2016,10,17,7,0,333.0,43.0,0.6,14.0,85.0,170.98,126.29
2016,10,17,7,15,423.5,52.5,0.6,14.5,130.5,239.01,185.55
2016,10,17,7,30,514.0,62.0,0.6,15.0,176.0,316.96,251.52
2016,10,17,7,45,581.5,66.5,0.65,15.5,225.5,387.73,310.43
2016,10,17,8,0,649.0,71.0,0.7,16.0,275.0,464.53,371.96
2016,10,17,8,15,686.5,75.5,0.7,16.0,321.5,528.59,421.93
2016,10,17,8,30,724.0,80.0,0.7,16.0,368.0,594.78,471.73
2016,10,17,8,45,755.5,82.0,0.75,16.5,412.0,652.49,513.43
2016,10,17,9,0,787.0,84.0,0.8,17.0,456.0,713.9,554.99
2016,10,17,9,15,805.5,86.5,0.8,17.0,494.0,765.66,588.96
2016,10,17,9,30,824.0,89.0,0.8,17.0,532.0,816.21,621.55
2016,10,17,9,45,834.0,92.5,0.8,17.5,563.5,859.01,647.18
2016,10,17,10,0,844.0,96.0,0.8,18.0,595.0,899.46,670.92
2016,10,17,10,15,499.5,196.5,0.8,18.0,495.0,709.9,539.68
2016,10,17,10,30,155.0,297.0,0.8,18.0,395.0,458.89,353.77
2016,10,17,10,45,175.5,305.0,0.85,18.5,419.5,490.97,379.3
2016,10,17,11,0,196.0,313.0,0.9,19.0,444.0,523.21,402.16
2016,10,17,11,15,196.5,318.0,0.95,19.0,450.5,531.76,408.08
2016,10,17,11,30,197.0,323.0,1.0,19.0,457.0,539.57,413.75
2016,10,17,11,45,544.0,210.0,1.05,19.5,581.5,818.17,616.47
2016,10,17,12,0,891.0,97.0,1.1,20.0,706.0,1034.4,754.23
2016,10,17,12,15,889.0,96.5,1.15,20.0,700.0,1028.12,748.25
2016,10,17,12,30,887.0,96.0,1.2,20.0,694.0,1018.19,743.33
2016,10,17,12,45,888.0,92.5,1.25,20.0,681.0,1004.15,735.92
2016,10,17,13,0,889.0,89.0,1.3,20.0,668.0,986.46,726.27
2016,10,17,13,15,882.0,88.0,1.35,20.0,646.5,960.48,711.29
2016,10,17,13,30,875.0,87.0,1.4,20.0,625.0,931.37,694.27
2016,10,17,13,45,866.0,85.0,1.45,20.0,596.5,896.31,673.17
2016,10,17,14,0,857.0,83.0,1.5,20.0,568.0,858.61,650.08
2016,10,17,14,15,842.5,80.5,1.5,19.5,533.0,822.21,628.2
2016,10,17,14,30,828.0,78.0,1.5,19.0,498.0,774.31,597.91
2016,10,17,14,45,808.5,75.5,1.55,19.0,457.5,721.05,562.67
2016,10,17,15,0,789.0,73.0,1.6,19.0,417.0,666.95,525.98
2016,10,17,15,15,553.0,101.5,1.6,18.5,330.0,505.33,404.53
2016,10,17,15,30,317.0,130.0,1.6,18.0,243.0,339.3,274.78
2016,10,17,15,45,296.0,114.0,1.65,18.0,207.5,293.52,238.19
2016,10,17,16,0,275.0,98.0,1.7,18.0,172.0,249.61,201.38
2016,10,17,16,15,395.0,71.0,1.65,17.0,153.5,269.32,214.7
2016,10,17,16,30,515.0,44.0,1.6,16.0,135.0,267.34,206.83
2016,10,17,16,45,401.0,35.0,1.6,15.5,91.5,187.32,137.07
2016,10,17,17,0,287.0,26.0,1.6,15.0,48.0,118.06,63.89
2016,10,17,17,15,143.5,13.0,1.55,14.5,24.0,40.3,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,49.0,6.0,1.15,10.5,7.0,0.0,0.0
2016,10,18,6,30,98.0,12.0,1.2,11.0,14.0,30.1,0.0
2016,10,18,6,45,247.0,24.5,1.25,11.5,50.0,105.88,55.6
2016,10,18,7,0,396.0,37.0,1.3,12.0,86.0,188.08,139.69
2016,10,18,7,15,484.5,45.5,1.4,12.5,132.5,257.61,202.15
2016,10,18,7,30,573.0,54.0,1.5,13.0,179.0,336.97,271.26
2016,10,18,7,45,629.5,59.0,1.6,14.0,227.5,405.53,329.66
2016,10,18,8,0,686.0,64.0,1.7,15.0,276.0,479.07,389.73
2016,10,18,8,15,721.5,68.0,1.75,15.0,323.0,540.64,439.69
2016,10,18,8,30,757.0,72.0,1.8,15.0,370.0,606.53,491.26
2016,10,18,8,45,786.5,73.5,1.85,15.5,413.5,666.66,535.69
2016,10,18,9,0,816.0,75.0,1.9,16.0,457.0,727.08,577.52
2016,10,18,9,15,532.5,153.0,1.9,16.5,410.5,616.85,491.7
2016,10,18,9,30,249.0,231.0,1.9,17.0,364.0,466.7,372.17
2016,10,18,9,45,349.5,224.0,1.9,17.5,423.0,555.89,441.48
2016,10,18,10,0,450.0,217.0,1.9,18.0,482.0,672.24,526.35
2016,10,18,10,15,675.5,150.0,1.85,18.0,566.0,835.39,643.23
2016,10,18,10,30,901.0,83.0,1.8,18.0,650.0,973.66,733.97
2016,10,18,10,45,906.0,84.0,1.8,18.5,668.0,998.08,746.23
2016,10,18,11,0,911.0,85.0,1.8,19.0,686.0,1019.08,757.6
2016,10,18,11,15,914.0,85.5,1.8,19.0,696.0,1033.93,766.5
2016,10,18,11,30,917.0,86.0,1.8,19.0,706.0,1045.11,773.23
2016,10,18,11,45,918.5,86.0,1.8,19.0,708.5,1050.42,776.35
2016,10,18,12,0,920.0,86.0,1.8,19.0,711.0,1051.93,777.26
2016,10,18,12,15,918.0,85.5,1.8,19.0,704.5,1045.48,773.25
2016,10,18,12,30,916.0,85.0,1.8,19.0,698.0,1035.27,767.06
2016,10,18,12,45,913.0,84.0,1.8,19.0,684.0,1019.76,757.61
2016,10,18,13,0,910.0,83.0,1.8,19.0,670.0,1000.66,745.99
2016,10,18,13,15,903.0,82.0,1.8,19.0,648.5,974.22,729.63
2016,10,18,13,30,896.0,81.0,1.8,19.0,627.0,944.58,711.23
2016,10,18,13,45,888.0,78.5,1.85,19.0,598.5,909.22,689.52
2016,10,18,14,0,880.0,76.0,1.9,19.0,570.0,871.08,665.71
2016,10,18,14,15,866.0,74.0,1.9,19.0,535.0,825.93,636.26
2016,10,18,14,30,852.0,72.0,1.9,19.0,500.0,778.88,605.11
2016,10,18,14,45,832.5,69.5,1.9,19.0,459.0,732.76,574.14
2016,10,18,15,0,813.0,67.0,1.9,19.0,418.0,677.71,536.05
2016,10,18,15,15,784.5,64.0,1.85,18.5,372.5,615.49,491.08
2016,10,18,15,30,756.0,61.0,1.8,18.0,327.0,553.91,444.31
2016,10,18,15,45,711.0,57.5,1.8,18.0,278.5,483.45,388.29
2016,10,18,16,0,666.0,54.0,1.8,18.0,230.0,416.05,332.6
2016,10,18,16,15,601.0,48.0,1.7,17.5,181.5,342.95,270.77
2016,10,18,16,30,536.0,42.0,1.6,17.0,133.0,274.17,210.61
2016,10,18,16,45,418.5,33.0,1.55,16.5,89.5,191.78,139.03
2016,10,18,17,0,301.0,24.0,1.5,16.0,46.0,119.6,57.97
2016,10,18,17,15,150.5,12.0,1.55,15.5,23.0,41.17,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,72.5,5.0,1.2,9.5,6.5,0.0,0.0
2016,10,19,6,30,145.0,10.0,1.2,10.0,13.0,38.81,0.0
2016,10,19,6,45,301.0,20.5,1.25,11.0,49.5,117.11,56.4
2016,10,19,7,0,457.0,31.0,1.3,12.0,86.0,200.89,148.23
2016,10,19,7,15,540.5,38.0,1.3,12.5,133.0,270.73,211.8
2016,10,19,7,30,624.0,45.0,1.3,13.0,180.0,349.51,280.57
2016,10,19,7,45,675.5,49.5,1.3,13.5,228.5,417.78,339.1
2016,10,19,8,0,727.0,54.0,1.3,14.0,277.0,490.31,398.57
2016,10,19,8,15,760.5,57.5,1.3,14.5,323.5,554.43,449.1
2016,10,19,8,30,794.0,61.0,1.3,15.0,370.0,620.07,498.71
2016,10,19,8,45,818.0,63.5,1.3,16.0,413.0,678.84,539.4
2016,10,19,9,0,842.0,66.0,1.3,17.0,456.0,730.16,572.35
2016,10,19,9,15,858.5,68.0,1.3,17.5,494.0,780.93,605.13
