Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,875.0,70.0,1.3,18.0,532.0,830.26,636.17
2016,10,19,9,45,888.0,71.0,1.3,18.5,564.5,873.57,662.5
2016,10,19,10,0,901.0,72.0,1.3,19.0,597.0,914.61,686.94
2016,10,19,10,15,909.0,73.0,1.3,19.5,622.0,948.45,706.32
2016,10,19,10,30,917.0,74.0,1.3,20.0,647.0,979.27,723.63
2016,10,19,10,45,922.5,74.5,1.3,20.5,665.0,1003.83,736.83
2016,10,19,11,0,928.0,75.0,1.3,21.0,683.0,1024.95,747.89
2016,10,19,11,15,930.5,75.5,1.3,21.5,692.5,1039.45,754.84
2016,10,19,11,30,933.0,76.0,1.3,22.0,702.0,1050.22,759.63
2016,10,19,11,45,932.5,76.5,1.3,22.5,704.0,1054.11,760.29
2016,10,19,12,0,932.0,77.0,1.3,23.0,706.0,1054.15,758.81
2016,10,19,12,15,930.0,77.0,1.3,23.0,699.5,1048.21,755.27
2016,10,19,12,30,928.0,77.0,1.3,23.0,693.0,1038.47,749.6
2016,10,19,12,45,919.5,78.5,1.35,23.0,678.0,1020.36,739.7
2016,10,19,13,0,911.0,80.0,1.4,23.0,663.0,998.77,727.74
2016,10,19,13,15,904.0,79.0,1.4,23.0,641.5,972.28,711.88
2016,10,19,13,30,897.0,78.0,1.4,23.0,620.0,942.61,693.99
2016,10,19,13,45,887.0,76.5,1.4,23.0,591.5,906.59,671.92
2016,10,19,14,0,877.0,75.0,1.4,23.0,563.0,867.93,647.97
2016,10,19,14,15,863.0,73.0,1.4,23.0,527.5,822.89,619.49
2016,10,19,14,30,849.0,71.0,1.4,23.0,492.0,775.96,589.36
2016,10,19,14,45,830.0,68.5,1.45,23.0,452.0,730.35,560.12
2016,10,19,15,0,811.0,66.0,1.5,23.0,412.0,675.78,523.78
2016,10,19,15,15,783.5,62.5,1.45,22.5,367.0,613.75,480.06
2016,10,19,15,30,756.0,59.0,1.4,22.0,322.0,552.3,434.44
2016,10,19,15,45,714.5,55.0,1.35,21.5,274.0,483.31,381.25
2016,10,19,16,0,673.0,51.0,1.3,21.0,226.0,417.08,327.99
2016,10,19,16,15,608.0,45.0,1.2,19.5,178.0,341.27,266.12
2016,10,19,16,30,543.0,39.0,1.1,18.0,130.0,271.72,206.81
2016,10,19,16,45,430.0,30.5,1.05,17.0,86.5,193.71,138.93
2016,10,19,17,0,317.0,22.0,1.0,16.0,43.0,121.71,50.13
2016,10,19,17,15,158.5,11.0,0.95,15.5,21.5,42.27,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,228.5,16.0,1.05,12.5,42.5,92.22,38.13
2016,10,20,7,0,457.0,32.0,1.0,13.0,85.0,206.25,151.25
2016,10,20,7,15,543.5,39.0,1.0,13.5,132.5,274.11,213.06
2016,10,20,7,30,630.0,46.0,1.0,14.0,180.0,354.67,282.7
2016,10,20,7,45,682.5,51.0,1.05,15.0,229.0,424.49,341.43
2016,10,20,8,0,735.0,56.0,1.1,16.0,278.0,498.65,400.94
2016,10,20,8,15,769.5,59.5,1.05,16.5,325.5,563.89,451.2
2016,10,20,8,30,804.0,63.0,1.0,17.0,373.0,630.7,500.31
2016,10,20,8,45,828.5,65.5,0.95,18.0,416.5,690.33,540.11
2016,10,20,9,0,853.0,68.0,0.9,19.0,460.0,742.42,572.07
2016,10,20,9,15,870.0,70.0,0.95,19.5,499.0,794.01,605.18
2016,10,20,9,30,887.0,72.0,1.0,20.0,538.0,844.16,636.66
2016,10,20,9,45,902.5,72.5,1.05,21.0,571.0,889.41,663.11
2016,10,20,10,0,918.0,73.0,1.1,22.0,604.0,932.51,687.71
2016,10,20,10,15,926.0,74.0,1.1,22.5,629.5,966.76,706.74
2016,10,20,10,30,934.0,75.0,1.1,23.0,655.0,997.94,723.74
2016,10,20,10,45,939.0,76.0,1.15,23.5,673.0,1022.92,737.71
2016,10,20,11,0,944.0,77.0,1.2,24.0,691.0,1044.36,749.59
2016,10,20,11,15,947.0,77.0,1.2,24.0,701.0,1058.91,757.8
2016,10,20,11,30,950.0,77.0,1.2,24.0,711.0,1069.65,763.9
2016,10,20,11,45,950.0,77.5,1.25,24.5,712.5,1074.08,765.8
2016,10,20,12,0,950.0,78.0,1.3,25.0,714.0,1074.59,765.52
2016,10,20,12,15,948.0,77.5,1.3,25.0,708.0,1067.92,761.59
2016,10,20,12,30,946.0,77.0,1.3,25.0,702.0,1057.39,755.52
2016,10,20,12,45,939.0,78.0,1.35,25.5,687.0,1039.9,744.75
2016,10,20,13,0,932.0,79.0,1.4,26.0,672.0,1018.84,731.91
2016,10,20,13,15,925.0,78.0,1.4,26.0,650.0,991.9,716.06
2016,10,20,13,30,918.0,77.0,1.4,26.0,628.0,961.71,698.18
2016,10,20,13,45,907.5,76.0,1.4,26.0,598.5,925.25,676.23
2016,10,20,14,0,897.0,75.0,1.4,26.0,569.0,886.1,652.42
2016,10,20,14,15,882.5,73.0,1.4,25.5,533.5,839.93,624.92
2016,10,20,14,30,868.0,71.0,1.4,25.0,498.0,791.85,595.65
2016,10,20,14,45,847.5,68.5,1.4,25.0,456.5,744.34,565.02
2016,10,20,15,0,827.0,66.0,1.4,25.0,415.0,687.92,527.49
2016,10,20,15,15,798.5,63.0,1.3,24.5,369.0,625.05,483.44
2016,10,20,15,30,770.0,60.0,1.2,24.0,323.0,562.78,437.48
2016,10,20,15,45,728.0,55.5,1.1,23.5,274.5,492.16,383.52
2016,10,20,16,0,686.0,51.0,1.0,23.0,226.0,424.35,329.53
2016,10,20,16,15,618.5,45.0,0.95,21.5,177.0,346.61,267.13
2016,10,20,16,30,551.0,39.0,0.9,20.0,128.0,275.35,207.2
2016,10,20,16,45,433.5,30.0,0.9,19.0,84.5,195.07,137.78
2016,10,20,17,0,316.0,21.0,0.9,18.0,41.0,120.06,37.35
2016,10,20,17,15,158.0,10.5,0.95,17.5,20.5,41.98,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,216.5,15.5,0.65,13.5,40.0,88.48,29.88
2016,10,21,7,0,433.0,31.0,0.6,14.0,80.0,198.38,144.08
2016,10,21,7,15,520.5,38.5,0.55,14.5,126.5,268.55,207.11
2016,10,21,7,30,608.0,46.0,0.5,15.0,173.0,345.98,273.17
2016,10,21,7,45,663.0,50.5,0.45,16.0,221.5,415.39,330.14
2016,10,21,8,0,718.0,55.0,0.4,17.0,270.0,489.38,387.64
2016,10,21,8,15,752.5,59.0,0.4,17.5,316.5,554.28,436.72
2016,10,21,8,30,787.0,63.0,0.4,18.0,363.0,620.81,484.87
2016,10,21,8,45,812.5,65.0,0.4,19.0,406.5,679.72,523.73
2016,10,21,9,0,838.0,67.0,0.4,20.0,450.0,731.18,555.16
2016,10,21,9,15,854.5,69.5,0.45,20.5,488.0,782.29,587.41
2016,10,21,9,30,871.0,72.0,0.5,21.0,526.0,831.99,618.08
2016,10,21,9,45,882.0,74.0,0.6,22.0,557.5,874.51,643.31
2016,10,21,10,0,893.0,76.0,0.7,23.0,589.0,914.66,666.76
2016,10,21,10,15,901.0,77.0,0.7,23.5,614.0,948.16,685.06
2016,10,21,10,30,909.0,78.0,0.7,24.0,639.0,978.69,701.39
2016,10,21,10,45,914.0,79.0,0.75,24.5,656.5,1003.1,714.97
2016,10,21,11,0,919.0,80.0,0.8,25.0,674.0,1024.09,726.55
2016,10,21,11,15,921.5,80.5,0.8,25.0,683.5,1038.38,734.48
2016,10,21,11,30,924.0,81.0,0.8,25.0,693.0,1048.98,740.39
2016,10,21,11,45,922.5,82.0,0.85,25.5,694.5,1052.34,741.79
2016,10,21,12,0,921.0,83.0,0.9,26.0,696.0,1051.88,741.12
2016,10,21,12,15,919.0,82.5,0.95,26.0,689.5,1045.31,738.38
2016,10,21,12,30,917.0,82.0,1.0,26.0,683.0,1034.99,733.54
2016,10,21,12,45,908.5,83.0,1.05,26.0,667.5,1016.33,723.7
2016,10,21,13,0,900.0,84.0,1.1,26.0,652.0,994.26,711.85
2016,10,21,13,15,892.5,83.0,1.15,25.5,630.0,967.48,698.41
2016,10,21,13,30,885.0,82.0,1.2,25.0,608.0,937.6,682.86
2016,10,21,13,45,872.5,80.5,1.25,25.0,579.0,899.64,660.57
2016,10,21,14,0,860.0,79.0,1.3,25.0,550.0,859.24,636.44
2016,10,21,14,15,844.5,77.0,1.35,24.5,514.5,822.44,615.53
2016,10,21,14,30,829.0,75.0,1.4,24.0,479.0,774.29,586.35
2016,10,21,14,45,697.0,94.0,1.45,24.0,414.0,664.17,511.76
2016,10,21,15,0,565.0,113.0,1.5,24.0,349.0,557.15,434.66
2016,10,21,15,15,538.5,105.0,1.45,23.0,309.5,501.5,395.2
2016,10,21,15,30,512.0,97.0,1.4,22.0,270.0,440.74,350.06
2016,10,21,15,45,572.5,75.5,1.4,21.5,241.5,429.74,341.07
2016,10,21,16,0,633.0,54.0,1.4,21.0,213.0,403.82,318.45
2016,10,21,16,15,563.0,47.5,1.3,20.0,165.5,327.5,255.19
2016,10,21,16,30,493.0,41.0,1.2,19.0,118.0,258.3,195.8
2016,10,21,16,45,371.5,31.0,1.2,18.5,76.5,176.0,124.01
2016,10,21,17,0,250.0,21.0,1.2,18.0,35.0,101.41,17.69
2016,10,21,17,15,125.0,10.5,1.2,17.5,17.5,35.11,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,134.5,18.0,0.75,12.5,32.5,65.95,15.16
2016,10,22,7,0,269.0,36.0,0.7,13.0,65.0,146.59,106.77
2016,10,22,7,15,329.0,50.5,0.7,13.5,105.0,202.6,158.02
2016,10,22,7,30,389.0,65.0,0.7,14.0,145.0,265.69,212.87
2016,10,22,7,45,434.5,76.0,0.7,14.5,186.5,323.91,262.42
2016,10,22,8,0,480.0,87.0,0.7,15.0,228.0,386.6,313.71
2016,10,22,8,15,513.5,94.5,0.65,15.5,268.5,448.57,362.02
2016,10,22,8,30,547.0,102.0,0.6,16.0,309.0,507.36,406.03
2016,10,22,8,45,688.0,87.0,0.6,16.5,378.0,620.5,489.95
2016,10,22,9,0,829.0,72.0,0.6,17.0,447.0,739.16,571.12
2016,10,22,9,15,847.0,74.5,0.55,17.5,485.5,791.86,602.37
2016,10,22,9,30,865.0,77.0,0.5,18.0,524.0,834.24,626.68
2016,10,22,9,45,867.5,82.5,0.5,18.5,554.0,883.02,655.69
2016,10,22,10,0,870.0,88.0,0.5,19.0,584.0,919.87,676.33
2016,10,22,10,15,879.0,89.5,0.55,19.5,609.0,943.65,689.66
2016,10,22,10,30,888.0,91.0,0.6,20.0,634.0,975.16,708.08
2016,10,22,10,45,657.5,172.5,0.65,20.5,581.0,878.73,644.89
2016,10,22,11,0,427.0,254.0,0.7,21.0,528.0,738.42,548.49
2016,10,22,11,15,667.5,173.5,0.75,21.0,609.0,910.69,668.66
2016,10,22,11,30,908.0,93.0,0.8,21.0,690.0,1047.99,753.53
2016,10,22,11,45,909.5,92.5,0.85,21.5,692.0,1052.5,753.69
2016,10,22,12,0,911.0,92.0,0.9,22.0,694.0,1053.27,753.79
2016,10,22,12,15,909.0,92.0,0.9,22.0,688.0,1047.31,750.28
2016,10,22,12,30,907.0,92.0,0.9,22.0,682.0,1037.65,744.73
2016,10,22,12,45,895.5,94.0,0.95,22.0,666.0,1017.24,733.74
2016,10,22,13,0,884.0,96.0,1.0,22.0,650.0,993.53,720.81
2016,10,22,13,15,876.0,94.5,1.0,22.0,628.0,977.87,712.06
2016,10,22,13,30,868.0,93.0,1.0,22.0,606.0,946.71,693.36
2016,10,22,13,45,856.5,91.5,1.05,22.0,577.0,909.46,671.66
2016,10,22,14,0,845.0,90.0,1.1,22.0,548.0,869.67,648.03
2016,10,22,14,15,685.0,120.0,1.1,21.5,475.5,743.7,565.75
2016,10,22,14,30,525.0,150.0,1.1,21.0,403.0,610.45,473.68
2016,10,22,14,45,490.5,142.0,1.15,20.5,362.5,551.94,433.79
2016,10,22,15,0,456.0,134.0,1.2,20.0,322.0,494.97,392.91
2016,10,22,15,15,427.5,124.5,1.2,19.5,285.0,442.32,353.77
2016,10,22,15,30,399.0,115.0,1.2,19.0,248.0,391.43,314.64
2016,10,22,15,45,373.0,100.0,1.2,18.5,209.0,338.2,272.41
2016,10,22,16,0,347.0,85.0,1.2,18.0,170.0,287.15,230.36
2016,10,22,16,15,302.5,69.0,1.15,17.0,131.5,229.11,181.55
2016,10,22,16,30,258.0,53.0,1.1,16.0,93.0,175.98,135.44
2016,10,22,16,45,177.0,37.0,1.1,15.5,59.5,116.02,82.01
2016,10,22,17,0,96.0,21.0,1.1,15.0,26.0,57.65,0.0
2016,10,22,17,15,48.0,10.5,1.1,14.5,13.0,18.64,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,16.5,0.85,11.5,36.0,81.32,9.94
2016,10,23,7,0,372.0,33.0,0.8,12.0,72.0,181.6,131.86
2016,10,23,7,15,465.5,41.5,0.75,12.5,117.5,252.22,196.55
2016,10,23,7,30,559.0,50.0,0.7,13.0,163.0,333.3,266.26
2016,10,23,7,45,618.0,55.5,0.7,14.0,210.5,403.06,324.63
2016,10,23,8,0,677.0,61.0,0.7,15.0,258.0,478.11,384.45
2016,10,23,8,15,715.0,65.5,0.75,15.5,304.5,540.95,433.57
2016,10,23,8,30,753.0,70.0,0.8,16.0,351.0,608.72,484.41
2016,10,23,8,45,779.5,73.0,0.85,17.0,394.0,668.11,525.7
2016,10,23,9,0,806.0,76.0,0.9,18.0,437.0,727.6,564.58
2016,10,23,9,15,824.5,78.5,0.95,18.5,475.0,779.79,598.4
2016,10,23,9,30,843.0,81.0,1.0,19.0,513.0,830.73,630.76
2016,10,23,9,45,862.0,81.0,1.05,19.5,546.0,877.49,659.76
2016,10,23,10,0,881.0,81.0,1.1,20.0,579.0,912.01,680.31
2016,10,23,10,15,668.0,155.0,1.15,20.0,542.5,838.98,630.92
2016,10,23,10,30,455.0,229.0,1.2,20.0,506.0,721.76,548.26
2016,10,23,10,45,680.5,157.5,1.25,20.5,584.5,886.32,663.53
2016,10,23,11,0,906.0,86.0,1.3,21.0,663.0,1020.2,747.4
2016,10,23,11,15,908.0,86.5,1.35,21.0,672.5,1033.75,754.56
2016,10,23,11,30,910.0,87.0,1.4,21.0,682.0,1043.65,761.2
2016,10,23,11,45,906.5,88.5,1.45,21.5,682.5,1045.42,761.44
2016,10,23,12,0,903.0,90.0,1.5,22.0,683.0,1043.45,759.56
2016,10,23,12,15,900.0,89.5,1.5,22.0,676.0,1035.88,754.97
2016,10,23,12,30,897.0,89.0,1.5,22.0,669.0,1024.67,748.28
2016,10,23,12,45,889.0,89.5,1.5,22.0,653.5,1006.09,737.06
2016,10,23,13,0,881.0,90.0,1.5,22.0,638.0,984.17,723.86
2016,10,23,13,15,872.5,89.0,1.5,22.0,616.0,956.81,707.21
2016,10,23,13,30,864.0,88.0,1.5,22.0,594.0,937.56,695.94
2016,10,23,13,45,851.5,86.5,1.55,22.0,564.5,899.56,672.83
2016,10,23,14,0,839.0,85.0,1.6,22.0,535.0,859.13,647.99
2016,10,23,14,15,822.0,82.5,1.6,21.5,500.0,811.54,618.5
2016,10,23,14,30,805.0,80.0,1.6,21.0,465.0,762.37,587.38
2016,10,23,14,45,780.0,77.5,1.6,21.0,424.0,705.83,549.23
2016,10,23,15,0,755.0,75.0,1.6,21.0,383.0,648.98,510.03
2016,10,23,15,15,722.5,71.0,1.6,20.5,338.5,585.48,464.18
2016,10,23,15,30,690.0,67.0,1.6,20.0,294.0,526.19,419.42
2016,10,23,15,45,636.5,62.5,1.6,19.5,246.5,453.15,362.23
2016,10,23,16,0,583.0,58.0,1.6,19.0,199.0,384.34,306.1
2016,10,23,16,15,508.0,50.5,1.55,18.0,153.0,307.22,241.8
2016,10,23,16,30,433.0,43.0,1.5,17.0,107.0,237.76,181.69
2016,10,23,16,45,216.5,35.5,1.45,16.5,67.5,128.41,89.32
2016,10,23,17,0,0.0,28.0,1.4,16.0,28.0,27.25,0.0
2016,10,23,17,15,0.0,14.0,1.35,15.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,13.5,20.0,24.86,0.0
2016,10,24,7,0,46.0,35.0,1.9,14.0,40.0,55.53,37.7
2016,10,24,7,15,68.5,55.0,1.95,14.0,67.0,88.01,67.26
2016,10,24,7,30,91.0,75.0,2.0,14.0,94.0,122.65,97.91
2016,10,24,7,45,103.0,95.5,2.1,14.5,121.5,154.87,126.04
2016,10,24,8,0,115.0,116.0,2.2,15.0,149.0,188.35,154.61
2016,10,24,8,15,126.0,134.5,2.2,15.0,176.5,220.03,181.35
2016,10,24,8,30,137.0,153.0,2.2,15.0,204.0,252.8,208.45
2016,10,24,8,45,81.5,161.5,2.2,15.5,192.5,211.99,173.43
2016,10,24,9,0,26.0,170.0,2.2,16.0,181.0,165.57,133.41
2016,10,24,9,15,52.5,195.0,2.15,16.0,220.5,228.53,185.28
2016,10,24,9,30,79.0,220.0,2.1,16.0,260.0,279.42,226.29
2016,10,24,9,45,79.0,234.0,2.1,16.0,276.5,296.19,238.97
2016,10,24,10,0,79.0,248.0,2.1,16.0,293.0,312.99,251.72
2016,10,24,10,15,40.5,212.0,2.05,16.5,235.0,236.96,189.48
2016,10,24,10,30,2.0,176.0,2.0,17.0,177.0,146.81,115.25
2016,10,24,10,45,1.0,144.0,2.0,17.5,144.5,116.44,90.43
2016,10,24,11,0,0.0,112.0,2.0,18.0,112.0,87.58,66.68
2016,10,24,11,15,0.0,104.5,1.95,18.0,104.5,81.24,61.48
2016,10,24,11,30,0.0,97.0,1.9,18.0,97.0,74.99,56.34
2016,10,24,11,45,0.0,116.0,1.85,18.5,116.0,90.92,69.22
2016,10,24,12,0,0.0,135.0,1.8,19.0,135.0,107.26,82.3
2016,10,24,12,15,0.0,151.0,1.8,19.0,151.5,121.38,93.69
2016,10,24,12,30,0.0,167.0,1.8,19.0,168.0,135.86,105.36
2016,10,24,12,45,171.5,215.0,1.8,19.0,321.5,393.82,314.11
2016,10,24,13,0,343.0,263.0,1.8,19.0,475.0,637.5,496.92
2016,10,24,13,15,339.0,254.5,1.8,19.0,458.0,616.53,480.2
2016,10,24,13,30,335.0,246.0,1.8,19.0,441.0,594.46,464.88
2016,10,24,13,45,200.0,237.0,1.85,19.0,352.0,430.68,341.1
2016,10,24,14,0,65.0,228.0,1.9,19.0,263.0,277.04,220.04
2016,10,24,14,15,106.5,217.5,1.9,18.5,270.0,299.75,240.73
2016,10,24,14,30,148.0,207.0,1.9,18.0,277.0,336.64,271.53
2016,10,24,14,45,98.0,184.0,1.95,18.0,229.0,251.3,203.13
2016,10,24,15,0,48.0,161.0,2.0,18.0,181.0,187.56,151.01
2016,10,24,15,15,43.0,143.0,1.95,17.5,159.5,164.47,132.63
2016,10,24,15,30,38.0,125.0,1.9,17.0,138.0,142.02,114.32
2016,10,24,15,45,30.5,106.0,1.85,17.0,115.0,117.62,93.81
2016,10,24,16,0,23.0,87.0,1.8,17.0,92.0,94.13,73.78
2016,10,24,16,15,11.5,67.5,1.7,16.5,70.0,63.25,47.47
2016,10,24,16,30,0.0,48.0,1.6,16.0,48.0,40.9,28.26
2016,10,24,16,45,0.0,30.0,1.5,15.5,30.0,25.06,13.68
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,9.14,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,1.2,14.5,5.5,4.16,0.0
2016,10,25,7,0,0.0,11.0,1.2,15.0,11.0,8.34,0.91
2016,10,25,7,15,0.0,18.5,1.2,15.0,18.5,14.06,6.12
2016,10,25,7,30,0.0,26.0,1.2,15.0,26.0,19.8,11.2
2016,10,25,7,45,0.0,34.0,1.3,15.5,34.0,25.93,16.53
2016,10,25,8,0,0.0,42.0,1.4,16.0,42.0,32.08,21.79
2016,10,25,8,15,0.0,49.5,1.45,16.0,49.5,37.86,26.71
2016,10,25,8,30,0.0,57.0,1.5,16.0,57.0,43.65,31.59
2016,10,25,8,45,0.0,84.5,1.55,16.5,84.5,65.78,50.09
2016,10,25,9,0,0.0,112.0,1.6,17.0,112.0,89.73,69.81
2016,10,25,9,15,74.5,168.0,1.6,17.5,205.5,216.57,175.5
2016,10,25,9,30,149.0,224.0,1.6,18.0,299.0,362.83,291.37
2016,10,25,9,45,138.0,238.5,1.65,18.5,311.5,374.03,297.85
2016,10,25,10,0,127.0,253.0,1.7,19.0,324.0,384.25,304.26
2016,10,25,10,15,95.0,257.0,1.65,19.0,312.0,339.93,268.86
2016,10,25,10,30,63.0,261.0,1.6,19.0,300.0,314.61,247.99
2016,10,25,10,45,65.0,268.0,1.6,19.5,308.5,324.85,255.31
2016,10,25,11,0,67.0,275.0,1.6,20.0,317.0,335.16,262.47
2016,10,25,11,15,33.5,179.5,1.55,20.0,200.5,197.13,154.5
2016,10,25,11,30,0.0,84.0,1.5,20.0,84.0,64.72,47.4
2016,10,25,11,45,0.0,84.0,1.5,20.0,84.0,64.72,47.55
2016,10,25,12,0,0.0,84.0,1.5,20.0,84.0,64.72,47.55
2016,10,25,12,15,0.0,55.5,1.5,20.0,55.5,42.65,29.52
2016,10,25,12,30,0.0,27.0,1.5,20.0,27.0,20.69,11.47
2016,10,25,12,45,0.0,35.5,1.5,20.5,35.5,27.22,16.84
2016,10,25,13,0,0.0,44.0,1.5,21.0,44.0,33.76,22.19
2016,10,25,13,15,0.0,77.0,1.5,21.0,77.0,59.24,43.1
2016,10,25,13,30,0.0,110.0,1.5,21.0,110.0,86.15,65.06
2016,10,25,13,45,6.0,148.0,1.5,21.0,151.0,125.63,97.3
2016,10,25,14,0,12.0,186.0,1.5,21.0,192.0,167.78,131.37
2016,10,25,14,15,71.0,195.0,1.45,20.5,229.0,244.8,194.92
2016,10,25,14,30,130.0,204.0,1.4,20.0,266.0,319.61,255.28
2016,10,25,14,45,235.0,176.0,1.4,20.0,275.0,379.91,304.42
2016,10,25,15,0,340.0,148.0,1.4,20.0,284.0,412.75,331.62
2016,10,25,15,15,330.0,131.0,1.3,19.5,250.0,370.96,299.17
2016,10,25,15,30,320.0,114.0,1.2,19.0,216.0,329.48,266.52
2016,10,25,15,45,300.0,97.5,1.2,19.0,181.0,283.4,228.84
2016,10,25,16,0,280.0,81.0,1.2,19.0,146.0,250.74,200.61
2016,10,25,16,15,244.5,64.0,1.1,18.5,111.0,199.42,156.76
2016,10,25,16,30,209.0,47.0,1.0,18.0,76.0,152.01,115.16
2016,10,25,16,45,104.5,32.5,0.95,17.5,47.0,80.49,52.55
2016,10,25,17,0,0.0,18.0,0.9,17.0,18.0,14.16,0.0
2016,10,25,17,15,0.0,9.0,0.85,16.5,9.0,7.08,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.5,0.8,12.5,33.0,83.08,0.0
2016,10,26,7,0,408.0,27.0,0.7,13.0,66.0,191.37,134.05
2016,10,26,7,15,502.5,34.0,0.7,13.5,110.5,259.42,200.31
2016,10,26,7,30,597.0,41.0,0.7,14.0,155.0,341.76,271.5
2016,10,26,7,45,653.0,46.0,0.75,15.0,202.0,411.59,330.35
2016,10,26,8,0,709.0,51.0,0.8,16.0,249.0,486.19,390.29
2016,10,26,8,15,745.0,54.5,0.8,16.5,295.0,550.82,440.42
2016,10,26,8,30,781.0,58.0,0.8,17.0,341.0,617.23,489.7
2016,10,26,8,45,806.0,60.5,0.85,18.0,383.0,675.82,529.52
2016,10,26,9,0,831.0,63.0,0.9,19.0,425.0,726.87,562.31
2016,10,26,9,15,848.5,65.0,0.95,19.5,462.5,777.63,595.19
2016,10,26,9,30,866.0,67.0,1.0,20.0,500.0,827.08,626.51
2016,10,26,9,45,876.5,69.5,1.1,20.5,531.5,869.36,653.26
2016,10,26,10,0,887.0,72.0,1.2,21.0,563.0,909.26,678.24
2016,10,26,10,15,896.5,73.0,1.2,21.0,588.0,943.75,699.23
2016,10,26,10,30,906.0,74.0,1.2,21.0,613.0,975.37,718.3
2016,10,26,10,45,909.0,76.5,1.3,21.5,630.0,999.4,732.82
2016,10,26,11,0,912.0,79.0,1.4,22.0,647.0,1019.96,745.25
2016,10,26,11,15,916.0,79.5,1.45,22.0,657.5,1035.49,755.2
2016,10,26,11,30,920.0,80.0,1.5,22.0,668.0,1047.39,763.05
2016,10,26,11,45,919.0,81.0,1.55,22.5,670.0,1051.09,764.44
2016,10,26,12,0,918.0,82.0,1.6,23.0,672.0,1051.03,763.71
2016,10,26,12,15,916.5,82.0,1.6,23.0,666.0,1045.47,760.38
2016,10,26,12,30,915.0,82.0,1.6,23.0,660.0,1036.2,754.92
2016,10,26,12,45,910.0,81.5,1.6,23.0,646.0,1019.16,744.7
2016,10,26,13,0,905.0,81.0,1.6,23.0,632.0,998.64,732.44
2016,10,26,13,15,897.5,80.0,1.6,22.5,610.5,971.74,717.53
2016,10,26,13,30,890.0,79.0,1.6,22.0,589.0,941.74,700.58
2016,10,26,13,45,879.5,77.5,1.6,22.0,560.0,905.47,678.04
2016,10,26,14,0,869.0,76.0,1.6,22.0,531.0,866.65,653.66
2016,10,26,14,15,853.0,74.0,1.55,21.5,495.5,829.19,630.61
2016,10,26,14,30,837.0,72.0,1.5,21.0,460.0,780.42,599.36
2016,10,26,14,45,815.0,69.0,1.45,21.0,419.5,724.42,561.41
2016,10,26,15,0,793.0,66.0,1.4,21.0,379.0,667.82,522.31
2016,10,26,15,15,761.0,63.0,1.3,20.5,334.0,604.25,476.59
2016,10,26,15,30,729.0,60.0,1.2,20.0,289.0,541.67,429.15
2016,10,26,15,45,682.5,55.0,1.15,19.5,242.0,470.02,373.23
2016,10,26,16,0,636.0,50.0,1.1,19.0,195.0,401.68,317.51
2016,10,26,16,15,558.0,43.0,1.0,18.0,148.5,324.08,252.77
2016,10,26,16,30,480.0,36.0,0.9,17.0,102.0,251.53,189.79
2016,10,26,16,45,341.0,25.5,0.85,16.5,62.5,163.36,106.23
2016,10,26,17,0,202.0,15.0,0.8,16.0,23.0,68.06,0.0
2016,10,26,17,15,101.0,7.5,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,0.95,13.5,2.0,1.51,0.0
2016,10,27,7,0,0.0,4.0,1.0,14.0,4.0,3.02,0.0
2016,10,27,7,15,0.0,7.0,1.0,14.5,7.0,5.3,0.0
2016,10,27,7,30,0.0,10.0,1.0,15.0,10.0,7.58,0.79
2016,10,27,7,45,0.0,13.5,1.05,16.0,13.5,10.25,3.11
2016,10,27,8,0,0.0,17.0,1.1,17.0,17.0,12.92,5.39
2016,10,27,8,15,0.0,20.0,1.1,17.5,20.0,15.22,7.33
2016,10,27,8,30,0.0,23.0,1.1,18.0,23.0,17.52,9.25
2016,10,27,8,45,0.0,58.0,1.15,18.5,58.0,44.42,31.87
2016,10,27,9,0,0.0,93.0,1.2,19.0,93.0,72.88,55.37
2016,10,27,9,15,12.0,141.0,1.15,19.0,147.0,126.0,99.22
2016,10,27,9,30,24.0,189.0,1.1,19.0,201.0,182.7,144.94
2016,10,27,9,45,12.0,149.0,1.1,19.5,155.0,132.57,103.62
2016,10,27,10,0,0.0,109.0,1.1,20.0,109.0,85.52,64.8
2016,10,27,10,15,1.5,144.5,1.15,20.0,145.5,118.17,91.29
2016,10,27,10,30,3.0,180.0,1.2,20.0,182.0,152.23,118.42
2016,10,27,10,45,9.5,201.0,1.25,20.5,207.5,178.33,138.94
2016,10,27,11,0,16.0,222.0,1.3,21.0,233.0,205.07,159.73
2016,10,27,11,15,8.0,136.0,1.45,20.5,141.5,116.51,89.51
2016,10,27,11,30,0.0,50.0,1.6,20.0,50.0,38.4,26.01
2016,10,27,11,45,0.0,50.0,1.75,20.0,50.0,38.4,26.05
2016,10,27,12,0,0.0,50.0,1.9,20.0,50.0,38.4,26.05
2016,10,27,12,15,0.5,109.5,1.9,19.5,110.0,86.01,65.11
2016,10,27,12,30,1.0,169.0,1.9,19.0,170.0,139.18,108.28
2016,10,27,12,45,8.0,192.0,1.95,18.5,197.0,167.96,131.92
2016,10,27,13,0,15.0,215.0,2.0,18.0,224.0,197.55,156.21
2016,10,27,13,15,7.5,155.5,1.9,18.0,160.0,133.74,104.71
2016,10,27,13,30,0.0,96.0,1.8,18.0,96.0,74.31,56.08
2016,10,27,13,45,0.0,109.0,1.7,18.0,109.0,85.56,65.52
2016,10,27,14,0,0.0,122.0,1.6,18.0,122.0,97.33,75.32
2016,10,27,14,15,9.5,146.0,1.5,18.0,150.5,128.19,101.14
2016,10,27,14,30,19.0,170.0,1.4,18.0,179.0,160.57,127.95
2016,10,27,14,45,9.5,119.0,1.35,18.0,123.5,104.0,81.53
2016,10,27,15,0,0.0,68.0,1.3,18.0,68.0,52.16,38.35
2016,10,27,15,15,0.0,60.0,1.2,18.0,60.0,45.96,33.28
2016,10,27,15,30,0.0,52.0,1.1,18.0,52.0,39.79,28.11
2016,10,27,15,45,0.0,43.0,1.0,18.0,43.0,32.85,22.23
2016,10,27,16,0,0.0,34.0,0.9,18.0,34.0,25.94,16.29
2016,10,27,16,15,0.0,25.5,0.8,17.5,25.5,19.42,10.66
2016,10,27,16,30,0.0,17.0,0.7,17.0,17.0,12.92,4.99
2016,10,27,16,45,0.0,10.0,0.65,17.0,10.0,7.58,0.0
2016,10,27,17,0,0.0,3.0,0.6,17.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.6,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,1.1,15.0,12.0,9.44,0.0
2016,10,28,7,0,0.0,24.0,1.2,15.0,24.0,18.76,8.39
2016,10,28,7,15,0.0,42.5,1.2,15.0,42.5,35.57,23.88
2016,10,28,7,30,0.0,61.0,1.2,15.0,61.0,51.88,38.19
2016,10,28,7,45,7.0,79.5,1.25,15.5,81.5,71.68,55.26
2016,10,28,8,0,14.0,98.0,1.3,16.0,102.0,92.21,72.76
2016,10,28,8,15,19.5,115.5,1.25,16.0,122.0,111.53,89.11
2016,10,28,8,30,25.0,133.0,1.2,16.0,142.0,143.05,115.33
2016,10,28,8,45,218.5,141.5,1.2,16.0,234.0,321.78,264.39
2016,10,28,9,0,412.0,150.0,1.2,16.0,326.0,508.17,410.77
2016,10,28,9,15,600.5,114.5,1.2,16.0,396.5,649.45,517.05
2016,10,28,9,30,789.0,79.0,1.2,16.0,467.0,787.51,613.23
2016,10,28,9,45,451.0,162.0,1.3,16.5,387.0,607.32,479.37
2016,10,28,10,0,113.0,245.0,1.4,17.0,307.0,344.29,273.78
2016,10,28,10,15,81.0,246.0,1.45,17.5,291.5,316.56,251.96
2016,10,28,10,30,49.0,247.0,1.5,18.0,276.0,287.34,227.5
2016,10,28,10,45,28.5,224.0,1.55,18.5,241.0,240.96,190.09
2016,10,28,11,0,8.0,201.0,1.6,19.0,206.0,176.83,138.33
2016,10,28,11,15,7.0,197.5,1.6,19.0,201.5,172.23,134.71
2016,10,28,11,30,6.0,194.0,1.6,19.0,197.0,167.73,131.04
2016,10,28,11,45,14.5,217.5,1.65,19.5,226.0,199.07,156.0
2016,10,28,12,0,23.0,241.0,1.7,20.0,255.0,231.16,181.15
2016,10,28,12,15,11.5,147.5,1.65,19.5,154.5,130.38,101.17
2016,10,28,12,30,0.0,54.0,1.6,19.0,54.0,41.48,28.68
2016,10,28,12,45,106.5,165.0,1.6,19.0,228.5,275.61,221.46
2016,10,28,13,0,213.0,276.0,1.6,19.0,403.0,505.39,397.5
2016,10,28,13,15,258.0,258.5,1.55,19.0,407.5,546.96,427.72
2016,10,28,13,30,303.0,241.0,1.5,19.0,412.0,562.27,440.25
2016,10,28,13,45,301.5,228.5,1.45,19.0,391.5,537.74,422.53
2016,10,28,14,0,300.0,216.0,1.4,19.0,371.0,512.32,404.35
2016,10,28,14,15,541.5,147.0,1.3,19.0,403.0,646.88,508.59
2016,10,28,14,30,783.0,78.0,1.2,19.0,435.0,745.56,578.62
2016,10,28,14,45,764.0,74.0,1.2,19.0,396.0,692.85,541.34
2016,10,28,15,0,745.0,70.0,1.2,19.0,357.0,639.43,504.46
2016,10,28,15,15,711.5,66.0,1.15,18.5,313.5,575.88,458.24
2016,10,28,15,30,678.0,62.0,1.1,18.0,270.0,513.59,410.78
2016,10,28,15,45,633.0,56.0,1.05,18.0,225.0,447.5,357.68
2016,10,28,16,0,588.0,50.0,1.0,18.0,180.0,381.78,302.93
2016,10,28,16,15,506.0,43.0,0.9,17.0,135.0,301.89,236.13
2016,10,28,16,30,424.0,36.0,0.8,16.0,90.0,230.57,173.79
2016,10,28,16,45,212.0,27.0,0.75,15.5,54.0,118.2,70.65
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,144.5,14.0,0.95,14.5,26.5,53.18,0.0
2016,10,29,7,0,289.0,28.0,1.0,15.0,53.0,152.22,99.59
2016,10,29,7,15,393.0,37.5,1.05,15.0,95.0,224.39,172.45
2016,10,29,7,30,497.0,47.0,1.1,15.0,137.0,307.73,245.02
2016,10,29,7,45,564.5,53.0,1.15,15.5,183.0,379.26,306.19
2016,10,29,8,0,632.0,59.0,1.2,16.0,229.0,457.04,370.12
2016,10,29,8,15,316.0,68.0,1.2,16.0,153.0,293.45,241.32
2016,10,29,8,30,0.0,77.0,1.2,16.0,77.0,60.09,45.22
2016,10,29,8,45,390.5,74.5,1.3,16.5,240.0,397.19,328.28
2016,10,29,9,0,781.0,72.0,1.4,17.0,403.0,709.89,563.38
2016,10,29,9,15,401.5,128.0,1.4,17.0,299.0,494.08,396.81
2016,10,29,9,30,22.0,184.0,1.4,17.0,195.0,176.83,140.35
