Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,135.0,210.5,1.45,17.5,283.0,342.12,275.54
2016,10,29,10,0,248.0,237.0,1.5,18.0,371.0,501.05,397.4
2016,10,29,10,15,131.0,222.0,1.5,18.0,293.0,357.95,284.62
2016,10,29,10,30,14.0,207.0,1.5,18.0,215.0,189.73,149.32
2016,10,29,10,45,16.5,216.5,1.5,18.5,226.5,201.2,158.61
2016,10,29,11,0,19.0,226.0,1.5,19.0,238.0,212.86,167.43
2016,10,29,11,15,150.0,254.0,1.45,19.0,348.0,422.25,333.32
2016,10,29,11,30,281.0,282.0,1.4,19.0,458.0,614.72,475.84
2016,10,29,11,45,284.0,281.5,1.4,19.5,459.5,618.33,475.74
2016,10,29,12,0,287.0,281.0,1.4,20.0,461.0,620.72,476.6
2016,10,29,12,15,595.0,180.5,1.35,20.0,550.0,853.63,645.36
2016,10,29,12,30,903.0,80.0,1.3,20.0,639.0,1023.17,753.6
2016,10,29,12,45,898.0,80.0,1.3,20.0,625.0,1006.9,741.35
2016,10,29,13,0,893.0,80.0,1.3,20.0,611.0,987.22,729.57
2016,10,29,13,15,885.0,79.0,1.25,20.0,589.5,960.12,712.24
2016,10,29,13,30,877.0,78.0,1.2,20.0,568.0,930.0,693.06
2016,10,29,13,45,865.0,76.5,1.2,20.0,539.0,892.79,669.96
2016,10,29,14,0,853.0,75.0,1.2,20.0,510.0,853.19,645.11
2016,10,29,14,15,836.5,73.0,1.2,20.0,475.0,815.96,621.6
2016,10,29,14,30,820.0,71.0,1.2,20.0,440.0,767.5,589.95
2016,10,29,14,45,795.5,68.5,1.2,20.0,400.0,710.98,552.09
2016,10,29,15,0,771.0,66.0,1.2,20.0,360.0,654.12,513.11
2016,10,29,15,15,737.5,62.5,1.15,19.5,316.0,590.03,467.13
2016,10,29,15,30,704.0,59.0,1.1,19.0,272.0,527.15,419.48
2016,10,29,15,45,650.5,54.0,1.05,18.5,225.5,452.81,361.04
2016,10,29,16,0,597.0,49.0,1.0,18.0,179.0,386.08,306.06
2016,10,29,16,15,514.5,42.0,0.95,17.0,133.5,305.45,238.73
2016,10,29,16,30,432.0,35.0,0.9,16.0,88.0,233.47,175.51
2016,10,29,16,45,280.5,24.0,0.85,15.5,52.0,139.68,78.82
2016,10,29,17,0,129.0,13.0,0.8,15.0,16.0,46.69,0.0
2016,10,29,17,15,64.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,106.0,15.0,2.0,13.5,24.0,42.91,0.0
2016,10,30,7,0,212.0,30.0,2.1,14.0,48.0,126.05,79.83
2016,10,30,7,15,318.5,41.5,2.2,14.0,88.0,197.87,153.07
2016,10,30,7,30,425.0,53.0,2.3,14.0,128.0,280.5,225.88
2016,10,30,7,45,486.0,62.0,2.4,14.5,172.0,348.37,285.25
2016,10,30,8,0,547.0,71.0,2.5,15.0,216.0,421.91,347.43
2016,10,30,8,15,313.5,106.0,2.55,15.0,192.5,337.26,279.27
2016,10,30,8,30,80.0,141.0,2.6,15.0,169.0,191.5,157.19
2016,10,30,8,45,40.0,104.0,2.65,15.5,118.0,121.66,98.39
2016,10,30,9,0,0.0,67.0,2.7,16.0,67.0,51.38,37.95
2016,10,30,9,15,0.0,56.0,2.75,16.0,56.0,42.9,30.74
2016,10,30,9,30,0.0,45.0,2.8,16.0,45.0,34.44,23.53
2016,10,30,9,45,0.0,77.0,2.85,16.5,77.0,59.17,44.16
2016,10,30,10,0,0.0,109.0,2.9,17.0,109.0,85.69,65.99
2016,10,30,10,15,125.5,183.5,2.85,17.0,256.5,309.26,251.81
2016,10,30,10,30,251.0,258.0,2.8,17.0,404.0,542.33,433.47
2016,10,30,10,45,178.5,268.5,2.8,17.5,373.5,464.86,370.27
2016,10,30,11,0,106.0,279.0,2.8,18.0,343.0,383.56,305.01
2016,10,30,11,15,474.0,192.0,2.75,18.0,485.5,730.3,575.58
2016,10,30,11,30,842.0,105.0,2.7,18.0,628.0,1013.78,772.35
2016,10,30,11,45,851.0,102.0,2.65,18.5,632.0,1022.63,773.26
2016,10,30,12,0,860.0,99.0,2.6,19.0,636.0,1027.88,774.71
2016,10,30,12,15,858.0,98.5,2.55,19.0,630.0,1021.3,769.93
2016,10,30,12,30,856.0,98.0,2.5,19.0,624.0,1011.17,763.07
2016,10,30,12,45,853.0,97.0,2.45,19.0,611.0,995.93,752.98
2016,10,30,13,0,850.0,96.0,2.4,19.0,598.0,977.3,740.8
2016,10,30,13,15,575.0,166.5,2.3,18.5,500.5,771.5,599.57
2016,10,30,13,30,300.0,237.0,2.2,18.0,403.0,556.51,439.69
2016,10,30,13,45,556.0,162.5,2.15,18.0,451.0,717.57,566.3
2016,10,30,14,0,812.0,88.0,2.1,18.0,499.0,843.29,655.49
2016,10,30,14,15,793.5,85.5,2.05,18.0,464.0,795.41,621.29
2016,10,30,14,30,775.0,83.0,2.0,18.0,429.0,746.15,587.4
2016,10,30,14,45,746.0,80.5,1.95,18.0,388.5,687.76,546.27
2016,10,30,15,0,717.0,78.0,1.9,18.0,348.0,633.69,507.53
2016,10,30,15,15,679.0,73.5,1.8,17.5,304.0,567.72,457.69
2016,10,30,15,30,641.0,69.0,1.7,17.0,260.0,503.61,407.62
2016,10,30,15,45,579.5,63.5,1.65,16.5,214.0,427.21,346.19
2016,10,30,16,0,518.0,58.0,1.6,16.0,168.0,355.87,286.56
2016,10,30,16,15,426.0,49.0,1.45,15.5,124.0,272.57,215.5
2016,10,30,16,30,334.0,40.0,1.3,15.0,80.0,198.84,150.19
2016,10,30,16,45,167.0,26.5,1.2,14.5,46.5,101.74,52.33
2016,10,30,17,0,0.0,13.0,1.1,14.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,137.5,13.5,0.9,11.5,24.5,51.19,0.0
2016,10,31,7,0,275.0,27.0,0.9,12.0,49.0,145.31,88.66
2016,10,31,7,15,387.0,37.0,0.8,12.5,91.0,222.86,171.76
2016,10,31,7,30,499.0,47.0,0.7,13.0,133.0,310.32,247.47
2016,10,31,7,45,569.5,53.0,0.65,13.5,179.5,383.7,309.71
2016,10,31,8,0,640.0,59.0,0.6,14.0,226.0,463.57,374.37
2016,10,31,8,15,682.5,63.5,0.55,14.0,271.0,529.99,426.6
2016,10,31,8,30,725.0,68.0,0.5,14.0,316.0,595.55,476.09
2016,10,31,8,45,759.0,70.0,0.5,14.5,358.5,657.78,519.82
2016,10,31,9,0,793.0,72.0,0.5,15.0,401.0,720.71,561.7
2016,10,31,9,15,813.0,74.5,0.5,15.5,438.5,773.23,595.05
2016,10,31,9,30,833.0,77.0,0.5,16.0,476.0,824.66,626.92
2016,10,31,9,45,843.0,80.0,0.5,16.5,506.5,866.47,651.64
2016,10,31,10,0,853.0,83.0,0.5,17.0,537.0,905.94,674.53
2016,10,31,10,15,672.5,142.0,0.5,17.0,510.0,835.09,626.1
2016,10,31,10,30,492.0,201.0,0.5,17.0,483.0,733.34,555.84
2016,10,31,10,45,439.0,222.5,0.55,17.5,480.0,715.44,542.75
2016,10,31,11,0,386.0,244.0,0.6,18.0,477.0,671.11,510.7
2016,10,31,11,15,384.0,249.0,0.65,18.0,483.5,679.67,517.43
2016,10,31,11,30,382.0,254.0,0.7,18.0,490.0,686.6,522.42
2016,10,31,11,45,396.5,251.0,0.75,18.0,496.5,699.4,532.13
2016,10,31,12,0,411.0,248.0,0.8,18.0,503.0,710.57,540.73
2016,10,31,12,15,408.5,246.5,0.85,18.0,497.5,704.38,537.04
2016,10,31,12,30,406.0,245.0,0.9,18.0,492.0,696.52,532.45
2016,10,31,12,45,242.5,253.0,1.0,18.0,400.0,537.44,416.69
2016,10,31,13,0,79.0,261.0,1.1,18.0,308.0,335.74,263.8
2016,10,31,13,15,58.0,241.5,1.15,18.0,275.0,292.1,231.15
2016,10,31,13,30,37.0,222.0,1.2,18.0,242.0,249.64,197.86
2016,10,31,13,45,25.5,201.5,1.3,18.0,215.0,197.24,156.6
2016,10,31,14,0,14.0,181.0,1.4,18.0,188.0,166.92,132.34
2016,10,31,14,15,88.0,186.0,1.45,17.5,225.5,253.07,204.81
2016,10,31,14,30,162.0,191.0,1.5,17.0,263.0,335.36,272.27
2016,10,31,14,45,454.0,131.0,1.55,17.0,306.0,518.34,420.01
2016,10,31,15,0,746.0,71.0,1.6,17.0,349.0,643.28,516.3
2016,10,31,15,15,709.0,67.0,1.6,16.5,305.0,577.3,466.02
2016,10,31,15,30,672.0,63.0,1.6,16.0,261.0,516.68,418.98
2016,10,31,15,45,614.5,57.5,1.6,16.0,214.5,441.2,357.65
2016,10,31,16,0,557.0,52.0,1.6,16.0,168.0,370.46,297.89
2016,10,31,16,15,466.0,44.0,1.5,15.0,124.0,286.79,226.78
2016,10,31,16,30,375.0,36.0,1.4,14.0,80.0,212.67,160.52
2016,10,31,16,45,187.5,24.0,1.3,13.5,46.0,105.34,48.2
2016,10,31,17,0,0.0,12.0,1.2,13.0,12.0,9.44,0.0
2016,10,31,17,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,13.5,1.1,11.5,22.5,46.8,0.0
2016,11,1,7,0,244.0,27.0,1.1,12.0,45.0,133.53,76.46
2016,11,1,7,15,359.5,37.5,1.1,12.0,86.5,212.51,163.96
2016,11,1,7,30,475.0,48.0,1.1,12.0,128.0,300.7,241.64
2016,11,1,7,45,550.0,53.5,1.15,12.5,174.0,374.8,305.77
2016,11,1,8,0,625.0,59.0,1.2,13.0,220.0,455.72,373.16
2016,11,1,8,15,669.0,64.0,1.15,13.5,265.0,522.93,426.71
2016,11,1,8,30,713.0,69.0,1.1,14.0,310.0,589.16,477.3
2016,11,1,8,45,489.5,117.0,1.1,14.5,292.5,511.52,414.76
2016,11,1,9,0,266.0,165.0,1.1,15.0,275.0,398.32,323.64
2016,11,1,9,15,545.0,121.5,1.1,15.0,372.5,614.38,493.46
2016,11,1,9,30,824.0,78.0,1.1,15.0,470.0,818.87,637.42
2016,11,1,9,45,842.5,78.5,1.1,15.5,502.0,864.77,663.85
2016,11,1,10,0,861.0,79.0,1.1,16.0,534.0,908.83,690.58
2016,11,1,10,15,871.0,80.5,1.1,16.0,558.5,933.02,705.02
2016,11,1,10,30,881.0,82.0,1.1,16.0,583.0,964.92,724.82
2016,11,1,10,45,656.0,156.5,1.1,16.5,535.5,866.91,656.94
2016,11,1,11,0,431.0,231.0,1.1,17.0,488.0,725.18,555.61
2016,11,1,11,15,391.5,245.0,1.1,17.0,481.5,683.32,526.98
2016,11,1,11,30,352.0,259.0,1.1,17.0,475.0,662.66,511.42
2016,11,1,11,45,351.0,260.5,1.15,17.0,476.0,664.76,513.48
2016,11,1,12,0,350.0,262.0,1.2,17.0,477.0,665.39,514.31
2016,11,1,12,15,624.0,173.5,1.2,17.0,552.5,877.24,666.84
2016,11,1,12,30,898.0,85.0,1.2,17.0,628.0,1025.68,762.39
2016,11,1,12,45,889.0,86.0,1.25,17.5,613.0,1006.74,748.04
2016,11,1,13,0,880.0,87.0,1.3,18.0,598.0,984.54,734.05
2016,11,1,13,15,871.5,85.5,1.3,17.5,576.5,968.24,725.89
2016,11,1,13,30,863.0,84.0,1.3,17.0,555.0,936.88,707.69
2016,11,1,13,45,851.0,82.0,1.3,17.0,526.5,898.9,683.76
2016,11,1,14,0,839.0,80.0,1.3,17.0,498.0,858.52,658.02
2016,11,1,14,15,821.0,78.0,1.3,17.0,463.0,810.91,626.95
2016,11,1,14,30,803.0,76.0,1.3,17.0,428.0,761.81,594.37
2016,11,1,14,45,776.5,73.0,1.3,17.0,387.5,703.83,554.73
2016,11,1,15,0,750.0,70.0,1.3,17.0,347.0,645.7,514.03
2016,11,1,15,15,713.0,66.0,1.3,16.5,303.0,579.57,465.86
2016,11,1,15,30,676.0,62.0,1.3,16.0,259.0,518.8,419.03
2016,11,1,15,45,617.0,57.0,1.3,16.0,212.5,442.87,357.67
2016,11,1,16,0,558.0,52.0,1.3,16.0,166.0,371.75,297.88
2016,11,1,16,15,466.0,43.5,1.3,15.0,121.5,286.97,226.3
2016,11,1,16,30,374.0,35.0,1.3,14.0,77.0,211.95,159.05
2016,11,1,16,45,187.0,17.5,1.3,13.5,38.5,99.41,37.7
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,12.5,1.25,8.5,22.0,49.62,0.0
2016,11,2,7,0,267.0,25.0,1.3,9.0,44.0,139.64,74.49
2016,11,2,7,15,382.0,35.5,1.35,9.5,86.0,220.62,171.3
2016,11,2,7,30,497.0,46.0,1.4,10.0,128.0,309.79,250.91
2016,11,2,7,45,564.5,52.5,1.45,11.0,173.5,382.11,313.98
2016,11,2,8,0,632.0,59.0,1.5,12.0,219.0,460.59,379.52
2016,11,2,8,15,676.0,64.0,1.45,12.5,264.5,528.16,434.05
2016,11,2,8,30,720.0,69.0,1.4,13.0,310.0,594.57,485.44
2016,11,2,8,45,753.0,72.0,1.4,13.5,352.5,657.03,531.08
2016,11,2,9,0,786.0,75.0,1.4,14.0,395.0,720.14,574.88
2016,11,2,9,15,806.5,77.5,1.3,14.5,432.5,772.81,608.74
2016,11,2,9,30,827.0,80.0,1.2,15.0,470.0,824.42,640.75
2016,11,2,9,45,854.0,78.0,1.1,16.0,503.5,874.87,669.63
2016,11,2,10,0,881.0,76.0,1.0,17.0,537.0,913.46,689.49
2016,11,2,10,15,890.5,77.0,0.9,17.5,562.0,947.51,707.12
2016,11,2,10,30,900.0,78.0,0.8,18.0,587.0,978.73,722.5
2016,11,2,10,45,907.0,78.5,0.75,18.5,604.5,1003.86,734.77
2016,11,2,11,0,914.0,79.0,0.7,19.0,622.0,1025.7,744.93
2016,11,2,11,15,917.0,79.5,0.65,19.0,631.5,1040.08,751.86
2016,11,2,11,30,920.0,80.0,0.6,19.0,641.0,1050.85,756.73
2016,11,2,11,45,920.5,80.5,0.6,19.5,642.5,1055.38,757.76
2016,11,2,12,0,921.0,81.0,0.6,20.0,644.0,1056.19,756.77
2016,11,2,12,15,919.0,80.5,0.6,20.0,637.5,1049.46,752.81
2016,11,2,12,30,917.0,80.0,0.6,20.0,631.0,1039.06,746.86
2016,11,2,12,45,914.0,78.5,0.65,20.5,617.0,1022.79,737.27
2016,11,2,13,0,911.0,77.0,0.7,21.0,603.0,1003.0,725.65
2016,11,2,13,15,903.0,76.0,0.7,21.0,581.0,975.62,709.57
2016,11,2,13,30,895.0,75.0,0.7,21.0,559.0,945.17,691.62
2016,11,2,13,45,882.5,73.5,0.75,21.0,530.0,907.13,669.68
2016,11,2,14,0,870.0,72.0,0.8,21.0,501.0,866.68,645.88
2016,11,2,14,15,853.0,70.0,0.8,20.5,466.0,828.59,623.57
2016,11,2,14,30,836.0,68.0,0.8,20.0,431.0,779.27,593.12
2016,11,2,14,45,810.5,65.5,0.85,20.0,390.0,721.51,555.72
2016,11,2,15,0,785.0,63.0,0.9,20.0,349.0,663.45,517.0
2016,11,2,15,15,749.5,59.5,0.95,19.5,304.5,597.51,471.26
2016,11,2,15,30,714.0,56.0,1.0,19.0,260.0,532.94,423.21
2016,11,2,15,45,659.0,51.0,1.05,18.5,213.5,457.28,364.23
2016,11,2,16,0,604.0,46.0,1.1,18.0,167.0,385.79,305.67
2016,11,2,16,15,515.5,38.5,1.1,17.0,122.0,305.25,237.87
2016,11,2,16,30,427.0,31.0,1.1,16.0,77.0,230.38,170.13
2016,11,2,16,45,213.5,15.5,1.1,15.0,38.5,105.81,30.13
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,149.0,11.5,1.35,9.5,21.5,53.66,0.0
2016,11,3,7,0,298.0,23.0,1.4,10.0,43.0,148.54,70.15
2016,11,3,7,15,413.5,32.0,1.4,10.5,85.0,230.95,177.78
2016,11,3,7,30,529.0,41.0,1.4,11.0,127.0,320.39,258.05
2016,11,3,7,45,596.5,47.5,1.45,12.0,173.0,394.07,322.18
2016,11,3,8,0,664.0,54.0,1.5,13.0,219.0,470.37,385.91
2016,11,3,8,15,707.0,58.0,1.4,13.5,264.5,537.94,440.05
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,607.9,493.37
2016,11,3,8,45,780.0,65.0,1.25,15.0,352.5,669.23,535.82
2016,11,3,9,0,810.0,68.0,1.2,16.0,395.0,730.97,576.39
2016,11,3,9,15,830.5,70.5,1.1,16.5,432.5,784.41,609.99
2016,11,3,9,30,851.0,73.0,1.0,17.0,470.0,836.76,641.67
2016,11,3,9,45,869.5,73.5,0.9,18.0,502.5,873.65,660.6
2016,11,3,10,0,888.0,74.0,0.8,19.0,535.0,917.81,683.77
2016,11,3,10,15,897.5,75.0,0.75,19.5,559.5,952.01,701.89
2016,11,3,10,30,907.0,76.0,0.7,20.0,584.0,983.37,718.02
2016,11,3,10,45,912.5,77.0,0.65,20.5,601.5,1007.76,729.57
2016,11,3,11,0,918.0,78.0,0.6,21.0,619.0,1028.81,739.02
2016,11,3,11,15,921.5,78.5,0.55,21.0,628.5,1043.73,746.15
2016,11,3,11,30,925.0,79.0,0.5,21.0,638.0,1055.04,751.24
2016,11,3,11,45,924.0,79.5,0.45,21.5,639.0,1058.05,750.02
2016,11,3,12,0,923.0,80.0,0.4,22.0,640.0,1057.33,746.85
2016,11,3,12,15,920.5,79.5,0.4,22.0,633.5,1050.1,742.67
2016,11,3,12,30,918.0,79.0,0.4,22.0,627.0,1039.19,736.54
2016,11,3,12,45,911.5,79.0,0.4,22.5,612.5,1021.32,724.96
2016,11,3,13,0,905.0,79.0,0.4,23.0,598.0,1000.05,711.53
2016,11,3,13,15,897.0,78.0,0.4,23.0,576.0,972.82,695.91
2016,11,3,13,30,889.0,77.0,0.4,23.0,554.0,942.56,678.46
2016,11,3,13,45,875.0,76.0,0.4,23.0,525.0,903.98,655.68
2016,11,3,14,0,861.0,75.0,0.4,23.0,496.0,872.78,637.51
2016,11,3,14,15,843.5,72.5,0.45,22.5,461.0,824.35,609.9
2016,11,3,14,30,826.0,70.0,0.5,22.0,426.0,774.36,580.66
2016,11,3,14,45,799.0,67.5,0.55,22.0,385.0,715.85,543.54
2016,11,3,15,0,772.0,65.0,0.6,22.0,344.0,657.18,505.16
2016,11,3,15,15,736.0,61.5,0.65,21.5,300.0,591.45,460.32
2016,11,3,15,30,700.0,58.0,0.7,21.0,256.0,527.12,413.28
2016,11,3,15,45,643.5,52.5,0.75,20.5,209.5,450.67,354.64
2016,11,3,16,0,587.0,47.0,0.8,20.0,163.0,382.84,299.66
2016,11,3,16,15,495.0,39.0,0.85,19.0,118.5,297.15,228.99
2016,11,3,16,30,403.0,31.0,0.9,18.0,74.0,221.37,160.9
2016,11,3,16,45,201.5,15.5,0.95,17.5,37.0,101.45,16.48
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,126.5,11.5,1.0,12.0,19.5,47.09,0.0
2016,11,4,7,0,253.0,23.0,1.0,12.0,39.0,131.69,51.09
2016,11,4,7,15,373.0,33.5,0.95,12.5,80.5,216.11,163.96
2016,11,4,7,30,493.0,44.0,0.9,13.0,122.0,307.13,244.48
2016,11,4,7,45,565.0,50.5,0.9,14.0,168.0,381.55,307.99
2016,11,4,8,0,637.0,57.0,0.9,15.0,214.0,462.63,374.0
2016,11,4,8,15,681.5,62.0,0.8,15.5,259.0,530.67,427.03
2016,11,4,8,30,726.0,67.0,0.7,16.0,304.0,597.62,476.64
2016,11,4,8,45,757.0,70.0,0.6,16.5,346.0,658.8,518.38
2016,11,4,9,0,788.0,73.0,0.5,17.0,388.0,720.45,557.88
2016,11,4,9,15,809.0,76.0,0.4,17.5,425.5,774.09,590.17
2016,11,4,9,30,830.0,79.0,0.3,18.0,463.0,826.74,620.66
2016,11,4,9,45,845.0,80.5,0.25,19.0,494.5,870.93,644.35
2016,11,4,10,0,860.0,82.0,0.2,20.0,526.0,913.07,666.18
2016,11,4,10,15,870.5,83.5,0.2,20.5,550.5,948.67,685.62
2016,11,4,10,30,881.0,85.0,0.2,21.0,575.0,981.51,703.2
2016,11,4,10,45,887.0,86.0,0.25,21.5,592.0,994.23,709.36
2016,11,4,11,0,893.0,87.0,0.3,22.0,609.0,1015.35,721.2
2016,11,4,11,15,896.0,87.5,0.35,22.0,618.5,1029.47,730.13
2016,11,4,11,30,899.0,88.0,0.4,22.0,628.0,1040.06,737.23
2016,11,4,11,45,899.0,88.5,0.45,22.5,629.5,1044.0,739.11
2016,11,4,12,0,899.0,89.0,0.5,23.0,631.0,1044.31,739.06
2016,11,4,12,15,896.0,88.5,0.5,23.0,624.0,1036.69,734.62
2016,11,4,12,30,893.0,88.0,0.5,23.0,617.0,1025.51,728.28
2016,11,4,12,45,888.0,87.0,0.55,23.0,603.0,1008.22,719.57
2016,11,4,13,0,883.0,86.0,0.6,23.0,589.0,987.58,708.91
2016,11,4,13,15,874.0,85.0,0.65,23.0,567.0,971.43,701.1
2016,11,4,13,30,865.0,84.0,0.7,23.0,545.0,940.26,683.7
2016,11,4,13,45,852.0,82.0,0.75,23.0,516.0,901.42,661.35
2016,11,4,14,0,839.0,80.0,0.8,23.0,487.0,860.23,637.18
2016,11,4,14,15,821.0,77.5,0.75,22.5,452.0,812.11,607.45
2016,11,4,14,30,803.0,75.0,0.7,22.0,417.0,762.52,576.23
2016,11,4,14,45,777.5,71.5,0.7,22.0,377.0,704.83,538.37
2016,11,4,15,0,752.0,68.0,0.7,22.0,337.0,646.92,499.4
2016,11,4,15,15,714.5,64.0,0.65,21.0,293.0,580.46,453.26
2016,11,4,15,30,677.0,60.0,0.6,20.0,249.0,519.55,408.25
2016,11,4,15,45,621.0,54.0,0.6,19.5,203.5,444.16,349.89
2016,11,4,16,0,565.0,48.0,0.6,19.0,158.0,373.4,292.49
2016,11,4,16,15,471.5,39.5,0.65,18.0,114.0,287.58,221.76
2016,11,4,16,30,378.0,31.0,0.7,17.0,70.0,211.87,153.09
2016,11,4,16,45,189.0,15.5,0.75,16.5,35.0,96.89,1.5
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,10.5,0.95,11.5,18.5,47.67,0.0
2016,11,5,7,0,261.0,21.0,0.9,12.0,37.0,132.32,38.15
2016,11,5,7,15,379.0,31.0,0.8,12.5,77.5,216.76,163.2
2016,11,5,7,30,497.0,41.0,0.7,13.0,118.0,306.53,243.16
2016,11,5,7,45,564.5,48.0,0.65,13.5,163.0,379.1,305.42
2016,11,5,8,0,632.0,55.0,0.6,14.0,208.0,458.02,369.89
2016,11,5,8,15,676.0,60.0,0.6,14.5,252.5,521.48,420.17
2016,11,5,8,30,720.0,65.0,0.6,15.0,297.0,591.82,473.27
2016,11,5,8,45,747.0,69.0,0.6,16.0,338.0,650.84,513.76
2016,11,5,9,0,774.0,73.0,0.6,17.0,379.0,710.07,552.32
2016,11,5,9,15,794.5,75.5,0.6,17.5,415.5,762.13,585.6
2016,11,5,9,30,815.0,78.0,0.6,18.0,452.0,813.18,617.37
2016,11,5,9,45,834.0,79.0,0.65,18.5,483.5,859.73,646.34
2016,11,5,10,0,853.0,80.0,0.7,19.0,515.0,904.52,673.74
2016,11,5,10,15,862.5,81.0,0.7,19.0,539.0,938.31,693.96
2016,11,5,10,30,872.0,82.0,0.7,19.0,563.0,957.77,705.02
2016,11,5,10,45,880.5,82.0,0.75,19.5,580.5,983.15,719.85
2016,11,5,11,0,889.0,82.0,0.8,20.0,598.0,1005.41,732.62
2016,11,5,11,15,891.5,82.5,0.8,20.0,607.0,1018.96,740.32
2016,11,5,11,30,894.0,83.0,0.8,20.0,616.0,1029.02,746.08
2016,11,5,11,45,895.5,82.0,0.85,20.5,617.0,1032.6,747.71
2016,11,5,12,0,897.0,81.0,0.9,21.0,618.0,1032.58,747.34
2016,11,5,12,15,695.5,144.5,0.95,21.0,558.5,920.16,676.9
2016,11,5,12,30,494.0,208.0,1.0,21.0,499.0,770.84,578.77
2016,11,5,12,45,680.0,146.0,1.05,21.0,536.0,890.63,663.68
2016,11,5,13,0,866.0,84.0,1.1,21.0,573.0,968.8,714.59
2016,11,5,13,15,668.0,135.5,1.1,20.5,504.0,840.28,630.99
2016,11,5,13,30,470.0,187.0,1.1,20.0,435.0,684.81,525.7
2016,11,5,13,45,452.0,179.5,1.1,20.0,408.0,645.67,500.18
2016,11,5,14,0,434.0,172.0,1.1,20.0,381.0,605.89,472.52
2016,11,5,14,15,463.0,152.0,1.05,20.0,360.5,591.61,463.66
2016,11,5,14,30,492.0,132.0,1.0,20.0,340.0,573.47,451.49
2016,11,5,14,45,469.0,121.5,1.0,20.0,304.5,522.5,414.21
2016,11,5,15,0,446.0,111.0,1.0,20.0,269.0,472.19,376.76
2016,11,5,15,15,418.0,100.5,0.95,19.5,233.5,419.5,336.69
2016,11,5,15,30,390.0,90.0,0.9,19.0,198.0,368.59,296.67
2016,11,5,15,45,355.5,76.5,0.85,18.5,161.0,312.61,251.22
2016,11,5,16,0,321.0,63.0,0.8,18.0,124.0,259.78,206.73
2016,11,5,16,15,264.5,48.0,0.75,17.0,89.0,198.43,154.36
2016,11,5,16,30,208.0,33.0,0.7,16.0,54.0,143.55,102.98
2016,11,5,16,45,104.0,16.5,0.7,15.0,27.0,65.44,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.5,0.7,13.5,12.5,20.69,0.0
2016,11,6,7,0,82.0,21.0,0.7,14.0,25.0,59.33,6.43
2016,11,6,7,15,147.0,36.5,0.6,14.0,54.5,114.56,84.2
2016,11,6,7,30,212.0,52.0,0.5,14.0,84.0,181.1,143.43
2016,11,6,7,45,242.0,68.5,0.45,14.5,117.0,227.64,183.99
2016,11,6,8,0,272.0,85.0,0.4,15.0,150.0,264.05,215.34
2016,11,6,8,15,292.0,100.5,0.4,15.5,183.0,307.68,251.17
2016,11,6,8,30,312.0,116.0,0.4,16.0,216.0,352.87,286.88
2016,11,6,8,45,325.0,131.0,0.4,16.5,247.0,393.65,317.91
2016,11,6,9,0,338.0,146.0,0.4,17.0,278.0,434.91,348.35
2016,11,6,9,15,328.5,163.5,0.35,17.0,302.0,461.17,366.53
2016,11,6,9,30,319.0,181.0,0.3,17.0,326.0,485.8,383.19
2016,11,6,9,45,185.5,196.5,0.25,17.5,282.0,376.29,296.95
2016,11,6,10,0,52.0,212.0,0.2,18.0,238.0,256.56,201.4
2016,11,6,10,15,58.0,224.5,0.2,18.5,255.0,276.69,217.31
2016,11,6,10,30,64.0,237.0,0.2,19.0,272.0,297.23,232.26
2016,11,6,10,45,117.5,251.5,0.25,19.5,318.5,390.33,302.91
2016,11,6,11,0,171.0,266.0,0.3,20.0,365.0,462.85,355.94
2016,11,6,11,15,204.0,267.5,0.3,20.0,387.5,499.63,382.33
2016,11,6,11,30,237.0,269.0,0.3,20.0,410.0,536.42,408.84
2016,11,6,11,45,549.0,176.0,0.35,20.5,502.5,798.09,594.7
2016,11,6,12,0,861.0,83.0,0.4,21.0,595.0,998.5,718.75
2016,11,6,12,15,621.0,160.0,0.45,21.0,527.5,861.62,629.98
2016,11,6,12,30,381.0,237.0,0.5,21.0,460.0,666.06,499.06
2016,11,6,12,45,376.0,231.5,0.55,21.0,447.0,649.73,491.3
2016,11,6,13,0,371.0,226.0,0.6,21.0,434.0,632.07,480.27
2016,11,6,13,15,374.5,216.0,0.6,21.0,419.5,616.0,470.0
2016,11,6,13,30,378.0,206.0,0.6,21.0,405.0,598.41,458.61
2016,11,6,13,45,379.0,193.5,0.65,21.0,384.0,574.07,442.9
2016,11,6,14,0,380.0,181.0,0.7,21.0,363.0,548.44,426.05
2016,11,6,14,15,190.0,158.5,0.7,20.5,249.5,329.0,261.08
2016,11,6,14,30,0.0,136.0,0.7,20.0,136.0,114.5,88.48
2016,11,6,14,45,0.0,123.0,0.7,20.0,123.0,103.21,80.07
2016,11,6,15,0,0.0,110.0,0.7,20.0,110.0,92.06,71.1
2016,11,6,15,15,0.0,95.0,0.65,19.5,95.0,79.0,60.54
2016,11,6,15,30,0.0,80.0,0.6,19.0,80.0,66.04,49.87
2016,11,6,15,45,0.0,65.0,0.6,18.5,65.0,53.14,39.06
2016,11,6,16,0,0.0,50.0,0.6,18.0,50.0,40.24,28.06
2016,11,6,16,15,0.0,35.5,0.6,17.5,35.5,27.77,17.3
2016,11,6,16,30,0.0,21.0,0.6,17.0,21.0,16.02,6.7
2016,11,6,16,45,0.0,10.5,0.6,16.5,10.5,7.98,0.0
2016,11,6,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,51.5,9.5,0.7,13.0,12.5,23.15,0.0
2016,11,7,7,0,103.0,19.0,0.7,13.0,25.0,70.52,0.0
2016,11,7,7,15,175.0,34.0,0.7,13.5,55.0,133.78,98.14
2016,11,7,7,30,247.0,49.0,0.7,14.0,85.0,194.71,154.21
2016,11,7,7,45,282.5,64.0,0.7,15.0,119.5,244.43,197.59
2016,11,7,8,0,318.0,79.0,0.7,16.0,154.0,297.77,242.29
2016,11,7,8,15,340.5,93.5,0.65,16.5,188.5,345.51,281.08
2016,11,7,8,30,363.0,108.0,0.6,17.0,223.0,394.86,319.56
2016,11,7,8,45,376.5,122.0,0.6,17.5,255.0,438.41,352.36
2016,11,7,9,0,390.0,136.0,0.6,18.0,287.0,482.21,384.3
2016,11,7,9,15,418.5,145.5,0.55,18.5,321.5,533.24,420.49
2016,11,7,9,30,447.0,155.0,0.5,19.0,356.0,585.2,456.09
2016,11,7,9,45,459.5,164.0,0.45,20.0,383.5,622.99,479.43
2016,11,7,10,0,472.0,173.0,0.4,21.0,411.0,659.97,501.63
2016,11,7,10,15,631.0,135.0,0.35,21.5,469.0,790.98,588.83
2016,11,7,10,30,790.0,97.0,0.3,22.0,527.0,909.08,660.46
2016,11,7,10,45,800.5,97.0,0.25,22.5,544.5,935.43,672.06
2016,11,7,11,0,811.0,97.0,0.2,23.0,562.0,958.91,683.3
2016,11,7,11,15,616.5,163.0,0.2,23.0,519.5,855.68,617.64
2016,11,7,11,30,422.0,229.0,0.2,23.0,477.0,726.46,531.69
2016,11,7,11,45,623.5,163.0,0.2,23.5,531.0,870.87,629.43
2016,11,7,12,0,825.0,97.0,0.2,24.0,585.0,992.44,701.39
2016,11,7,12,15,823.0,96.5,0.2,24.0,579.0,986.11,695.61
2016,11,7,12,30,821.0,96.0,0.2,24.0,573.0,976.4,690.13
2016,11,7,12,45,615.0,156.0,0.25,24.0,508.5,837.22,604.62
2016,11,7,13,0,409.0,216.0,0.3,24.0,444.0,658.11,487.37
2016,11,7,13,15,410.5,206.5,0.3,24.0,428.0,662.59,492.95
2016,11,7,13,30,412.0,197.0,0.3,24.0,412.0,642.4,479.95
2016,11,7,13,45,393.0,188.5,0.3,24.0,385.0,581.55,439.21
2016,11,7,14,0,374.0,180.0,0.3,24.0,358.0,542.69,413.06
2016,11,7,14,15,291.0,177.0,0.3,23.5,309.5,456.5,351.5
2016,11,7,14,30,208.0,174.0,0.3,23.0,261.0,357.78,279.17
2016,11,7,14,45,200.0,158.0,0.35,23.0,235.0,325.98,256.54
2016,11,7,15,0,192.0,142.0,0.4,23.0,209.0,294.56,233.0
2016,11,7,15,15,182.0,124.0,0.4,22.5,180.5,259.74,206.38
2016,11,7,15,30,172.0,106.0,0.4,22.0,152.0,225.67,179.53
2016,11,7,15,45,153.5,87.5,0.45,21.5,123.0,186.85,148.02
2016,11,7,16,0,135.0,69.0,0.5,21.0,94.0,160.17,125.18
2016,11,7,16,15,103.0,50.5,0.55,20.5,66.5,117.34,88.65
2016,11,7,16,30,71.0,32.0,0.6,20.0,39.0,77.6,51.7
2016,11,7,16,45,35.5,16.0,0.65,19.5,19.5,30.39,0.0
2016,11,7,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,99.0,9.0,0.6,13.5,14.0,37.32,0.0
2016,11,8,7,0,198.0,18.0,0.6,14.0,28.0,104.98,0.0
2016,11,8,7,15,320.5,28.5,0.5,14.5,65.5,191.25,138.51
2016,11,8,7,30,443.0,39.0,0.4,15.0,103.0,280.24,219.26
2016,11,8,7,45,515.5,46.0,0.3,15.5,146.0,352.43,280.4
2016,11,8,8,0,588.0,53.0,0.2,16.0,189.0,431.58,344.04
2016,11,8,8,15,634.0,58.0,0.15,16.5,231.5,497.85,395.33
2016,11,8,8,30,680.0,63.0,0.1,17.0,274.0,563.37,443.85
2016,11,8,8,45,712.5,66.0,0.05,17.5,314.5,623.3,485.16
2016,11,8,9,0,745.0,69.0,0.0,18.0,355.0,683.98,525.01
2016,11,8,9,15,766.5,71.5,0.05,18.5,390.5,735.5,557.78
2016,11,8,9,30,788.0,74.0,0.1,19.0,426.0,786.2,589.48
2016,11,8,9,45,808.5,74.5,0.15,20.0,457.0,832.37,616.46
2016,11,8,10,0,829.0,75.0,0.2,21.0,488.0,876.97,641.97
2016,11,8,10,15,839.0,76.0,0.2,21.0,512.0,910.46,661.6
2016,11,8,10,30,849.0,77.0,0.2,21.0,536.0,929.93,672.44
2016,11,8,10,45,854.0,78.5,0.25,21.5,552.0,953.26,685.66
2016,11,8,11,0,859.0,80.0,0.3,22.0,568.0,973.49,696.96
2016,11,8,11,15,862.0,80.5,0.3,22.0,577.5,987.19,704.61
2016,11,8,11,30,865.0,81.0,0.3,22.0,587.0,997.55,710.44
2016,11,8,11,45,863.5,82.0,0.35,22.5,588.0,1000.51,711.71
2016,11,8,12,0,862.0,83.0,0.4,23.0,589.0,1000.01,711.16
2016,11,8,12,15,860.0,82.5,0.4,23.0,583.0,993.65,707.44
