Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,858.0,82.0,0.4,23.0,577.0,983.89,701.87
2016,11,8,12,45,850.5,82.5,0.4,23.5,563.0,966.54,690.46
2016,11,8,13,0,843.0,83.0,0.4,24.0,549.0,958.01,684.78
2016,11,8,13,15,834.0,81.5,0.4,24.0,528.0,930.18,668.35
2016,11,8,13,30,825.0,80.0,0.4,24.0,507.0,899.54,650.4
2016,11,8,13,45,812.0,78.5,0.4,24.0,479.5,862.64,628.34
2016,11,8,14,0,799.0,77.0,0.4,24.0,452.0,823.54,604.7
2016,11,8,14,15,780.5,74.5,0.4,24.0,418.5,776.59,575.55
2016,11,8,14,30,762.0,72.0,0.4,24.0,385.0,728.36,545.05
2016,11,8,14,45,736.0,68.5,0.4,24.0,347.0,672.16,508.38
2016,11,8,15,0,710.0,65.0,0.4,24.0,309.0,615.92,470.71
2016,11,8,15,15,671.5,61.0,0.45,23.5,267.0,550.9,426.05
2016,11,8,15,30,633.0,57.0,0.5,23.0,225.0,491.74,382.6
2016,11,8,15,45,573.5,51.0,0.6,22.5,181.5,416.69,325.35
2016,11,8,16,0,514.0,45.0,0.7,22.0,138.0,346.72,269.11
2016,11,8,16,15,418.0,36.5,0.75,21.0,97.0,262.47,199.51
2016,11,8,16,30,322.0,28.0,0.8,20.0,56.0,188.83,128.17
2016,11,8,16,45,161.0,14.0,0.9,19.0,28.0,67.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,76.5,9.0,0.95,12.0,12.5,30.52,0.0
2016,11,9,7,0,153.0,18.0,0.9,12.0,25.0,87.93,0.0
2016,11,9,7,15,271.0,30.5,0.95,12.5,61.5,172.56,124.35
2016,11,9,7,30,389.0,43.0,1.0,13.0,98.0,258.62,205.04
2016,11,9,7,45,467.5,51.5,1.05,14.0,141.0,333.19,269.64
2016,11,9,8,0,546.0,60.0,1.1,15.0,184.0,415.3,337.79
2016,11,9,8,15,594.5,66.0,1.0,15.5,227.0,482.61,391.66
2016,11,9,8,30,643.0,72.0,0.9,16.0,270.0,553.25,445.47
2016,11,9,8,45,681.0,75.0,0.85,16.5,311.0,615.54,490.7
2016,11,9,9,0,719.0,78.0,0.8,17.0,352.0,679.19,533.93
2016,11,9,9,15,742.5,81.5,0.75,17.5,388.0,727.84,564.96
2016,11,9,9,30,766.0,85.0,0.7,18.0,424.0,780.73,598.08
2016,11,9,9,45,797.5,82.5,0.7,19.0,457.0,832.69,629.16
2016,11,9,10,0,829.0,80.0,0.7,20.0,490.0,883.49,658.6
2016,11,9,10,15,840.0,81.5,0.65,20.5,514.0,918.62,677.44
2016,11,9,10,30,851.0,83.0,0.6,21.0,538.0,951.15,694.47
2016,11,9,10,45,857.5,84.0,0.6,21.5,555.0,975.8,707.42
2016,11,9,11,0,864.0,85.0,0.6,22.0,572.0,997.31,718.49
2016,11,9,11,15,867.5,85.5,0.55,22.5,581.5,999.23,716.31
2016,11,9,11,30,871.0,86.0,0.5,23.0,591.0,1010.15,720.13
2016,11,9,11,45,870.5,86.5,0.45,23.5,592.0,1013.54,719.3
2016,11,9,12,0,870.0,87.0,0.4,24.0,593.0,1013.44,716.61
2016,11,9,12,15,867.5,86.5,0.4,24.0,587.0,1006.57,712.6
2016,11,9,12,30,865.0,86.0,0.4,24.0,581.0,1008.9,714.48
2016,11,9,12,45,863.0,83.5,0.4,24.5,567.5,980.61,696.25
2016,11,9,13,0,861.0,81.0,0.4,25.0,554.0,961.62,684.33
2016,11,9,13,15,852.0,80.0,0.4,25.0,533.0,945.99,675.75
2016,11,9,13,30,843.0,79.0,0.4,25.0,512.0,915.62,657.95
2016,11,9,13,45,827.0,78.0,0.45,25.0,483.5,876.18,635.49
2016,11,9,14,0,811.0,77.0,0.5,25.0,455.0,834.66,611.4
2016,11,9,14,15,791.5,74.5,0.5,24.5,421.0,786.5,582.7
2016,11,9,14,30,772.0,72.0,0.5,24.0,387.0,737.08,552.51
2016,11,9,14,45,743.0,69.0,0.55,24.0,348.0,678.8,515.05
2016,11,9,15,0,714.0,66.0,0.6,24.0,309.0,620.66,476.48
2016,11,9,15,15,674.5,62.0,0.7,23.5,266.5,558.76,434.1
2016,11,9,15,30,635.0,58.0,0.8,23.0,224.0,495.1,387.35
2016,11,9,15,45,574.5,52.0,0.9,22.5,180.5,419.32,328.88
2016,11,9,16,0,514.0,46.0,1.0,22.0,137.0,348.66,271.47
2016,11,9,16,15,417.0,36.5,1.0,21.5,96.0,262.75,199.5
2016,11,9,16,30,320.0,27.0,1.0,21.0,55.0,187.31,124.33
2016,11,9,16,45,160.0,13.5,1.0,20.5,27.5,67.37,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,82.5,8.0,0.85,13.5,12.0,31.65,0.0
2016,11,10,7,0,165.0,16.0,0.8,14.0,24.0,89.87,0.0
2016,11,10,7,15,287.0,28.0,0.85,14.5,59.5,177.45,124.48
2016,11,10,7,30,409.0,40.0,0.9,15.0,95.0,265.69,208.37
2016,11,10,7,45,484.0,47.5,0.95,16.0,137.5,338.14,270.99
2016,11,10,8,0,559.0,55.0,1.0,17.0,180.0,417.75,336.71
2016,11,10,8,15,607.0,60.5,1.0,17.5,222.5,484.52,390.33
2016,11,10,8,30,655.0,66.0,1.0,18.0,265.0,554.62,444.21
2016,11,10,8,45,620.0,81.0,1.0,18.5,290.5,578.38,460.83
2016,11,10,9,0,585.0,96.0,1.0,19.0,316.0,596.9,473.0
2016,11,10,9,15,505.5,125.0,1.0,19.5,328.5,581.73,459.24
2016,11,10,9,30,426.0,154.0,1.0,20.0,341.0,567.34,445.74
2016,11,10,9,45,430.5,165.5,1.0,20.5,366.0,600.1,468.1
2016,11,10,10,0,435.0,177.0,1.0,21.0,391.0,631.62,488.67
2016,11,10,10,15,450.5,183.5,0.95,21.5,414.0,666.58,511.11
2016,11,10,10,30,466.0,190.0,0.9,22.0,437.0,700.54,532.35
2016,11,10,10,45,425.5,207.0,0.85,22.5,438.5,689.71,521.22
2016,11,10,11,0,385.0,224.0,0.8,23.0,440.0,652.85,493.32
2016,11,10,11,15,272.0,245.5,0.7,23.0,399.0,569.03,430.92
2016,11,10,11,30,159.0,267.0,0.6,23.0,358.0,457.64,348.34
2016,11,10,11,45,158.5,267.5,0.55,23.5,359.0,458.18,348.67
2016,11,10,12,0,158.0,268.0,0.5,24.0,360.0,458.28,347.67
2016,11,10,12,15,505.0,176.5,0.5,24.0,465.0,752.67,560.7
2016,11,10,12,30,852.0,85.0,0.5,24.0,570.0,994.72,712.49
2016,11,10,12,45,845.5,84.5,0.5,24.0,556.0,976.99,698.08
2016,11,10,13,0,839.0,84.0,0.5,24.0,542.0,956.06,686.01
2016,11,10,13,15,440.5,146.0,0.55,24.0,386.0,623.68,468.77
2016,11,10,13,30,42.0,208.0,0.6,24.0,230.0,244.76,187.45
2016,11,10,13,45,76.0,205.0,0.65,24.5,241.5,273.16,212.54
2016,11,10,14,0,110.0,202.0,0.7,25.0,253.0,319.21,248.19
2016,11,10,14,15,232.5,176.0,0.7,24.5,273.0,408.05,318.58
2016,11,10,14,30,355.0,150.0,0.7,24.0,293.0,467.51,365.58
2016,11,10,14,45,341.0,137.0,0.7,24.0,263.5,427.46,335.49
2016,11,10,15,0,327.0,124.0,0.7,24.0,234.0,387.82,305.9
2016,11,10,15,15,309.0,108.5,0.7,23.5,201.5,342.95,272.01
2016,11,10,15,30,291.0,93.0,0.7,23.0,169.0,299.23,237.84
2016,11,10,15,45,263.5,77.0,0.7,23.0,135.5,263.88,208.23
2016,11,10,16,0,236.0,61.0,0.7,23.0,102.0,216.79,168.58
2016,11,10,16,15,185.5,45.0,0.7,22.0,71.0,161.73,121.99
2016,11,10,16,30,135.0,29.0,0.7,21.0,40.0,111.01,70.88
2016,11,10,16,45,67.5,14.5,0.75,20.5,20.0,35.45,0.0
2016,11,10,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.5,10.0,7.87,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,15.74,0.0
2016,11,11,7,15,167.5,30.5,0.75,14.5,53.0,128.67,87.58
2016,11,11,7,30,335.0,41.0,0.7,15.0,86.0,231.45,181.17
2016,11,11,7,45,396.5,52.5,0.7,16.0,125.5,296.79,237.66
2016,11,11,8,0,458.0,64.0,0.7,17.0,165.0,368.27,296.71
2016,11,11,8,15,499.5,72.5,0.7,17.5,204.5,429.63,346.13
2016,11,11,8,30,541.0,81.0,0.7,18.0,244.0,493.86,395.75
2016,11,11,8,45,580.0,84.5,0.75,18.5,281.0,553.34,440.44
2016,11,11,9,0,619.0,88.0,0.8,19.0,318.0,614.37,484.25
2016,11,11,9,15,563.5,111.5,0.8,19.5,337.0,622.0,487.31
2016,11,11,9,30,508.0,135.0,0.8,20.0,356.0,615.65,480.32
2016,11,11,9,45,489.0,151.0,0.85,20.5,376.0,635.71,493.13
2016,11,11,10,0,470.0,167.0,0.9,21.0,396.0,652.73,503.24
2016,11,11,10,15,385.5,195.0,0.95,21.5,389.5,596.42,460.45
2016,11,11,10,30,301.0,223.0,1.0,22.0,383.0,557.71,429.91
2016,11,11,10,45,186.0,233.5,1.1,22.5,333.5,439.5,340.99
2016,11,11,11,0,71.0,244.0,1.2,23.0,284.0,316.28,245.45
2016,11,11,11,15,108.0,254.0,1.2,23.0,315.5,366.01,284.79
2016,11,11,11,30,145.0,264.0,1.2,23.0,347.0,440.43,340.52
2016,11,11,11,45,100.0,255.5,1.25,23.0,313.0,359.98,279.19
2016,11,11,12,0,55.0,247.0,1.3,23.0,279.0,303.44,235.41
2016,11,11,12,15,52.5,243.0,1.3,23.0,273.0,296.08,230.09
2016,11,11,12,30,50.0,239.0,1.3,23.0,267.0,288.86,224.63
2016,11,11,12,45,96.5,243.0,1.3,23.0,295.5,340.59,265.94
2016,11,11,13,0,143.0,247.0,1.3,23.0,324.0,413.86,322.15
2016,11,11,13,15,139.5,238.5,1.25,22.5,311.5,398.13,310.65
2016,11,11,13,30,136.0,230.0,1.2,22.0,299.0,382.3,299.6
2016,11,11,13,45,254.0,202.0,1.2,22.0,322.0,474.04,372.17
2016,11,11,14,0,372.0,174.0,1.2,22.0,345.0,536.55,421.11
2016,11,11,14,15,354.5,162.5,1.15,21.5,315.5,495.59,391.15
2016,11,11,14,30,337.0,151.0,1.1,21.0,286.0,454.92,361.72
2016,11,11,14,45,316.0,139.5,1.05,20.5,256.5,412.11,329.91
2016,11,11,15,0,295.0,128.0,1.0,20.0,227.0,370.43,298.18
2016,11,11,15,15,276.0,112.0,0.95,19.5,194.5,325.81,263.37
2016,11,11,15,30,257.0,96.0,0.9,19.0,162.0,282.54,228.57
2016,11,11,15,45,227.5,79.5,0.85,18.5,129.5,234.07,188.4
2016,11,11,16,0,198.0,63.0,0.8,18.0,97.0,188.45,149.42
2016,11,11,16,15,146.5,46.0,0.75,17.5,67.0,134.73,102.81
2016,11,11,16,30,95.0,29.0,0.7,17.0,37.0,84.55,52.31
2016,11,11,16,45,47.5,14.5,0.7,16.5,18.5,28.4,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,7.5,0.8,13.0,10.5,0.0,0.0
2016,11,12,7,0,164.0,15.0,0.8,13.0,21.0,71.31,0.0
2016,11,12,7,15,296.5,25.5,0.8,13.5,56.5,177.97,118.66
2016,11,12,7,30,429.0,36.0,0.8,14.0,92.0,271.82,212.61
2016,11,12,7,45,506.0,43.5,0.85,15.0,134.5,346.01,277.3
2016,11,12,8,0,583.0,51.0,0.9,16.0,177.0,427.73,344.94
2016,11,12,8,15,631.5,56.0,0.85,16.5,219.5,495.19,398.94
2016,11,12,8,30,680.0,61.0,0.8,17.0,262.0,561.86,449.96
2016,11,12,8,45,715.0,64.0,0.75,17.5,302.5,623.51,493.7
2016,11,12,9,0,750.0,67.0,0.7,18.0,343.0,686.1,535.8
2016,11,12,9,15,772.5,70.0,0.65,18.5,379.0,739.12,569.57
2016,11,12,9,30,795.0,73.0,0.6,19.0,415.0,791.42,601.8
2016,11,12,9,45,818.0,72.5,0.55,19.5,446.5,838.68,629.65
2016,11,12,10,0,841.0,72.0,0.5,20.0,478.0,884.45,655.79
2016,11,12,10,15,851.5,73.5,0.45,20.5,502.0,908.48,667.32
2016,11,12,10,30,862.0,75.0,0.4,21.0,526.0,940.25,683.94
2016,11,12,10,45,869.5,75.5,0.35,21.5,543.5,965.01,695.79
2016,11,12,11,0,877.0,76.0,0.3,22.0,561.0,986.72,705.77
2016,11,12,11,15,881.0,76.5,0.3,22.0,570.5,1001.7,714.13
2016,11,12,11,30,885.0,77.0,0.3,22.0,580.0,1013.29,720.66
2016,11,12,11,45,885.0,77.5,0.3,22.5,581.5,1017.34,721.39
2016,11,12,12,0,885.0,78.0,0.3,23.0,583.0,1017.86,720.25
2016,11,12,12,15,671.0,142.5,0.4,23.0,523.0,894.81,646.12
2016,11,12,12,30,457.0,207.0,0.5,23.0,463.0,735.24,543.91
2016,11,12,12,45,661.0,142.5,0.6,23.0,503.0,869.97,639.23
2016,11,12,13,0,865.0,78.0,0.7,23.0,543.0,962.74,699.24
2016,11,12,13,15,660.0,128.0,0.75,23.0,475.0,826.89,611.84
2016,11,12,13,30,455.0,178.0,0.8,23.0,407.0,664.35,503.29
2016,11,12,13,45,637.0,125.0,0.9,23.0,426.5,766.1,579.07
2016,11,12,14,0,819.0,72.0,1.0,23.0,446.0,837.07,628.16
2016,11,12,14,15,647.5,99.0,1.0,22.5,380.5,700.94,536.42
2016,11,12,14,30,476.0,126.0,1.0,22.0,315.0,558.26,436.63
2016,11,12,14,45,457.0,116.0,1.05,22.0,283.0,511.79,404.21
2016,11,12,15,0,438.0,106.0,1.1,22.0,251.0,465.68,370.07
2016,11,12,15,15,542.5,80.0,1.1,21.0,234.0,492.06,392.09
2016,11,12,15,30,647.0,54.0,1.1,20.0,217.0,496.24,395.44
2016,11,12,15,45,584.0,48.0,1.15,19.5,173.5,422.68,336.21
2016,11,12,16,0,521.0,42.0,1.2,19.0,130.0,350.4,276.04
2016,11,12,16,15,417.5,33.5,1.2,18.0,89.5,262.13,200.85
2016,11,12,16,30,314.0,25.0,1.2,17.0,49.0,182.01,113.0
2016,11,12,16,45,157.0,12.5,1.3,16.5,24.5,66.26,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.5,7.0,0.9,12.0,9.5,0.0,0.0
2016,11,13,7,0,165.0,14.0,0.9,12.0,19.0,70.97,0.0
2016,11,13,7,15,300.5,24.5,0.8,12.5,54.5,177.69,114.27
2016,11,13,7,30,436.0,35.0,0.7,13.0,90.0,274.38,214.5
2016,11,13,7,45,513.5,42.5,0.65,14.0,132.5,349.12,279.68
2016,11,13,8,0,591.0,50.0,0.6,15.0,175.0,431.46,347.23
2016,11,13,8,15,640.0,55.0,0.5,15.0,218.5,499.57,401.67
2016,11,13,8,30,689.0,60.0,0.4,15.0,262.0,566.96,453.07
2016,11,13,8,45,720.0,64.0,0.35,15.5,302.0,627.19,495.19
2016,11,13,9,0,751.0,68.0,0.3,16.0,342.0,688.08,535.6
2016,11,13,9,15,774.0,71.0,0.3,16.5,378.0,741.57,570.1
2016,11,13,9,30,797.0,74.0,0.3,17.0,414.0,794.35,603.19
2016,11,13,9,45,813.0,76.0,0.35,17.5,444.5,838.67,630.72
2016,11,13,10,0,829.0,78.0,0.4,18.0,475.0,881.17,656.75
2016,11,13,10,15,840.5,79.5,0.45,18.5,499.5,916.73,677.96
2016,11,13,10,30,852.0,81.0,0.5,19.0,524.0,949.73,697.47
2016,11,13,10,45,861.0,81.5,0.55,19.5,541.5,976.22,712.79
2016,11,13,11,0,870.0,82.0,0.6,20.0,559.0,987.43,718.57
2016,11,13,11,15,874.0,82.5,0.65,20.0,568.5,1002.34,728.43
2016,11,13,11,30,878.0,83.0,0.7,20.0,578.0,1013.91,736.28
2016,11,13,11,45,880.5,82.5,0.75,20.5,580.5,1019.23,739.01
2016,11,13,12,0,883.0,82.0,0.8,21.0,583.0,1021.07,739.81
2016,11,13,12,15,880.5,81.5,0.8,21.0,576.5,1014.29,735.7
2016,11,13,12,30,878.0,81.0,0.8,21.0,570.0,1004.05,729.72
2016,11,13,12,45,875.5,79.5,0.85,21.5,557.0,989.15,720.66
2016,11,13,13,0,873.0,78.0,0.9,22.0,544.0,970.93,709.62
2016,11,13,13,15,864.0,76.5,0.85,22.0,523.0,943.21,691.97
2016,11,13,13,30,855.0,75.0,0.8,22.0,502.0,923.51,679.66
2016,11,13,13,45,842.5,73.5,0.8,22.0,474.5,886.58,656.97
2016,11,13,14,0,830.0,72.0,0.8,22.0,447.0,847.34,632.75
2016,11,13,14,15,810.5,69.5,0.75,21.5,413.0,798.83,602.3
2016,11,13,14,30,791.0,67.0,0.7,21.0,379.0,749.01,570.44
2016,11,13,14,45,764.0,64.0,0.7,21.0,340.5,691.8,532.3
2016,11,13,15,0,737.0,61.0,0.7,21.0,302.0,634.53,493.06
2016,11,13,15,15,697.0,57.0,0.7,20.5,259.5,567.49,445.79
2016,11,13,15,30,657.0,53.0,0.7,20.0,217.0,502.29,396.48
2016,11,13,15,45,594.5,47.0,0.7,19.5,173.5,428.48,338.12
2016,11,13,16,0,532.0,41.0,0.7,19.0,130.0,355.95,278.24
2016,11,13,16,15,428.0,32.5,0.75,18.0,89.0,266.82,202.99
2016,11,13,16,30,324.0,24.0,0.8,17.0,48.0,185.05,110.26
2016,11,13,16,45,162.0,12.0,0.9,16.5,24.0,67.93,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,12.0,17.0,71.64,0.0
2016,11,14,7,15,311.0,23.0,0.8,12.5,52.5,179.64,109.63
2016,11,14,7,30,451.0,34.0,0.7,13.0,88.0,280.71,218.58
2016,11,14,7,45,529.5,40.5,0.6,13.5,131.0,355.53,284.6
2016,11,14,8,0,608.0,47.0,0.5,14.0,174.0,433.5,349.35
2016,11,14,8,15,657.5,52.0,0.45,14.5,217.5,503.12,404.78
2016,11,14,8,30,707.0,57.0,0.4,15.0,261.0,575.92,459.79
2016,11,14,8,45,364.5,96.5,0.4,15.5,202.5,402.6,325.09
2016,11,14,9,0,22.0,136.0,0.4,16.0,144.0,136.71,108.51
2016,11,14,9,15,158.5,152.5,0.35,16.5,219.0,296.12,241.05
2016,11,14,9,30,295.0,169.0,0.3,17.0,294.0,455.48,363.2
2016,11,14,9,45,313.0,179.5,0.25,17.5,320.5,493.53,388.16
2016,11,14,10,0,331.0,190.0,0.2,18.0,347.0,531.86,414.08
2016,11,14,10,15,233.0,211.0,0.15,18.5,324.5,452.01,351.72
2016,11,14,10,30,135.0,232.0,0.1,19.0,302.0,387.96,301.0
2016,11,14,10,45,130.0,240.0,0.1,19.5,309.0,394.62,305.48
2016,11,14,11,0,125.0,248.0,0.1,20.0,316.0,400.85,308.9
2016,11,14,11,15,91.0,244.5,0.1,20.0,294.5,339.28,262.28
2016,11,14,11,30,57.0,241.0,0.1,20.0,273.0,300.33,232.33
2016,11,14,11,45,175.0,243.0,0.15,20.5,341.5,447.53,345.07
2016,11,14,12,0,293.0,245.0,0.2,21.0,410.0,595.49,450.66
2016,11,14,12,15,594.0,160.5,0.25,21.0,491.0,836.14,617.46
2016,11,14,12,30,895.0,76.0,0.3,21.0,572.0,1014.99,728.15
2016,11,14,12,45,887.0,76.5,0.4,21.5,557.5,997.03,715.38
2016,11,14,13,0,879.0,77.0,0.5,22.0,543.0,975.85,704.13
2016,11,14,13,15,870.0,76.0,0.5,22.0,522.0,948.72,688.21
2016,11,14,13,30,861.0,75.0,0.5,22.0,501.0,929.6,677.45
2016,11,14,13,45,848.0,73.0,0.55,22.0,473.5,891.46,655.36
2016,11,14,14,0,835.0,71.0,0.6,22.0,446.0,851.05,631.66
2016,11,14,14,15,816.0,68.5,0.6,21.5,412.0,802.86,602.55
2016,11,14,14,30,797.0,66.0,0.6,21.0,378.0,753.33,571.87
2016,11,14,14,45,770.0,63.0,0.65,21.0,339.5,695.95,534.52
2016,11,14,15,0,743.0,60.0,0.7,21.0,301.0,638.49,495.86
2016,11,14,15,15,702.5,56.0,0.7,20.0,258.5,570.9,449.15
2016,11,14,15,30,662.0,52.0,0.7,19.0,216.0,505.19,400.1
2016,11,14,15,45,599.0,46.5,0.75,18.5,172.0,426.97,338.55
2016,11,14,16,0,536.0,41.0,0.8,18.0,128.0,358.98,281.85
2016,11,14,16,15,429.5,32.0,0.8,17.0,87.5,267.83,204.13
2016,11,14,16,30,323.0,23.0,0.8,16.0,47.0,183.52,104.89
2016,11,14,16,45,161.5,11.5,0.85,15.5,23.5,67.62,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,106.0,6.0,0.75,10.5,8.5,0.0,0.0
2016,11,15,7,0,212.0,12.0,0.7,11.0,17.0,86.63,0.0
2016,11,15,7,15,354.0,21.0,0.6,11.5,52.5,190.22,108.55
2016,11,15,7,30,496.0,30.0,0.5,12.0,88.0,292.94,227.27
2016,11,15,7,45,571.0,35.5,0.45,12.5,131.0,367.76,294.11
2016,11,15,8,0,646.0,41.0,0.4,13.0,174.0,449.29,361.85
2016,11,15,8,15,690.5,45.0,0.45,13.5,216.5,516.0,416.01
2016,11,15,8,30,735.0,49.0,0.5,14.0,259.0,585.43,469.75
2016,11,15,8,45,764.5,52.0,0.55,14.5,298.5,644.96,512.33
2016,11,15,9,0,794.0,55.0,0.6,15.0,338.0,704.99,553.92
2016,11,15,9,15,813.5,57.0,0.6,15.5,373.5,747.37,581.09
2016,11,15,9,30,833.0,59.0,0.6,16.0,409.0,796.44,612.36
2016,11,15,9,45,553.5,128.0,0.6,16.5,368.0,666.37,518.68
2016,11,15,10,0,274.0,197.0,0.6,17.0,327.0,488.91,384.72
2016,11,15,10,15,558.0,137.5,0.6,17.0,418.0,725.48,561.77
2016,11,15,10,30,842.0,78.0,0.6,17.0,509.0,936.07,699.58
2016,11,15,10,45,610.0,147.0,0.65,17.5,464.5,813.83,614.21
2016,11,15,11,0,378.0,216.0,0.7,18.0,420.0,638.53,490.74
2016,11,15,11,15,617.5,149.0,0.75,18.0,489.5,842.51,637.35
2016,11,15,11,30,857.0,82.0,0.8,18.0,559.0,991.28,732.6
2016,11,15,11,45,858.0,81.5,0.9,18.5,560.5,995.05,733.26
2016,11,15,12,0,859.0,81.0,1.0,19.0,562.0,995.43,734.1
2016,11,15,12,15,856.0,81.0,1.05,19.0,556.0,988.97,731.09
2016,11,15,12,30,853.0,81.0,1.1,19.0,550.0,979.17,726.13
2016,11,15,12,45,467.5,157.0,1.2,19.0,413.0,682.88,526.92
2016,11,15,13,0,82.0,233.0,1.3,19.0,276.0,316.76,249.54
2016,11,15,13,15,453.0,154.5,1.35,18.5,379.0,648.22,511.95
2016,11,15,13,30,824.0,76.0,1.4,18.0,482.0,896.55,686.18
2016,11,15,13,45,412.0,109.5,1.5,18.0,312.5,531.44,424.08
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,120.86,94.21
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,111.18,87.45
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,101.67,79.91
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,90.76,70.98
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,79.99,62.06
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,67.79,51.92
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,55.66,41.67
2016,11,15,15,45,0.0,54.0,1.95,15.5,54.0,43.56,31.29
2016,11,15,16,0,0.0,40.0,2.0,15.0,40.0,31.43,20.75
2016,11,15,16,15,0.0,27.0,1.95,14.5,27.0,20.62,11.19
2016,11,15,16,30,0.0,14.0,1.9,14.0,14.0,10.65,0.72
2016,11,15,16,45,0.0,7.0,1.85,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.0,1.55,8.5,8.0,0.0,0.0
2016,11,16,7,0,152.0,12.0,1.6,9.0,16.0,64.83,0.0
2016,11,16,7,15,309.0,22.5,1.65,9.5,51.0,176.28,92.44
2016,11,16,7,30,466.0,33.0,1.7,10.0,86.0,287.16,225.67
2016,11,16,7,45,552.5,39.5,1.8,11.0,130.0,361.62,294.81
2016,11,16,8,0,639.0,46.0,1.9,12.0,174.0,450.45,371.02
2016,11,16,8,15,688.5,50.5,1.95,12.0,218.0,521.05,431.24
2016,11,16,8,30,738.0,55.0,2.0,12.0,262.0,594.67,491.6
2016,11,16,8,45,771.0,58.0,2.15,12.5,303.5,657.15,539.13
2016,11,16,9,0,804.0,61.0,2.3,13.0,345.0,720.32,585.71
2016,11,16,9,15,825.5,63.5,2.35,13.0,381.5,773.86,624.42
2016,11,16,9,30,847.0,66.0,2.4,13.0,418.0,826.46,661.74
2016,11,16,9,45,860.5,68.0,2.45,13.5,448.5,870.09,690.72
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,901.42,710.58
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,936.62,733.99
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,969.17,755.35
2016,11,16,10,45,899.5,74.5,2.55,14.5,544.5,992.97,769.7
2016,11,16,11,0,904.0,76.0,2.6,15.0,561.0,1013.52,781.92
2016,11,16,11,15,907.0,76.5,2.65,15.0,570.5,1027.9,791.5
2016,11,16,11,30,910.0,77.0,2.7,15.0,580.0,1038.8,798.94
2016,11,16,11,45,625.5,154.5,2.75,15.0,501.0,864.91,678.04
2016,11,16,12,0,341.0,232.0,2.8,15.0,422.0,629.73,503.15
2016,11,16,12,15,338.5,230.5,2.8,15.0,417.5,624.02,500.56
2016,11,16,12,30,336.0,229.0,2.8,15.0,413.0,617.04,495.5
2016,11,16,12,45,334.5,223.5,2.85,15.0,403.0,604.9,486.95
2016,11,16,13,0,333.0,218.0,2.9,15.0,393.0,591.56,477.54
2016,11,16,13,15,600.0,146.5,2.85,14.5,446.5,790.42,632.34
2016,11,16,13,30,867.0,75.0,2.8,14.0,500.0,936.13,737.41
2016,11,16,13,45,849.0,75.0,2.8,14.0,471.5,895.98,708.57
2016,11,16,14,0,831.0,75.0,2.8,14.0,443.0,853.74,679.74
2016,11,16,14,15,811.0,72.5,2.75,13.5,409.0,804.9,646.56
2016,11,16,14,30,791.0,70.0,2.7,13.0,375.0,754.76,611.79
2016,11,16,14,45,758.0,67.5,2.7,13.0,335.5,693.56,567.0
2016,11,16,15,0,725.0,65.0,2.7,13.0,296.0,632.68,521.35
2016,11,16,15,15,682.5,60.5,2.6,12.5,253.5,568.52,471.56
2016,11,16,15,30,640.0,56.0,2.5,12.0,211.0,502.15,417.01
2016,11,16,15,45,569.0,50.0,2.45,12.0,167.0,419.97,347.03
2016,11,16,16,0,498.0,44.0,2.4,12.0,123.0,343.82,279.78
2016,11,16,16,15,384.5,34.5,2.25,11.5,83.0,250.47,195.88
2016,11,16,16,30,271.0,25.0,2.1,11.0,43.0,162.79,84.73
2016,11,16,16,45,135.5,12.5,2.0,10.5,21.5,59.45,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,62.0,5.5,0.75,6.5,6.5,0.0,0.0
2016,11,17,7,0,124.0,11.0,0.7,7.0,13.0,53.87,0.0
2016,11,17,7,15,272.5,22.0,0.65,7.0,46.5,159.38,73.19
2016,11,17,7,30,421.0,33.0,0.6,7.0,80.0,265.77,208.62
2016,11,17,7,45,513.5,40.0,0.6,7.5,123.5,346.9,282.95
2016,11,17,8,0,606.0,47.0,0.6,8.0,167.0,437.14,359.74
2016,11,17,8,15,657.5,51.5,0.6,8.5,210.0,502.32,413.95
2016,11,17,8,30,709.0,56.0,0.6,9.0,253.0,575.87,472.04
2016,11,17,8,45,749.5,58.5,0.65,10.0,295.0,641.95,520.02
2016,11,17,9,0,790.0,61.0,0.7,11.0,337.0,709.36,566.87
2016,11,17,9,15,813.0,63.5,0.75,11.5,373.5,763.54,603.69
2016,11,17,9,30,836.0,66.0,0.8,12.0,410.0,816.94,639.2
2016,11,17,9,45,856.0,66.5,0.85,12.5,441.5,854.35,662.91
2016,11,17,10,0,876.0,67.0,0.9,13.0,473.0,899.1,691.49
2016,11,17,10,15,887.0,68.0,0.9,13.5,498.0,934.16,712.1
2016,11,17,10,30,898.0,69.0,0.9,14.0,523.0,966.61,730.83
2016,11,17,10,45,906.5,69.5,0.9,14.5,540.5,993.1,745.53
2016,11,17,11,0,915.0,70.0,0.9,15.0,558.0,1016.48,758.22
2016,11,17,11,15,918.5,70.5,0.85,15.0,567.5,1031.53,765.9
2016,11,17,11,30,922.0,71.0,0.8,15.0,577.0,1043.08,771.53
2016,11,17,11,45,924.0,70.5,0.8,15.5,579.5,1048.19,772.98
2016,11,17,12,0,926.0,70.0,0.8,16.0,582.0,1049.67,772.4
2016,11,17,12,15,923.5,69.5,0.8,16.0,576.0,1042.91,768.25
2016,11,17,12,30,921.0,69.0,0.8,16.0,570.0,1032.55,762.12
2016,11,17,12,45,916.0,68.5,0.8,16.0,556.0,1016.16,752.33
2016,11,17,13,0,911.0,68.0,0.8,16.0,542.0,996.39,740.56
2016,11,17,13,15,902.5,67.0,0.8,16.0,521.0,969.32,724.15
2016,11,17,13,30,894.0,66.0,0.8,16.0,500.0,939.29,705.86
2016,11,17,13,45,880.5,64.5,0.85,16.0,472.5,901.24,683.1
2016,11,17,14,0,867.0,63.0,0.9,16.0,445.0,860.91,658.49
2016,11,17,14,15,848.5,61.0,0.9,16.0,411.0,813.64,627.79
2016,11,17,14,30,830.0,59.0,0.9,16.0,377.0,773.31,601.41
2016,11,17,14,45,803.5,56.5,0.9,16.0,338.0,715.96,562.21
2016,11,17,15,0,777.0,54.0,0.9,16.0,299.0,658.42,521.89
2016,11,17,15,15,737.5,50.5,0.85,15.0,256.5,590.89,473.97
2016,11,17,15,30,698.0,47.0,0.8,14.0,214.0,525.08,423.44
2016,11,17,15,45,637.0,41.5,0.8,13.5,170.0,446.5,359.92
2016,11,17,16,0,576.0,36.0,0.8,13.0,126.0,372.73,297.24
2016,11,17,16,15,468.5,28.5,0.9,12.5,85.5,280.08,215.42
2016,11,17,16,30,361.0,21.0,1.0,12.0,45.0,192.65,92.65
2016,11,17,16,45,180.5,10.5,1.1,11.5,22.5,74.66,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,7,15,216.5,15.5,1.3,7.0,39.0,127.36,46.87
2016,11,18,7,30,433.0,31.0,1.3,8.0,78.0,269.57,210.78
2016,11,18,7,45,522.5,38.5,1.35,9.0,121.5,350.0,285.8
2016,11,18,8,0,612.0,46.0,1.4,10.0,165.0,434.28,358.68
2016,11,18,8,15,665.0,51.0,1.3,10.5,209.0,506.34,418.75
2016,11,18,8,30,718.0,56.0,1.2,11.0,253.0,581.8,478.44
2016,11,18,8,45,753.5,59.5,1.2,12.0,295.0,645.83,524.91
2016,11,18,9,0,789.0,63.0,1.2,13.0,337.0,710.82,569.94
2016,11,18,9,15,812.5,66.0,1.25,13.5,373.5,766.04,607.89
2016,11,18,9,30,836.0,69.0,1.3,14.0,410.0,820.52,644.43
2016,11,18,9,45,853.5,70.5,1.4,15.0,441.5,866.72,673.82
2016,11,18,10,0,871.0,72.0,1.5,16.0,473.0,911.09,701.47
2016,11,18,10,15,881.0,73.5,1.5,16.5,497.0,935.55,715.14
2016,11,18,10,30,891.0,75.0,1.5,17.0,521.0,967.56,734.02
2016,11,18,10,45,895.5,76.5,1.55,17.5,538.0,991.32,747.93
2016,11,18,11,0,900.0,78.0,1.6,18.0,555.0,1011.86,759.84
2016,11,18,11,15,902.0,78.5,1.65,18.0,563.5,1025.25,768.61
2016,11,18,11,30,904.0,79.0,1.7,18.0,572.0,1035.17,775.35
2016,11,18,11,45,900.5,80.0,1.75,18.5,572.5,1036.6,775.27
2016,11,18,12,0,897.0,81.0,1.8,19.0,573.0,1034.47,773.12
2016,11,18,12,15,893.0,80.5,1.8,19.0,566.5,1026.36,768.01
2016,11,18,12,30,889.0,80.0,1.8,19.0,560.0,1014.8,760.86
2016,11,18,12,45,883.5,79.0,1.85,19.0,546.0,997.71,750.92
2016,11,18,13,0,878.0,78.0,1.9,19.0,532.0,977.38,738.93
2016,11,18,13,15,868.5,76.5,1.85,18.5,511.0,960.76,729.6
2016,11,18,13,30,859.0,75.0,1.8,18.0,490.0,929.5,710.35
