Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,45,845.0,73.5,1.8,18.0,462.5,891.43,685.73
2016,11,18,14,0,831.0,72.0,1.8,18.0,435.0,851.13,659.37
2016,11,18,14,15,811.5,69.5,1.7,17.5,401.5,802.9,627.21
2016,11,18,14,30,792.0,67.0,1.6,17.0,368.0,753.35,593.59
2016,11,18,14,45,764.5,64.0,1.55,17.0,330.0,695.97,552.91
2016,11,18,15,0,737.0,61.0,1.5,17.0,292.0,638.51,511.18
2016,11,18,15,15,695.0,57.0,1.35,16.0,249.5,570.2,460.83
2016,11,18,15,30,653.0,53.0,1.2,15.0,207.0,503.8,408.38
2016,11,18,15,45,588.0,46.5,1.1,14.5,164.0,428.83,346.39
2016,11,18,16,0,523.0,40.0,1.0,14.0,121.0,354.61,282.69
2016,11,18,16,15,409.0,31.0,1.0,13.0,81.0,260.3,199.61
2016,11,18,16,30,295.0,22.0,1.0,12.0,41.0,170.4,74.69
2016,11,18,16,45,147.5,11.0,1.0,11.5,20.5,63.17,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,179.0,16.0,2.8,12.0,34.5,111.58,27.39
2016,11,19,7,30,358.0,32.0,2.8,12.0,69.0,234.8,180.51
2016,11,19,7,45,449.0,39.0,2.8,12.5,109.5,311.6,253.31
2016,11,19,8,0,540.0,46.0,2.8,13.0,150.0,397.44,328.42
2016,11,19,8,15,594.0,51.5,2.8,13.0,191.0,466.42,388.25
2016,11,19,8,30,648.0,57.0,2.8,13.0,232.0,539.43,449.26
2016,11,19,8,45,685.5,60.0,2.85,13.5,271.5,596.71,494.22
2016,11,19,9,0,723.0,63.0,2.9,14.0,311.0,659.72,541.49
2016,11,19,9,15,747.5,65.5,2.9,14.0,346.0,712.48,580.44
2016,11,19,9,30,772.0,68.0,2.9,14.0,381.0,764.76,618.24
2016,11,19,9,45,492.5,132.5,2.9,14.5,338.0,618.29,504.98
2016,11,19,10,0,213.0,197.0,2.9,15.0,295.0,414.44,339.58
2016,11,19,10,15,217.0,208.0,2.85,15.0,312.0,436.15,357.13
2016,11,19,10,30,221.0,219.0,2.8,15.0,329.0,457.58,373.26
2016,11,19,10,45,128.5,216.0,2.8,15.5,281.0,366.14,297.62
2016,11,19,11,0,36.0,213.0,2.8,16.0,233.0,248.42,200.1
2016,11,19,11,15,18.0,141.0,2.75,16.0,151.0,133.66,106.52
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,53.0,38.91
2016,11,19,11,45,0.0,95.0,2.7,16.0,95.0,73.65,56.19
2016,11,19,12,0,0.0,121.0,2.7,16.0,121.0,96.67,75.28
2016,11,19,12,15,0.0,84.5,2.65,16.0,84.5,65.01,48.96
2016,11,19,12,30,0.0,48.0,2.6,16.0,48.0,36.78,25.37
2016,11,19,12,45,0.0,84.0,2.6,16.0,84.0,64.61,48.74
2016,11,19,13,0,0.0,120.0,2.6,16.0,120.0,96.32,75.19
2016,11,19,13,15,0.0,89.0,2.55,16.0,89.0,68.8,52.3
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,44.46,31.97
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,39.82,28.13
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,35.19,24.26
2016,11,19,14,15,0.0,27.5,2.4,15.5,27.5,20.97,12.27
2016,11,19,14,30,0.0,9.0,2.3,15.0,9.0,6.84,0.22
2016,11,19,14,45,0.0,8.0,2.25,15.0,8.0,6.08,0.0
2016,11,19,15,0,0.0,7.0,2.2,15.0,7.0,5.31,0.0
2016,11,19,15,15,0.0,6.0,2.1,14.5,6.0,4.55,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,3.79,0.0
2016,11,19,15,45,178.5,28.0,1.95,14.0,55.0,153.27,126.63
2016,11,19,16,0,357.0,51.0,1.9,14.0,105.0,275.9,223.22
2016,11,19,16,15,245.5,38.5,1.9,14.0,69.5,189.09,144.69
2016,11,19,16,30,134.0,26.0,1.9,14.0,34.0,105.64,39.72
2016,11,19,16,45,67.0,13.0,1.9,14.0,17.0,35.11,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,17.5,0.9,12.5,19.0,22.84,0.0
2016,11,20,7,30,34.0,35.0,0.9,13.0,38.0,53.17,36.74
2016,11,20,7,45,50.0,53.0,0.9,13.5,60.5,91.76,71.32
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,123.01,98.84
2016,11,20,8,15,76.5,89.0,0.9,14.0,106.5,152.22,124.33
2016,11,20,8,30,87.0,107.0,0.9,14.0,130.0,182.4,150.13
2016,11,20,8,45,95.0,123.5,0.9,14.5,152.5,209.69,172.67
2016,11,20,9,0,103.0,140.0,0.9,15.0,175.0,237.73,195.28
2016,11,20,9,15,68.5,148.5,0.85,15.0,173.0,204.71,167.28
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,185.13,150.03
2016,11,20,9,45,40.0,171.0,0.8,15.0,188.5,206.02,167.04
2016,11,20,10,0,46.0,185.0,0.8,15.0,206.0,227.5,184.16
2016,11,20,10,15,39.5,191.0,0.8,15.0,209.5,227.73,183.71
2016,11,20,10,30,33.0,197.0,0.8,15.0,213.0,227.9,183.32
2016,11,20,10,45,50.5,212.0,0.8,15.5,238.0,262.73,211.06
2016,11,20,11,0,68.0,227.0,0.8,16.0,263.0,298.46,238.88
2016,11,20,11,15,55.0,225.0,0.8,16.0,254.5,282.56,225.57
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,266.61,212.55
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,235.64,187.77
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,184.6,146.76
2016,11,20,12,15,7.0,170.0,0.9,15.5,174.0,150.88,119.75
2016,11,20,12,30,0.0,144.0,0.9,15.0,144.0,118.46,93.31
2016,11,20,12,45,0.0,141.0,0.9,15.0,141.0,115.87,91.34
2016,11,20,13,0,0.0,138.0,0.9,15.0,138.0,113.38,89.38
2016,11,20,13,15,0.0,84.0,0.9,15.0,84.0,64.59,48.94
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,22.92,13.89
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,41.36,29.62
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,59.91,45.36
2016,11,20,14,15,0.0,59.0,0.85,14.5,59.0,45.2,33.03
2016,11,20,14,30,0.0,40.0,0.8,14.0,40.0,30.55,20.65
2016,11,20,14,45,0.0,35.5,0.8,14.0,35.5,27.09,17.72
2016,11,20,15,0,0.0,31.0,0.8,14.0,31.0,23.63,14.76
2016,11,20,15,15,0.0,26.0,0.75,13.5,26.0,19.79,11.48
2016,11,20,15,30,0.0,21.0,0.7,13.0,21.0,15.97,8.16
2016,11,20,15,45,0.0,16.5,0.65,13.0,16.5,12.53,5.11
2016,11,20,16,0,0.0,12.0,0.6,13.0,12.0,9.1,2.05
2016,11,20,16,15,0.0,8.0,0.7,12.5,8.0,6.06,0.0
2016,11,20,16,30,0.0,4.0,0.8,12.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,0.9,12.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,15.0,1.15,9.5,33.5,111.77,0.0
2016,11,21,7,30,372.0,30.0,1.2,10.0,67.0,239.53,180.88
2016,11,21,7,45,466.5,37.5,1.3,11.0,108.0,319.12,257.81
2016,11,21,8,0,561.0,45.0,1.4,12.0,149.0,408.31,334.65
2016,11,21,8,15,616.5,50.5,1.4,12.0,191.0,479.17,395.09
2016,11,21,8,30,672.0,56.0,1.4,12.0,233.0,549.56,453.02
2016,11,21,8,45,715.0,58.5,1.45,12.5,274.0,615.79,503.64
2016,11,21,9,0,758.0,61.0,1.5,13.0,315.0,683.6,553.19
2016,11,21,9,15,782.5,63.5,1.5,13.0,351.0,737.69,591.71
2016,11,21,9,30,807.0,66.0,1.5,13.0,387.0,791.2,628.98
2016,11,21,9,45,821.5,68.5,1.55,13.5,417.0,835.02,657.95
2016,11,21,10,0,836.0,71.0,1.6,14.0,447.0,876.98,685.22
2016,11,21,10,15,573.0,137.0,1.6,14.0,401.0,737.96,584.87
2016,11,21,10,30,310.0,203.0,1.6,14.0,355.0,546.36,439.14
2016,11,21,10,45,591.5,139.5,1.65,14.5,442.5,786.9,621.53
2016,11,21,11,0,873.0,76.0,1.7,15.0,530.0,981.75,752.91
2016,11,21,11,15,494.5,159.5,1.7,15.0,418.0,719.98,567.18
2016,11,21,11,30,116.0,243.0,1.7,15.0,306.0,391.46,313.09
2016,11,21,11,45,498.5,161.0,1.75,15.5,430.0,732.53,581.12
2016,11,21,12,0,881.0,79.0,1.8,16.0,554.0,1015.57,773.74
2016,11,21,12,15,879.5,78.5,1.8,16.0,549.0,1010.26,766.78
2016,11,21,12,30,878.0,78.0,1.8,16.0,544.0,1001.54,761.35
2016,11,21,12,45,596.5,145.0,1.85,16.0,458.0,810.15,630.92
2016,11,21,13,0,315.0,212.0,1.9,16.0,372.0,569.3,453.6
2016,11,21,13,15,586.5,142.0,1.9,15.5,425.5,774.12,612.57
2016,11,21,13,30,858.0,72.0,1.9,15.0,479.0,925.97,719.76
2016,11,21,13,45,844.5,70.5,1.9,15.0,452.0,888.66,693.11
2016,11,21,14,0,831.0,69.0,1.9,15.0,425.0,849.1,666.79
2016,11,21,14,15,811.0,66.5,1.9,15.0,392.0,800.7,633.78
2016,11,21,14,30,791.0,64.0,1.9,15.0,359.0,751.04,599.28
2016,11,21,14,45,761.0,61.5,1.9,15.0,321.0,692.62,557.48
2016,11,21,15,0,731.0,59.0,1.9,15.0,283.0,634.31,514.64
2016,11,21,15,15,688.0,55.0,1.8,14.5,241.0,565.75,462.78
2016,11,21,15,30,645.0,51.0,1.7,14.0,199.0,499.2,408.84
2016,11,21,15,45,575.0,45.0,1.6,13.5,156.5,422.26,344.29
2016,11,21,16,0,505.0,39.0,1.5,13.0,114.0,346.59,278.43
2016,11,21,16,15,387.0,30.0,1.4,12.0,75.5,251.08,192.02
2016,11,21,16,30,269.0,21.0,1.3,11.0,37.0,158.37,46.88
2016,11,21,16,45,134.5,10.5,1.25,10.5,18.5,58.7,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,16.0,0.35,9.0,31.5,102.11,0.0
2016,11,22,7,30,324.0,32.0,0.3,9.0,63.0,218.12,162.08
2016,11,22,7,45,418.5,41.0,0.25,9.5,103.0,297.18,238.31
2016,11,22,8,0,513.0,50.0,0.2,10.0,143.0,385.77,313.26
2016,11,22,8,15,571.5,56.0,0.2,10.5,184.5,457.14,371.91
2016,11,22,8,30,630.0,62.0,0.2,11.0,226.0,532.85,431.35
2016,11,22,8,45,611.5,71.0,0.25,11.5,251.5,560.24,452.19
2016,11,22,9,0,593.0,80.0,0.3,12.0,277.0,584.39,469.48
2016,11,22,9,15,477.0,112.5,0.35,12.5,282.5,545.37,438.69
2016,11,22,9,30,361.0,145.0,0.4,13.0,288.0,484.21,390.76
2016,11,22,9,45,369.5,156.5,0.45,13.5,312.0,517.41,415.77
2016,11,22,10,0,378.0,168.0,0.5,14.0,336.0,550.09,438.85
2016,11,22,10,15,478.0,154.0,0.5,14.0,379.0,660.24,519.71
2016,11,22,10,30,578.0,140.0,0.5,14.0,422.0,760.97,589.11
2016,11,22,10,45,719.5,110.0,0.55,14.5,473.5,878.12,666.45
2016,11,22,11,0,861.0,80.0,0.6,15.0,525.0,986.83,735.11
2016,11,22,11,15,865.5,81.0,0.6,15.0,535.0,1003.38,743.39
2016,11,22,11,30,870.0,82.0,0.6,15.0,545.0,1016.59,751.2
2016,11,22,11,45,634.5,145.5,0.6,15.0,484.5,864.32,651.37
2016,11,22,12,0,399.0,209.0,0.6,15.0,424.0,663.15,512.64
2016,11,22,12,15,419.5,202.0,0.6,15.0,425.5,698.44,540.23
2016,11,22,12,30,440.0,195.0,0.6,15.0,427.0,707.72,547.04
2016,11,22,12,45,454.5,186.5,0.6,15.0,421.0,706.95,547.19
2016,11,22,13,0,469.0,178.0,0.6,15.0,415.0,703.83,545.91
2016,11,22,13,15,471.5,169.0,0.6,15.0,399.5,686.12,534.24
2016,11,22,13,30,474.0,160.0,0.6,15.0,384.0,666.42,521.31
2016,11,22,13,45,464.5,151.5,0.65,15.0,360.5,634.39,499.85
2016,11,22,14,0,455.0,143.0,0.7,15.0,337.0,601.24,477.31
2016,11,22,14,15,458.0,130.0,0.7,14.5,312.5,572.5,458.21
2016,11,22,14,30,461.0,117.0,0.7,14.0,288.0,542.04,437.26
2016,11,22,14,45,435.5,109.5,0.7,14.0,257.0,494.45,401.33
2016,11,22,15,0,410.0,102.0,0.7,14.0,226.0,447.79,365.28
2016,11,22,15,15,385.0,89.5,0.65,13.5,192.5,396.77,325.14
2016,11,22,15,30,360.0,77.0,0.6,13.0,159.0,347.3,284.79
2016,11,22,15,45,320.5,63.5,0.6,12.5,125.0,289.87,236.63
2016,11,22,16,0,281.0,50.0,0.6,12.0,91.0,236.16,189.73
2016,11,22,16,15,206.5,35.5,0.65,11.5,60.0,168.35,127.64
2016,11,22,16,30,132.0,21.0,0.7,11.0,29.0,97.8,21.82
2016,11,22,16,45,66.0,10.5,0.8,11.0,14.5,33.13,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,143.5,16.5,0.95,8.5,29.5,93.97,0.0
2016,11,23,7,30,287.0,33.0,0.8,9.0,59.0,200.75,147.34
2016,11,23,7,45,375.5,44.0,0.7,10.0,98.5,276.65,222.65
2016,11,23,8,0,464.0,55.0,0.6,11.0,138.0,361.69,295.15
2016,11,23,8,15,528.0,62.0,0.65,11.5,179.5,435.77,357.11
2016,11,23,8,30,592.0,69.0,0.7,12.0,221.0,514.61,420.41
2016,11,23,8,45,629.5,75.0,0.8,12.5,260.5,577.55,469.57
2016,11,23,9,0,667.0,81.0,0.9,13.0,300.0,642.02,517.18
2016,11,23,9,15,696.5,84.5,0.9,13.0,336.0,698.23,557.07
2016,11,23,9,30,726.0,88.0,0.9,13.0,372.0,754.46,596.0
2016,11,23,9,45,754.0,88.5,0.95,13.5,404.0,805.29,629.79
2016,11,23,10,0,782.0,89.0,1.0,14.0,436.0,848.98,658.05
2016,11,23,10,15,795.5,91.0,1.0,14.0,460.5,886.11,681.9
2016,11,23,10,30,809.0,93.0,1.0,14.0,485.0,920.93,704.04
2016,11,23,10,45,599.5,146.0,1.0,14.0,442.0,801.05,620.65
2016,11,23,11,0,390.0,199.0,1.0,14.0,399.0,632.14,498.73
2016,11,23,11,15,617.5,146.5,1.05,14.0,470.0,839.07,650.62
2016,11,23,11,30,845.0,94.0,1.1,14.0,541.0,1006.23,761.01
2016,11,23,11,45,848.0,93.5,1.15,14.5,544.0,1012.57,762.02
2016,11,23,12,0,851.0,93.0,1.2,15.0,547.0,1015.47,763.36
2016,11,23,12,15,849.0,92.5,1.2,15.0,541.5,1009.82,759.76
2016,11,23,12,30,847.0,92.0,1.2,15.0,536.0,1000.76,754.22
2016,11,23,12,45,572.5,151.5,1.3,15.0,449.0,783.79,608.74
2016,11,23,13,0,298.0,211.0,1.4,15.0,362.0,552.4,439.69
2016,11,23,13,15,550.5,151.0,1.45,14.5,415.0,741.51,587.75
2016,11,23,13,30,803.0,91.0,1.5,14.0,468.0,898.65,699.21
2016,11,23,13,45,788.0,88.5,1.55,14.0,441.0,860.08,672.05
2016,11,23,14,0,773.0,86.0,1.6,14.0,414.0,819.45,645.47
2016,11,23,14,15,750.5,83.0,1.65,14.0,381.0,776.15,616.48
2016,11,23,14,30,728.0,80.0,1.7,14.0,348.0,725.87,581.71
2016,11,23,14,45,699.0,75.5,1.75,14.0,310.5,668.06,540.42
2016,11,23,15,0,670.0,71.0,1.8,14.0,273.0,610.54,498.1
2016,11,23,15,15,622.5,65.5,1.75,13.5,232.0,539.7,443.4
2016,11,23,15,30,575.0,60.0,1.7,13.0,191.0,471.55,388.08
2016,11,23,15,45,503.0,52.5,1.65,12.5,149.0,389.84,319.66
2016,11,23,16,0,431.0,45.0,1.6,12.0,107.0,314.18,253.68
2016,11,23,16,15,309.0,33.5,1.5,11.0,70.0,217.62,165.97
2016,11,23,16,30,187.0,22.0,1.4,10.0,33.0,123.53,22.27
2016,11,23,16,45,93.5,11.0,1.35,9.5,16.5,44.06,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,133.5,17.0,1.0,6.0,29.0,87.99,0.0
2016,11,24,7,30,267.0,34.0,1.0,6.0,58.0,194.46,141.59
2016,11,24,7,45,375.0,44.5,1.05,6.5,98.5,276.27,225.4
2016,11,24,8,0,483.0,55.0,1.1,7.0,139.0,372.25,309.59
2016,11,24,8,15,547.5,62.0,1.1,7.5,182.0,447.66,374.03
2016,11,24,8,30,612.0,69.0,1.1,8.0,225.0,527.77,439.64
2016,11,24,8,45,663.5,72.5,1.1,8.5,267.0,598.95,495.46
2016,11,24,9,0,715.0,76.0,1.1,9.0,309.0,672.55,549.53
2016,11,24,9,15,743.5,79.5,1.05,9.5,346.0,729.68,588.84
2016,11,24,9,30,772.0,83.0,1.0,10.0,383.0,786.67,626.79
2016,11,24,9,45,797.5,84.5,1.0,10.5,415.5,831.93,656.0
2016,11,24,10,0,823.0,86.0,1.0,11.0,448.0,882.34,688.26
2016,11,24,10,15,836.5,88.0,0.95,11.5,473.0,920.55,710.51
2016,11,24,10,30,850.0,90.0,0.9,12.0,498.0,956.33,730.81
2016,11,24,10,45,859.5,90.5,0.85,13.0,516.0,983.75,743.86
2016,11,24,11,0,869.0,91.0,0.8,14.0,534.0,1008.14,754.82
2016,11,24,11,15,873.5,91.5,0.65,14.0,544.5,1024.33,760.79
2016,11,24,11,30,878.0,92.0,0.5,14.0,555.0,1037.12,764.55
2016,11,24,11,45,879.0,92.5,0.35,14.5,557.5,1042.85,762.52
2016,11,24,12,0,880.0,93.0,0.2,15.0,560.0,1045.04,758.78
2016,11,24,12,15,877.5,92.5,0.2,15.0,554.5,1038.85,755.03
2016,11,24,12,30,875.0,92.0,0.2,15.0,549.0,1029.15,749.41
2016,11,24,12,45,869.0,91.0,0.25,15.5,535.5,1011.88,738.96
2016,11,24,13,0,863.0,90.0,0.3,16.0,522.0,991.33,726.71
2016,11,24,13,15,853.0,88.5,0.35,16.0,501.5,963.14,711.02
2016,11,24,13,30,843.0,87.0,0.4,16.0,481.0,932.09,693.49
2016,11,24,13,45,827.5,85.0,0.5,16.0,453.0,892.74,671.36
2016,11,24,14,0,812.0,83.0,0.6,16.0,425.0,851.22,647.3
2016,11,24,14,15,790.0,80.0,0.65,15.5,391.5,801.09,616.86
2016,11,24,14,30,768.0,77.0,0.7,15.0,358.0,749.76,584.68
2016,11,24,14,45,735.0,73.5,0.75,15.0,319.0,694.46,547.43
2016,11,24,15,0,702.0,70.0,0.8,15.0,280.0,633.81,504.93
2016,11,24,15,15,654.5,65.0,0.9,14.5,238.0,562.16,453.16
2016,11,24,15,30,607.0,60.0,1.0,14.0,196.0,493.07,399.63
2016,11,24,15,45,533.0,52.5,1.1,13.5,153.0,408.52,331.07
2016,11,24,16,0,459.0,45.0,1.2,13.0,110.0,330.13,264.2
2016,11,24,16,15,334.0,33.5,1.25,12.0,71.5,230.46,174.19
2016,11,24,16,30,209.0,22.0,1.3,11.0,33.0,133.02,16.67
2016,11,24,16,45,104.5,11.0,1.4,10.5,16.5,48.42,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,67.5,15.5,1.1,6.5,21.5,40.3,0.0
2016,11,25,7,30,135.0,31.0,1.0,7.0,43.0,126.89,88.77
2016,11,25,7,45,192.5,46.5,0.9,7.5,74.0,182.86,147.96
2016,11,25,8,0,250.0,62.0,0.8,8.0,105.0,244.06,202.72
2016,11,25,8,15,284.5,76.5,0.85,8.5,138.0,295.36,247.67
2016,11,25,8,30,319.0,91.0,0.9,9.0,171.0,349.69,293.72
2016,11,25,8,45,341.5,104.5,0.95,9.5,203.0,396.82,332.39
2016,11,25,9,0,364.0,118.0,1.0,10.0,235.0,445.18,370.84
2016,11,25,9,15,392.0,124.5,1.0,10.5,264.0,490.85,406.07
2016,11,25,9,30,420.0,131.0,1.0,11.0,293.0,537.53,441.11
2016,11,25,9,45,261.0,160.0,1.0,11.5,263.5,427.3,351.11
2016,11,25,10,0,102.0,189.0,1.0,12.0,234.0,286.65,235.35
2016,11,25,10,15,145.0,200.0,1.0,12.5,267.5,361.63,296.19
2016,11,25,10,30,188.0,211.0,1.0,13.0,301.0,418.79,340.49
2016,11,25,10,45,283.0,205.0,1.0,13.5,346.0,529.48,425.71
2016,11,25,11,0,378.0,199.0,1.0,14.0,391.0,620.67,493.36
2016,11,25,11,15,350.5,209.0,1.0,14.0,389.5,610.03,483.41
2016,11,25,11,30,323.0,219.0,1.0,14.0,388.0,597.54,473.27
2016,11,25,11,45,339.5,217.0,1.0,14.5,395.5,613.28,484.37
2016,11,25,12,0,356.0,215.0,1.0,15.0,403.0,627.83,494.29
2016,11,25,12,15,275.5,224.5,1.0,15.0,369.5,556.78,440.09
2016,11,25,12,30,195.0,234.0,1.0,15.0,336.0,461.8,368.05
2016,11,25,12,45,244.5,222.0,1.0,15.0,346.5,517.98,412.54
2016,11,25,13,0,294.0,210.0,1.0,15.0,357.0,548.24,436.36
2016,11,25,13,15,227.0,207.5,1.0,14.5,318.5,452.82,364.19
2016,11,25,13,30,160.0,205.0,1.0,14.0,280.0,382.96,310.23
2016,11,25,13,45,166.0,193.0,1.0,14.0,266.5,370.69,301.88
2016,11,25,14,0,172.0,181.0,1.0,14.0,253.0,357.82,292.53
2016,11,25,14,15,181.5,165.5,0.95,13.5,236.5,342.72,281.8
2016,11,25,14,30,191.0,150.0,0.9,13.0,220.0,326.67,270.1
2016,11,25,14,45,177.5,136.5,0.85,13.0,196.0,294.38,243.95
2016,11,25,15,0,164.0,123.0,0.8,13.0,172.0,263.07,218.23
2016,11,25,15,15,150.5,106.0,0.75,12.5,146.0,228.03,189.31
2016,11,25,15,30,137.0,89.0,0.7,12.0,120.0,194.1,160.56
2016,11,25,15,45,120.0,70.5,0.7,12.0,93.5,157.0,128.19
2016,11,25,16,0,103.0,52.0,0.7,12.0,67.0,121.18,96.22
2016,11,25,16,15,56.5,35.5,0.75,11.5,43.5,75.22,54.15
2016,11,25,16,30,10.0,19.0,0.8,11.0,20.0,22.51,0.0
2016,11,25,16,45,5.0,9.5,0.85,10.5,10.0,9.39,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,10.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,1.8,10.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,11.0,1.9,10.0,11.0,8.34,1.34
2016,11,26,8,0,0.0,16.0,2.0,10.0,16.0,12.15,4.79
2016,11,26,8,15,0.0,21.5,2.0,10.0,21.5,16.35,8.55
2016,11,26,8,30,0.0,27.0,2.0,10.0,27.0,20.56,12.3
2016,11,26,8,45,0.0,32.5,2.05,10.0,32.5,24.78,16.02
2016,11,26,9,0,0.0,38.0,2.1,10.0,38.0,29.0,19.71
2016,11,26,9,15,0.0,43.0,1.95,10.0,43.0,32.85,23.04
2016,11,26,9,30,0.0,48.0,1.8,10.0,48.0,36.71,26.35
2016,11,26,9,45,0.0,80.5,1.7,10.0,80.5,62.37,48.47
2016,11,26,10,0,0.0,113.0,1.6,10.0,113.0,92.09,73.79
2016,11,26,10,15,0.0,124.0,1.6,10.0,124.0,101.99,82.04
2016,11,26,10,30,0.0,135.0,1.6,10.0,135.0,112.05,90.41
2016,11,26,10,45,0.0,145.5,1.6,10.0,145.5,121.79,98.49
2016,11,26,11,0,0.0,156.0,1.6,10.0,156.0,131.73,106.71
2016,11,26,11,15,0.0,150.5,1.65,10.0,150.5,125.77,101.61
2016,11,26,11,30,0.0,145.0,1.7,10.0,145.0,120.09,96.81
2016,11,26,11,45,51.5,191.0,1.8,10.0,218.0,239.88,198.69
2016,11,26,12,0,103.0,237.0,1.9,10.0,291.0,350.01,289.26
2016,11,26,12,15,195.5,229.5,1.95,10.0,331.0,457.93,377.53
2016,11,26,12,30,288.0,222.0,2.0,10.0,371.0,564.86,462.52
2016,11,26,12,45,158.0,208.5,2.05,10.5,290.0,391.17,322.6
2016,11,26,13,0,28.0,195.0,2.1,11.0,209.0,201.08,164.68
2016,11,26,13,15,127.5,197.5,2.1,11.0,257.0,344.43,286.18
2016,11,26,13,30,227.0,200.0,2.1,11.0,305.0,440.23,365.31
2016,11,26,13,45,173.5,190.0,2.1,11.0,268.0,374.23,311.06
2016,11,26,14,0,120.0,180.0,2.1,11.0,231.0,310.92,258.93
2016,11,26,14,15,176.0,163.0,2.0,11.0,230.5,335.31,281.1
2016,11,26,14,30,232.0,146.0,1.9,11.0,230.0,373.56,313.35
2016,11,26,14,45,202.5,136.0,1.85,11.0,203.5,330.54,277.47
2016,11,26,15,0,173.0,126.0,1.8,11.0,177.0,274.54,230.94
2016,11,26,15,15,154.0,108.5,1.7,10.5,149.0,234.65,197.43
2016,11,26,15,30,135.0,91.0,1.6,10.0,121.0,196.38,164.42
2016,11,26,15,45,102.5,73.0,1.55,10.0,93.0,151.0,124.31
2016,11,26,16,0,70.0,55.0,1.5,10.0,65.0,108.68,86.41
2016,11,26,16,15,35.0,36.5,1.55,10.0,41.5,58.22,40.81
2016,11,26,16,30,0.0,18.0,1.6,10.0,18.0,14.69,0.0
2016,11,26,16,45,0.0,9.0,1.65,10.0,9.0,7.08,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,17.0,2.4,10.0,22.5,44.1,0.0
2016,11,27,7,30,148.0,34.0,2.4,10.0,45.0,135.49,87.75
2016,11,27,7,45,277.0,44.5,2.4,10.0,83.5,225.19,180.96
2016,11,27,8,0,406.0,55.0,2.4,10.0,122.0,326.0,270.45
2016,11,27,8,15,475.5,63.0,2.4,10.0,163.0,401.84,337.1
2016,11,27,8,30,545.0,71.0,2.4,10.0,204.0,482.98,406.13
2016,11,27,8,45,615.5,72.0,2.45,10.5,246.5,562.34,471.08
2016,11,27,9,0,686.0,73.0,2.5,11.0,289.0,645.35,535.1
2016,11,27,9,15,715.5,76.5,2.5,11.5,325.0,702.01,576.48
2016,11,27,9,30,745.0,80.0,2.5,12.0,361.0,758.74,616.88
2016,11,27,9,45,779.0,78.5,2.5,12.5,394.0,807.22,650.16
2016,11,27,10,0,813.0,77.0,2.5,13.0,427.0,861.0,686.6
2016,11,27,10,15,707.0,102.5,2.45,13.0,419.0,822.77,656.99
2016,11,27,10,30,601.0,128.0,2.4,13.0,411.0,768.79,616.67
2016,11,27,10,45,730.5,105.0,2.35,13.0,462.0,881.38,697.58
2016,11,27,11,0,860.0,82.0,2.3,13.0,513.0,986.91,769.35
2016,11,27,11,15,864.5,83.0,2.25,13.0,523.5,1003.74,778.61
2016,11,27,11,30,869.0,84.0,2.2,13.0,534.0,1017.26,786.67
2016,11,27,11,45,870.5,84.0,2.15,13.5,536.5,1023.03,788.14
2016,11,27,12,0,872.0,84.0,2.1,14.0,539.0,1025.33,787.48
2016,11,27,12,15,869.5,83.5,2.05,14.0,534.0,1019.41,782.94
2016,11,27,12,30,867.0,83.0,2.0,14.0,529.0,1010.06,776.33
2016,11,27,12,45,624.5,137.0,2.0,14.0,454.5,830.53,652.23
2016,11,27,13,0,382.0,191.0,2.0,14.0,380.0,611.83,491.91
2016,11,27,13,15,391.0,181.0,1.95,14.0,367.5,601.23,486.32
2016,11,27,13,30,400.0,171.0,1.9,14.0,355.0,611.49,494.18
2016,11,27,13,45,336.5,170.0,1.85,14.0,318.5,519.75,423.77
2016,11,27,14,0,273.0,169.0,1.8,14.0,282.0,453.17,371.58
2016,11,27,14,15,313.0,149.5,1.75,13.5,269.5,454.74,375.4
2016,11,27,14,30,353.0,130.0,1.7,13.0,257.0,472.06,390.42
2016,11,27,14,45,511.0,99.0,1.65,13.0,260.5,544.09,449.2
2016,11,27,15,0,669.0,68.0,1.6,13.0,264.0,609.77,499.18
2016,11,27,15,15,620.0,62.5,1.5,12.5,223.5,538.09,442.54
2016,11,27,15,30,571.0,57.0,1.4,12.0,183.0,469.27,386.38
2016,11,27,15,45,493.5,50.0,1.3,11.5,142.0,384.99,315.68
2016,11,27,16,0,416.0,43.0,1.2,11.0,101.0,307.27,247.83
2016,11,27,16,15,208.0,36.0,1.15,10.5,65.0,173.56,129.95
2016,11,27,16,30,0.0,29.0,1.1,10.0,29.0,32.77,0.0
2016,11,27,16,45,0.0,14.5,1.1,9.5,14.5,11.41,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.0,14.5,2.25,11.0,17.5,27.16,0.0
2016,11,28,7,30,76.0,29.0,2.3,11.0,35.0,83.93,49.68
2016,11,28,7,45,132.0,46.0,2.4,11.0,64.0,140.51,110.8
2016,11,28,8,0,188.0,63.0,2.5,11.0,93.0,198.54,163.51
2016,11,28,8,15,225.0,78.5,2.55,11.0,125.0,248.02,207.88
2016,11,28,8,30,262.0,94.0,2.6,11.0,157.0,301.02,254.3
2016,11,28,8,45,293.0,107.5,2.7,11.0,189.5,350.14,296.52
2016,11,28,9,0,324.0,121.0,2.8,11.0,222.0,401.61,339.73
2016,11,28,9,15,359.5,126.0,2.8,11.0,251.0,466.14,392.26
2016,11,28,9,30,395.0,131.0,2.8,11.0,280.0,516.14,432.39
2016,11,28,9,45,197.5,121.0,2.85,11.5,195.5,322.67,271.78
2016,11,28,10,0,0.0,111.0,2.9,12.0,111.0,90.41,71.59
2016,11,28,10,15,16.0,148.5,2.9,12.0,156.0,142.13,116.08
2016,11,28,10,30,32.0,186.0,2.9,12.0,201.0,217.35,179.0
2016,11,28,10,45,164.0,198.0,2.9,12.5,279.5,382.23,317.13
2016,11,28,11,0,296.0,210.0,2.9,13.0,358.0,553.81,453.67
2016,11,28,11,15,328.0,209.0,2.9,13.0,375.5,588.18,479.65
2016,11,28,11,30,360.0,208.0,2.9,13.0,393.0,622.08,505.92
2016,11,28,11,45,355.0,210.0,2.9,13.5,393.5,621.18,503.8
2016,11,28,12,0,350.0,212.0,2.9,14.0,394.0,618.94,500.97
2016,11,28,12,15,366.0,206.5,2.85,14.0,395.5,627.28,507.72
2016,11,28,12,30,382.0,201.0,2.8,14.0,397.0,634.1,513.3
2016,11,28,12,45,453.5,179.5,2.8,14.0,406.5,699.66,564.27
2016,11,28,13,0,525.0,158.0,2.8,14.0,416.0,737.56,593.99
2016,11,28,13,15,280.0,170.5,2.75,14.0,307.5,481.18,394.35
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,217.14,176.77
2016,11,28,13,45,84.0,180.5,2.7,14.0,216.5,260.59,215.21
2016,11,28,14,0,133.0,178.0,2.7,14.0,234.0,320.93,265.84
2016,11,28,14,15,234.5,155.0,2.65,13.5,243.5,395.17,329.13
2016,11,28,14,30,336.0,132.0,2.6,13.0,253.0,441.94,369.61
2016,11,28,14,45,305.0,124.5,2.55,13.0,225.5,396.77,332.32
2016,11,28,15,0,274.0,117.0,2.5,13.0,198.0,353.72,296.52
2016,11,28,15,15,248.5,102.0,2.35,12.5,167.0,306.8,257.41
2016,11,28,15,30,223.0,87.0,2.2,12.0,136.0,261.92,218.98
2016,11,28,15,45,194.5,69.5,2.1,11.5,105.5,213.87,176.97
2016,11,28,16,0,166.0,52.0,2.0,11.0,75.0,168.31,135.98
2016,11,28,16,15,83.0,36.5,1.9,10.5,48.0,101.71,74.5
2016,11,28,16,30,0.0,21.0,1.8,10.0,21.0,19.17,0.0
2016,11,28,16,45,0.0,10.5,1.7,9.5,10.5,8.26,0.0
