Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,210.0,11.0,1.4,5.5,26.0,95.55,0.0
2016,11,29,7,30,420.0,22.0,1.4,6.0,52.0,241.27,144.3
2016,11,29,7,45,521.0,28.5,1.4,7.0,93.0,330.36,264.76
2016,11,29,8,0,622.0,35.0,1.4,8.0,134.0,424.28,349.36
2016,11,29,8,15,679.5,39.5,1.4,8.0,176.5,497.89,414.07
2016,11,29,8,30,737.0,44.0,1.4,8.0,219.0,575.54,479.19
2016,11,29,8,45,773.5,47.0,1.45,8.5,260.0,639.74,528.79
2016,11,29,9,0,810.0,50.0,1.5,9.0,301.0,697.73,571.87
2016,11,29,9,15,834.0,52.0,1.45,9.5,337.0,751.67,609.54
2016,11,29,9,30,858.0,54.0,1.4,10.0,373.0,805.11,645.5
2016,11,29,9,45,874.5,55.5,1.4,10.5,404.0,850.4,675.17
2016,11,29,10,0,891.0,57.0,1.4,11.0,435.0,893.96,703.02
2016,11,29,10,15,901.5,58.0,1.35,11.5,459.5,929.21,723.84
2016,11,29,10,30,912.0,59.0,1.3,12.0,484.0,961.86,742.57
2016,11,29,10,45,918.5,60.0,1.3,12.5,501.5,987.81,757.39
2016,11,29,11,0,925.0,61.0,1.3,13.0,519.0,1010.62,770.15
2016,11,29,11,15,928.5,61.5,1.3,13.0,529.5,1026.44,779.74
2016,11,29,11,30,932.0,62.0,1.3,13.0,540.0,1038.8,787.27
2016,11,29,11,45,931.5,62.5,1.3,13.5,542.0,1043.55,788.54
2016,11,29,12,0,931.0,63.0,1.3,14.0,544.0,1044.7,787.72
2016,11,29,12,15,928.5,63.0,1.3,14.0,539.0,1039.52,784.44
2016,11,29,12,30,926.0,63.0,1.3,14.0,534.0,1030.78,779.09
2016,11,29,12,45,911.0,66.0,1.3,14.0,520.5,1010.18,766.09
2016,11,29,13,0,896.0,69.0,1.3,14.0,507.0,986.46,751.24
2016,11,29,13,15,887.0,68.0,1.3,14.0,487.0,960.26,734.79
2016,11,29,13,30,878.0,67.0,1.3,14.0,467.0,931.19,716.38
2016,11,29,13,45,861.5,66.0,1.35,14.0,440.0,892.55,692.05
2016,11,29,14,0,845.0,65.0,1.4,14.0,413.0,861.52,672.73
2016,11,29,14,15,825.0,63.0,1.35,13.5,380.5,814.01,641.22
2016,11,29,14,30,805.0,61.0,1.3,13.0,348.0,765.15,608.24
2016,11,29,14,45,776.0,58.0,1.3,13.0,310.5,706.91,567.0
2016,11,29,15,0,747.0,55.0,1.3,13.0,273.0,648.66,524.57
2016,11,29,15,15,704.0,51.0,1.25,12.5,232.0,579.78,473.0
2016,11,29,15,30,661.0,47.0,1.2,12.0,191.0,512.85,419.66
2016,11,29,15,45,592.5,41.5,1.15,11.5,149.0,431.28,351.76
2016,11,29,16,0,524.0,36.0,1.1,11.0,107.0,354.86,284.95
2016,11,29,16,15,400.5,27.0,1.1,10.0,69.5,261.26,195.4
2016,11,29,16,30,277.0,18.0,1.1,9.0,32.0,160.97,0.0
2016,11,29,16,45,138.5,9.0,1.15,8.5,16.0,61.09,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,142.0,12.0,0.25,8.0,22.0,68.08,0.0
2016,11,30,7,30,284.0,24.0,0.3,8.0,44.0,183.62,99.6
2016,11,30,7,45,387.5,33.0,0.35,8.5,81.0,270.8,213.42
2016,11,30,8,0,491.0,42.0,0.4,9.0,118.0,361.68,294.09
2016,11,30,8,15,555.5,48.0,0.4,9.0,159.0,434.81,356.65
2016,11,30,8,30,620.0,54.0,0.4,9.0,200.0,513.08,420.72
2016,11,30,8,45,660.5,58.5,0.4,9.5,239.0,576.83,469.68
2016,11,30,9,0,701.0,63.0,0.4,10.0,278.0,637.49,513.46
2016,11,30,9,15,730.0,66.0,0.5,10.5,313.5,693.69,553.85
2016,11,30,9,30,759.0,69.0,0.6,11.0,349.0,749.79,593.21
2016,11,30,9,45,780.0,71.0,0.7,11.5,380.0,797.28,625.64
2016,11,30,10,0,801.0,73.0,0.8,12.0,411.0,843.46,656.73
2016,11,30,10,15,815.0,75.0,0.8,12.0,435.5,881.54,681.27
2016,11,30,10,30,829.0,77.0,0.8,12.0,460.0,917.39,704.12
2016,11,30,10,45,442.0,142.5,0.85,12.5,347.5,632.85,502.19
2016,11,30,11,0,55.0,208.0,0.9,13.0,235.0,266.86,214.68
2016,11,30,11,15,52.5,211.0,0.9,13.0,237.5,267.65,217.18
2016,11,30,11,30,50.0,214.0,0.9,13.0,240.0,268.58,217.69
2016,11,30,11,45,100.0,224.0,0.95,13.0,275.5,332.13,269.99
2016,11,30,12,0,150.0,234.0,1.0,13.0,311.0,419.68,339.16
2016,11,30,12,15,500.0,158.5,1.05,13.0,412.5,731.01,579.87
2016,11,30,12,30,850.0,83.0,1.1,13.0,514.0,993.22,758.04
2016,11,30,12,45,508.0,150.5,1.15,13.5,406.5,720.13,565.74
2016,11,30,13,0,166.0,218.0,1.2,14.0,299.0,411.92,331.17
2016,11,30,13,15,83.0,178.0,1.3,13.5,218.5,256.89,210.1
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,116.12,92.54
2016,11,30,13,45,138.5,152.0,1.5,13.0,209.0,295.23,245.78
2016,11,30,14,0,277.0,166.0,1.6,13.0,280.0,454.53,375.22
2016,11,30,14,15,138.5,132.0,1.6,12.5,189.0,264.95,220.7
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,80.59,63.49
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,71.03,55.65
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,61.57,47.56
2016,11,30,15,15,0.0,64.0,1.65,11.5,64.0,51.18,38.66
2016,11,30,15,30,0.0,52.0,1.6,11.0,52.0,40.85,29.67
2016,11,30,15,45,0.0,40.0,1.6,11.0,40.0,30.6,20.6
2016,11,30,16,0,0.0,28.0,1.6,11.0,28.0,21.37,12.38
2016,11,30,16,15,0.0,18.0,1.55,10.5,18.0,13.71,5.13
2016,11,30,16,30,0.0,8.0,1.5,10.0,8.0,6.07,0.0
2016,11,30,16,45,0.0,4.0,1.5,10.0,4.0,3.15,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,167.5,11.0,1.45,6.5,22.0,77.69,0.0
2016,12,1,7,30,335.0,22.0,1.4,7.0,44.0,204.39,101.08
2016,12,1,7,45,450.0,30.0,1.4,7.5,84.0,293.15,232.89
2016,12,1,8,0,565.0,38.0,1.4,8.0,124.0,393.02,323.7
2016,12,1,8,15,628.5,43.0,1.4,8.5,166.0,468.61,389.59
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,548.65,456.12
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,616.12,508.96
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,685.32,560.75
2016,12,1,9,15,805.5,57.0,1.55,10.0,327.5,742.29,602.75
2016,12,1,9,30,832.0,60.0,1.6,10.0,364.0,798.9,643.54
2016,12,1,9,45,847.5,62.5,1.7,10.5,395.5,844.53,674.91
2016,12,1,10,0,863.0,65.0,1.8,11.0,427.0,878.47,697.53
2016,12,1,10,15,876.0,66.5,1.8,11.5,452.0,916.03,721.36
2016,12,1,10,30,889.0,68.0,1.8,12.0,477.0,951.21,743.15
2016,12,1,10,45,897.0,69.0,1.85,12.5,495.5,978.25,759.78
2016,12,1,11,0,905.0,70.0,1.9,13.0,514.0,1002.3,774.42
2016,12,1,11,15,909.5,70.5,1.9,13.0,524.5,1019.01,784.89
2016,12,1,11,30,914.0,71.0,1.9,13.0,535.0,1032.36,793.29
2016,12,1,11,45,915.0,71.5,1.95,13.0,538.0,1038.71,797.88
2016,12,1,12,0,916.0,72.0,2.0,13.0,541.0,1041.53,800.35
2016,12,1,12,15,914.0,71.5,1.95,13.0,536.5,1036.41,796.29
2016,12,1,12,30,912.0,71.0,1.9,13.0,532.0,1027.79,790.12
2016,12,1,12,45,907.0,70.5,1.9,13.5,519.5,1012.72,779.07
2016,12,1,13,0,902.0,70.0,1.9,14.0,507.0,994.34,765.99
2016,12,1,13,15,892.5,69.0,1.85,14.0,487.5,967.75,748.19
2016,12,1,13,30,883.0,68.0,1.8,14.0,468.0,938.29,728.51
2016,12,1,13,45,868.5,66.5,1.75,14.0,441.0,900.88,703.26
2016,12,1,14,0,854.0,65.0,1.7,14.0,414.0,870.94,683.16
2016,12,1,14,15,834.0,63.0,1.7,13.5,381.5,823.31,651.94
2016,12,1,14,30,814.0,61.0,1.7,13.0,349.0,774.29,619.11
2016,12,1,14,45,783.5,58.0,1.7,13.0,311.0,714.65,576.39
2016,12,1,15,0,753.0,55.0,1.7,13.0,273.0,655.08,532.52
2016,12,1,15,15,709.0,51.0,1.55,12.0,232.0,585.29,480.06
2016,12,1,15,30,665.0,47.0,1.4,11.0,191.0,517.49,425.94
2016,12,1,15,45,596.5,41.0,1.3,10.5,148.5,435.16,356.72
2016,12,1,16,0,528.0,35.0,1.2,10.0,106.0,358.12,288.76
2016,12,1,16,15,264.0,33.0,1.2,9.5,68.5,199.52,148.61
2016,12,1,16,30,0.0,31.0,1.2,9.0,31.0,37.92,0.0
2016,12,1,16,45,0.0,15.5,1.25,8.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,4.5,22.5,87.46,0.0
2016,12,2,7,30,387.0,20.0,1.7,5.0,45.0,220.21,95.62
2016,12,2,7,45,494.5,27.5,1.75,5.5,84.5,313.84,249.98
2016,12,2,8,0,602.0,35.0,1.8,6.0,124.0,410.75,340.82
2016,12,2,8,15,662.0,39.5,1.8,6.5,166.5,484.94,406.78
2016,12,2,8,30,722.0,44.0,1.8,7.0,209.0,563.32,473.08
2016,12,2,8,45,758.5,47.5,1.8,8.0,249.5,627.47,522.63
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,692.83,570.74
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.5,748.9,611.43
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,795.8,644.25
2016,12,2,9,45,859.5,59.0,2.0,10.5,394.0,840.2,675.05
2016,12,2,10,0,873.0,62.0,2.1,11.0,425.0,882.74,703.98
2016,12,2,10,15,885.0,63.0,2.1,11.5,450.0,919.0,727.0
2016,12,2,10,30,897.0,64.0,2.1,12.0,475.0,952.82,748.05
2016,12,2,10,45,903.5,65.5,2.1,12.5,493.0,979.32,763.82
2016,12,2,11,0,910.0,67.0,2.1,13.0,511.0,1002.75,777.47
2016,12,2,11,15,914.5,67.5,2.05,13.0,521.5,1019.6,787.46
2016,12,2,11,30,919.0,68.0,2.0,13.0,532.0,1033.08,795.31
2016,12,2,11,45,919.5,68.0,2.0,13.5,535.0,1038.36,796.99
2016,12,2,12,0,920.0,68.0,2.0,14.0,538.0,1040.09,796.56
2016,12,2,12,15,918.0,68.0,2.0,14.0,533.5,1035.74,793.73
2016,12,2,12,30,916.0,68.0,2.0,14.0,529.0,1027.87,788.77
2016,12,2,12,45,912.0,67.0,2.0,14.0,516.5,1013.17,779.4
2016,12,2,13,0,908.0,66.0,2.0,14.0,504.0,995.13,767.94
2016,12,2,13,15,898.5,65.0,2.0,14.0,484.5,968.52,750.72
2016,12,2,13,30,889.0,64.0,2.0,14.0,465.0,939.03,731.55
2016,12,2,13,45,873.0,63.0,2.0,14.0,438.0,900.86,706.22
2016,12,2,14,0,857.0,62.0,2.0,14.0,411.0,860.57,679.17
2016,12,2,14,15,837.0,60.0,2.0,13.5,378.5,822.71,654.7
2016,12,2,14,30,817.0,58.0,2.0,13.0,346.0,773.74,621.48
2016,12,2,14,45,784.5,56.0,2.0,13.0,308.5,713.84,578.19
2016,12,2,15,0,752.0,54.0,2.0,13.0,271.0,654.12,533.82
2016,12,2,15,15,708.0,50.0,1.9,12.5,230.0,584.44,480.58
2016,12,2,15,30,664.0,46.0,1.8,12.0,189.0,516.79,425.9
2016,12,2,15,45,591.0,40.5,1.7,11.5,147.0,432.32,354.74
2016,12,2,16,0,518.0,35.0,1.6,11.0,105.0,353.48,285.14
2016,12,2,16,15,393.0,26.5,1.55,10.0,67.5,259.52,193.5
2016,12,2,16,30,268.0,18.0,1.5,9.0,30.0,158.21,0.0
2016,12,2,16,45,134.0,9.0,1.5,8.5,15.0,60.1,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.2,5.5,20.0,73.12,0.0
2016,12,3,7,30,318.0,20.0,1.2,6.0,40.0,191.89,67.18
2016,12,3,7,45,430.0,28.0,1.3,7.0,78.0,280.04,220.27
2016,12,3,8,0,542.0,36.0,1.4,8.0,116.0,376.65,309.77
2016,12,3,8,15,605.0,41.5,1.4,8.5,157.0,450.98,375.08
2016,12,3,8,30,668.0,47.0,1.4,9.0,198.0,529.93,441.18
2016,12,3,8,45,710.0,50.5,1.45,9.5,238.0,595.76,493.33
2016,12,3,9,0,752.0,54.0,1.5,10.0,278.0,663.32,544.34
2016,12,3,9,15,779.0,56.5,1.5,10.5,314.0,718.98,584.23
2016,12,3,9,30,806.0,59.0,1.5,11.0,350.0,774.37,622.71
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,819.6,653.34
2016,12,3,10,0,838.0,64.0,1.6,12.0,410.0,863.17,682.3
2016,12,3,10,15,851.0,65.5,1.55,12.5,435.0,890.25,697.94
2016,12,3,10,30,864.0,67.0,1.5,13.0,460.0,924.94,718.77
2016,12,3,10,45,874.0,67.5,1.5,13.5,478.5,952.85,735.27
2016,12,3,11,0,884.0,68.0,1.5,14.0,497.0,977.95,749.83
2016,12,3,11,15,888.5,68.5,1.5,14.0,507.5,994.54,760.09
2016,12,3,11,30,893.0,69.0,1.5,14.0,518.0,1007.87,768.37
2016,12,3,11,45,894.5,69.0,1.5,14.5,521.5,1014.11,770.69
2016,12,3,12,0,896.0,69.0,1.5,15.0,525.0,1016.93,770.98
2016,12,3,12,15,894.0,69.0,1.5,15.0,520.5,1012.73,768.27
2016,12,3,12,30,892.0,69.0,1.5,15.0,516.0,1005.11,763.55
2016,12,3,12,45,888.5,68.0,1.5,15.5,504.5,991.27,753.46
2016,12,3,13,0,885.0,67.0,1.5,16.0,493.0,974.15,741.41
2016,12,3,13,15,876.5,66.0,1.45,16.0,474.0,949.03,724.72
2016,12,3,13,30,868.0,65.0,1.4,16.0,455.0,921.06,706.22
2016,12,3,13,45,855.5,63.0,1.4,16.0,429.5,885.36,683.12
2016,12,3,14,0,843.0,61.0,1.4,16.0,404.0,847.41,658.28
2016,12,3,14,15,824.5,59.0,1.3,15.5,372.5,811.41,634.38
2016,12,3,14,30,806.0,57.0,1.2,15.0,341.0,764.23,602.06
2016,12,3,14,45,777.5,54.5,1.15,15.0,304.0,707.34,561.6
2016,12,3,15,0,749.0,52.0,1.1,15.0,267.0,650.39,520.08
2016,12,3,15,15,707.0,48.5,1.0,14.0,227.0,582.97,470.62
2016,12,3,15,30,665.0,45.0,0.9,13.0,187.0,517.37,419.57
2016,12,3,15,45,594.0,39.5,0.8,12.5,145.5,434.13,350.79
2016,12,3,16,0,523.0,34.0,0.7,12.0,104.0,356.4,283.39
2016,12,3,16,15,400.5,25.5,0.7,11.5,67.0,256.53,188.58
2016,12,3,16,30,278.0,17.0,0.7,11.0,30.0,158.07,0.0
2016,12,3,16,45,139.0,8.5,0.75,10.5,15.0,61.95,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,126.5,10.5,0.7,8.0,18.0,60.05,0.0
2016,12,4,7,30,253.0,21.0,0.6,8.0,36.0,161.22,39.83
2016,12,4,7,45,369.0,30.5,0.55,8.5,73.0,257.18,198.64
2016,12,4,8,0,485.0,40.0,0.5,9.0,110.0,354.02,286.95
2016,12,4,8,15,553.0,46.0,0.45,9.5,150.5,428.69,350.57
2016,12,4,8,30,621.0,52.0,0.4,10.0,191.0,508.86,415.36
2016,12,4,8,45,668.5,55.5,0.4,10.5,231.0,571.1,463.45
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,641.32,514.46
2016,12,4,9,15,744.5,62.5,0.45,11.5,307.0,698.2,554.44
2016,12,4,9,30,773.0,66.0,0.5,12.0,343.0,755.0,593.32
2016,12,4,9,45,759.5,76.5,0.6,12.5,368.5,783.3,612.16
2016,12,4,10,0,746.0,87.0,0.7,13.0,394.0,814.75,633.35
2016,12,4,10,15,607.5,120.5,0.75,13.5,380.0,747.63,584.74
2016,12,4,10,30,469.0,154.0,0.8,14.0,366.0,662.22,522.89
2016,12,4,10,45,491.0,156.0,0.85,14.5,386.0,696.34,547.96
2016,12,4,11,0,513.0,158.0,0.9,15.0,406.0,729.35,570.32
2016,12,4,11,15,512.5,162.0,0.9,15.0,414.5,740.84,577.58
2016,12,4,11,30,512.0,166.0,0.9,15.0,423.0,750.24,583.73
2016,12,4,11,45,664.5,129.5,0.95,15.0,465.0,875.88,671.0
2016,12,4,12,0,817.0,93.0,1.0,15.0,507.0,980.06,739.69
2016,12,4,12,15,654.5,131.5,1.0,15.0,461.5,867.43,662.88
2016,12,4,12,30,492.0,170.0,1.0,15.0,416.0,733.96,571.6
2016,12,4,12,45,452.5,174.5,1.05,15.0,396.5,694.39,545.12
2016,12,4,13,0,413.0,179.0,1.1,15.0,377.0,653.71,516.25
2016,12,4,13,15,348.5,182.0,1.1,15.0,345.0,564.48,450.72
2016,12,4,13,30,284.0,185.0,1.1,15.0,313.0,500.48,402.39
2016,12,4,13,45,269.0,175.5,1.15,15.0,291.0,468.22,378.91
2016,12,4,14,0,254.0,166.0,1.2,15.0,269.0,436.01,354.8
2016,12,4,14,15,331.5,142.0,1.2,14.5,265.5,464.86,380.58
2016,12,4,14,30,409.0,118.0,1.2,14.0,262.0,508.14,416.03
2016,12,4,14,45,358.0,116.5,1.2,14.0,232.5,449.87,369.5
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,379.44,313.44
2016,12,4,15,15,271.0,101.5,1.15,13.5,170.5,325.68,269.86
2016,12,4,15,30,235.0,88.0,1.1,13.0,138.0,274.96,227.36
2016,12,4,15,45,196.0,71.0,1.1,12.5,106.5,220.6,180.81
2016,12,4,16,0,157.0,54.0,1.1,12.0,75.0,169.94,136.03
2016,12,4,16,15,78.5,36.5,1.1,11.5,47.0,92.16,65.83
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,16.67,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.5,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,8.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,1.3,8.0,7.0,5.3,0.0
2016,12,5,7,45,0.0,15.0,1.3,8.5,15.0,11.4,3.55
2016,12,5,8,0,0.0,23.0,1.3,9.0,23.0,17.52,9.29
2016,12,5,8,15,0.0,32.0,1.3,9.0,32.0,24.42,15.51
2016,12,5,8,30,0.0,41.0,1.3,9.0,41.0,31.33,21.7
2016,12,5,8,45,0.0,49.5,1.3,9.5,49.5,37.88,27.46
2016,12,5,9,0,0.0,58.0,1.3,10.0,58.0,44.43,33.14
2016,12,5,9,15,0.0,65.5,1.3,10.5,65.5,50.32,38.16
2016,12,5,9,30,0.0,73.0,1.3,11.0,73.0,56.56,43.41
2016,12,5,9,45,24.5,119.5,1.3,11.5,130.0,135.05,111.03
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,213.47,176.42
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,217.64,179.08
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,221.83,182.03
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,229.76,187.94
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,237.91,193.99
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,170.16,137.87
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,126.24,100.82
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,126.53,101.13
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,126.97,101.49
2016,12,5,12,15,53.0,186.5,1.4,13.0,213.0,238.71,195.59
2016,12,5,12,30,106.0,222.0,1.4,13.0,275.0,337.75,276.25
2016,12,5,12,45,71.0,207.0,1.4,13.0,242.5,283.12,231.1
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,229.69,187.07
2016,12,5,13,15,105.0,194.0,1.35,13.0,242.0,321.87,264.19
2016,12,5,13,30,174.0,196.0,1.3,13.0,274.0,389.32,319.39
2016,12,5,13,45,129.5,183.5,1.3,13.0,239.5,329.48,270.63
2016,12,5,14,0,85.0,171.0,1.3,13.0,205.0,252.65,208.21
2016,12,5,14,15,97.0,158.5,1.25,12.5,194.5,247.49,205.38
2016,12,5,14,30,109.0,146.0,1.2,12.0,184.0,258.77,215.37
2016,12,5,14,45,97.5,132.0,1.15,12.0,163.5,230.41,191.71
2016,12,5,15,0,86.0,118.0,1.1,12.0,143.0,188.27,156.57
2016,12,5,15,15,76.0,101.0,1.05,11.5,120.5,159.98,132.69
2016,12,5,15,30,66.0,84.0,1.0,11.0,98.0,132.62,109.04
2016,12,5,15,45,51.5,66.0,1.0,11.0,75.5,101.83,81.82
2016,12,5,16,0,37.0,48.0,1.0,11.0,53.0,72.04,55.19
2016,12,5,16,15,18.5,31.0,1.0,10.5,33.5,42.37,27.47
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.0,9.5,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,9.5,1.55,4.5,12.0,27.03,0.0
2016,12,6,7,30,96.0,19.0,1.6,5.0,24.0,82.81,0.0
2016,12,6,7,45,155.0,34.0,1.7,6.0,51.5,149.14,114.1
2016,12,6,8,0,214.0,49.0,1.8,7.0,79.0,207.77,171.5
2016,12,6,8,15,244.5,63.5,1.85,7.5,108.5,254.33,214.19
2016,12,6,8,30,275.0,78.0,1.9,8.0,138.0,303.69,257.85
2016,12,6,8,45,294.5,92.0,1.95,8.5,167.5,347.05,295.11
2016,12,6,9,0,314.0,106.0,2.0,9.0,197.0,374.4,318.5
2016,12,6,9,15,326.5,118.0,2.0,9.5,223.5,410.7,347.95
2016,12,6,9,30,339.0,130.0,2.0,10.0,250.0,447.29,376.75
2016,12,6,9,45,379.5,136.0,2.0,10.5,281.0,521.28,434.57
2016,12,6,10,0,420.0,142.0,2.0,11.0,312.0,577.44,477.23
2016,12,6,10,15,470.0,141.5,2.0,11.0,343.0,635.6,521.9
2016,12,6,10,30,520.0,141.0,2.0,11.0,374.0,694.56,565.71
2016,12,6,10,45,707.0,105.0,2.0,11.5,435.5,855.16,681.25
2016,12,6,11,0,894.0,69.0,2.0,12.0,497.0,987.87,770.8
2016,12,6,11,15,898.5,69.5,2.0,12.0,508.0,1004.84,780.25
2016,12,6,11,30,903.0,70.0,2.0,12.0,519.0,1018.52,788.96
2016,12,6,11,45,903.0,71.0,2.0,12.0,522.5,1024.93,792.9
2016,12,6,12,0,903.0,72.0,2.0,12.0,526.0,1027.88,794.75
2016,12,6,12,15,901.0,71.5,1.95,12.0,521.5,1023.29,790.99
2016,12,6,12,30,899.0,71.0,1.9,12.0,517.0,1015.26,785.16
2016,12,6,12,45,658.0,124.0,1.9,12.0,446.5,851.12,671.42
2016,12,6,13,0,417.0,177.0,1.9,12.0,376.0,655.93,528.92
2016,12,6,13,15,402.5,172.0,1.9,11.5,358.0,628.07,510.92
2016,12,6,13,30,388.0,167.0,1.9,11.0,340.0,599.15,490.39
2016,12,6,13,45,380.0,159.0,1.95,11.0,320.5,571.98,470.54
2016,12,6,14,0,372.0,151.0,2.0,11.0,301.0,523.0,433.93
2016,12,6,14,15,195.5,141.0,1.95,11.0,219.5,347.17,290.52
2016,12,6,14,30,19.0,131.0,1.9,11.0,138.0,132.73,108.61
2016,12,6,14,45,15.0,117.5,1.9,11.0,123.0,116.7,95.37
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,101.16,81.99
2016,12,6,15,15,322.5,76.5,1.8,10.5,146.0,346.49,294.07
2016,12,6,15,30,634.0,49.0,1.7,10.0,184.0,504.29,420.5
2016,12,6,15,45,559.0,43.5,1.6,9.5,143.0,425.82,351.68
2016,12,6,16,0,484.0,38.0,1.5,9.0,102.0,347.97,282.46
2016,12,6,16,15,356.5,28.5,1.45,8.5,65.5,246.3,184.08
2016,12,6,16,30,229.0,19.0,1.4,8.0,29.0,143.31,0.0
2016,12,6,16,45,114.5,9.5,1.35,7.5,14.5,53.65,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,5.0,3.5,2.75,0.0
2016,12,7,7,30,0.0,7.0,0.9,5.0,7.0,5.3,0.0
2016,12,7,7,45,0.0,16.0,0.9,5.0,16.0,12.17,4.12
2016,12,7,8,0,0.0,25.0,0.9,5.0,25.0,19.06,10.79
2016,12,7,8,15,0.0,34.5,0.85,5.0,34.5,26.35,17.49
2016,12,7,8,30,0.0,44.0,0.8,5.0,44.0,33.65,24.14
2016,12,7,8,45,0.0,53.0,0.75,5.5,53.0,40.59,30.34
2016,12,7,9,0,0.0,62.0,0.7,6.0,62.0,48.01,36.87
2016,12,7,9,15,0.0,70.5,0.7,6.0,70.5,55.1,43.09
2016,12,7,9,30,0.0,79.0,0.7,6.0,79.0,62.27,49.32
2016,12,7,9,45,209.5,110.0,0.75,6.5,194.5,319.5,273.87
2016,12,7,10,0,419.0,141.0,0.8,7.0,310.0,575.07,476.68
2016,12,7,10,15,454.5,143.5,0.85,7.5,337.5,623.37,509.9
2016,12,7,10,30,490.0,146.0,0.9,8.0,365.0,671.86,545.14
2016,12,7,10,45,444.0,163.0,0.95,8.5,367.5,658.39,532.36
2016,12,7,11,0,398.0,180.0,1.0,9.0,370.0,641.06,517.47
2016,12,7,11,15,380.5,188.5,0.95,9.0,373.5,615.98,498.2
2016,12,7,11,30,363.0,197.0,0.9,9.0,377.0,612.62,494.64
2016,12,7,11,45,299.0,209.0,0.9,9.0,358.0,564.94,457.03
2016,12,7,12,0,235.0,221.0,0.9,9.0,339.0,491.7,400.41
2016,12,7,12,15,117.5,156.5,0.9,9.0,215.5,290.39,240.58
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,71.48,55.7
2016,12,7,12,45,86.0,152.0,0.95,9.0,193.0,252.09,211.12
2016,12,7,13,0,172.0,212.0,1.0,9.0,294.0,412.8,341.36
2016,12,7,13,15,153.5,203.5,1.1,9.0,275.0,382.04,315.93
2016,12,7,13,30,135.0,195.0,1.2,9.0,256.0,351.76,292.11
2016,12,7,13,45,78.5,174.0,1.35,9.0,209.0,250.31,208.92
2016,12,7,14,0,22.0,153.0,1.5,9.0,162.0,156.16,129.15
2016,12,7,14,15,20.0,141.5,1.5,9.0,149.5,143.35,118.68
2016,12,7,14,30,18.0,130.0,1.5,9.0,137.0,130.87,108.16
2016,12,7,14,45,14.5,117.0,1.5,9.0,122.0,115.83,95.28
2016,12,7,15,0,11.0,104.0,1.5,9.0,107.0,101.26,82.67
2016,12,7,15,15,5.5,89.0,1.5,8.5,91.0,83.36,67.1
2016,12,7,15,30,0.0,74.0,1.5,8.0,75.0,66.06,51.85
2016,12,7,15,45,0.0,57.5,1.5,8.0,58.0,50.79,38.25
2016,12,7,16,0,0.0,41.0,1.5,8.0,41.0,35.26,24.32
2016,12,7,16,15,0.0,26.5,1.55,8.0,26.5,21.76,11.47
2016,12,7,16,30,0.0,12.0,1.6,8.0,12.0,9.14,0.0
2016,12,7,16,45,0.0,6.0,1.65,8.0,6.0,4.72,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,91.0,9.5,2.55,12.0,13.5,44.33,0.0
2016,12,8,7,30,182.0,19.0,2.5,12.0,27.0,121.91,0.0
2016,12,8,7,45,302.0,28.5,2.5,12.5,61.0,219.14,161.85
2016,12,8,8,0,422.0,38.0,2.5,13.0,95.0,313.89,253.74
2016,12,8,8,15,494.0,44.5,2.45,13.0,133.5,388.06,320.1
2016,12,8,8,30,566.0,51.0,2.4,13.0,172.0,468.35,388.92
2016,12,8,8,45,292.5,79.0,2.4,13.5,142.0,329.12,275.29
2016,12,8,9,0,19.0,107.0,2.4,14.0,112.0,111.05,89.38
2016,12,8,9,15,23.5,120.5,2.35,14.0,128.0,127.25,103.57
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,159.11,130.3
2016,12,8,9,45,14.0,123.0,2.25,14.0,128.0,117.75,95.0
2016,12,8,10,0,0.0,112.0,2.2,14.0,112.0,92.63,73.22
2016,12,8,10,15,146.5,147.0,2.15,14.0,212.0,298.58,248.93
2016,12,8,10,30,293.0,182.0,2.1,14.0,312.0,506.5,415.51
2016,12,8,10,45,181.5,193.0,2.05,14.5,275.0,395.54,323.54
2016,12,8,11,0,70.0,204.0,2.0,15.0,238.0,279.6,227.36
2016,12,8,11,15,69.5,209.0,1.95,15.0,243.0,285.14,232.0
2016,12,8,11,30,69.0,214.0,1.9,15.0,248.0,290.82,236.27
2016,12,8,11,45,69.0,215.5,1.85,15.0,250.0,292.56,237.5
2016,12,8,12,0,69.0,217.0,1.8,15.0,252.0,294.45,238.89
2016,12,8,12,15,46.0,203.5,1.75,15.0,227.0,253.65,205.39
2016,12,8,12,30,23.0,190.0,1.7,15.0,202.0,192.27,155.07
2016,12,8,12,45,11.5,171.5,1.7,15.0,177.5,161.01,129.32
2016,12,8,13,0,0.0,153.0,1.7,15.0,153.0,130.67,103.98
2016,12,8,13,15,0.0,146.0,1.65,15.0,146.0,124.23,98.82
2016,12,8,13,30,0.0,139.0,1.6,15.0,139.0,117.96,93.75
2016,12,8,13,45,0.0,124.0,1.55,15.0,124.0,103.63,81.96
2016,12,8,14,0,0.0,109.0,1.5,15.0,109.0,89.6,70.36
2016,12,8,14,15,0.0,100.5,1.45,15.0,100.5,82.24,64.3
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,75.01,58.3
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,66.38,51.06
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,57.86,43.83
2016,12,8,15,15,0.0,61.0,1.25,14.5,61.0,48.41,35.81
2016,12,8,15,30,0.0,50.0,1.2,14.0,50.0,39.02,27.72
2016,12,8,15,45,0.0,38.5,1.15,14.0,38.5,29.44,19.33
2016,12,8,16,0,0.0,27.0,1.1,14.0,27.0,20.6,11.53
2016,12,8,16,15,0.0,17.0,1.05,13.5,17.0,12.94,4.35
2016,12,8,16,30,0.0,7.0,1.0,13.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,0.95,13.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
