Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,12.0,13.5,10.62,0.0
2016,12,9,7,30,0.0,27.0,0.7,12.0,27.0,31.24,0.0
2016,12,9,7,45,238.0,31.0,0.7,12.5,62.0,187.68,135.86
2016,12,9,8,0,476.0,35.0,0.7,13.0,97.0,340.39,271.19
2016,12,9,8,15,545.5,41.0,0.75,13.5,136.5,414.69,335.26
2016,12,9,8,30,615.0,47.0,0.8,14.0,176.0,489.67,397.49
2016,12,9,8,45,664.5,50.0,0.85,14.5,215.5,557.87,451.15
2016,12,9,9,0,714.0,53.0,0.9,15.0,255.0,628.43,503.53
2016,12,9,9,15,742.0,55.5,0.9,15.0,290.0,683.41,543.07
2016,12,9,9,30,770.0,58.0,0.9,15.0,325.0,738.35,581.51
2016,12,9,9,45,385.0,86.0,0.9,15.5,219.5,462.24,374.96
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,94.77,73.55
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,133.71,107.01
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,174.45,140.53
2016,12,9,10,45,211.5,174.0,0.9,16.5,274.0,422.79,341.92
2016,12,9,11,0,399.0,178.0,0.9,17.0,367.0,639.46,503.32
2016,12,9,11,15,261.5,199.5,0.85,17.0,324.5,511.24,403.43
2016,12,9,11,30,124.0,221.0,0.8,17.0,282.0,378.92,300.6
2016,12,9,11,45,150.5,222.5,0.8,17.0,297.5,408.08,324.64
2016,12,9,12,0,177.0,224.0,0.8,17.0,313.0,437.17,347.16
2016,12,9,12,15,148.5,222.5,0.75,17.0,296.5,406.08,322.3
2016,12,9,12,30,120.0,221.0,0.7,17.0,280.0,374.92,297.78
2016,12,9,12,45,60.0,122.0,0.65,17.0,151.5,171.66,137.95
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,17.55,9.17
2016,12,9,13,15,0.0,71.5,0.6,16.5,71.5,54.88,40.81
2016,12,9,13,30,0.0,120.0,0.6,16.0,120.0,98.77,77.52
2016,12,9,13,45,183.0,134.0,0.6,16.0,207.5,337.11,276.12
2016,12,9,14,0,366.0,148.0,0.6,16.0,295.0,515.14,414.2
2016,12,9,14,15,359.5,136.5,0.55,16.0,271.5,504.97,404.03
2016,12,9,14,30,353.0,125.0,0.5,16.0,248.0,472.82,379.83
2016,12,9,14,45,343.5,112.0,0.5,16.0,221.0,435.93,352.14
2016,12,9,15,0,334.0,99.0,0.5,16.0,194.0,398.82,323.55
2016,12,9,15,15,312.5,86.0,0.45,15.5,164.5,353.17,287.44
2016,12,9,15,30,291.0,73.0,0.4,15.0,135.0,308.78,251.17
2016,12,9,15,45,257.0,59.0,0.4,15.0,104.5,256.96,207.37
2016,12,9,16,0,223.0,45.0,0.4,15.0,74.0,208.22,164.54
2016,12,9,16,15,111.5,33.0,0.4,14.5,47.5,113.69,81.27
2016,12,9,16,30,0.0,21.0,0.4,14.0,21.0,19.67,0.0
2016,12,9,16,45,0.0,10.5,0.45,14.0,10.5,8.26,0.0
2016,12,9,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,1.8,14.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.0,1.8,14.0,4.0,3.03,0.0
2016,12,10,8,30,0.0,5.0,1.8,14.0,5.0,3.79,0.0
2016,12,10,8,45,0.0,6.5,1.85,14.5,6.5,4.93,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,6.83,0.22
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,7.6,0.88
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,8.36,1.53
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,9.13,2.18
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,10.28,3.15
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,11.43,4.12
2016,12,10,10,45,0.0,23.5,2.0,15.0,23.5,17.93,9.66
2016,12,10,11,0,0.0,32.0,2.0,15.0,32.0,24.45,15.19
2016,12,10,11,15,0.0,20.0,1.95,15.0,20.0,15.26,7.36
2016,12,10,11,30,0.0,8.0,1.9,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,24.5,1.85,15.0,24.5,18.71,10.29
2016,12,10,12,0,0.0,41.0,1.8,15.0,41.0,31.37,21.03
2016,12,10,12,15,0.0,24.5,1.75,15.0,24.5,18.71,10.28
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,6.1,0.0
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,5.72,0.0
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,29.43,19.47
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,53.71,40.08
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,63.49,48.38
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,75.04,58.19
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,68.65,52.87
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,62.34,47.6
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,55.17,41.56
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,48.06,35.52
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,40.2,28.83
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,32.88,22.5
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,25.19,15.75
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,17.52,8.97
2016,12,10,16,15,0.0,14.5,0.95,13.5,14.5,11.02,2.9
2016,12,10,16,30,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,0.9,13.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,14.16,0.0
2016,12,11,7,45,99.0,31.0,0.85,7.5,44.0,104.24,72.72
2016,12,11,8,0,198.0,44.0,0.8,8.0,70.0,191.94,155.75
2016,12,11,8,15,227.0,59.0,0.85,8.0,98.5,237.25,197.52
2016,12,11,8,30,256.0,74.0,0.9,8.0,127.0,285.22,240.13
2016,12,11,8,45,275.5,88.0,1.0,8.5,155.5,311.65,263.81
2016,12,11,9,0,295.0,102.0,1.1,9.0,184.0,354.29,299.62
2016,12,11,9,15,305.5,115.0,1.05,9.0,210.0,389.57,328.3
2016,12,11,9,30,316.0,128.0,1.0,9.0,236.0,425.03,356.36
2016,12,11,9,45,222.0,149.0,1.0,9.5,228.0,381.13,317.88
2016,12,11,10,0,128.0,170.0,1.0,10.0,220.0,310.55,258.09
2016,12,11,10,15,147.5,181.0,1.0,10.5,242.5,344.28,285.43
2016,12,11,10,30,167.0,192.0,1.0,11.0,265.0,378.89,312.31
2016,12,11,10,45,174.5,200.0,1.0,11.5,279.5,398.53,326.73
2016,12,11,11,0,182.0,208.0,1.0,12.0,294.0,418.16,341.11
2016,12,11,11,15,147.5,213.5,1.0,12.0,284.0,392.42,319.52
2016,12,11,11,30,113.0,219.0,1.0,12.0,274.0,365.62,297.33
2016,12,11,11,45,59.0,194.0,1.05,12.5,222.5,255.41,208.12
2016,12,11,12,0,5.0,169.0,1.1,13.0,171.0,151.29,121.4
2016,12,11,12,15,36.5,190.0,1.05,13.0,208.0,227.52,185.38
2016,12,11,12,30,68.0,211.0,1.0,13.0,245.0,286.59,233.58
2016,12,11,12,45,48.5,198.5,1.0,13.0,222.5,251.12,204.25
2016,12,11,13,0,29.0,186.0,1.0,13.0,200.0,216.43,175.79
2016,12,11,13,15,19.5,172.5,1.05,13.0,182.0,171.88,139.45
2016,12,11,13,30,10.0,159.0,1.1,13.0,164.0,149.02,120.53
2016,12,11,13,45,6.0,148.5,1.15,13.0,151.5,135.23,109.14
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,121.85,98.0
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,111.52,89.65
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,101.47,81.42
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,89.71,71.54
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,78.12,61.68
2016,12,11,15,15,0.0,77.5,1.1,11.5,77.5,66.1,51.43
2016,12,11,15,30,0.0,64.0,1.0,11.0,64.0,54.15,41.08
2016,12,11,15,45,0.0,49.5,0.95,10.5,49.5,41.05,29.59
2016,12,11,16,0,0.0,35.0,0.9,10.0,35.0,27.8,17.87
2016,12,11,16,15,0.0,22.5,0.9,9.5,22.5,17.18,7.89
2016,12,11,16,30,0.0,10.0,0.9,9.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,6.5,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,12.59,0.0
2016,12,12,7,45,77.0,30.0,1.0,7.5,39.5,90.97,61.53
2016,12,12,8,0,154.0,44.0,1.0,8.0,63.0,154.33,124.65
2016,12,12,8,15,175.5,60.0,0.95,8.0,90.0,193.54,161.09
2016,12,12,8,30,197.0,76.0,0.9,8.0,117.0,234.52,197.73
2016,12,12,8,45,211.5,91.5,0.9,8.5,143.0,271.57,229.68
2016,12,12,9,0,226.0,107.0,0.9,9.0,169.0,309.6,261.42
2016,12,12,9,15,234.5,121.0,0.85,9.5,193.5,341.69,287.13
2016,12,12,9,30,243.0,135.0,0.8,10.0,218.0,374.03,312.26
2016,12,12,9,45,281.5,143.5,0.8,10.5,248.5,424.98,352.42
2016,12,12,10,0,320.0,152.0,0.8,11.0,279.0,477.92,392.93
2016,12,12,10,15,393.0,149.5,0.75,11.0,315.0,572.27,464.49
2016,12,12,10,30,466.0,147.0,0.7,11.0,351.0,648.85,520.56
2016,12,12,10,45,483.5,150.5,0.65,11.5,370.0,680.55,540.73
2016,12,12,11,0,501.0,154.0,0.6,12.0,389.0,711.09,560.14
2016,12,12,11,15,395.5,180.0,0.5,12.0,368.5,644.01,507.29
2016,12,12,11,30,290.0,206.0,0.4,12.0,348.0,550.9,436.43
2016,12,12,11,45,344.5,198.0,0.35,12.0,367.5,597.55,472.56
2016,12,12,12,0,399.0,190.0,0.3,12.0,387.0,643.49,505.76
2016,12,12,12,15,250.5,204.0,0.3,12.0,327.5,510.19,404.27
2016,12,12,12,30,102.0,218.0,0.3,12.0,268.0,330.4,265.38
2016,12,12,12,45,135.5,214.0,0.3,12.5,279.0,381.47,307.13
2016,12,12,13,0,169.0,210.0,0.3,13.0,290.0,408.56,328.06
2016,12,12,13,15,120.5,199.0,0.3,13.0,255.0,345.38,278.09
2016,12,12,13,30,72.0,188.0,0.3,13.0,220.0,262.85,212.81
2016,12,12,13,45,95.0,179.5,0.35,13.0,219.5,273.97,223.63
2016,12,12,14,0,118.0,171.0,0.4,13.0,219.0,303.37,247.92
2016,12,12,14,15,113.5,158.5,0.4,12.5,201.5,281.89,231.24
2016,12,12,14,30,109.0,146.0,0.4,12.0,184.0,260.7,214.92
2016,12,12,14,45,105.0,130.5,0.4,12.0,164.0,236.1,195.18
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,211.8,175.3
2016,12,12,15,15,92.0,98.5,0.45,11.5,122.0,182.83,151.37
2016,12,12,15,30,83.0,82.0,0.5,11.0,100.0,154.6,127.4
2016,12,12,15,45,69.5,65.0,0.6,11.0,77.5,123.54,100.18
2016,12,12,16,0,56.0,48.0,0.7,11.0,55.0,93.47,73.24
2016,12,12,16,15,28.0,32.0,0.7,10.5,35.5,49.01,33.05
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,12.37,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,9.5,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,0.7,10.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,21.5,0.75,10.5,21.5,16.51,6.16
2016,12,13,8,0,0.0,35.0,0.8,11.0,35.0,29.12,18.66
2016,12,13,8,15,0.0,50.5,0.85,11.5,50.5,43.64,31.53
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,57.86,44.0
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,72.72,56.86
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,87.72,69.65
2016,12,13,9,15,6.5,110.5,0.95,13.0,112.5,103.32,83.02
2016,12,13,9,30,11.0,124.0,0.9,13.0,127.0,119.47,96.69
2016,12,13,9,45,143.5,141.0,0.9,13.5,196.5,283.97,236.05
2016,12,13,10,0,276.0,158.0,0.9,14.0,266.0,446.48,365.32
2016,12,13,10,15,297.0,166.0,0.85,14.0,289.5,482.86,391.41
2016,12,13,10,30,318.0,174.0,0.8,14.0,313.0,519.56,418.38
2016,12,13,10,45,318.5,182.5,0.8,14.0,326.5,537.14,430.61
2016,12,13,11,0,319.0,191.0,0.8,14.0,340.0,553.74,442.24
2016,12,13,11,15,195.5,201.0,0.75,14.0,293.0,424.07,340.9
2016,12,13,11,30,72.0,211.0,0.7,14.0,246.0,291.09,234.4
2016,12,13,11,45,36.0,164.0,0.7,14.0,181.5,195.57,157.93
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,94.3,73.75
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,100.5,79.17
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,106.91,84.48
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,104.24,82.28
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,101.68,80.21
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,86.27,67.46
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,71.33,55.05
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,114.34,91.78
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,161.47,131.17
2016,12,13,14,15,23.5,142.5,0.45,14.0,152.0,148.03,119.9
2016,12,13,14,30,21.0,131.0,0.4,14.0,139.0,134.96,109.15
2016,12,13,14,45,17.0,117.5,0.4,14.0,123.5,118.74,95.65
2016,12,13,15,0,13.0,104.0,0.4,14.0,108.0,103.01,82.4
2016,12,13,15,15,6.5,89.5,0.4,13.5,91.5,84.79,66.93
2016,12,13,15,30,0.0,75.0,0.4,13.0,75.0,67.27,51.83
2016,12,13,15,45,0.0,58.0,0.45,13.0,58.0,51.29,37.93
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,35.03,23.68
2016,12,13,16,15,0.0,26.5,0.5,12.5,26.5,21.45,11.18
2016,12,13,16,30,0.0,12.0,0.5,12.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,0.55,12.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,11.0,4.0,3.15,0.0
2016,12,14,7,30,0.0,8.0,1.0,11.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,22.0,1.05,11.5,22.0,17.37,6.43
2016,12,14,8,0,0.0,36.0,1.1,12.0,36.0,30.67,19.79
2016,12,14,8,15,0.0,52.0,1.1,12.0,52.0,45.8,33.26
2016,12,14,8,30,0.0,68.0,1.1,12.0,68.0,60.6,46.3
2016,12,14,8,45,4.0,83.5,1.1,12.5,84.5,77.49,61.0
2016,12,14,9,0,8.0,99.0,1.1,13.0,101.0,94.81,75.85
2016,12,14,9,15,12.5,112.5,1.15,13.0,116.5,110.59,89.39
2016,12,14,9,30,17.0,126.0,1.2,13.0,132.0,126.93,103.24
2016,12,14,9,45,27.0,140.5,1.25,13.5,151.0,165.59,135.51
2016,12,14,10,0,37.0,155.0,1.3,14.0,170.0,190.92,156.24
2016,12,14,10,15,38.5,165.0,1.3,14.0,181.5,203.37,166.18
2016,12,14,10,30,40.0,175.0,1.3,14.0,193.0,216.15,176.38
2016,12,14,10,45,28.5,174.5,1.35,14.5,187.5,203.15,164.82
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,170.74,137.55
2016,12,14,11,15,19.0,179.5,1.4,15.0,189.0,178.02,143.58
2016,12,14,11,30,21.0,185.0,1.4,15.0,196.0,185.56,149.69
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.5,156.18,125.19
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,127.7,101.35
2016,12,14,12,15,3.5,160.0,1.5,15.0,161.5,140.59,112.21
2016,12,14,12,30,7.0,169.0,1.5,15.0,172.0,153.87,123.29
2016,12,14,12,45,160.5,181.0,1.55,15.0,256.5,363.84,298.27
2016,12,14,13,0,314.0,193.0,1.6,15.0,341.0,553.15,446.88
2016,12,14,13,15,157.0,153.0,1.55,15.0,227.0,321.89,263.55
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,92.03,71.84
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,83.97,65.56
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,76.03,58.99
2016,12,14,14,15,0.0,87.0,1.4,14.5,87.0,69.14,53.39
2016,12,14,14,30,0.0,79.0,1.3,14.0,79.0,62.34,47.8
2016,12,14,14,45,0.0,70.5,1.25,14.0,70.5,55.15,41.72
2016,12,14,15,0,0.0,62.0,1.2,14.0,62.0,48.03,35.64
2016,12,14,15,15,0.0,52.5,1.15,13.5,52.5,40.2,28.96
2016,12,14,15,30,0.0,43.0,1.1,13.0,43.0,32.88,22.61
2016,12,14,15,45,0.0,33.5,1.05,13.0,33.5,25.57,16.16
2016,12,14,16,0,0.0,24.0,1.0,13.0,24.0,18.29,9.69
2016,12,14,16,15,0.0,15.5,1.0,12.5,15.5,11.79,3.62
2016,12,14,16,30,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2016,12,14,16,45,0.0,3.5,1.05,12.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,13.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,16.5,1.9,13.0,16.5,12.57,2.8
2016,12,15,8,0,0.0,27.0,1.9,13.0,27.0,20.62,11.35
2016,12,15,8,15,0.0,39.5,1.95,13.0,39.5,31.06,20.64
2016,12,15,8,30,0.0,52.0,2.0,13.0,52.0,42.02,30.3
2016,12,15,8,45,0.0,65.0,2.05,13.0,65.0,53.51,40.34
2016,12,15,9,0,0.0,78.0,2.1,13.0,78.0,65.03,50.31
2016,12,15,9,15,0.0,89.5,2.1,13.0,89.5,75.02,58.87
2016,12,15,9,30,0.0,101.0,2.1,13.0,101.0,85.15,67.45
2016,12,15,9,45,0.0,115.5,2.1,13.5,115.5,98.63,78.63
2016,12,15,10,0,0.0,130.0,2.1,14.0,130.0,112.32,89.85
2016,12,15,10,15,0.0,126.5,2.1,14.0,126.5,106.97,85.21
2016,12,15,10,30,0.0,123.0,2.1,14.0,123.0,102.29,81.17
2016,12,15,10,45,0.0,112.5,2.1,14.5,112.5,91.26,71.68
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,80.98,62.87
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,95.74,75.17
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,111.0,87.81
2016,12,15,11,45,0.0,135.0,2.3,15.0,135.0,111.78,88.4
2016,12,15,12,0,0.0,136.0,2.4,15.0,136.0,112.68,89.14
2016,12,15,12,15,16.0,165.0,2.45,15.0,173.0,158.57,127.89
2016,12,15,12,30,32.0,194.0,2.5,15.0,210.0,228.78,185.87
2016,12,15,12,45,16.0,160.5,2.55,15.0,168.5,154.33,124.29
2016,12,15,13,0,0.0,127.0,2.6,15.0,127.0,104.65,82.57
2016,12,15,13,15,0.0,110.5,2.6,15.0,110.5,89.13,69.74
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,74.08,57.2
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,57.2,43.04
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,42.11,30.31
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,38.63,27.41
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,35.16,24.48
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,31.31,21.21
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,27.46,17.92
2016,12,15,15,15,0.0,30.5,2.6,14.5,30.5,23.24,14.31
2016,12,15,15,30,0.0,25.0,2.6,14.0,25.0,19.03,10.65
2016,12,15,15,45,0.0,19.5,2.6,14.0,19.5,14.82,6.94
2016,12,15,16,0,0.0,14.0,2.6,14.0,14.0,10.63,3.22
2016,12,15,16,15,0.0,9.0,2.6,14.0,9.0,6.82,0.0
2016,12,15,16,30,0.0,4.0,2.6,14.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,2.6,14.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,14.16,0.0
2016,12,16,7,45,187.0,29.0,2.4,8.0,51.0,153.58,96.25
2016,12,16,8,0,374.0,40.0,2.4,8.0,84.0,282.97,229.15
2016,12,16,8,15,459.5,48.5,2.45,8.0,124.0,365.17,304.9
2016,12,16,8,30,545.0,57.0,2.5,8.0,164.0,454.68,383.41
2016,12,16,8,45,604.5,61.5,2.6,8.5,204.5,528.6,446.34
2016,12,16,9,0,664.0,66.0,2.7,9.0,245.0,605.96,508.81
2016,12,16,9,15,332.0,69.0,2.7,9.0,158.5,367.76,314.67
2016,12,16,9,30,0.0,72.0,2.7,9.0,72.0,56.14,43.19
2016,12,16,9,45,0.0,79.5,2.7,9.5,79.5,62.43,48.73
2016,12,16,10,0,0.0,87.0,2.7,10.0,87.0,68.8,54.04
2016,12,16,10,15,418.5,81.5,2.7,10.0,262.0,521.42,441.4
2016,12,16,10,30,837.0,76.0,2.7,10.0,437.0,913.88,737.05
2016,12,16,10,45,848.0,77.0,2.75,10.0,456.5,944.44,754.65
2016,12,16,11,0,859.0,78.0,2.8,10.0,476.0,972.26,773.9
2016,12,16,11,15,451.0,138.5,2.8,10.0,348.5,648.82,533.64
2016,12,16,11,30,43.0,199.0,2.8,10.0,221.0,246.61,203.3
2016,12,16,11,45,42.5,201.5,2.85,10.0,222.5,248.95,206.36
2016,12,16,12,0,42.0,204.0,2.9,10.0,224.0,251.51,208.42
2016,12,16,12,15,40.5,201.0,2.9,10.0,220.5,246.17,203.96
2016,12,16,12,30,39.0,198.0,2.9,10.0,217.0,241.05,199.75
2016,12,16,12,45,452.0,137.5,2.9,10.0,350.5,651.51,541.31
2016,12,16,13,0,865.0,77.0,2.9,10.0,484.0,984.14,785.92
2016,12,16,13,15,432.5,93.5,2.9,10.0,297.0,576.27,478.29
2016,12,16,13,30,0.0,110.0,2.9,10.0,110.0,89.13,70.7
2016,12,16,13,45,409.0,91.5,2.9,10.0,255.0,518.21,438.82
2016,12,16,14,0,818.0,73.0,2.9,10.0,400.0,860.2,700.54
2016,12,16,14,15,798.5,70.5,2.9,9.5,369.5,814.57,665.65
2016,12,16,14,30,779.0,68.0,2.9,9.0,339.0,767.48,632.51
2016,12,16,14,45,746.5,65.5,2.9,9.0,303.0,708.73,588.43
2016,12,16,15,0,714.0,63.0,2.9,9.0,267.0,649.97,543.21
2016,12,16,15,15,669.0,58.5,2.85,8.5,227.5,586.73,493.7
2016,12,16,15,30,624.0,54.0,2.8,8.0,188.0,519.72,438.38
2016,12,16,15,45,553.5,47.5,2.8,8.0,147.0,436.92,366.58
2016,12,16,16,0,483.0,41.0,2.8,8.0,106.0,359.67,296.73
2016,12,16,16,15,241.5,37.0,2.75,7.5,69.5,202.14,155.86
2016,12,16,16,30,0.0,33.0,2.7,7.0,33.0,41.44,0.12
2016,12,16,16,45,0.0,16.5,2.7,7.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.5,1.1,1.5,10.0,0.0,0.0
2016,12,17,7,30,239.0,13.0,1.1,2.0,20.0,116.16,0.0
2016,12,17,7,45,383.5,22.5,1.1,3.0,56.0,237.13,147.5
2016,12,17,8,0,528.0,32.0,1.1,4.0,92.0,352.49,285.78
2016,12,17,8,15,604.5,38.0,1.1,4.5,134.5,434.17,361.28
2016,12,17,8,30,681.0,44.0,1.1,5.0,177.0,521.71,436.29
2016,12,17,8,45,728.0,48.5,1.1,5.5,218.5,592.65,494.1
2016,12,17,9,0,775.0,53.0,1.1,6.0,260.0,665.84,550.0
2016,12,17,9,15,805.0,56.0,1.15,6.5,298.0,725.77,594.2
2016,12,17,9,30,835.0,59.0,1.2,7.0,336.0,785.68,637.0
2016,12,17,9,45,856.0,61.0,1.25,7.5,369.0,836.24,671.79
2016,12,17,10,0,877.0,63.0,1.3,8.0,402.0,885.44,704.88
2016,12,17,10,15,890.5,64.5,1.3,8.0,428.5,915.34,724.32
2016,12,17,10,30,904.0,66.0,1.3,8.0,455.0,952.44,748.8
2016,12,17,10,45,912.5,67.0,1.35,8.5,474.5,981.53,766.93
2016,12,17,11,0,921.0,68.0,1.4,9.0,494.0,1007.7,783.08
2016,12,17,11,15,925.5,69.0,1.4,9.0,506.5,1026.79,794.99
2016,12,17,11,30,930.0,70.0,1.4,9.0,519.0,1042.55,804.84
2016,12,17,11,45,931.0,70.0,1.45,9.0,523.5,1049.96,810.19
2016,12,17,12,0,932.0,70.0,1.5,9.0,528.0,1053.83,813.45
2016,12,17,12,15,930.5,70.0,1.5,9.0,525.0,1051.61,811.94
2016,12,17,12,30,929.0,70.0,1.5,9.0,522.0,1045.84,808.3
2016,12,17,12,45,921.0,70.5,1.5,9.5,511.0,1030.73,797.13
2016,12,17,13,0,913.0,71.0,1.5,10.0,500.0,1012.31,784.0
2016,12,17,13,15,904.5,70.0,1.45,9.5,482.0,988.22,769.1
2016,12,17,13,30,896.0,69.0,1.4,9.0,464.0,961.14,752.21
2016,12,17,13,45,882.5,67.5,1.4,9.0,438.5,936.32,736.3
2016,12,17,14,0,869.0,66.0,1.4,9.0,413.0,898.12,710.85
2016,12,17,14,15,849.5,64.0,1.3,9.0,382.0,851.8,678.0
2016,12,17,14,30,830.0,62.0,1.2,9.0,351.0,803.89,643.64
2016,12,17,14,45,801.5,59.0,1.2,9.0,314.5,746.17,602.74
2016,12,17,15,0,773.0,56.0,1.2,9.0,278.0,688.17,560.46
2016,12,17,15,15,730.5,52.0,1.2,8.0,237.5,618.91,509.91
2016,12,17,15,30,688.0,48.0,1.2,7.0,197.0,551.26,458.08
2016,12,17,15,45,620.0,42.5,1.2,6.5,154.5,467.94,388.59
2016,12,17,16,0,552.0,37.0,1.2,6.0,112.0,389.35,319.6
2016,12,17,16,15,276.0,36.5,1.25,5.5,74.0,219.96,170.54
2016,12,17,16,30,0.0,36.0,1.3,5.0,36.0,47.95,3.83
2016,12,17,16,45,0.0,18.0,1.4,5.0,18.0,14.16,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,6.0,1.3,0.5,9.5,0.0,0.0
2016,12,18,7,30,231.0,12.0,1.3,1.0,19.0,111.46,0.0
2016,12,18,7,45,378.5,21.5,1.35,1.5,54.5,232.83,140.47
2016,12,18,8,0,526.0,31.0,1.4,2.0,90.0,349.71,285.66
2016,12,18,8,15,603.5,36.5,1.4,2.5,132.0,431.12,362.37
2016,12,18,8,30,681.0,42.0,1.4,3.0,174.0,518.48,438.48
2016,12,18,8,45,730.5,46.0,1.45,3.5,216.0,590.38,498.43
2016,12,18,9,0,780.0,50.0,1.5,4.0,258.0,664.78,556.79
2016,12,18,9,15,811.5,52.5,1.5,4.5,296.0,725.32,601.84
2016,12,18,9,30,843.0,55.0,1.5,5.0,334.0,785.98,645.41
2016,12,18,9,45,863.0,57.5,1.5,6.0,367.5,827.68,672.47
2016,12,18,10,0,883.0,60.0,1.5,7.0,401.0,876.25,703.84
2016,12,18,10,15,898.0,61.5,1.45,7.0,428.0,917.24,730.74
2016,12,18,10,30,913.0,63.0,1.4,7.0,455.0,956.04,755.68
2016,12,18,10,45,923.0,64.0,1.4,7.5,475.5,986.88,774.23
2016,12,18,11,0,933.0,65.0,1.4,8.0,496.0,1014.82,790.72
2016,12,18,11,15,939.0,65.5,1.4,8.5,509.0,1035.0,801.91
2016,12,18,11,30,945.0,66.0,1.4,9.0,522.0,1051.84,810.99
2016,12,18,11,45,947.0,66.5,1.4,9.5,527.5,1061.17,815.18
2016,12,18,12,0,949.0,67.0,1.4,10.0,533.0,1066.92,817.24
2016,12,18,12,15,948.0,67.0,1.4,10.0,530.0,1065.31,816.11
2016,12,18,12,30,947.0,67.0,1.4,10.0,527.0,1060.09,812.87
2016,12,18,12,45,942.5,66.5,1.4,10.0,516.5,1047.08,804.65
2016,12,18,13,0,938.0,66.0,1.4,10.0,506.0,1030.62,794.36
2016,12,18,13,15,929.5,65.0,1.4,10.0,488.0,1006.23,778.83
2016,12,18,13,30,921.0,64.0,1.4,10.0,470.0,978.75,761.3
2016,12,18,13,45,908.0,62.5,1.4,10.0,444.5,943.49,738.35
2016,12,18,14,0,895.0,61.0,1.4,10.0,419.0,905.76,713.53
2016,12,18,14,15,876.0,59.5,1.35,9.5,387.5,860.55,683.6
2016,12,18,14,30,857.0,58.0,1.3,9.0,356.0,822.37,658.18
2016,12,18,14,45,828.5,55.5,1.3,9.0,319.0,764.48,617.13
2016,12,18,15,0,800.0,53.0,1.3,9.0,282.0,706.23,574.78
2016,12,18,15,15,758.5,49.5,1.25,8.0,241.5,637.31,524.22
2016,12,18,15,30,717.0,46.0,1.2,7.0,201.0,569.87,472.52
2016,12,18,15,45,650.0,40.5,1.2,6.5,158.5,485.98,402.98
2016,12,18,16,0,583.0,35.0,1.2,6.0,116.0,406.9,333.74
2016,12,18,16,15,465.0,27.0,1.2,5.5,77.0,304.14,236.84
2016,12,18,16,30,347.0,19.0,1.2,5.0,38.0,203.62,45.33
2016,12,18,16,45,173.5,9.5,1.3,4.5,19.0,81.2,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,99.5,6.0,1.35,0.5,8.5,0.0,0.0
2016,12,19,7,30,199.0,12.0,1.3,1.0,17.0,97.0,0.0
2016,12,19,7,45,343.0,21.5,1.3,2.0,51.5,213.91,123.43
2016,12,19,8,0,487.0,31.0,1.3,3.0,86.0,327.32,266.02
2016,12,19,8,15,566.5,37.5,1.3,3.5,127.0,408.86,342.58
2016,12,19,8,30,646.0,44.0,1.3,4.0,168.0,496.84,418.98
2016,12,19,8,45,694.5,48.0,1.3,4.5,208.5,566.65,477.14
2016,12,19,9,0,743.0,52.0,1.3,5.0,249.0,638.86,533.39
2016,12,19,9,15,774.5,55.0,1.3,5.5,286.5,698.66,577.86
2016,12,19,9,30,806.0,58.0,1.3,6.0,324.0,758.67,620.94
2016,12,19,9,45,830.0,60.0,1.3,7.0,357.0,810.85,655.68
2016,12,19,10,0,854.0,62.0,1.3,8.0,390.0,861.97,688.61
2016,12,19,10,15,868.0,63.5,1.3,8.5,416.5,891.82,706.9
2016,12,19,10,30,882.0,65.0,1.3,9.0,443.0,928.99,730.28
2016,12,19,10,45,890.0,66.5,1.3,9.5,462.5,958.0,747.6
