Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,898.0,68.0,1.3,10.0,482.0,984.16,762.91
2016,12,19,11,15,903.5,68.5,1.25,10.0,495.0,1003.44,774.03
2016,12,19,11,30,909.0,69.0,1.2,10.0,508.0,1019.5,783.07
2016,12,19,11,45,910.0,69.5,1.2,10.5,512.5,1027.67,786.53
2016,12,19,12,0,911.0,70.0,1.2,11.0,517.0,1032.39,787.96
2016,12,19,12,15,910.0,70.0,1.15,11.0,514.5,1030.92,785.93
2016,12,19,12,30,909.0,70.0,1.1,11.0,512.0,1025.98,781.85
2016,12,19,12,45,904.0,69.5,1.1,11.5,501.5,1012.9,772.21
2016,12,19,13,0,899.0,69.0,1.1,12.0,491.0,996.53,760.65
2016,12,19,13,15,702.0,105.0,1.1,11.5,427.5,854.57,666.14
2016,12,19,13,30,505.0,141.0,1.1,11.0,364.0,684.6,548.26
2016,12,19,13,45,543.5,124.5,1.1,11.0,352.5,687.92,553.4
2016,12,19,14,0,582.0,108.0,1.1,11.0,341.0,697.46,561.12
2016,12,19,14,15,698.0,84.5,1.05,10.5,343.0,752.56,602.44
2016,12,19,14,30,814.0,61.0,1.0,10.0,345.0,791.08,630.62
2016,12,19,14,45,785.5,58.5,0.95,10.0,309.5,734.71,589.16
2016,12,19,15,0,757.0,56.0,0.9,10.0,274.0,678.06,547.69
2016,12,19,15,15,714.5,52.0,0.9,9.5,234.0,609.51,497.36
2016,12,19,15,30,672.0,48.0,0.9,9.0,194.0,542.61,446.09
2016,12,19,15,45,605.0,42.5,0.95,8.5,153.0,460.62,379.05
2016,12,19,16,0,538.0,37.0,1.0,8.0,112.0,383.33,312.4
2016,12,19,16,15,420.5,28.5,1.0,7.5,74.0,289.63,224.49
2016,12,19,16,30,303.0,20.0,1.0,7.0,36.0,189.75,51.45
2016,12,19,16,45,151.5,10.0,1.05,6.5,18.0,72.5,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,88.0,6.0,1.6,2.5,8.0,0.0,0.0
2016,12,20,7,30,176.0,12.0,1.6,3.0,16.0,86.58,0.0
2016,12,20,7,45,319.0,21.5,1.6,3.5,49.0,206.89,113.38
2016,12,20,8,0,462.0,31.0,1.6,4.0,82.0,312.66,253.3
2016,12,20,8,15,541.5,37.5,1.55,4.5,122.0,392.92,329.07
2016,12,20,8,30,621.0,44.0,1.5,5.0,162.0,479.63,404.58
2016,12,20,8,45,668.5,48.0,1.45,5.5,201.5,547.6,461.5
2016,12,20,9,0,716.0,52.0,1.4,6.0,241.0,617.93,516.33
2016,12,20,9,15,748.0,55.0,1.3,6.5,277.5,677.04,559.69
2016,12,20,9,30,780.0,58.0,1.2,7.0,314.0,736.47,601.4
2016,12,20,9,45,803.5,60.0,1.15,8.0,346.5,787.36,634.63
2016,12,20,10,0,827.0,62.0,1.1,9.0,379.0,837.25,665.98
2016,12,20,10,15,841.5,63.5,1.05,9.5,405.0,876.94,690.34
2016,12,20,10,30,856.0,65.0,1.0,10.0,431.0,903.91,705.46
2016,12,20,10,45,865.0,66.0,0.95,10.5,450.5,932.71,721.72
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,958.8,735.85
2016,12,20,11,15,879.5,68.0,0.85,11.5,482.5,978.51,745.58
2016,12,20,11,30,885.0,69.0,0.8,12.0,495.0,995.1,753.29
2016,12,20,11,45,886.5,69.0,0.8,12.5,499.5,1003.03,756.53
2016,12,20,12,0,888.0,69.0,0.8,13.0,504.0,1007.61,757.85
2016,12,20,12,15,886.5,69.0,0.75,13.0,502.0,1005.75,755.43
2016,12,20,12,30,885.0,69.0,0.7,13.0,500.0,1000.52,751.08
2016,12,20,12,45,877.0,69.5,0.7,13.0,489.5,986.12,742.11
2016,12,20,13,0,869.0,70.0,0.7,13.0,479.0,968.57,731.33
2016,12,20,13,15,860.5,69.0,0.7,13.0,461.5,945.48,717.0
2016,12,20,13,30,852.0,68.0,0.7,13.0,444.0,930.53,708.19
2016,12,20,13,45,838.5,66.5,0.75,13.0,420.0,896.1,687.17
2016,12,20,14,0,825.0,65.0,0.8,13.0,396.0,859.36,664.5
2016,12,20,14,15,805.5,63.0,0.8,12.5,366.5,814.61,636.1
2016,12,20,14,30,786.0,61.0,0.8,12.0,337.0,768.41,606.06
2016,12,20,14,45,758.5,58.0,0.8,12.0,302.0,713.28,567.66
2016,12,20,15,0,731.0,55.0,0.8,12.0,267.0,657.92,528.01
2016,12,20,15,15,689.0,51.5,0.8,11.0,228.0,591.48,480.37
2016,12,20,15,30,647.0,48.0,0.8,10.0,189.0,526.65,431.62
2016,12,20,15,45,583.0,42.0,0.8,9.5,149.0,447.22,366.59
2016,12,20,16,0,519.0,36.0,0.8,9.0,109.0,372.45,302.26
2016,12,20,16,15,404.0,28.0,0.85,8.5,72.5,280.94,217.63
2016,12,20,16,30,289.0,20.0,0.9,8.0,36.0,184.12,58.93
2016,12,20,16,45,144.5,10.0,0.95,7.5,18.0,69.75,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,6.5,7.0,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,7.0,14.0,66.71,0.0
2016,12,21,7,45,270.5,21.5,1.05,7.5,45.0,181.92,92.75
2016,12,21,8,0,408.0,32.0,1.0,8.0,76.0,291.03,230.97
2016,12,21,8,15,489.0,39.0,0.95,8.5,115.0,368.78,302.85
2016,12,21,8,30,570.0,46.0,0.9,9.0,154.0,453.97,375.25
2016,12,21,8,45,618.0,51.0,0.9,9.5,192.5,520.53,430.19
2016,12,21,9,0,666.0,56.0,0.9,10.0,231.0,584.77,479.82
2016,12,21,9,15,518.5,86.5,0.85,10.5,234.5,540.38,444.3
2016,12,21,9,30,371.0,117.0,0.8,11.0,238.0,471.93,388.66
2016,12,21,9,45,383.5,127.5,0.8,11.5,263.5,509.02,417.27
2016,12,21,10,0,396.0,138.0,0.8,12.0,289.0,545.79,443.85
2016,12,21,10,15,404.5,146.0,0.75,12.5,309.5,575.44,464.03
2016,12,21,10,30,413.0,154.0,0.7,13.0,330.0,604.15,483.1
2016,12,21,10,45,343.0,174.0,0.7,13.5,325.0,548.46,438.95
2016,12,21,11,0,273.0,194.0,0.7,14.0,320.0,511.72,408.92
2016,12,21,11,15,563.5,133.0,0.7,14.0,401.5,763.24,596.53
2016,12,21,11,30,854.0,72.0,0.7,14.0,483.0,967.78,731.25
2016,12,21,11,45,856.0,72.5,0.7,14.5,488.5,976.78,732.09
2016,12,21,12,0,858.0,73.0,0.7,15.0,494.0,982.55,734.19
2016,12,21,12,15,857.0,73.0,0.7,15.0,492.0,981.32,733.31
2016,12,21,12,30,856.0,73.0,0.7,15.0,490.0,976.83,730.58
2016,12,21,12,45,853.0,72.0,0.7,15.0,480.5,965.73,723.75
2016,12,21,13,0,850.0,71.0,0.7,15.0,471.0,963.22,722.78
2016,12,21,13,15,842.0,70.0,0.7,15.0,454.5,940.68,708.64
2016,12,21,13,30,834.0,69.0,0.7,15.0,438.0,915.27,692.91
2016,12,21,13,45,823.0,67.0,0.7,15.0,415.0,883.0,672.55
2016,12,21,14,0,812.0,65.0,0.7,15.0,392.0,848.35,650.46
2016,12,21,14,15,793.5,63.0,0.65,14.5,362.5,804.93,622.31
2016,12,21,14,30,775.0,61.0,0.6,14.0,333.0,760.03,592.67
2016,12,21,14,45,750.0,58.0,0.6,14.0,299.0,707.38,556.52
2016,12,21,15,0,725.0,55.0,0.6,14.0,265.0,654.31,519.07
2016,12,21,15,15,684.5,51.0,0.6,13.0,227.0,588.63,472.67
2016,12,21,15,30,644.0,47.0,0.6,12.0,189.0,524.54,425.27
2016,12,21,15,45,582.0,41.5,0.65,11.5,149.5,447.07,363.03
2016,12,21,16,0,520.0,36.0,0.7,11.0,110.0,374.02,301.11
2016,12,21,16,15,409.0,28.0,0.75,10.5,73.5,284.28,219.19
2016,12,21,16,30,298.0,20.0,0.8,10.0,37.0,189.58,69.31
2016,12,21,16,45,149.0,10.0,0.85,9.5,18.5,71.92,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,75.5,5.5,1.05,6.5,7.0,0.0,0.0
2016,12,22,7,30,151.0,11.0,1.0,7.0,14.0,74.31,0.0
2016,12,22,7,45,298.5,21.5,1.0,7.5,47.0,194.56,94.13
2016,12,22,8,0,446.0,32.0,1.0,8.0,80.0,310.81,245.72
2016,12,22,8,15,529.5,39.0,1.0,8.0,120.5,391.89,321.6
2016,12,22,8,30,613.0,46.0,1.0,8.0,161.0,474.21,393.05
2016,12,22,8,45,666.0,50.5,1.0,8.5,202.0,546.42,452.59
2016,12,22,9,0,719.0,55.0,1.0,9.0,243.0,621.44,510.05
2016,12,22,9,15,751.5,58.0,0.9,9.5,280.5,681.33,552.61
2016,12,22,9,30,784.0,61.0,0.8,10.0,318.0,741.51,593.44
2016,12,22,9,45,807.0,63.5,0.75,10.5,350.5,792.98,627.03
2016,12,22,10,0,830.0,66.0,0.7,11.0,383.0,843.42,658.81
2016,12,22,10,15,844.5,67.5,0.6,11.5,409.5,883.45,681.48
2016,12,22,10,30,859.0,69.0,0.5,12.0,436.0,921.35,702.07
2016,12,22,10,45,868.5,70.5,0.45,13.0,456.0,952.07,717.19
2016,12,22,11,0,878.0,72.0,0.4,14.0,476.0,980.0,730.26
2016,12,22,11,15,883.5,72.5,0.4,14.0,488.5,987.88,734.19
2016,12,22,11,30,889.0,73.0,0.4,14.0,501.0,1004.04,743.94
2016,12,22,11,45,890.5,73.5,0.4,14.5,506.0,1012.9,747.61
2016,12,22,12,0,892.0,74.0,0.4,15.0,511.0,1018.4,749.4
2016,12,22,12,15,891.0,74.0,0.5,15.0,509.0,1017.28,751.07
2016,12,22,12,30,890.0,74.0,0.6,15.0,507.0,1012.76,750.83
2016,12,22,12,45,888.5,72.5,0.7,15.0,497.5,1002.33,746.92
2016,12,22,13,0,887.0,71.0,0.8,15.0,488.0,988.58,740.94
2016,12,22,13,15,879.0,70.0,0.8,15.0,471.0,965.91,726.96
2016,12,22,13,30,871.0,69.0,0.8,15.0,454.0,940.31,711.17
2016,12,22,13,45,859.0,67.5,0.8,15.0,430.5,918.01,697.59
2016,12,22,14,0,847.0,66.0,0.8,15.0,407.0,882.25,674.78
2016,12,22,14,15,828.0,64.0,0.7,14.5,376.5,837.41,645.02
2016,12,22,14,30,809.0,62.0,0.6,14.0,346.0,790.99,613.77
2016,12,22,14,45,781.5,59.0,0.55,14.0,310.5,735.11,574.97
2016,12,22,15,0,754.0,56.0,0.5,14.0,275.0,678.89,535.03
2016,12,22,15,15,712.0,52.0,0.6,13.5,235.5,610.88,487.96
2016,12,22,15,30,670.0,48.0,0.7,13.0,196.0,544.47,439.57
2016,12,22,15,45,601.5,43.0,0.8,12.5,155.0,462.02,374.28
2016,12,22,16,0,533.0,38.0,0.9,12.0,114.0,384.28,309.1
2016,12,22,16,15,420.0,29.5,0.95,11.5,76.5,292.63,226.07
2016,12,22,16,30,307.0,21.0,1.0,11.0,39.0,196.07,80.52
2016,12,22,16,45,153.5,10.5,1.05,11.0,19.5,74.5,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,8.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,8.0,2.0,1.57,0.0
2016,12,23,7,45,0.0,7.5,2.65,8.5,7.5,5.68,0.0
2016,12,23,8,0,0.0,13.0,2.7,9.0,13.0,9.87,2.45
2016,12,23,8,15,0.0,20.0,2.7,9.0,20.0,15.21,7.35
2016,12,23,8,30,0.0,27.0,2.7,9.0,27.0,20.57,12.18
2016,12,23,8,45,0.0,34.0,2.7,9.5,34.0,25.93,16.95
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,31.31,21.67
2016,12,23,9,15,0.0,47.5,2.55,10.0,47.5,36.32,26.06
2016,12,23,9,30,0.0,54.0,2.4,10.0,54.0,41.33,30.42
2016,12,23,9,45,0.0,60.0,2.3,10.5,60.0,45.96,34.34
2016,12,23,10,0,0.0,66.0,2.2,11.0,66.0,50.61,38.22
2016,12,23,10,15,0.0,83.0,2.1,11.0,83.0,64.69,50.26
2016,12,23,10,30,0.0,100.0,2.0,11.0,100.0,80.01,63.26
2016,12,23,10,45,0.0,58.5,1.9,11.5,58.5,44.83,32.99
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,12.96,5.53
2016,12,23,11,15,0.0,13.0,1.9,12.0,13.0,9.91,2.9
2016,12,23,11,30,0.0,9.0,2.0,12.0,9.0,6.86,0.26
2016,12,23,11,45,0.0,8.5,2.15,12.0,8.5,6.48,0.0
2016,12,23,12,0,0.0,8.0,2.3,12.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,66.0,2.35,12.0,66.0,50.64,37.8
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,101.13,80.58
2016,12,23,12,45,0.0,121.0,2.5,12.0,121.0,98.44,78.28
2016,12,23,13,0,0.0,118.0,2.6,12.0,118.0,95.84,76.16
2016,12,23,13,15,0.0,101.0,2.6,11.5,101.0,80.14,63.06
2016,12,23,13,30,0.0,84.0,2.6,11.0,84.0,64.98,50.33
2016,12,23,13,45,0.0,49.0,2.6,11.0,49.0,37.49,26.8
2016,12,23,14,0,0.0,14.0,2.6,11.0,14.0,10.66,3.61
2016,12,23,14,15,0.0,13.0,2.5,10.5,13.0,9.89,2.97
2016,12,23,14,30,0.0,12.0,2.4,10.0,12.0,9.12,2.33
2016,12,23,14,45,0.0,11.0,2.35,10.0,11.0,8.36,1.66
2016,12,23,15,0,0.0,10.0,2.3,10.0,10.0,7.59,0.99
2016,12,23,15,15,0.0,8.5,2.2,9.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,2.05,9.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,2.0,9.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,1.95,8.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,1.9,8.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,1.9,8.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,51.5,5.5,2.0,5.0,6.5,0.0,0.0
2016,12,24,7,30,103.0,11.0,2.0,5.0,13.0,53.08,0.0
2016,12,24,7,45,264.0,21.5,2.05,5.5,44.5,175.71,75.98
2016,12,24,8,0,425.0,32.0,2.1,6.0,76.0,297.79,237.76
2016,12,24,8,15,511.0,38.5,2.15,6.5,116.0,378.52,315.27
2016,12,24,8,30,597.0,45.0,2.2,7.0,156.0,460.91,388.39
2016,12,24,8,45,655.0,49.0,2.25,7.5,197.0,535.14,451.94
2016,12,24,9,0,713.0,53.0,2.3,8.0,238.0,612.62,513.87
2016,12,24,9,15,746.5,56.0,2.3,8.0,275.5,672.97,560.94
2016,12,24,9,30,780.0,59.0,2.3,8.0,313.0,733.77,606.99
2016,12,24,9,45,807.5,60.5,2.35,8.5,346.5,787.67,645.81
2016,12,24,10,0,835.0,62.0,2.4,9.0,380.0,840.83,683.17
2016,12,24,10,15,850.5,63.5,2.35,9.0,407.0,882.0,711.4
2016,12,24,10,30,866.0,65.0,2.3,9.0,434.0,910.57,730.2
2016,12,24,10,45,877.5,66.0,2.3,9.0,454.5,942.38,751.77
2016,12,24,11,0,889.0,67.0,2.3,9.0,475.0,971.55,771.31
2016,12,24,11,15,895.0,67.5,2.3,9.0,488.5,991.73,784.51
2016,12,24,11,30,901.0,68.0,2.3,9.0,502.0,1008.75,795.67
2016,12,24,11,45,904.0,68.0,2.3,9.0,507.5,1018.78,802.09
2016,12,24,12,0,907.0,68.0,2.3,9.0,513.0,1025.4,806.39
2016,12,24,12,15,906.5,68.0,2.3,9.0,511.5,1025.01,806.04
2016,12,24,12,30,906.0,68.0,2.3,9.0,510.0,1021.16,803.54
2016,12,24,12,45,895.0,70.0,2.3,9.0,499.5,1006.07,793.41
2016,12,24,13,0,884.0,72.0,2.3,9.0,489.0,987.78,781.29
2016,12,24,13,15,876.0,71.0,2.25,9.0,472.5,965.36,765.79
2016,12,24,13,30,868.0,70.0,2.2,9.0,456.0,951.03,756.14
2016,12,24,13,45,858.0,68.0,2.2,9.0,432.5,919.18,734.51
2016,12,24,14,0,848.0,66.0,2.2,9.0,409.0,884.77,711.05
2016,12,24,14,15,829.5,64.0,2.15,9.0,379.0,840.48,679.64
2016,12,24,14,30,811.0,62.0,2.1,9.0,349.0,794.57,646.64
2016,12,24,14,45,785.5,59.0,2.05,9.0,314.0,740.33,606.76
2016,12,24,15,0,760.0,56.0,2.0,9.0,279.0,685.58,565.56
2016,12,24,15,15,719.5,52.0,1.9,8.5,240.0,618.45,514.15
2016,12,24,15,30,679.0,48.0,1.8,8.0,201.0,552.76,462.07
2016,12,24,15,45,615.5,43.0,1.7,7.5,159.5,473.04,395.07
2016,12,24,16,0,552.0,38.0,1.6,7.0,118.0,397.58,328.59
2016,12,24,16,15,439.0,30.0,1.55,6.5,80.0,304.85,242.8
2016,12,24,16,30,326.0,22.0,1.5,6.0,42.0,208.83,105.63
2016,12,24,16,45,163.0,11.0,1.5,5.5,21.0,79.52,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,79.0,18.5,0.95,4.5,26.5,68.18,24.65
2016,12,25,8,0,158.0,37.0,0.9,5.0,53.0,158.3,125.25
2016,12,25,8,15,191.0,53.0,0.9,5.5,81.5,191.26,159.13
2016,12,25,8,30,224.0,69.0,0.9,6.0,110.0,239.98,203.03
2016,12,25,8,45,249.0,83.0,0.95,6.5,139.0,283.13,241.0
2016,12,25,9,0,274.0,97.0,1.0,7.0,168.0,328.31,279.52
2016,12,25,9,15,285.0,111.0,1.05,7.5,194.5,364.44,309.29
2016,12,25,9,30,296.0,125.0,1.1,8.0,221.0,400.9,338.53
2016,12,25,9,45,306.5,136.0,1.15,8.5,244.0,433.12,363.72
2016,12,25,10,0,317.0,147.0,1.2,9.0,267.0,465.37,388.43
2016,12,25,10,15,575.5,109.5,1.2,9.0,347.0,694.36,566.55
2016,12,25,10,30,834.0,72.0,1.2,9.0,427.0,899.85,711.28
2016,12,25,10,45,845.5,72.5,1.2,9.5,447.0,930.95,727.76
2016,12,25,11,0,857.0,73.0,1.2,10.0,467.0,959.39,744.71
2016,12,25,11,15,593.0,135.0,1.2,10.0,411.0,793.55,627.93
2016,12,25,11,30,329.0,197.0,1.2,10.0,355.0,577.65,467.14
2016,12,25,11,45,356.5,194.5,1.25,10.0,367.5,604.67,490.61
2016,12,25,12,0,384.0,192.0,1.3,10.0,380.0,630.77,510.87
2016,12,25,12,15,379.5,193.0,1.25,10.0,378.5,627.58,507.66
2016,12,25,12,30,375.0,194.0,1.2,10.0,377.0,623.02,503.81
2016,12,25,12,45,416.0,180.5,1.2,10.0,380.0,668.64,538.56
2016,12,25,13,0,457.0,167.0,1.2,10.0,383.0,688.45,554.14
2016,12,25,13,15,449.5,163.5,1.2,10.0,370.0,669.52,540.27
2016,12,25,13,30,442.0,160.0,1.2,10.0,357.0,649.05,525.67
2016,12,25,13,45,439.0,150.0,1.2,10.0,337.0,623.77,507.69
2016,12,25,14,0,436.0,140.0,1.2,10.0,317.0,597.0,488.42
2016,12,25,14,15,461.5,124.5,1.15,10.0,299.5,587.33,482.2
2016,12,25,14,30,487.0,109.0,1.1,10.0,282.0,574.32,472.83
2016,12,25,14,45,467.0,101.0,1.1,10.0,254.0,530.37,439.19
2016,12,25,15,0,447.0,93.0,1.1,10.0,226.0,486.63,404.93
2016,12,25,15,15,548.5,71.0,1.05,9.0,211.0,522.05,434.48
2016,12,25,15,30,650.0,49.0,1.0,8.0,196.0,534.93,444.12
2016,12,25,15,45,589.5,43.5,1.0,7.5,156.0,457.86,379.85
2016,12,25,16,0,529.0,38.0,1.0,7.0,116.0,384.96,316.76
2016,12,25,16,15,420.0,30.0,1.05,6.5,79.0,295.21,235.08
2016,12,25,16,30,311.0,22.0,1.1,6.0,42.0,202.81,109.69
2016,12,25,16,45,155.5,11.0,1.15,5.5,21.0,76.51,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,233.0,14.0,1.55,2.5,38.0,147.06,55.88
2016,12,26,8,0,466.0,28.0,1.6,3.0,76.0,307.11,246.42
2016,12,26,8,15,547.5,34.0,1.55,3.5,116.0,387.14,324.23
2016,12,26,8,30,629.0,40.0,1.5,4.0,156.0,474.09,400.75
2016,12,26,8,45,679.0,44.5,1.5,5.0,196.5,544.27,459.68
2016,12,26,9,0,729.0,49.0,1.5,6.0,237.0,617.3,516.46
2016,12,26,9,15,761.5,52.0,1.45,6.5,274.5,677.39,561.3
2016,12,26,9,30,794.0,55.0,1.4,7.0,312.0,737.91,604.72
2016,12,26,9,45,812.5,58.0,1.35,7.5,344.5,786.7,637.89
2016,12,26,10,0,831.0,61.0,1.3,8.0,377.0,834.23,669.18
2016,12,26,10,15,846.5,62.5,1.25,8.5,404.0,865.46,688.01
2016,12,26,10,30,862.0,64.0,1.2,9.0,431.0,904.1,711.8
2016,12,26,10,45,870.5,65.5,1.15,9.5,451.0,933.84,728.83
2016,12,26,11,0,879.0,67.0,1.1,10.0,471.0,960.84,743.82
2016,12,26,11,15,885.0,68.0,1.0,10.0,484.5,981.78,754.93
2016,12,26,11,30,891.0,69.0,0.9,10.0,498.0,999.59,763.88
2016,12,26,11,45,892.0,69.5,0.85,10.5,503.5,1008.42,766.59
2016,12,26,12,0,893.0,70.0,0.8,11.0,509.0,1013.87,767.31
2016,12,26,12,15,892.0,70.0,0.7,11.0,507.5,1013.2,764.4
2016,12,26,12,30,891.0,70.0,0.6,11.0,506.0,1009.12,759.48
2016,12,26,12,45,885.5,70.0,0.55,11.5,496.5,997.14,749.47
2016,12,26,13,0,880.0,70.0,0.5,12.0,487.0,981.91,737.67
2016,12,26,13,15,872.0,69.0,0.45,12.0,470.0,959.74,722.87
2016,12,26,13,30,864.0,68.0,0.4,12.0,453.0,934.64,706.33
2016,12,26,13,45,851.0,66.5,0.4,12.0,429.5,912.01,692.6
2016,12,26,14,0,838.0,65.0,0.4,12.0,406.0,875.89,669.68
2016,12,26,14,15,819.5,63.0,0.4,11.5,376.5,832.05,642.55
2016,12,26,14,30,801.0,61.0,0.4,11.0,347.0,786.61,613.75
2016,12,26,14,45,774.0,58.5,0.4,11.0,312.0,732.26,576.76
2016,12,26,15,0,747.0,56.0,0.4,11.0,277.0,677.51,538.48
2016,12,26,15,15,707.0,52.0,0.55,10.5,238.5,611.31,493.21
2016,12,26,15,30,667.0,48.0,0.7,10.0,200.0,546.54,446.36
2016,12,26,15,45,604.5,43.0,0.85,9.5,159.5,467.97,384.25
2016,12,26,16,0,542.0,38.0,1.0,9.0,119.0,393.66,321.64
2016,12,26,16,15,436.0,30.0,1.1,8.5,81.0,304.53,241.56
2016,12,26,16,30,330.0,22.0,1.2,8.0,43.0,213.46,121.78
2016,12,26,16,45,165.0,11.0,1.3,7.5,21.5,80.9,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.5,1.1,4.5,36.5,137.43,47.89
2016,12,27,8,0,409.0,31.0,1.0,5.0,73.0,285.75,226.34
2016,12,27,8,15,494.5,38.0,0.95,5.5,112.5,365.48,302.29
2016,12,27,8,30,580.0,45.0,0.9,6.0,152.0,453.2,377.91
2016,12,27,8,45,636.0,49.5,0.85,6.5,192.5,519.5,433.37
2016,12,27,9,0,692.0,54.0,0.8,7.0,233.0,595.28,491.97
2016,12,27,9,15,726.0,57.5,0.8,7.5,270.0,655.9,536.68
2016,12,27,9,30,760.0,61.0,0.8,8.0,307.0,717.11,580.25
2016,12,27,9,45,786.0,63.0,0.8,8.5,340.5,769.93,616.23
2016,12,27,10,0,812.0,65.0,0.8,9.0,374.0,822.0,650.7
2016,12,27,10,15,828.0,67.0,0.8,9.5,401.0,863.93,677.22
2016,12,27,10,30,844.0,69.0,0.8,10.0,428.0,903.91,701.98
2016,12,27,10,45,853.5,70.0,0.8,11.0,448.0,934.13,718.44
2016,12,27,11,0,863.0,71.0,0.8,12.0,468.0,961.62,732.96
2016,12,27,11,15,869.0,72.0,0.8,12.0,481.5,971.01,738.09
2016,12,27,11,30,875.0,73.0,0.8,12.0,495.0,988.73,749.14
2016,12,27,11,45,876.5,73.5,0.85,12.5,501.0,998.05,754.36
2016,12,27,12,0,878.0,74.0,0.9,13.0,507.0,1004.05,757.66
2016,12,27,12,15,877.0,74.0,0.9,13.0,505.0,1003.48,757.17
2016,12,27,12,30,876.0,74.0,0.9,13.0,503.0,999.56,754.75
2016,12,27,12,45,870.0,74.0,0.9,13.0,494.0,987.28,747.04
2016,12,27,13,0,864.0,74.0,0.9,13.0,485.0,983.64,745.31
2016,12,27,13,15,856.0,73.0,0.9,13.0,468.5,961.47,731.29
2016,12,27,13,30,848.0,72.0,0.9,13.0,452.0,936.34,715.58
2016,12,27,13,45,836.5,70.0,0.9,13.0,429.0,903.78,694.83
2016,12,27,14,0,825.0,68.0,0.9,13.0,406.0,868.78,672.31
2016,12,27,14,15,806.5,66.0,0.85,12.5,376.5,825.33,643.99
2016,12,27,14,30,788.0,64.0,0.8,12.0,347.0,780.3,614.12
2016,12,27,14,45,759.5,61.5,0.75,12.0,312.0,725.15,575.22
2016,12,27,15,0,731.0,59.0,0.7,12.0,277.0,669.69,535.27
2016,12,27,15,15,690.5,55.0,0.7,11.0,238.5,603.66,488.59
2016,12,27,15,30,650.0,51.0,0.7,10.0,200.0,539.07,440.86
2016,12,27,15,45,585.5,45.5,0.7,9.5,159.5,464.92,380.79
2016,12,27,16,0,521.0,40.0,0.7,9.0,119.0,390.46,317.73
2016,12,27,16,15,415.0,31.5,0.75,8.5,81.5,295.47,234.23
2016,12,27,16,30,309.0,23.0,0.8,8.0,44.0,205.45,122.9
2016,12,27,16,45,154.5,11.5,0.9,7.5,22.0,76.93,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,237.5,14.0,1.5,4.0,38.0,147.86,48.62
2016,12,28,8,0,475.0,28.0,1.5,5.0,76.0,309.94,245.74
2016,12,28,8,15,558.0,34.5,1.45,5.5,117.0,391.65,324.89
2016,12,28,8,30,641.0,41.0,1.4,6.0,158.0,480.52,402.3
2016,12,28,8,45,692.5,45.0,1.4,6.5,199.0,551.8,462.45
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,625.94,520.44
2016,12,28,9,15,776.5,52.0,1.35,7.5,278.0,686.74,565.37
2016,12,28,9,30,809.0,55.0,1.3,8.0,316.0,747.95,608.82
2016,12,28,9,45,835.0,56.0,1.3,9.0,350.0,792.3,637.81
2016,12,28,10,0,861.0,57.0,1.3,10.0,384.0,843.84,671.16
2016,12,28,10,15,875.5,58.5,1.3,10.5,411.5,884.6,697.12
2016,12,28,10,30,890.0,60.0,1.3,11.0,439.0,923.28,721.26
2016,12,28,10,45,900.0,60.5,1.35,11.5,459.5,953.93,740.36
2016,12,28,11,0,910.0,61.0,1.4,12.0,480.0,981.81,757.56
2016,12,28,11,15,916.0,62.0,1.3,12.0,493.5,1003.47,769.34
2016,12,28,11,30,922.0,63.0,1.2,12.0,507.0,1021.91,778.9
2016,12,28,11,45,924.5,63.0,1.15,12.5,513.5,1032.05,782.52
2016,12,28,12,0,927.0,63.0,1.1,13.0,520.0,1038.71,784.07
2016,12,28,12,15,926.0,63.0,1.1,13.0,518.5,1038.29,783.66
2016,12,28,12,30,925.0,63.0,1.1,13.0,517.0,1034.32,781.21
2016,12,28,12,45,920.0,63.0,1.1,13.5,507.5,1022.81,772.61
2016,12,28,13,0,915.0,63.0,1.1,14.0,498.0,1007.91,762.06
2016,12,28,13,15,907.5,62.0,1.1,14.0,482.0,985.88,748.35
2016,12,28,13,30,900.0,61.0,1.1,14.0,466.0,960.78,732.71
2016,12,28,13,45,888.5,60.0,1.1,14.0,442.5,928.99,712.55
2016,12,28,14,0,877.0,59.0,1.1,14.0,419.0,894.65,690.57
2016,12,28,14,15,860.0,57.0,1.0,13.5,389.0,851.73,662.01
2016,12,28,14,30,843.0,55.0,0.9,13.0,359.0,807.07,631.88
2016,12,28,14,45,818.0,53.0,0.85,13.0,324.0,754.45,595.14
2016,12,28,15,0,793.0,51.0,0.8,13.0,289.0,708.83,562.65
2016,12,28,15,15,755.5,47.5,0.8,12.0,250.0,643.36,516.98
2016,12,28,15,30,718.0,44.0,0.8,11.0,211.0,579.06,470.18
2016,12,28,15,45,659.5,39.5,0.8,10.5,169.5,501.49,408.81
2016,12,28,16,0,601.0,35.0,0.8,10.0,128.0,427.9,346.76
2016,12,28,16,15,500.5,28.0,0.85,9.5,88.5,333.24,263.78
2016,12,28,16,30,400.0,21.0,0.9,9.0,49.0,244.27,152.41
2016,12,28,16,45,200.0,10.5,0.95,8.5,24.5,96.42,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.0,1.5,6.5,37.5,144.46,43.74
2016,12,29,8,0,447.0,30.0,1.5,7.0,75.0,303.15,238.12
2016,12,29,8,15,533.5,37.0,1.5,7.5,116.0,378.5,312.0
2016,12,29,8,30,620.0,44.0,1.5,8.0,157.0,469.12,390.68
2016,12,29,8,45,671.5,49.0,1.5,8.5,198.0,540.89,451.05
2016,12,29,9,0,723.0,54.0,1.5,9.0,239.0,615.53,509.57
2016,12,29,9,15,757.0,57.5,1.4,9.5,277.5,677.53,554.98
2016,12,29,9,30,791.0,61.0,1.3,10.0,316.0,740.06,598.76
2016,12,29,9,45,800.0,66.5,1.2,10.5,347.5,784.2,627.36
2016,12,29,10,0,809.0,72.0,1.1,11.0,379.0,826.44,653.67
2016,12,29,10,15,825.5,74.0,1.0,11.5,407.0,869.06,679.29
2016,12,29,10,30,842.0,76.0,0.9,12.0,435.0,909.73,702.67
2016,12,29,10,45,854.0,77.0,0.8,13.0,456.0,942.63,718.78
2016,12,29,11,0,866.0,78.0,0.7,14.0,477.0,972.87,732.66
2016,12,29,11,15,872.0,79.0,0.6,14.5,490.5,994.32,741.79
2016,12,29,11,30,878.0,80.0,0.5,15.0,504.0,1012.59,748.83
2016,12,29,11,45,880.0,80.5,0.45,15.5,510.0,1022.87,752.05
2016,12,29,12,0,882.0,81.0,0.4,16.0,516.0,1029.72,753.34
2016,12,29,12,15,881.0,80.5,0.35,16.0,514.5,1028.74,751.32
2016,12,29,12,30,880.0,80.0,0.3,16.0,513.0,1024.28,747.46
2016,12,29,12,45,882.5,77.5,0.3,16.5,505.0,1017.25,742.05
2016,12,29,13,0,885.0,75.0,0.3,17.0,497.0,1006.72,734.63
2016,12,29,13,15,876.5,74.0,0.25,17.0,480.5,983.94,719.91
2016,12,29,13,30,868.0,73.0,0.2,17.0,464.0,958.12,703.59
2016,12,29,13,45,853.5,71.5,0.2,17.0,440.0,923.12,682.4
2016,12,29,14,0,839.0,70.0,0.2,17.0,416.0,885.71,659.58
2016,12,29,14,15,820.0,68.0,0.2,16.5,386.5,841.51,633.12
2016,12,29,14,30,801.0,66.0,0.2,16.0,357.0,795.68,605.01
2016,12,29,14,45,770.5,63.5,0.2,16.0,321.0,738.44,567.16
2016,12,29,15,0,740.0,61.0,0.2,16.0,285.0,680.97,528.18
2016,12,29,15,15,699.0,57.0,0.35,15.0,246.0,614.13,484.76
2016,12,29,15,30,658.0,53.0,0.5,14.0,207.0,548.68,439.75
2016,12,29,15,45,591.0,48.0,0.65,13.5,165.5,473.27,381.59
2016,12,29,16,0,524.0,43.0,0.8,13.0,124.0,397.27,319.47
2016,12,29,16,15,418.0,34.0,0.85,12.5,86.0,301.1,236.8
2016,12,29,16,30,312.0,25.0,0.9,12.0,48.0,211.61,135.34
2016,12,29,16,45,156.0,12.5,0.95,11.5,24.0,78.82,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,32.5,17.5,0.95,8.5,21.0,36.61,6.2
2016,12,30,8,0,65.0,35.0,0.9,9.0,42.0,81.19,60.58
2016,12,30,8,15,90.0,52.5,0.85,9.5,66.5,119.07,96.02
2016,12,30,8,30,115.0,70.0,0.8,10.0,91.0,158.66,131.25
2016,12,30,8,45,129.5,87.0,0.8,10.5,116.0,192.45,160.77
2016,12,30,9,0,144.0,104.0,0.8,11.0,141.0,227.39,190.49
2016,12,30,9,15,153.0,120.0,0.8,11.5,164.5,257.81,215.61
2016,12,30,9,30,162.0,136.0,0.8,12.0,188.0,288.84,240.57
2016,12,30,9,45,173.5,149.5,0.8,12.5,210.5,319.04,264.38
2016,12,30,10,0,185.0,163.0,0.8,13.0,233.0,349.88,288.19
2016,12,30,10,15,191.0,173.5,0.8,13.0,250.5,372.18,305.31
2016,12,30,10,30,197.0,184.0,0.8,13.0,268.0,394.55,322.35
2016,12,30,10,45,195.5,195.0,0.8,13.5,281.5,410.39,333.3
2016,12,30,11,0,194.0,206.0,0.8,14.0,295.0,425.78,343.85
2016,12,30,11,15,194.5,212.0,0.8,14.0,304.0,436.04,351.23
2016,12,30,11,30,195.0,218.0,0.8,14.0,313.0,445.92,358.36
2016,12,30,11,45,129.5,216.5,0.85,14.5,279.5,378.69,304.25
2016,12,30,12,0,64.0,215.0,0.9,15.0,246.0,287.11,230.79
2016,12,30,12,15,64.5,214.0,0.9,15.0,245.5,286.27,230.72
2016,12,30,12,30,65.0,213.0,0.9,15.0,245.0,285.59,230.25
2016,12,30,12,45,63.5,209.5,0.9,15.0,240.5,279.78,225.72
2016,12,30,13,0,62.0,206.0,0.9,15.0,236.0,274.17,221.39
2016,12,30,13,15,442.0,142.5,0.9,15.0,343.0,637.9,509.82
2016,12,30,13,30,822.0,79.0,0.9,15.0,450.0,922.17,705.56
2016,12,30,13,45,808.5,77.5,0.9,15.0,427.0,889.12,679.83
2016,12,30,14,0,795.0,76.0,0.9,15.0,404.0,853.74,657.11
2016,12,30,14,15,776.0,73.5,0.9,14.5,375.5,810.14,629.59
2016,12,30,14,30,757.0,71.0,0.9,14.0,347.0,765.02,600.45
2016,12,30,14,45,728.0,68.0,0.9,14.0,312.5,709.84,562.24
2016,12,30,15,0,699.0,65.0,0.9,14.0,278.0,659.96,526.96
2016,12,30,15,15,658.0,60.5,0.85,13.0,240.0,594.3,479.95
2016,12,30,15,30,617.0,56.0,0.8,12.0,202.0,530.38,432.17
2016,12,30,15,45,550.0,50.5,0.75,11.5,161.5,450.47,367.7
2016,12,30,16,0,483.0,45.0,0.7,11.0,121.0,375.57,304.72
2016,12,30,16,15,381.0,35.5,0.7,10.5,84.0,282.9,224.59
2016,12,30,16,30,279.0,26.0,0.7,10.0,47.0,197.56,131.18
2016,12,30,16,45,139.5,13.0,0.75,9.5,23.5,72.11,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
